Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  12:00:00,135.706944043,23.8235869938,0.116075944424,25.5673046496,4.12243109448,41.7362269337,117.507175393,112.534291363,4.9528840297,0.02
 01/15  13:00:00,128.571850059,19.8373609214,0.134715254262,31.0609112895,4.12243109448,41.7362269337,90.4269068652,85.4540228355,4.9528840297,0.02
 01/15  14:00:00,133.579331319,23.8235869938,0.838545329648,23.583573717,4.12243109448,41.7362269337,111.759525099,106.786641069,4.9528840297,0.02
 01/15  15:00:00,126.236512365,19.8373609214,1.23745243011,28.3573168048,4.12243109448,41.7362269337,89.9037094387,84.930825409,4.9528840297,0.02
 01/15  16:00:00,132.173486635,23.8235869938,1.5632292274,21.8321904704,4.12243109448,41.7362269337,110.639763051,105.666879022,4.9528840297,0.02
 01/15  17:00:00,110.496098592,19.8373609214,0.465389500829,27.88669668,4.12243109448,24.8785346261,89.7131202504,84.7402362207,4.9528840297,0.02
 01/15  18:00:00,121.146927594,23.8235869938,0.104687573806,25.5068755619,2.06121554724,15.9888894789,116.847426978,113.85569656,2.97173041782,0.02
 01/15  19:00:00,117.916637638,19.8373609214,0.0,34.1928805676,2.06121554724,15.9888894789,100.288751539,97.2970211208,2.97173041782,0.02
 01/15  20:00:00,123.935012046,23.8235869938,0.0,28.160568054,2.06121554724,15.9888894789,131.344670248,128.35293983,2.97173041782,0.02
 01/15  21:00:00,120.214779483,19.8373609214,0.0,37.0017870373,2.06121554724,15.9888894789,105.104511183,102.112780765,2.97173041782,0.02
 01/15  22:00:00,124.401185144,23.8235869938,0.0,29.7559826196,2.06121554724,15.9888894789,124.881733125,121.890002707,2.97173041782,0.02
 01/15  23:00:00,121.50334991,19.8373609214,0.0144567647446,38.6127668782,2.06121554724,15.9888894789,98.8313063607,95.8395759429,2.97173041782,0.02
 01/15  24:00:00,125.402294102,23.8235869938,0.657862675298,30.6331070683,2.06121554724,15.9888894789,120.774383856,117.782653438,2.97173041782,0.02
 01/16  01:00:00,121.927899332,19.8373609214,0.790513954124,39.1607414895,2.06121554724,15.9888894789,97.1682850827,94.1765546648,2.97173041782,0.02
 01/16  02:00:00,125.668347829,23.8235869938,1.02567431789,31.0432187058,2.06121554724,15.9888894789,129.601361657,118.027705972,2.97173041782,8.60192526749
 01/16  03:00:00,122.461336284,19.8373609214,0.785743550761,39.705235775,2.06121554724,15.9888894789,97.4481186299,94.4563882121,2.97173041782,0.02
 01/16  04:00:00,125.803370691,23.8235869938,1.4891880343,31.4037961211,2.06121554724,15.9888894789,121.3620448,118.370314382,2.97173041782,0.02
 01/16  05:00:00,122.165193526,19.8373609214,1.44722389091,39.6914990695,2.06121554724,15.9888894789,97.5981529529,94.606422535,2.97173041782,0.02
 01/16  06:00:00,125.513156128,23.8235869938,1.84425214591,31.2732948309,2.06121554724,15.9888894789,121.422027744,118.430297326,2.97173041782,0.02
 01/16  07:00:00,121.599940719,19.8373609214,1.4498581247,39.6655397225,2.06121554724,15.9888894789,97.7823649216,94.7906345038,2.97173041782,0.02
 01/16  08:00:00,117.22700328,23.8235869938,1.8512051744,31.2655645031,2.06121554724,15.9888894789,121.712470294,118.720739876,2.97173041782,0.02
 01/16  09:00:00,131.215236752,19.8373609214,1.86003130015,36.1337718639,4.12243109448,41.7362269337,95.5219765389,90.5490925092,4.9528840297,0.02
 01/16  10:00:00,134.51728791,23.8235869938,3.24208427418,27.6208529107,4.12243109448,41.7362269337,116.142665412,111.169781382,4.9528840297,0.02
 01/16  11:00:00,129.484638905,19.8373609214,2.817800419,34.0866325193,4.12243109448,41.7362269337,93.5758337221,88.6029496924,4.9528840297,0.02
 01/16  12:00:00,133.828689218,23.8235869938,4.1177396239,26.4386789003,4.12243109448,41.7362269337,115.074850285,110.101966255,4.9528840297,0.02
 01/16  13:00:00,127.844925426,19.8373609214,3.87420584317,32.3405047922,4.12243109448,41.7362269337,92.8299266858,87.8570426561,4.9528840297,0.02
 01/16  14:00:00,132.016953419,23.8235869938,5.36266547109,25.0385131102,4.12243109448,41.7362269337,114.218379477,109.245495447,4.9528840297,0.02
 01/16  15:00:00,125.336987599,19.8373609214,4.21254852743,30.7815821209,4.12243109448,41.7362269337,92.3005077461,87.3276237164,4.9528840297,0.02
 01/16  16:00:00,129.791383961,23.8235869938,5.26841921891,23.97309901,4.12243109448,41.7362269337,113.628430118,108.655546088,4.9528840297,0.02
 01/16  17:00:00,109.107864323,19.8373609214,4.15472080399,29.3492322743,4.12243109448,24.8785346261,91.5619117571,86.5890277274,4.9528840297,0.02
 01/16  18:00:00,117.972780938,23.8235869938,5.22400351352,25.9173505542,2.06121554724,15.9888894789,116.536569187,113.544838769,2.97173041782,0.02
 01/16  19:00:00,113.844237096,19.8373609214,4.10256861501,33.3394362895,2.06121554724,15.9888894789,95.3659845457,92.3742541279,2.97173041782,0.02
 01/16  20:00:00,118.56986444,23.8235869938,5.17397836979,26.6805961498,2.06121554724,15.9888894789,118.9440939,115.952363482,2.97173041782,0.02
 01/16  21:00:00,114.749983399,19.8373609214,4.10188141387,34.2421357668,2.06121554724,15.9888894789,95.9916181641,92.9998877463,2.97173041782,0.02
 01/16  22:00:00,118.884509226,23.8235869938,4.69281191544,27.5419159955,2.06121554724,15.9888894789,119.626522393,116.634791975,2.97173041782,0.02
 01/16  23:00:00,115.18780015,19.8373609214,3.42944619937,35.3884686268,2.06121554724,15.9888894789,96.5542057631,93.5624753453,2.97173041782,0.02
 01/16  24:00:00,118.846444788,23.8235869938,3.8675775336,28.3484790229,2.06121554724,15.9888894789,120.297773715,117.306043298,2.97173041782,0.02
 01/17  01:00:00,117.046072073,19.8373609214,2.4362916371,35.536685578,4.12243109448,15.9888894789,96.2624515531,93.2707211353,2.97173041782,0.02
 01/17  02:00:00,122.416225806,23.8235869938,2.22689696963,28.3292893183,4.12243109448,15.9888894789,119.461145024,116.469414606,2.97173041782,0.02
 01/17  03:00:00,119.237718696,19.8373609214,1.81419988359,36.0584687181,4.12243109448,15.9888894789,96.2038616415,93.2121312237,2.97173041782,0.02
 01/17  04:00:00,122.058645743,23.8235869938,2.69782203902,28.5355776311,4.12243109448,15.9888894789,119.580766761,116.589036343,2.97173041782,0.02
 01/17  05:00:00,152.271866279,28.6748034288,3.66983134089,30.9443572555,12.3672932834,24.9413748627,145.000606029,131.445827249,4.9528840297,8.6018947499
 01/17  06:00:00,188.660399748,28.2423082475,7.63295706583,65.2282961893,12.3672932834,24.9413748627,207.201129873,202.228245843,4.9528840297,0.02
 01/17  07:00:00,250.67186159,29.1072986101,7.8899368296,70.3997923704,24.7345865669,70.7195625826,205.401873267,195.476105208,9.90576805939,0.02
 01/17  08:00:00,256.78136252,29.1072986101,8.48318499407,51.6864467652,37.1018798503,92.3937384068,184.482047306,174.556279246,9.90576805939,0.02
 01/17  09:00:00,251.254323161,29.1077689648,9.5392581422,43.5273300114,37.1018798503,104.434947198,172.390074795,162.464306736,9.90576805939,0.02
 01/17  10:00:00,256.79977424,29.1093632583,10.5231433033,38.7797157288,37.1018798503,116.476155989,173.138648527,154.599089567,9.90576805939,8.63379090055
 01/17  11:00:00,253.126630503,29.1109735615,10.9056168638,34.8057399074,37.1018798503,116.476155989,159.330084722,149.404316663,9.90576805939,0.02
 01/17  12:00:00,251.128052144,29.1157728286,10.8519894892,31.4024728979,37.1018798503,116.476155989,164.744809386,146.197491229,9.90576805939,8.64155009726
 01/17  13:00:00,238.552406351,29.1208301,10.6425416095,27.9424308388,37.1018798503,104.434947198,153.479731675,143.553963616,9.90576805939,0.02
 01/17  14:00:00,245.514739262,29.1255029533,10.1619366768,23.8999261921,37.1018798503,116.476155989,159.443965425,140.896620868,9.90576805939,8.64157649803
 01/17  15:00:00,243.748776194,29.1294644475,9.32894140112,21.7324567544,37.1018798503,116.476155989,151.346003969,141.42023591,9.90576805939,0.02
 01/17  16:00:00,241.474797641,29.1340731318,8.91107516557,18.9928277158,37.1018798503,116.476155989,158.614260567,140.070924208,9.90576805939,8.63756829954
 01/17  17:00:00,244.775328604,29.1403393054,8.33299858937,18.3610324522,37.1018798503,116.476155989,150.527311611,140.601543551,9.90576805939,0.02
 01/17  18:00:00,259.751644424,29.1488951464,7.33433736316,18.7735110848,37.1018798503,116.476155989,162.93682515,144.409624773,9.90576805939,8.62143231788
 01/17  19:00:00,157.607087322,26.5123275223,2.42687170856,0.0,24.7345865669,47.5788473902,94.8317216039,89.8588375742,4.9528840297,0.02
 01/17  20:00:00,157.361050186,26.5123275223,1.20646572429,0.0,24.7345865669,47.5788473902,96.1967245521,91.2238405224,4.9528840297,0.02
 01/17  21:00:00,142.584451292,27.8098130662,0.218001760231,4.31489432458,12.3672932834,38.6892022431,110.52227444,107.530544022,2.97173041782,0.02
 01/17  22:00:00,121.182743928,22.9398427431,0.0654211588975,8.13316865546,12.3672932834,27.0668015668,99.1182873811,96.1265569633,2.97173041782,0.02
 01/17  23:00:00,100.288499563,19.8373609214,0.0420604654095,14.6294057044,4.12243109448,15.9888894789,89.369815538,86.3780851202,2.97173041782,0.02
 01/17  24:00:00,112.65869849,23.8235869938,0.0680545694798,14.3367045493,4.12243109448,15.9888894789,113.704183752,110.712453334,2.97173041782,0.02
 01/18  01:00:00,106.194508674,19.8373609214,0.0,19.4298507338,4.12243109448,15.9888894789,94.4597635886,91.4680331708,2.97173041782,0.02
 01/18  02:00:00,117.425597275,23.8235869938,0.0,18.0061415893,4.12243109448,15.9888894789,130.377271225,118.803610902,2.97173041782,8.60192990582
 01/18  03:00:00,111.153251391,19.8373609214,0.0,23.7757556473,4.12243109448,15.9888894789,103.075782591,100.084052173,2.97173041782,0.02
 01/18  04:00:00,122.576291398,23.8235869938,0.0,22.0068313285,4.12243109448,15.9888894789,138.245226893,135.253496475,2.97173041782,0.02
 01/18  05:00:00,154.440465606,28.6748034288,0.0,23.424431177,12.3672932834,24.9413748627,167.47032205,162.49743802,4.9528840297,0.02
 01/18  06:00:00,185.800938194,28.2442551207,0.0,55.5282902708,12.3672932834,24.9413748627,218.22317051,213.25028648,4.9528840297,0.02
 01/18  07:00:00,249.187323687,29.1102639375,0.0,62.2533139133,24.7345865669,70.7195625826,225.925052207,215.999284148,9.90576805939,0.02
 01/18  08:00:00,259.630267183,29.1277022574,0.0,48.3475778303,37.1018798503,92.3937384068,211.598693621,201.672925562,9.90576805939,0.02
 01/18  09:00:00,256.41864168,29.1361098587,0.0,41.9323171018,37.1018798503,104.434947198,207.785167757,197.859399697,9.90576805939,0.02
 01/18  10:00:00,262.152727432,29.1543403756,0.0,36.6945941526,37.1018798503,116.476155989,206.393117606,187.853522753,9.90576805939,8.63382679421
 01/18  11:00:00,254.276045975,29.1684570748,0.13154720582,30.179926581,37.1018798503,116.476155989,188.40650357,178.480735511,9.90576805939,0.02
 01/18  12:00:00,251.202389935,29.1802870457,0.734354729538,26.8647246839,37.1018798503,116.476155989,192.444019875,173.896729567,9.90576805939,8.6415222487
 01/18  13:00:00,237.659875548,29.1910946744,2.09408813798,24.6229394645,37.1018798503,104.434947198,177.316299454,167.390531395,9.90576805939,0.02
 01/18  14:00:00,244.685958164,29.2028301515,3.91309960426,20.9668995666,37.1018798503,116.476155989,175.294582377,156.748756364,9.90576805939,8.64005795339
 01/18  15:00:00,242.202650369,29.2169558668,5.38496841844,17.1246056594,37.1018798503,116.476155989,164.859688057,146.314392277,9.90576805939,8.6395277208
 01/18  16:00:00,240.384482911,29.2382000258,6.51058558328,15.1900350261,37.1018798503,116.476155989,149.485734255,139.559966195,9.90576805939,0.02
 01/18  17:00:00,241.507644215,29.2414557374,6.91789135493,14.8805365059,37.1018798503,116.476155989,156.460026719,137.921996557,9.90576805939,8.6322621019
 01/18  18:00:00,253.49792843,29.2426984051,6.91138893454,15.6993391356,37.1018798503,116.476155989,149.448172569,139.52240451,9.90576805939,0.02
 01/18  19:00:00,154.778457735,26.9448227036,3.59469844209,0.154864313158,24.7345865669,47.5788473902,90.9497398125,85.9768557828,4.9528840297,0.02
 01/18  20:00:00,158.458340425,28.386473308,2.63994492477,1.28700738061,24.7345865669,47.5788473902,92.8301919,87.8573078703,4.9528840297,0.02
 01/18  21:00:00,140.281174975,27.8098130662,2.16242109494,3.5929910672,12.3672932834,38.6892022431,105.956325309,102.964594891,2.97173041782,0.02
 01/18  22:00:00,118.903814585,22.9398427431,1.61456276384,6.76071829684,12.3672932834,27.0668015668,90.9759074716,87.9841770537,2.97173041782,0.02
 01/18  23:00:00,97.2329230274,19.8373609214,0.3970921763,12.9254521977,4.12243109448,15.9888894789,89.3737296152,77.8004286396,2.97173041782,8.60157055787
 01/18  24:00:00,109.908665216,23.8235869938,0.135605647528,12.8530190855,4.12243109448,15.9888894789,108.084936545,105.093206127,2.97173041782,0.02
 01/19  01:00:00,103.653274656,19.8373609214,0.0280171775439,17.7614557891,4.12243109448,15.9888894789,91.7368132547,88.7450828368,2.97173041782,0.02
 01/19  02:00:00,115.043382479,23.8235869938,0.0115349078932,16.6202713124,4.12243109448,15.9888894789,118.245801554,115.254071136,2.97173041782,0.02
 01/19  03:00:00,108.359880827,19.8373609214,0.0,21.6034876681,4.12243109448,15.9888894789,97.6697681333,94.6780377155,2.97173041782,0.02
 01/19  04:00:00,117.889391724,23.8235869938,0.0,19.442508122,4.12243109448,15.9888894789,120.099843851,117.108113433,2.97173041782,0.02
 01/19  05:00:00,145.804031532,28.6748034288,0.0,20.193769716,12.3672932834,24.9413748627,130.83334964,125.86046561,4.9528840297,0.02
 01/19  06:00:00,176.671947501,28.2515246057,3.74552196942,49.581705171,12.3672932834,24.9413748627,192.533715663,187.560831634,4.9528840297,0.02
 01/19  07:00:00,235.596984593,29.1338140054,5.31658362688,51.2860314793,24.7345865669,70.7195625826,198.338260921,188.412492861,9.90576805939,0.02
 01/19  08:00:00,245.393102078,29.1769443866,5.56495002872,37.1872376548,37.1018798503,92.3937384068,180.302422087,170.376654027,9.90576805939,0.02
 01/19  09:00:00,241.152466244,29.1986083236,5.66214676457,30.1520082763,37.1018798503,104.434947198,171.951655724,162.025887665,9.90576805939,0.02
 01/19  10:00:00,249.055904191,29.2126393392,6.49215019445,27.0010439051,37.1018798503,116.476155989,173.815594807,155.275934677,9.90576805939,8.63389207109
 01/19  11:00:00,246.401144198,29.2232390364,6.90761030043,25.0666870996,37.1018798503,116.476155989,161.13232335,151.20655529,9.90576805939,0.02
 01/19  12:00:00,244.626549736,29.2323148474,7.4958107109,22.3510437878,37.1018798503,116.476155989,164.90346072,146.35616614,9.90576805939,8.64152652107
 01/19  13:00:00,229.983716838,29.2418024206,8.50038826006,18.496913673,37.1018798503,104.434947198,156.682642269,138.140841773,9.90576805939,8.63603243683
 01/19  14:00:00,238.401091605,29.2542888645,9.49814544983,16.3430985272,37.1018798503,116.476155989,142.088193533,132.162425473,9.90576805939,0.02
 01/19  15:00:00,237.143220219,29.276724322,9.91884016361,14.2920917884,37.1018798503,116.476155989,146.567290601,128.021852968,9.90576805939,8.63966957377
 01/19  16:00:00,234.573703289,29.3076238241,9.3375242175,12.1920615826,37.1018798503,116.476155989,136.397472842,126.471704783,9.90576805939,0.02
 01/19  17:00:00,234.609661826,29.3192480421,8.62347540903,11.974706655,37.1018798503,116.476155989,146.984111191,128.446115675,9.90576805939,8.63222745666
 01/19  18:00:00,251.142897894,29.3229422968,8.12191190916,13.0123512626,37.1018798503,116.476155989,141.414377007,131.488608947,9.90576805939,0.02
 01/19  19:00:00,156.02089519,27.6656480058,4.0199081989,0.207909920853,24.7345865669,47.5788473902,89.0461792672,84.0732952375,4.9528840297,0.02
 01/19  20:00:00,157.649442716,27.8098130662,2.0743421462,0.73174091116,24.7345865669,47.5788473902,91.8655461388,86.8926621092,4.9528840297,0.02
 01/19  21:00:00,136.953499797,26.9448227036,0.225554053565,0.924943020439,12.3672932834,38.6892022431,114.848507158,103.266513842,2.97173041782,8.61026289831
 01/19  22:00:00,120.10263597,23.3723379244,0.106936864469,7.09139989851,12.3672932834,27.0668015668,94.7993397918,91.807609374,2.97173041782,0.02
 01/19  23:00:00,94.4852369215,19.4048657401,0.0647309874254,9.50383846812,4.12243109448,15.9888894789,85.4774190839,82.4856886661,2.97173041782,0.02
 01/19  24:00:00,112.878561189,24.2560821751,0.0931740214362,14.3166349639,4.12243109448,15.9888894789,110.451540394,107.459809977,2.97173041782,0.02
 01/20  01:00:00,98.4634825148,19.4048657401,0.038474519976,13.6157548601,4.12243109448,15.9888894789,90.4803292576,87.4885988398,2.97173041782,0.02
 01/20  02:00:00,116.952226967,24.2560821751,0.0281424195645,18.4726527315,4.12243109448,15.9888894789,116.334571497,113.34284108,2.97173041782,0.02
 01/20  03:00:00,101.892351613,19.4048657401,0.0239003015113,16.7562028767,4.12243109448,15.9888894789,93.6396126865,90.6478822687,2.97173041782,0.02
 01/20  04:00:00,117.960022856,24.2560821751,0.275888504202,21.0952334411,4.12243109448,15.9888894789,110.264952774,107.273222356,2.97173041782,0.02
 01/20  05:00:00,138.731929135,28.2423082475,0.694137289329,15.2821913473,12.3672932834,24.9413748627,122.226346866,117.253462836,4.9528840297,0.02
 01/20  06:00:00,185.68425731,28.6811867892,5.26993971706,57.9828785651,12.3672932834,24.9413748627,191.057513058,186.084629029,4.9528840297,0.02
 01/20  07:00:00,231.061241824,29.1490440578,5.90316709397,46.5320559555,24.7345865669,70.7195625826,194.733756378,184.807988318,9.90576805939,0.02
 01/20  08:00:00,241.174449481,29.2033313084,5.9035232918,34.0438278105,37.1018798503,92.3937384068,177.771350979,167.84558292,9.90576805939,0.02
 01/20  09:00:00,237.589130741,29.225077255,5.90575988265,28.3243738037,37.1018798503,104.434947198,178.440575675,159.904903337,9.90576805939,8.62990427861
 01/20  10:00:00,246.315429473,29.2374411628,6.48840417678,26.0685218993,37.1018798503,116.476155989,164.794501603,154.868733544,9.90576805939,0.02
 01/20  11:00:00,241.80679944,29.2468265038,7.48870468797,21.7308596051,37.1018798503,116.476155989,164.591722133,146.04624743,9.90576805939,8.63970664422
 01/20  12:00:00,239.1870672,29.272739381,8.25635190324,18.458679205,37.1018798503,116.476155989,148.301629348,138.375861289,9.90576805939,0.02
 01/20  13:00:00,227.79848353,29.2677970812,8.74348670069,18.3342342047,37.1018798503,104.434947198,155.553655454,137.011944902,9.90576805939,8.63594249316
 01/20  14:00:00,235.460618179,29.2900782241,9.48628649913,16.394501086,37.1018798503,116.476155989,142.393782772,132.468014713,9.90576805939,0.02
 01/20  15:00:00,233.57311176,29.3125071505,9.90631273174,14.6773058521,37.1018798503,116.476155989,146.379226404,127.833753482,9.90576805939,8.63970486255
 01/20  16:00:00,234.132003394,29.3063962927,9.90556191953,15.2458527461,37.1018798503,116.476155989,138.205509873,128.279741814,9.90576805939,0.02
 01/20  17:00:00,235.725253567,29.3151684492,9.90943238664,15.3344067517,37.1018798503,116.476155989,146.604523765,128.066416035,9.90576805939,8.63233967066
 01/20  18:00:00,251.93496465,29.3304084381,9.90758602468,15.4498130059,37.1018798503,116.476155989,137.281947461,127.356179401,9.90576805939,0.02
 01/20  19:00:00,153.803926177,27.5214829454,6.58738607151,0.235697335955,24.7345865669,47.5788473902,89.8796146842,84.9067306545,4.9528840297,0.02
 01/20  20:00:00,154.910814982,27.9539781267,6.20716850285,0.930549456342,24.7345865669,47.5788473902,101.21232542,87.6491883391,4.9528840297,8.61025305121
 01/20  21:00:00,133.551009191,27.3773178849,6.13056447188,1.56118579459,12.3672932834,38.6892022431,105.311295703,102.319565285,2.97173041782,0.02
 01/20  22:00:00,115.389884436,23.3723379244,5.52027744804,6.72915885105,12.3672932834,27.0668015668,90.4640425205,87.4723121027,2.97173041782,0.02
 01/20  23:00:00,89.7203626913,19.4048657401,4.94175395903,8.3439707814,4.12243109448,15.9888894789,80.0031144261,77.0113840082,2.97173041782,0.02
 01/20  24:00:00,105.442401906,24.2560821751,6.54596134597,12.3899781287,4.12243109448,15.9888894789,102.500210008,99.5084795901,2.97173041782,0.02
 01/21  01:00:00,91.2339058698,19.4048657401,5.09542353584,10.9708006444,4.12243109448,15.9888894789,83.4520935673,80.4603631495,2.97173041782,0.02
 01/21  02:00:00,106.706563482,24.2560821751,6.43391452638,15.1753820633,4.12243109448,15.9888894789,105.32614902,102.334418602,2.97173041782,0.02
 01/21  03:00:00,91.609882131,19.4048657401,5.02755874211,12.7669310496,4.12243109448,15.9888894789,85.482025916,82.4902954982,2.97173041782,0.02
 01/21  04:00:00,107.063582089,24.2560821751,6.64109542536,17.055873829,4.12243109448,15.9888894789,107.235522047,104.243791629,2.97173041782,0.02
 01/21  05:00:00,113.148637467,28.2423082475,7.87758708305,13.9475822211,4.12243109448,16.0517297156,126.405005688,123.41327527,2.97173041782,0.02
 01/21  06:00:00,118.374775381,28.6748034288,8.04284561257,18.5066875672,4.12243109448,16.0517297156,127.319581551,124.327851134,2.97173041782,0.02
 01/21  07:00:00,145.765446954,29.1072986101,8.04477628037,21.8551056826,4.12243109448,39.6058045677,134.403647796,131.411917378,2.97173041782,0.02
 01/21  08:00:00,217.358112806,29.1072986101,11.5801435487,63.668323439,12.3672932834,65.3531420225,190.305400075,185.332516046,4.9528840297,0.02
 01/21  09:00:00,200.591538071,29.1072986101,11.8734122589,53.2503299994,12.3672932834,68.2430321324,186.112189527,181.139305497,4.9528840297,0.02
 01/21  10:00:00,218.40389413,29.1077434377,11.8841772743,44.1193658323,16.4897243779,93.1370602926,184.116085416,167.576355821,7.92461444751,8.61511514795
 01/21  11:00:00,215.253216266,29.1090136438,11.8925633249,41.0483367543,16.4897243779,93.1370602926,171.163205664,163.218591216,7.92461444751,0.02
 01/21  12:00:00,212.802748258,29.1115149671,12.2443420655,38.1377643402,16.4897243779,93.1370602926,167.216985768,159.27237132,7.92461444751,0.02
 01/21  13:00:00,202.608629113,29.114220024,12.7250829945,36.4929316792,16.4897243779,83.9857416113,163.597122949,155.652508502,7.92461444751,0.02
 01/21  14:00:00,201.252809358,29.115982439,12.8989082927,35.0414652593,16.4897243779,83.9857416113,161.513236536,153.568622089,7.92461444751,0.02
 01/21  15:00:00,200.253615177,29.117299776,12.6118112639,33.8930868114,16.4897243779,83.9857416113,169.788614136,153.251355827,7.92461444751,8.61264386111
 01/21  16:00:00,150.207552288,29.1072986101,8.74902953933,4.62633644474,12.3672932834,70.6512738906,109.946212941,104.973328912,4.9528840297,0.02
 01/21  17:00:00,152.787624122,29.1072986101,8.24327069339,7.81063405502,12.3672932834,70.6512738906,111.102850285,106.129966255,4.9528840297,0.02
 01/21  18:00:00,157.136477161,29.1072986101,8.05581048501,9.91782424533,12.3672932834,58.1284167478,115.050250022,110.077365992,4.9528840297,0.02
 01/21  19:00:00,119.061214288,27.9539781267,7.95635380022,5.87714242698,12.3672932834,24.9413748627,110.469819509,105.496935479,4.9528840297,0.02
 01/21  20:00:00,123.889019888,28.6748034288,8.05880812809,10.0368506816,12.3672932834,24.9413748627,113.267596492,108.294712462,4.9528840297,0.02
 01/21  21:00:00,108.442979757,28.2423082475,8.0488613623,11.5739925851,4.12243109448,16.0517297156,121.383511887,118.391781469,2.97173041782,0.02
 01/21  22:00:00,100.815540011,23.3723379244,6.65367994506,15.564597581,4.12243109448,15.9888894789,101.038648075,98.0469176571,2.97173041782,0.02
 01/21  23:00:00,90.7555893185,19.4048657401,5.58080451923,13.7966535631,4.12243109448,15.9888894789,85.9126658529,82.9209354351,2.97173041782,0.02
 01/21  24:00:00,105.691832366,24.2560821751,7.10070308772,17.7231488991,4.12243109448,15.9888894789,107.935748849,104.944018431,2.97173041782,0.02
 01/22  01:00:00,91.0340483763,19.4048657401,5.55057170421,16.0547067328,2.06121554724,15.9888894789,87.9893853912,84.9976549734,2.97173041782,0.02
 01/22  02:00:00,106.547281789,24.2560821751,7.03764866887,20.503789155,2.06121554724,15.9888894789,110.757079934,107.765349516,2.97173041782,0.02
 01/22  03:00:00,92.7047202438,19.4048657401,5.49200096148,17.6775363011,2.06121554724,15.9888894789,89.5472498043,86.5555193865,2.97173041782,0.02
 01/22  04:00:00,108.363026071,24.2560821751,6.96376219727,22.3163480186,2.06121554724,15.9888894789,112.198846885,109.207116467,2.97173041782,0.02
 01/22  05:00:00,93.8328861826,19.4048657401,5.5089109665,18.8868030191,2.06121554724,15.9888894789,90.6052085924,87.6134781746,2.97173041782,0.02
 01/22  06:00:00,110.002101029,24.2560821751,7.44302876811,23.6601646328,2.06121554724,15.9888894789,113.257415491,110.265685073,2.97173041782,0.02
 01/22  07:00:00,94.2557284491,19.4048657401,6.16269484918,19.7646218991,2.06121554724,15.9888894789,99.9835749798,88.409915167,2.97173041782,8.60192939498
 01/22  08:00:00,101.869634833,24.2560821751,7.77642760605,24.6118796801,2.06121554724,15.9888894789,114.211778141,111.220047723,2.97173041782,0.02
 01/22  09:00:00,104.950453627,19.4048657401,6.24379058695,17.3005457991,4.12243109448,41.7362269337,89.9516241718,84.9787401421,4.9528840297,0.02
 01/22  10:00:00,119.637325179,24.2560821751,7.90664265999,21.1861770506,4.12243109448,41.7362269337,109.847567487,104.874683457,4.9528840297,0.02
 01/22  11:00:00,104.379086807,19.4048657401,6.18752348318,16.9959489557,4.12243109448,41.7362269337,88.501938563,83.5290545333,4.9528840297,0.02
 01/22  12:00:00,119.082937534,24.2560821751,7.84202908108,20.760167102,4.12243109448,41.7362269337,109.159552298,104.186668269,4.9528840297,0.02
 01/22  13:00:00,103.839558643,19.4048657401,6.18395415995,16.43287335,4.12243109448,41.7362269337,88.3229931198,83.3501090901,4.9528840297,0.02
 01/22  14:00:00,118.679407622,24.2560821751,7.83612271199,20.3150733529,4.12243109448,41.7362269337,109.074038111,104.101154081,4.9528840297,0.02
 01/22  15:00:00,103.75507979,19.4048657401,6.17761625975,16.338562862,4.12243109448,41.7362269337,88.4854378846,83.5125538549,4.9528840297,0.02
 01/22  16:00:00,118.407772438,24.2560821751,7.82947103455,20.0357491299,4.12243109448,41.7362269337,109.151132349,104.17824832,4.9528840297,0.02
 01/22  17:00:00,86.990768117,19.4048657401,6.2098430041,16.3357886547,4.12243109448,24.8785346261,88.8820850085,83.9092009788,4.9528840297,0.02
 01/22  18:00:00,108.66660215,24.2560821751,7.70208846817,23.6788554449,2.06121554724,15.9888894789,113.509622157,110.51789174,2.97173041782,0.02
 01/22  19:00:00,93.5443480241,19.4048657401,6.03207106397,19.9613048757,2.06121554724,15.9888894789,92.7395228267,89.7477924089,2.97173041782,0.02
 01/22  20:00:00,109.540509469,24.2560821751,7.7082357944,25.2507525599,2.06121554724,15.9888894789,115.711171801,112.719441383,2.97173041782,0.02
 01/22  21:00:00,94.6380844656,19.4048657401,6.11229390473,21.0155074947,2.06121554724,15.9888894789,93.4503759993,90.4586455814,2.97173041782,0.02
 01/22  22:00:00,110.447556407,24.2560821751,7.69431040233,26.3985841983,2.06121554724,15.9888894789,116.448512382,113.456781964,2.97173041782,0.02
 01/22  23:00:00,95.4090022166,19.4048657401,6.10816840344,21.9387918849,2.06121554724,15.9888894789,94.0159289925,91.0241985747,2.97173041782,0.02
 01/22  24:00:00,111.813300303,24.2560821751,7.6889880046,27.5604902318,2.06121554724,15.9888894789,117.081375136,114.089644718,2.97173041782,0.02
 01/23  01:00:00,97.5194132704,19.4048657401,6.10989142399,22.0107108956,4.12243109448,15.9888894789,93.6818720812,90.6901416634,2.97173041782,0.02
 01/23  02:00:00,114.53235726,24.2560821751,7.22009221052,27.5491942478,4.12243109448,15.9888894789,116.229496351,113.237765933,2.97173041782,0.02
 01/23  03:00:00,100.007920993,19.4048657401,5.40244983242,22.6589944962,4.12243109448,15.9888894789,93.6410997252,90.6493693074,2.97173041782,0.02
 01/23  04:00:00,117.695032051,24.2560821751,6.81800674345,28.2390713012,4.12243109448,15.9888894789,116.350256374,113.358525956,2.97173041782,0.02
 01/23  05:00:00,134.458085446,28.2423082475,8.04112181472,18.5193665003,12.3672932834,24.9413748627,132.741526623,127.768642594,4.9528840297,0.02
 01/23  06:00:00,192.401681298,28.6748034288,11.0032897918,71.5391054806,12.3672932834,24.9413748627,202.291791321,197.318907292,4.9528840297,0.02
 01/23  07:00:00,236.970836301,29.1072986101,10.892731905,57.9493018298,24.7345865669,70.7195625826,191.156050607,181.230282548,9.90576805939,0.02
 01/23  08:00:00,247.148487741,29.1084155874,10.8986331087,42.5824508522,37.1018798503,92.3937384068,180.175005307,161.659466134,9.90576805939,8.60977111355
 01/23  09:00:00,245.126473136,29.1129495259,10.9041734871,36.7282400848,37.1018798503,104.434947198,164.17656856,154.250800501,9.90576805939,0.02
 01/23  10:00:00,251.863650611,29.1198630889,11.131334789,31.8743247458,37.1018798503,116.476155989,158.48495676,148.5591887,9.90576805939,0.02
 01/23  11:00:00,245.536210601,29.1251918047,11.6574586045,25.5864942043,37.1018798503,116.476155989,159.272387356,140.726702972,9.90576805939,8.63991632535
 01/23  12:00:00,242.280837948,29.1300545332,12.4974740707,21.5546915592,37.1018798503,116.476155989,152.438243232,133.890734054,9.90576805939,8.64174111884
 01/23  13:00:00,228.952998809,29.1378015899,12.9201005787,18.2129503408,37.1018798503,104.434947198,138.622980062,128.697212003,9.90576805939,0.02
 01/23  14:00:00,235.034357645,29.1457062214,13.4944465982,14.9142701322,37.1018798503,116.476155989,141.834919221,123.287274416,9.90576805939,8.64187674569
 01/23  15:00:00,231.874752325,29.1544962642,13.9096226638,13.2475107302,37.1018798503,116.476155989,129.412235236,119.486467177,9.90576805939,0.02
 01/23  16:00:00,230.172435255,29.1628026218,14.2004006531,12.6819189431,37.1018798503,116.476155989,136.599139939,118.055507328,9.90576805939,8.63786455207
 01/23  17:00:00,229.803859585,29.1717085119,14.1170522387,12.0277005614,37.1018798503,116.476155989,126.706418487,116.780650428,9.90576805939,0.02
 01/23  18:00:00,245.415430483,29.1931926957,13.913151131,12.341696564,37.1018798503,116.476155989,135.830777527,117.303375365,9.90576805939,8.62163410243
 01/23  19:00:00,148.868610397,26.5123275223,10.3445429699,0.0,24.7345865669,47.5788473902,88.6853967807,83.712512751,4.9528840297,0.02
 01/23  20:00:00,149.445828335,27.3773178849,9.4269349874,0.12573614108,24.7345865669,47.5788473902,92.6309755622,87.6580915325,4.9528840297,0.02
 01/23  21:00:00,128.228810134,26.9448227036,8.53536901896,0.235408347644,12.3672932834,38.6892022431,106.032842963,103.041112545,2.97173041782,0.02
 01/23  22:00:00,105.565440546,21.2098620179,5.92743129927,0.0,12.3672932834,27.0668015668,90.8071782682,87.8154478504,2.97173041782,0.02
 01/23  23:00:00,81.7009166799,18.3957103171,4.40037707575,1.89818798707,4.12243109448,15.9888894789,80.5576482974,77.5659178796,2.97173041782,0.02
 01/23  24:00:00,98.7660492478,23.8235869938,5.55752930162,6.33738322891,4.12243109448,15.9888894789,102.041429737,99.0496993191,2.97173041782,0.02
 01/24  01:00:00,92.5693356033,19.8373609214,3.93096666711,10.1982949636,4.12243109448,15.9888894789,82.8409505556,79.8492201378,2.97173041782,0.02
 01/24  02:00:00,105.10435564,23.8235869938,4.17756875659,9.80699618231,4.12243109448,15.9888894789,104.547929947,101.556199529,2.97173041782,0.02
 01/24  03:00:00,98.3243179342,19.8373609214,2.56598626659,14.330926424,4.12243109448,15.9888894789,84.9598099672,81.9680795493,2.97173041782,0.02
 01/24  04:00:00,109.046260678,23.8235869938,2.467962796,12.7009581702,4.12243109448,15.9888894789,107.107457843,104.115727426,2.97173041782,0.02
 01/24  05:00:00,138.715172087,28.6748034288,2.6821063065,14.3168282476,12.3672932834,24.9413748627,129.91625891,116.361470159,4.9528840297,8.60190472167
 01/24  06:00:00,169.12910665,28.2468218737,6.64336566565,43.0252750085,12.3672932834,24.9413748627,190.844867178,185.871983148,4.9528840297,0.02
 01/24  07:00:00,225.895239428,29.13929172,6.9026551191,42.6640174059,24.7345865669,70.7195625826,192.021201496,182.095433437,9.90576805939,0.02
 01/24  08:00:00,238.004454139,29.1724773865,6.91138258537,30.543876636,37.1018798503,92.3937384068,174.937902732,165.012134673,9.90576805939,0.02
 01/24  09:00:00,235.058006178,29.1872978409,7.49081687354,25.2667505913,37.1018798503,104.434947198,165.402824142,155.477056083,9.90576805939,0.02
 01/24  10:00:00,243.305139445,29.2035307355,7.90468687372,22.3357080852,37.1018798503,116.476155989,167.553173241,149.013403892,9.90576805939,8.63400128936
 01/24  11:00:00,242.205266092,29.2164794585,9.07315451124,20.7063067943,37.1018798503,116.476155989,152.855612692,142.929844632,9.90576805939,0.02
 01/24  12:00:00,242.131081806,29.2271789078,9.91600737991,19.2472201415,37.1018798503,116.476155989,155.728196246,137.180628127,9.90576805939,8.64180006002
 01/24  13:00:00,229.129053347,29.2365041416,9.91497611792,18.142570771,37.1018798503,104.434947198,145.385239864,135.459471805,9.90576805939,0.02
 01/24  14:00:00,237.710244173,29.247399157,9.91233815967,17.0860732409,37.1018798503,116.476155989,152.35831855,133.810649226,9.90576805939,8.64190126461
 01/24  15:00:00,237.214439134,29.2648216095,10.496346501,15.6617443261,37.1018798503,116.476155989,148.160612724,129.615031776,9.90576805939,8.63981288792
 01/24  16:00:00,235.635155897,29.2815218279,10.3324041824,14.2308354409,37.1018798503,116.476155989,136.894752822,126.968984763,9.90576805939,0.02
 01/24  17:00:00,235.904355267,29.2988195716,9.9177169475,13.5759926163,37.1018798503,116.476155989,145.714671273,127.176439255,9.90576805939,8.63246395937
 01/24  18:00:00,250.966194353,29.3131286386,9.91300904589,13.7195587199,37.1018798503,116.476155989,136.927531706,127.001763647,9.90576805939,0.02
 01/24  19:00:00,154.859466373,27.6656480058,6.58747428666,0.136631246758,24.7345865669,47.5788473902,89.1237637201,84.1508796904,4.9528840297,0.02
 01/24  20:00:00,156.261495498,27.8098130662,6.202709456,0.585840718564,24.7345865669,47.5788473902,91.7854197808,86.8125357511,4.9528840297,0.02
 01/24  21:00:00,133.703561273,26.5123275223,5.55044804275,0.0,12.3672932834,38.6892022431,104.875490028,101.88375961,2.97173041782,0.02
 01/24  22:00:00,113.035575487,22.5073475618,4.0409188692,3.29129862703,12.3672932834,27.0668015668,90.4087331828,87.417002765,2.97173041782,0.02
 01/24  23:00:00,90.1605886793,19.4048657401,3.08513173432,7.32993721863,4.12243109448,15.9888894789,80.1528765569,77.1611461391,2.97173041782,0.02
 01/24  24:00:00,108.095089125,24.2560821751,4.01605348801,11.585032214,4.12243109448,15.9888894789,102.320534429,99.3288040109,2.97173041782,0.02
 01/25  01:00:00,94.0943654527,19.4048657401,3.0427342102,11.0279369218,4.12243109448,15.9888894789,91.9242608911,80.3505965507,2.97173041782,8.60193392261
 01/25  02:00:00,110.155732895,24.2560821751,3.93317800743,15.037483692,4.12243109448,15.9888894789,105.174875782,102.183145365,2.97173041782,0.02
 01/25  03:00:00,95.9629786305,19.4048657401,3.36013270329,13.4322035678,4.12243109448,15.9888894789,85.258686119,82.2669557012,2.97173041782,0.02
 01/25  04:00:00,111.679516996,24.2560821751,4.6447171705,17.2446143761,4.12243109448,15.9888894789,106.823181465,103.831451048,2.97173041782,0.02
 01/25  05:00:00,132.864699211,28.2423082475,5.66192943555,12.0368498664,12.3672932834,24.9413748627,120.41700141,115.444117381,4.9528840297,0.02
 01/25  06:00:00,177.238352014,28.6821422886,9.67051039832,52.129116598,12.3672932834,24.9413748627,189.434463251,184.461579221,4.9528840297,0.02
 01/25  07:00:00,223.153408635,29.1546569435,9.89480966441,40.6350150098,24.7345865669,70.7195625826,179.972697025,170.046928966,9.90576805939,0.02
 01/25  08:00:00,233.103556096,29.2059137946,9.90115059765,28.6881994403,37.1018798503,92.3937384068,161.282792024,151.357023965,9.90576805939,0.02
 01/25  09:00:00,232.458012351,29.2271092685,10.488765252,22.3327810833,37.1018798503,104.434947198,150.554697186,140.628929126,9.90576805939,0.02
 01/25  10:00:00,239.419686385,29.2403097234,11.4912221899,18.0534268019,37.1018798503,116.476155989,149.806701827,131.266865012,9.90576805939,8.63406875585
 01/25  11:00:00,237.280704689,29.2510074414,12.7808427724,17.4571937344,37.1018798503,116.476155989,135.480473206,125.554705147,9.90576805939,0.02
 01/25  12:00:00,234.441640701,29.2663667607,14.2735427972,15.3905010467,37.1018798503,116.476155989,136.694037298,118.146393472,9.90576805939,8.64187576614
 01/25  13:00:00,220.731752236,29.3143661048,15.4394461743,12.1506613545,37.1018798503,104.434947198,127.391066087,108.849247577,9.90576805939,8.63605045024
 01/25  14:00:00,228.269573567,29.3601649122,15.8326554716,10.2057867754,37.1018798503,116.476155989,113.271889856,103.346121797,9.90576805939,0.02
 01/25  15:00:00,226.732274956,29.3970255338,16.3783642031,8.96647574601,37.1018798503,116.476155989,119.169174677,100.62349292,9.90576805939,8.63991369809
 01/25  16:00:00,224.32540877,29.4490392352,16.774290819,7.77135905878,37.1018798503,116.476155989,107.89133386,97.9655658011,9.90576805939,0.02
 01/25  17:00:00,222.932371245,29.46160726,15.1099675627,7.34539620152,37.1018798503,116.476155989,117.791875515,99.2538686171,9.90576805939,8.63223883874
 01/25  18:00:00,238.157319608,29.4527502264,13.3169744815,8.0789071934,37.1018798503,116.476155989,117.616315108,107.690547049,9.90576805939,0.02
 01/25  19:00:00,148.159855914,27.5214829454,9.58722287315,0.0,24.7345865669,47.5788473902,84.4838531233,79.5109690936,4.9528840297,0.02
 01/25  20:00:00,149.373448117,28.0981431871,8.6174032006,0.0851891337956,24.7345865669,47.5788473902,89.2924240747,84.319540045,4.9528840297,0.02
 01/25  21:00:00,128.830361896,26.9448227036,7.5501088257,0.174359880433,12.3672932834,38.6892022431,102.797839858,99.8061094401,2.97173041782,0.02
 01/25  22:00:00,105.599038981,21.2098620179,6.12561814079,0.0,12.3672932834,27.0668015668,97.3513343004,85.7732375105,2.97173041782,8.60636637208
 01/25  23:00:00,82.629975459,19.5490308005,5.06199252839,3.58886678689,4.12243109448,15.9888894789,78.5797088831,75.5879784653,2.97173041782,0.02
 01/25  24:00:00,94.8779446652,23.8235869938,6.43266696741,5.66082217742,4.12243109448,15.9888894789,100.086128284,97.0943978659,2.97173041782,0.02
 01/26  01:00:00,88.9072235119,19.8373609214,4.98327334427,9.33395364724,4.12243109448,15.9888894789,81.3989005038,78.407170086,2.97173041782,0.02
 01/26  02:00:00,100.5593392,23.8235869938,5.83570617971,9.13133558562,4.12243109448,15.9888894789,102.872879955,99.8811495367,2.97173041782,0.02
 01/26  03:00:00,93.9150212637,19.8373609214,3.89125054423,13.4539668224,4.12243109448,15.9888894789,83.6224941348,80.630763717,2.97173041782,0.02
 01/26  04:00:00,103.012093882,23.8235869938,5.57328535235,11.7202136229,4.12243109448,15.9888894789,105.267519587,102.27578917,2.97173041782,0.02
 01/26  05:00:00,131.750743356,28.6748034288,6.50416935874,12.715729234,12.3672932834,24.9413748627,119.026297036,114.053413006,4.9528840297,0.02
 01/26  06:00:00,162.116258673,28.2513726593,8.99998095609,38.8553394269,12.3672932834,24.9413748627,187.638437077,182.665553047,4.9528840297,0.02
 01/26  07:00:00,219.917397087,29.1707185839,8.32903285041,38.0117478971,24.7345865669,70.7195625826,183.321721703,173.395953643,9.90576805939,0.02
 01/26  08:00:00,231.967792974,29.228376517,7.3629609868,27.2944053868,37.1018798503,92.3937384068,168.667972965,158.742204906,9.90576805939,0.02
 01/26  09:00:00,230.871886666,29.2469002166,6.90508467224,21.6339450104,37.1018798503,104.434947198,162.196390092,152.270622033,9.90576805939,0.02
 01/26  10:00:00,237.558937241,29.2806295164,8.06573747888,17.5608900541,37.1018798503,116.476155989,161.261178503,142.721270596,9.90576805939,8.63413984806
 01/26  11:00:00,233.266636022,29.2982012276,10.6497402921,15.9546955114,37.1018798503,116.476155989,150.130044722,131.584399058,9.90576805939,8.63987760523
 01/26  12:00:00,230.622493501,29.3171682762,12.4830423262,14.290768726,37.1018798503,116.476155989,132.60305774,122.677289681,9.90576805939,0.02
 01/26  13:00:00,218.317954657,29.3452013685,14.0715847721,12.5478639944,37.1018798503,104.434947198,133.699210494,115.157364108,9.90576805939,8.63607832621
 01/26  14:00:00,226.706083503,29.3802027521,15.2634767591,11.1677539361,37.1018798503,116.476155989,117.936669782,108.010901722,9.90576805939,0.02
 01/26  15:00:00,225.053517137,29.4118789087,15.7080458433,10.2390614304,37.1018798503,116.476155989,122.946883597,104.401207992,9.90576805939,8.63990754546
 01/26  16:00:00,224.263999449,29.4356417826,15.8246509251,9.8006619181,37.1018798503,116.476155989,112.555114724,102.629346665,9.90576805939,0.02
 01/26  17:00:00,224.675534262,29.4498511941,14.9970200403,9.92169469717,37.1018798503,116.476155989,123.055885184,104.517618058,9.90576805939,8.63249906585
 01/26  18:00:00,240.219430639,29.4574585451,13.5209740675,10.3418990678,37.1018798503,116.476155989,119.33177307,109.406005011,9.90576805939,0.02
 01/26  19:00:00,146.704764017,27.6656480058,9.58250537439,0.000428115176397,24.7345865669,47.5788473902,86.5997406157,81.626856586,4.9528840297,0.02
 01/26  20:00:00,148.890018901,28.0981431871,8.26992778025,0.165075043809,24.7345865669,47.5788473902,90.8563871768,85.8835031471,4.9528840297,0.02
 01/26  21:00:00,130.178569948,26.9448227036,6.72186019251,0.333737254771,12.3672932834,38.6892022431,112.408923491,100.82687368,2.97173041782,8.61031939326
 01/26  22:00:00,107.021058151,21.7288562354,4.81000838171,0.784671293402,12.3672932834,27.0668015668,89.2093291649,86.2175987471,2.97173041782,0.02
 01/26  23:00:00,85.2069029916,19.2318676676,3.41907531267,4.57668662633,4.12243109448,15.9888894789,79.0605251237,76.0687947059,2.97173041782,0.02
 01/26  24:00:00,103.325679307,24.2560821751,3.60468200149,9.37691655938,4.12243109448,15.9888894789,101.569950194,98.5782197766,2.97173041782,0.02
 01/27  01:00:00,90.7580209068,19.4048657401,2.81068286916,9.20576153475,4.12243109448,15.9888894789,82.8525396672,79.8608092493,2.97173041782,0.02
 01/27  02:00:00,106.653629942,24.2560821751,4.01334742401,13.3268473801,4.12243109448,15.9888894789,104.738721033,101.746990615,2.97173041782,0.02
 01/27  03:00:00,93.1034739264,19.4048657401,3.08439984835,11.856021745,4.12243109448,15.9888894789,85.0042575279,82.01252711,2.97173041782,0.02
 01/27  04:00:00,109.55441787,24.2560821751,4.40534951288,16.3589787524,4.12243109448,15.9888894789,106.918177013,103.926446595,2.97173041782,0.02
 01/27  05:00:00,129.929646974,28.2423082475,5.68052681388,10.9318928289,12.3672932834,24.9413748627,119.874436662,114.901552632,4.9528840297,0.02
 01/27  06:00:00,167.25281728,28.691099325,10.7223364129,47.5901105996,12.3672932834,24.9413748627,187.421547395,182.448663366,4.9528840297,0.02
 01/27  07:00:00,211.926487652,29.1641592679,11.8813908722,37.2045035905,24.7345865669,70.7195625826,172.351556051,162.425787991,9.90576805939,0.02
 01/27  08:00:00,223.673767141,29.2283200725,11.8871680144,27.0886364838,37.1018798503,92.3937384068,153.184213451,143.258445392,9.90576805939,0.02
 01/27  09:00:00,225.50217931,29.2472344568,11.8915131695,23.693958514,37.1018798503,104.434947198,155.291960805,136.757130515,9.90576805939,8.62906223009
 01/27  10:00:00,234.295018979,29.2581223285,11.828019487,21.1379557594,37.1018798503,116.476155989,143.05829802,133.132529961,9.90576805939,0.02
 01/27  11:00:00,231.736773758,29.2723096549,11.8542932787,18.8686547191,37.1018798503,116.476155989,148.648599779,130.102838054,9.90576805939,8.63999366534
 01/27  12:00:00,229.966249337,29.2963918556,11.8964654145,16.7919680065,37.1018798503,116.476155989,136.875004909,126.949236849,9.90576805939,0.02
 01/27  13:00:00,216.255953353,29.3248898801,12.4796895355,14.914749158,37.1018798503,104.434947198,141.195541521,122.653656225,9.90576805939,8.63611723679
 01/27  14:00:00,224.443904642,29.3555634491,12.8931128801,13.4170275311,37.1018798503,116.476155989,128.422535182,118.496767123,9.90576805939,0.02
 01/27  15:00:00,223.809782348,29.389652893,12.90051446,12.4530768275,37.1018798503,116.476155989,135.053196783,116.507522162,9.90576805939,8.63990656115
 01/27  16:00:00,223.34389435,29.4158762734,12.8957792451,11.9863780892,37.1018798503,116.476155989,133.603515228,115.059749076,9.90576805939,8.63799809306
 01/27  17:00:00,223.004462007,29.4365702518,13.1852385344,11.7529503219,37.1018798503,116.476155989,123.198348181,113.272580121,9.90576805939,0.02
 01/27  18:00:00,234.674111512,29.4539856538,13.6885713061,11.5797087128,37.1018798503,116.476155989,120.732244139,110.80647608,9.90576805939,0.02
 01/27  19:00:00,141.791404449,27.6656480058,10.5756727815,0.0316325639008,24.7345865669,47.5788473902,95.7297260006,82.1664969739,4.9528840297,8.61034499707
 01/27  20:00:00,142.435677543,28.0981431871,10.1944563442,0.219068527789,24.7345865669,47.5788473902,91.5347967959,86.5619127662,4.9528840297,0.02
 01/27  21:00:00,123.090843143,26.9448227036,10.1243678162,0.402383391097,12.3672932834,38.6892022431,104.150944373,101.159213956,2.97173041782,0.02
 01/27  22:00:00,101.805441125,21.4261096085,8.52275510829,0.216152225106,12.3672932834,27.0668015668,89.3852840835,86.3935536657,2.97173041782,0.02
 01/27  23:00:00,78.1392100723,18.8858715225,6.74365735113,2.63466758713,4.12243109448,15.9888894789,79.2203195308,76.2285891129,2.97173041782,0.02
 01/27  24:00:00,94.6029294335,24.2560821751,8.20356343625,7.54427456568,4.12243109448,15.9888894789,101.116829279,98.125098861,2.97173041782,0.02
 01/28  01:00:00,84.2455374334,19.4048657401,6.38522419841,7.41647373499,4.12243109448,15.9888894789,82.1716238025,79.1798933847,2.97173041782,0.02
 01/28  02:00:00,99.6633721094,24.2560821751,7.64353513164,10.8773877816,4.12243109448,15.9888894789,103.497845144,100.506114727,2.97173041782,0.02
 01/28  03:00:00,86.9713595788,19.4048657401,5.66842011887,9.94998936983,4.12243109448,15.9888894789,84.0616152929,81.0698848751,2.97173041782,0.02
 01/28  04:00:00,101.840470046,24.2560821751,7.20463172469,13.4727100729,4.12243109448,15.9888894789,105.602673184,102.610942766,2.97173041782,0.02
 01/28  05:00:00,108.606116705,28.2423082475,8.07631770729,11.8918741981,4.12243109448,16.0517297156,125.335857715,122.344127297,2.97173041782,0.02
 01/28  06:00:00,112.840949997,28.6748034288,8.03803718481,15.5281918244,4.12243109448,16.0517297156,126.596922403,123.605191985,2.97173041782,0.02
 01/28  07:00:00,140.32881921,29.1072986101,8.03090695664,19.0320543021,4.12243109448,39.6058045677,133.365257626,130.373527208,2.97173041782,0.02
 01/28  08:00:00,206.525752054,29.1072986101,11.7378488439,58.3431300442,12.3672932834,65.3531420225,188.857967118,183.885083089,4.9528840297,0.02
 01/28  09:00:00,192.261079084,29.1072986101,12.9838500377,48.5781817232,12.3672932834,68.2430321324,181.617947404,176.645063374,4.9528840297,0.02
 01/28  10:00:00,208.130690976,29.1140830373,14.3253916001,39.2543218457,16.4897243779,93.1370602926,174.132364923,157.592454142,7.92461444751,8.61529633321
 01/28  11:00:00,200.547861486,29.1205712547,15.9618121321,35.6015436578,16.4897243779,93.1370602926,154.940826467,146.996212019,7.92461444751,0.02
 01/28  12:00:00,194.109827234,29.1231069426,17.8431907147,32.3443001978,16.4897243779,93.1370602926,145.925543962,137.980929514,7.92461444751,0.02
 01/28  13:00:00,182.156479834,29.1241978185,19.1492445155,29.5072575347,16.4897243779,83.9857416113,142.310121537,134.365507089,7.92461444751,0.02
 01/28  14:00:00,178.907032782,29.1248584667,20.6111879627,26.89802035,16.4897243779,83.9857416113,149.025851853,132.488105975,7.92461444751,8.61313142998
 01/28  15:00:00,177.597830254,29.1252325963,20.3093896098,25.2359969387,16.4897243779,83.9857416113,138.969886087,131.02527164,7.92461444751,0.02
 01/28  16:00:00,134.125387399,29.1072986101,16.4088476643,1.00515220457,12.3672932834,70.6512738906,81.0365163177,76.063632288,4.9528840297,0.02
 01/28  17:00:00,136.809652508,29.1072986101,15.0172729245,2.9083586465,12.3672932834,70.6512738906,83.2602057763,78.2873217466,4.9528840297,0.02
 01/28  18:00:00,137.92021247,29.1072986101,15.3197651512,4.51253587259,12.3672932834,58.1284167478,86.86551795,81.8926339203,4.9528840297,0.02
 01/28  19:00:00,102.100749965,26.5123275223,14.3210043349,0.0,12.3672932834,24.9413748627,105.218281176,100.245397146,4.9528840297,0.02
 01/28  20:00:00,107.151594303,26.5123275223,12.479553451,0.0,12.3672932834,24.9413748627,111.111142097,106.138258068,4.9528840297,0.02
