Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  21:00:00,95.2305002797,27.1610702943,11.4720230968,2.32766888524,4.12243109448,16.0517297156,119.416647367,116.424916949,2.97173041782,0.02
 01/28  22:00:00,90.3446381888,22.9398427431,9.10858947626,7.78916825884,4.12243109448,15.9888894789,99.642685395,96.6509549772,2.97173041782,0.02
 01/28  23:00:00,86.7287669837,19.8373609214,7.71159409294,11.3335655577,4.12243109448,15.9888894789,85.6423293828,82.6505989649,2.97173041782,0.02
 01/28  24:00:00,95.2837672619,23.8235869938,9.8190319963,10.0560689399,4.12243109448,15.9888894789,107.877096803,104.885366385,2.97173041782,0.02
 01/29  01:00:00,87.5555192355,19.8373609214,7.59502029311,14.2964208493,2.06121554724,15.9888894789,87.1244137849,84.1326833671,2.97173041782,0.02
 01/29  02:00:00,95.1414667986,23.8235869938,9.59760137224,12.1935648882,2.06121554724,15.9888894789,118.095230834,106.521565456,2.97173041782,8.60193496042
 01/29  03:00:00,89.6434310407,19.8373609214,7.56148157117,16.3872841545,2.06121554724,15.9888894789,88.5872547558,85.595524338,2.97173041782,0.02
 01/29  04:00:00,96.4330429859,23.8235869938,9.55269333934,13.5555460002,2.06121554724,15.9888894789,111.007638626,108.015908208,2.97173041782,0.02
 01/29  05:00:00,92.0858731593,19.8373609214,7.17798754425,18.0568319608,2.06121554724,15.9888894789,89.6772702305,86.6855398126,2.97173041782,0.02
 01/29  06:00:00,103.469324968,23.8235869938,8.68897252802,14.9088958694,2.06121554724,15.9888894789,111.944778867,108.953048449,2.97173041782,0.02
 01/29  07:00:00,96.9049093927,19.8373609214,6.85735993974,19.7108729575,2.06121554724,15.9888894789,90.3516709153,87.3599404975,2.97173041782,0.02
 01/29  08:00:00,91.3927881877,23.8235869938,8.65169972339,16.1374593851,2.06121554724,15.9888894789,113.255445349,110.263714931,2.97173041782,0.02
 01/29  09:00:00,106.532488041,19.8373609214,6.88123924185,18.0884850322,4.12243109448,41.7362269337,89.0671484519,84.0942644222,4.9528840297,0.02
 01/29  10:00:00,112.427113093,23.8235869938,8.72516713906,13.8201034796,4.12243109448,41.7362269337,108.423871228,103.450987198,4.9528840297,0.02
 01/29  11:00:00,105.532693471,19.8373609214,7.24694606156,16.7362466094,4.12243109448,41.7362269337,87.348497405,82.3756133753,4.9528840297,0.02
 01/29  12:00:00,110.714405324,23.8235869938,9.56292315181,12.7353341365,4.12243109448,41.7362269337,107.308508828,102.335624798,4.9528840297,0.02
 01/29  13:00:00,101.430211697,19.8373609214,7.90820385801,15.3715357367,4.12243109448,41.7362269337,86.8639444042,81.8910603745,4.9528840297,0.02
 01/29  14:00:00,105.913379745,23.8235869938,11.3288460474,11.7356723079,4.12243109448,41.7362269337,107.063452068,102.090568038,4.9528840297,0.02
 01/29  15:00:00,99.0229967767,19.8373609214,9.89250142848,14.0575503939,4.12243109448,41.7362269337,86.5963005141,81.6234164844,4.9528840297,0.02
 01/29  16:00:00,107.215686584,23.8235869938,12.3900580335,11.3470436722,4.12243109448,41.7362269337,106.877586046,101.904702017,4.9528840297,0.02
 01/29  17:00:00,85.7296130401,19.8373609214,9.17725424488,14.8680622854,4.12243109448,24.8785346261,87.0354572477,82.062573218,4.9528840297,0.02
 01/29  18:00:00,96.8340267296,23.8235869938,10.6748866053,14.8973813934,2.06121554724,15.9888894789,111.12864727,108.136916853,2.97173041782,0.02
 01/29  19:00:00,94.9259918038,19.8373609214,7.78647436784,20.2423742729,2.06121554724,15.9888894789,91.3303776513,88.3386472334,2.97173041782,0.02
 01/29  20:00:00,102.186777128,23.8235869938,8.89158118082,17.1084603532,2.06121554724,15.9888894789,114.259144166,111.267413748,2.97173041782,0.02
 01/29  21:00:00,97.3035364485,19.8373609214,6.40520344154,22.9423822168,2.06121554724,15.9888894789,92.6156510729,89.6239206551,2.97173041782,0.02
 01/29  22:00:00,103.442397794,23.8235869938,7.72377467607,19.028621133,2.06121554724,15.9888894789,115.711215129,112.719484711,2.97173041782,0.02
 01/29  23:00:00,100.435784316,19.8373609214,6.12331491776,25.0429594698,2.06121554724,15.9888894789,93.4156288048,90.423898387,2.97173041782,0.02
 01/29  24:00:00,107.519403981,23.8235869938,7.24007138759,20.5688177373,2.06121554724,15.9888894789,116.430463538,113.43873312,2.97173041782,0.02
 01/30  01:00:00,104.870112023,19.8373609214,5.09463441251,26.2587964216,4.12243109448,15.9888894789,93.3109528281,90.3192224103,2.97173041782,0.02
 01/30  02:00:00,111.935925815,23.8235869938,5.57389170815,21.3602881022,4.12243109448,15.9888894789,116.010271209,113.018540792,2.97173041782,0.02
 01/30  03:00:00,108.714505929,19.8373609214,4.12099244584,27.728641745,4.12243109448,15.9888894789,93.4782831765,90.4865527586,2.97173041782,0.02
 01/30  04:00:00,113.714343187,23.8235869938,5.20624036971,22.3576723205,4.12243109448,15.9888894789,116.376713975,113.384983557,2.97173041782,0.02
 01/30  05:00:00,141.422776285,28.6748034288,6.04737137742,23.8334322352,12.3672932834,24.9413748627,141.401603172,127.846787057,4.9528840297,8.60193208562
 01/30  06:00:00,177.377410351,28.2423082475,9.57585523538,57.0378983193,12.3672932834,24.9413748627,202.780871631,197.807987601,4.9528840297,0.02
 01/30  07:00:00,236.84922419,29.1074156244,9.84737405791,58.8305712757,24.7345865669,70.7195625826,194.664306355,184.738538296,9.90576805939,0.02
 01/30  08:00:00,243.569967551,29.1110637089,9.89478598986,42.4694032491,37.1018798503,92.3937384068,175.068288208,165.142520148,9.90576805939,0.02
 01/30  09:00:00,242.278879788,29.1193004806,9.89466196954,36.3813381514,37.1018798503,104.434947198,167.544895742,157.619127683,9.90576805939,0.02
 01/30  10:00:00,248.211546117,29.1255676481,9.8914411103,31.88130643,37.1018798503,116.476155989,171.571890507,153.032592152,9.90576805939,8.63353029572
 01/30  11:00:00,244.377683237,29.1334206173,10.4865241221,27.9180070017,37.1018798503,116.476155989,157.314918611,147.389150552,9.90576805939,0.02
 01/30  12:00:00,240.107354427,29.1419182647,11.2544629748,24.1459924375,37.1018798503,116.476155989,159.47006443,140.922136703,9.90576805939,8.64215966756
 01/30  13:00:00,224.330692091,29.149163934,11.7338447,20.9568203043,37.1018798503,104.434947198,146.097139898,136.171371839,9.90576805939,0.02
 01/30  14:00:00,230.965378809,29.1558737338,11.8914032177,18.5126701844,37.1018798503,116.476155989,151.430226034,132.882312847,9.90576805939,8.64214512747
 01/30  15:00:00,229.891851426,29.163485046,11.8915285791,16.857070214,37.1018798503,116.476155989,149.261002784,130.715204884,9.90576805939,8.64002984048
 01/30  16:00:00,228.981964064,29.1722928602,11.8951133948,15.9052875298,37.1018798503,116.476155989,139.100741495,129.174973436,9.90576805939,0.02
 01/30  17:00:00,228.750043413,29.1849470931,11.8939774127,15.420486777,37.1018798503,116.476155989,146.523066451,127.984738386,9.90576805939,8.63256000566
 01/30  18:00:00,241.46422341,29.2004773958,11.7209919727,15.1902150639,37.1018798503,116.476155989,137.397461495,127.471693436,9.90576805939,0.02
 01/30  19:00:00,144.729549801,26.5123275223,8.4291853986,0.0,24.7345865669,47.5788473902,92.0701199323,87.0972359027,4.9528840297,0.02
 01/30  20:00:00,146.894215826,27.8098130662,8.7449243744,0.437628139923,24.7345865669,47.5788473902,94.5732614869,89.6003774572,4.9528840297,0.02
 01/30  21:00:00,124.870599917,26.5123275223,8.52290343192,0.0,12.3672932834,38.6892022431,107.455491152,104.463760735,2.97173041782,0.02
 01/30  22:00:00,102.034782752,21.2098620179,6.85249692996,0.0,12.3672932834,27.0668015668,91.8077730437,88.8160426259,2.97173041782,0.02
 01/30  23:00:00,79.71347679,18.71287345,5.66807418446,3.40461276022,4.12243109448,15.9888894789,89.5922771287,78.0186091032,2.97173041782,8.60193760774
 01/30  24:00:00,97.7968630788,24.2560821751,7.29253495384,9.20727015414,4.12243109448,15.9888894789,103.544955869,100.553225452,2.97173041782,0.02
 01/31  01:00:00,85.9272631054,19.4048657401,5.70758566789,8.7334773261,4.12243109448,15.9888894789,84.0496976062,81.0579671884,2.97173041782,0.02
 01/31  02:00:00,100.82050892,24.2560821751,7.22834649076,12.4842318318,4.12243109448,15.9888894789,105.633853388,102.64212297,2.97173041782,0.02
 01/31  03:00:00,88.2994353116,19.4048657401,5.65633197314,10.8824743,4.12243109448,15.9888894789,85.9686945376,82.9769641198,2.97173041782,0.02
 01/31  04:00:00,103.318551048,24.2560821751,7.17176653658,14.9378013066,4.12243109448,15.9888894789,107.845083291,104.853352873,2.97173041782,0.02
 01/31  05:00:00,123.127740373,28.2423082475,8.13240656643,9.93323259825,12.3672932834,24.9413748627,121.054895901,116.082011871,4.9528840297,0.02
 01/31  06:00:00,166.224166579,28.6847030557,11.5989154083,49.0455458029,12.3672932834,24.9413748627,189.448142953,184.475258923,4.9528840297,0.02
 01/31  07:00:00,213.315527239,29.1368244755,11.8826919259,38.6290435073,24.7345865669,70.7195625826,174.714805917,164.789037858,9.90576805939,0.02
 01/31  08:00:00,224.493795585,29.1755828836,11.5380343741,27.55875296,37.1018798503,92.3937384068,157.012301157,147.086533097,9.90576805939,0.02
 01/31  09:00:00,226.142112841,29.1943439946,11.6419912893,24.1036463391,37.1018798503,104.434947198,150.55273791,140.626969851,9.90576805939,0.02
 01/31  10:00:00,233.514168313,29.2105805985,12.4737309377,21.3887938739,37.1018798503,116.476155989,152.36530601,133.825281371,9.90576805939,8.63425658007
 01/31  11:00:00,229.846612975,29.2227703768,12.8888479653,19.1163087584,37.1018798503,116.476155989,138.737869945,128.812101886,9.90576805939,0.02
 01/31  12:00:00,225.365098812,29.2330594508,14.0569365576,16.7999468751,37.1018798503,116.476155989,141.186022492,122.638241537,9.90576805939,8.64201289578
 01/31  13:00:00,208.080345949,29.2421610901,16.5235182957,14.5688344584,37.1018798503,104.434947198,130.533833345,111.991566157,9.90576805939,8.63649912868
 01/31  14:00:00,215.320767095,29.2613835045,18.7705175569,12.5789075718,37.1018798503,116.476155989,116.806307707,106.880539647,9.90576805939,0.02
 01/31  15:00:00,214.69310715,29.2896113892,20.084598438,10.9657800562,37.1018798503,116.476155989,123.628123453,105.082284521,9.90576805939,8.64007087293
 01/31  16:00:00,214.500687407,29.3209608116,21.0085461208,9.81831187432,37.1018798503,116.476155989,113.779796046,103.854027987,9.90576805939,0.02
 01/31  17:00:00,213.020223772,29.3449198504,19.7892088704,9.53383056776,37.1018798503,116.476155989,121.846213669,103.307857583,9.90576805939,8.63258802682
 01/31  18:00:00,223.900243814,29.3616374117,17.5382396737,9.8007794772,37.1018798503,116.476155989,113.214365041,103.288596981,9.90576805939,0.02
 01/31  19:00:00,134.981686972,27.6656480058,14.1423209689,0.0,24.7345865669,47.5788473902,85.8837684352,80.9108844055,4.9528840297,0.02
 01/31  20:00:00,135.722594784,27.8098130662,14.1899424971,0.0865632560416,24.7345865669,47.5788473902,90.9284771014,85.9555930717,4.9528840297,0.02
 01/31  21:00:00,116.244626254,26.5123275223,14.1333399785,0.0,12.3672932834,38.6892022431,112.423771107,100.841754508,2.97173041782,8.61028618107
 01/31  22:00:00,97.6448806823,21.4073557204,11.1746003148,0.816192943476,12.3672932834,27.0668015668,86.7541069222,83.7623765044,2.97173041782,0.02
 01/31  23:00:00,72.13078423,17.6748850149,9.17546700716,0.0,4.12243109448,15.9888894789,78.4729324161,75.4812019983,2.97173041782,0.02
 01/31  24:00:00,85.0443805475,22.6990995224,11.1845249748,1.23142122583,4.12243109448,15.9888894789,100.699977684,97.7082472667,2.97173041782,0.02
 02/01  01:00:00,76.4537492757,18.9723705588,8.3795006568,3.58835754705,4.12243109448,15.9888894789,81.7420023616,78.7502719438,2.97173041782,0.02
 02/01  02:00:00,87.6222662241,23.8235869938,9.99619734995,6.05268252338,4.12243109448,15.9888894789,102.445993075,99.4542626575,2.97173041782,0.02
 02/01  03:00:00,82.2788070859,19.8373609214,7.49714499094,8.97851105052,4.12243109448,15.9888894789,83.0063627645,80.0146323467,2.97173041782,0.02
 02/01  04:00:00,90.310719221,23.8235869938,9.01850980714,8.2963758408,4.12243109448,15.9888894789,104.490549281,101.498818863,2.97173041782,0.02
 02/01  05:00:00,114.950977126,28.6748034288,10.0685999629,8.62090868007,12.3672932834,24.9413748627,118.58245154,113.60956751,4.9528840297,0.02
 02/01  06:00:00,143.413139015,28.2587659113,13.6128933912,34.1182692399,12.3672932834,24.9413748627,187.154380375,182.181496345,4.9528840297,0.02
 02/01  07:00:00,200.748223678,29.1825872827,13.8752213389,31.5798361617,24.7345865669,70.7195625826,164.494908472,154.569140412,9.90576805939,0.02
 02/01  08:00:00,214.995252878,29.2398606316,13.8859166166,22.4476526748,37.1018798503,92.3937384068,144.721251259,134.7954832,9.90576805939,0.02
 02/01  09:00:00,214.364777722,29.2596983357,14.4611153476,18.0678640718,37.1018798503,104.434947198,144.0901385,125.554124762,9.90576805939,8.63024567876
 02/01  10:00:00,217.056977595,29.3044354575,15.9590592973,13.0238896157,37.1018798503,116.476155989,123.561721768,113.635953709,9.90576805939,0.02
 02/01  11:00:00,212.462200712,29.4086382021,18.3784313228,10.1763369589,37.1018798503,116.476155989,123.570438945,105.024607442,9.90576805939,8.64006344275
 02/01  12:00:00,212.579848506,29.6206284809,20.0800743081,8.52583522205,37.1018798503,116.476155989,110.36579126,100.4400232,9.90576805939,0.02
 02/01  13:00:00,200.207685555,29.8541584784,21.024344566,7.01767205861,37.1018798503,104.434947198,115.567566725,97.0255059317,9.90576805939,8.63629273389
 02/01  14:00:00,211.505217563,29.99160105,21.4712533996,5.6890351236,37.1018798503,116.476155989,104.916519839,94.9907517797,9.90576805939,0.02
 02/01  15:00:00,210.270009228,30.1045785425,21.4802931809,4.33204178325,37.1018798503,116.476155989,111.654055166,93.1081707442,9.90576805939,8.64011636249
 02/01  16:00:00,208.92200991,30.0097162274,20.971427558,3.5879675426,37.1018798503,116.476155989,111.905925102,93.3620799749,9.90576805939,8.63807706791
 02/01  17:00:00,207.695188406,29.7849028977,20.1005233483,3.45752515531,37.1018798503,116.476155989,105.754661049,95.8288929895,9.90576805939,0.02
 02/01  18:00:00,218.347982166,29.6629231598,17.9472377788,3.75272489917,37.1018798503,116.476155989,107.590429842,97.6646617823,9.90576805939,0.02
 02/01  19:00:00,137.317505736,27.8098130662,12.4062459951,0.0,24.7345865669,47.5788473902,81.1375009947,76.164616965,4.9528840297,0.02
 02/01  20:00:00,139.7557013,28.0981431871,11.1915137889,0.0,24.7345865669,47.5788473902,95.7164242533,82.1547860618,4.9528840297,8.60875416188
 02/01  21:00:00,117.910542109,26.9448227036,10.5450269765,0.00103225625479,12.3672932834,38.6892022431,101.11226233,98.1205319124,2.97173041782,0.02
 02/01  22:00:00,99.4996767463,22.4208485255,8.53513915134,0.330190503786,12.3672932834,27.0668015668,87.5212121125,84.5294816947,2.97173041782,0.02
 02/01  23:00:00,72.6478306757,17.6748850149,7.11391990976,0.0,4.12243109448,15.9888894789,77.6996344571,74.7079040392,2.97173041782,0.02
 02/01  24:00:00,82.0959017752,22.3098538593,9.09902848833,0.122271379964,4.12243109448,15.9888894789,99.6292419951,96.6375115772,2.97173041782,0.02
 02/02  01:00:00,74.5770505712,18.5398753775,6.73330150661,1.05640838091,4.12243109448,15.9888894789,81.0847864725,78.0930560547,2.97173041782,0.02
 02/02  02:00:00,90.9361425353,24.0830841026,8.13310958579,4.31142234292,4.12243109448,15.9888894789,102.155248175,99.1635177573,2.97173041782,0.02
 02/02  03:00:00,81.1703670921,19.4048657401,6.36866679598,5.2248666529,4.12243109448,15.9888894789,82.9775609477,79.9858305299,2.97173041782,0.02
 02/02  04:00:00,94.8080840832,24.2560821751,8.06050795776,8.10945616635,4.12243109448,15.9888894789,104.352846165,101.361115747,2.97173041782,0.02
 02/02  05:00:00,116.869343614,28.2423082475,9.07712811713,5.43424153112,12.3672932834,24.9413748627,117.487972532,112.515088502,4.9528840297,0.02
 02/02  06:00:00,151.996416693,28.7065731979,12.5559939754,36.6588997568,12.3672932834,24.9413748627,185.200308084,180.227424054,4.9528840297,0.02
 02/02  07:00:00,200.501517139,29.1880955644,12.876526024,27.7219436791,24.7345865669,70.7195625826,166.3411864,156.415418341,9.90576805939,0.02
 02/02  08:00:00,214.375783177,29.261367674,12.8850163749,20.1479675173,37.1018798503,92.3937384068,146.935558737,137.009790677,9.90576805939,0.02
 02/02  09:00:00,215.185816729,29.2970364634,13.3571497349,17.0897064027,37.1018798503,104.434947198,147.271889385,128.735861178,9.90576805939,8.63026014795
 02/02  10:00:00,223.531864968,29.3353306551,14.2122129193,15.4985416051,37.1018798503,116.476155989,132.039555655,122.113787596,9.90576805939,0.02
 02/02  11:00:00,220.392980537,29.377450378,15.0262918942,13.9823790564,37.1018798503,116.476155989,134.431658084,115.887444387,9.90576805939,8.63844563756
 02/02  12:00:00,217.692125925,29.4193029687,15.6189161979,12.5046363302,37.1018798503,116.476155989,120.317533019,110.39176496,9.90576805939,0.02
 02/02  13:00:00,203.377375307,29.4573372049,16.3612638938,11.0699108418,37.1018798503,104.434947198,125.569236307,107.026734806,9.90576805939,8.63673344211
 02/02  14:00:00,211.100178461,29.4982176813,17.2979364086,9.55779545029,37.1018798503,116.476155989,123.544291368,104.996387539,9.90576805939,8.6421357702
 02/02  15:00:00,210.309974326,29.5384200364,18.2448230916,8.17365119341,37.1018798503,116.476155989,112.508470748,102.582702688,9.90576805939,0.02
 02/02  16:00:00,210.386831289,29.5551639463,18.812924469,7.66584538341,37.1018798503,116.476155989,120.318841275,101.774925616,9.90576805939,8.63814759929
 02/02  17:00:00,209.469830613,29.5683048128,18.1330039252,7.41628159062,37.1018798503,116.476155989,111.124468262,101.198700203,9.90576805939,0.02
 02/02  18:00:00,221.859295366,29.569370046,17.1501443041,7.81666653861,37.1018798503,116.476155989,111.46655405,101.540785991,9.90576805939,0.02
 02/02  19:00:00,134.728521933,27.8098130662,13.5620658675,0.0,24.7345865669,47.5788473902,93.0248955324,79.4616162112,4.9528840297,8.61039529142
 02/02  20:00:00,135.147751344,28.0981431871,13.1909637343,0.0344302038119,24.7345865669,47.5788473902,89.7496227485,84.7767387188,4.9528840297,0.02
 02/02  21:00:00,115.360099659,26.9448227036,12.5380753849,0.092281441233,12.3672932834,38.6892022431,102.844649506,99.8529190883,2.97173041782,0.02
 02/02  22:00:00,95.5568327607,21.4073557204,9.93693289755,0.709481466642,12.3672932834,27.0668015668,86.3452660864,83.3535356686,2.97173041782,0.02
 02/02  23:00:00,69.6523870004,17.6748850149,8.4240119777,0.0,4.12243109448,15.9888894789,78.1679849651,75.1762545473,2.97173041782,0.02
 02/02  24:00:00,83.6566416744,23.21809374,10.2796499465,2.09810454618,4.12243109448,15.9888894789,100.508241208,97.5165107906,2.97173041782,0.02
 02/03  01:00:00,74.4815484329,18.71287345,7.70216352552,2.49071604766,4.12243109448,15.9888894789,81.2823375952,78.2906071774,2.97173041782,0.02
 02/03  02:00:00,89.4177926015,24.2560821751,9.32512879207,6.8871265415,4.12243109448,15.9888894789,102.80200181,99.8102713921,2.97173041782,0.02
 02/03  03:00:00,79.0666120844,19.4048657401,7.04939880682,6.75591839052,4.12243109448,15.9888894789,83.6261949436,80.6344645258,2.97173041782,0.02
 02/03  04:00:00,92.2826757192,24.2560821751,9.37096216274,9.71641912842,4.12243109448,15.9888894789,104.985327126,101.993596708,2.97173041782,0.02
 02/03  05:00:00,113.057716919,28.2423082475,11.0894756215,6.25680027221,12.3672932834,24.9413748627,118.230153501,113.257269471,4.9528840297,0.02
 02/03  06:00:00,148.430801468,28.7052623214,14.5400273563,37.6883242438,12.3672932834,24.9413748627,185.700223322,180.727339292,4.9528840297,0.02
 02/03  07:00:00,196.947315086,29.184129715,14.5191767664,28.5550232628,24.7345865669,70.7195625826,161.444391688,151.518623629,9.90576805939,0.02
 02/03  08:00:00,211.6425233,29.2587112289,14.0484964776,20.7462496732,37.1018798503,92.3937384068,151.62604923,133.110421976,9.90576805939,8.60985919434
 02/03  09:00:00,214.135061405,29.2943058193,14.1774952544,18.0129781578,37.1018798503,104.434947198,136.283609991,126.357841931,9.90576805939,0.02
 02/03  10:00:00,222.85610399,29.3382553013,14.6610862025,15.7802570505,37.1018798503,116.476155989,130.118820759,120.1930527,9.90576805939,0.02
 02/03  11:00:00,221.039473649,29.3765290846,14.8602270316,14.5484190391,37.1018798503,116.476155989,134.734912182,116.188914722,9.90576805939,8.64022940044
 02/03  12:00:00,218.553671162,29.4087887195,14.8652331777,13.7021464828,37.1018798503,116.476155989,132.590432154,114.042575284,9.90576805939,8.64208881139
 02/03  13:00:00,207.614479468,29.4362125756,14.8678056778,12.9381020065,37.1018798503,104.434947198,121.889179196,111.963411136,9.90576805939,0.02
 02/03  14:00:00,218.852228141,29.4626523469,14.8628437634,12.3075861189,37.1018798503,116.476155989,128.419644247,109.871715506,9.90576805939,8.64216068159
 02/03  15:00:00,218.178691134,29.4811666118,14.305008645,11.9375542169,37.1018798503,116.476155989,120.122898339,110.19713028,9.90576805939,0.02
 02/03  16:00:00,219.618364873,29.4961843689,13.897096671,11.7081041131,37.1018798503,116.476155989,129.289983878,110.747623674,9.90576805939,8.6365921451
 02/03  17:00:00,220.985898752,29.5118146952,13.9038395782,11.3626166668,37.1018798503,116.476155989,119.278936258,109.353168198,9.90576805939,0.02
 02/03  18:00:00,234.248795825,29.5177899461,13.8970408051,11.4876609511,37.1018798503,116.476155989,127.257857475,108.730371637,9.90576805939,8.62171777901
 02/03  19:00:00,141.948253913,27.8098130662,10.5568630785,0.076129475482,24.7345865669,47.5788473902,87.0479538634,82.0750698338,4.9528840297,0.02
 02/03  20:00:00,145.003589755,28.0981431871,9.02059909969,0.350431301949,24.7345865669,47.5788473902,91.711317455,86.7384334253,4.9528840297,0.02
 02/03  21:00:00,128.127873074,26.9448227036,7.54134796436,0.510349149095,12.3672932834,38.6892022431,104.494610734,101.502880316,2.97173041782,0.02
 02/03  22:00:00,108.468310206,22.2910999711,5.13481569755,2.09535846195,12.3672932834,27.0668015668,89.7391582546,86.7474278368,2.97173041782,0.02
 02/03  23:00:00,87.8961824879,19.6643628489,3.3598571707,7.05342450675,4.12243109448,15.9888894789,79.2184899659,76.226759548,2.97173041782,0.02
 02/03  24:00:00,101.404996939,23.8235869938,3.49228087754,8.22078947009,4.12243109448,15.9888894789,101.440804092,98.449073674,2.97173041782,0.02
 02/04  01:00:00,95.3316999096,19.8373609214,2.33985762085,12.627118989,4.12243109448,15.9888894789,82.666758214,79.6750277961,2.97173041782,0.02
 02/04  02:00:00,106.268524219,23.8235869938,3.03457746497,11.4279987852,4.12243109448,15.9888894789,104.537705243,101.545974825,2.97173041782,0.02
 02/04  03:00:00,99.8603889451,19.8373609214,2.28455845187,16.1301960546,4.12243109448,15.9888894789,84.7882060948,81.796475677,2.97173041782,0.02
 02/04  04:00:00,110.243511256,23.8235869938,2.49339923372,13.896597338,4.12243109448,15.9888894789,106.804331984,103.812601566,2.97173041782,0.02
 02/04  05:00:00,128.18477956,28.6748034288,0.93256943721,19.4733150784,4.12243109448,16.0517297156,135.968102397,124.394437882,2.97173041782,8.60193409631
 02/04  06:00:00,124.850415413,28.2423082475,0.0,16.4907146389,4.12243109448,16.0517297156,131.829822013,128.838091595,2.97173041782,0.02
 02/04  07:00:00,160.405215058,29.1072986101,0.0,26.8696618412,4.12243109448,39.6058045677,174.993137853,172.001407435,2.97173041782,0.02
 02/04  08:00:00,226.743334356,29.1072986101,2.18498023149,66.7555991217,12.3672932834,65.3531420225,227.961206082,222.988322053,4.9528840297,0.02
 02/04  09:00:00,211.848660031,29.1072986101,3.48247830685,53.889015408,12.3672932834,68.2430321324,217.624013444,212.651129414,4.9528840297,0.02
 02/04  10:00:00,229.68617332,29.1128734966,3.91195171194,43.7425037242,16.4897243779,93.1370602926,203.543885638,195.59927119,7.92461444751,0.02
 02/04  11:00:00,226.144376275,29.1193393889,5.07902378113,39.9447290108,16.4897243779,93.1370602926,194.618016715,186.673402268,7.92461444751,0.02
 02/04  12:00:00,223.183623368,29.122235386,6.49176442724,36.1276557731,16.4897243779,93.1370602926,193.871850641,177.331015927,7.92461444751,8.61622026661
 02/04  13:00:00,210.723017268,29.1236591628,6.91031306067,32.9299332078,16.4897243779,83.9857416113,180.358571581,172.413957133,7.92461444751,0.02
 02/04  14:00:00,207.545903369,29.1244740664,6.91349982425,30.2825358418,16.4897243779,83.9857416113,177.863497687,169.91888324,7.92461444751,0.02
 02/04  15:00:00,205.985308454,29.1250454478,6.90556755692,28.7466666914,16.4897243779,83.9857416113,176.197066391,168.252451943,7.92461444751,0.02
 02/04  16:00:00,160.093225802,29.1072986101,4.18048978876,2.42425330657,12.3672932834,70.6512738906,118.954345177,113.981461148,4.9528840297,0.02
 02/04  17:00:00,162.712822924,29.1072986101,3.15128114346,5.05990056292,12.3672932834,70.6512738906,122.319103715,117.346219685,4.9528840297,0.02
 02/04  18:00:00,163.138568541,29.1072986101,2.29660153905,8.38371723307,12.3672932834,58.1284167478,140.829150467,127.269844847,4.9528840297,8.60642159057
 02/04  19:00:00,133.085466574,28.4153063201,1.55034109543,7.80881187955,12.3672932834,24.9413748627,110.873515374,105.900631345,4.9528840297,0.02
 02/04  20:00:00,132.608849099,28.2423082475,0.458023164432,8.61249988797,12.3672932834,24.9413748627,112.350188678,107.377304648,4.9528840297,0.02
 02/04  21:00:00,124.147207873,28.6748034288,0.0,15.894089545,4.12243109448,16.0517297156,120.943956312,117.952225894,2.97173041782,0.02
 02/04  22:00:00,108.353122436,22.9398427431,0.122203246956,14.6226382205,4.12243109448,15.9888894789,103.063998373,100.072267955,2.97173041782,0.02
 02/04  23:00:00,106.890523551,19.8373609214,0.0292505428666,21.169806214,4.12243109448,15.9888894789,93.2446297032,90.2528992854,2.97173041782,0.02
 02/04  24:00:00,116.735487837,23.8235869938,0.0,18.1362301086,4.12243109448,15.9888894789,123.068981982,120.077251564,2.97173041782,0.02
 02/05  01:00:00,110.953350964,19.8373609214,0.0,26.1450258245,2.06121554724,15.9888894789,104.97342905,101.981698632,2.97173041782,0.02
 02/05  02:00:00,119.727069591,23.8235869938,0.0,22.1714935398,2.06121554724,15.9888894789,138.488127959,135.496397541,2.97173041782,0.02
 02/05  03:00:00,115.475968691,19.8373609214,0.0,30.34220196,2.06121554724,15.9888894789,112.578267295,109.586536878,2.97173041782,0.02
 02/05  04:00:00,121.123117231,23.8235869938,0.0,24.5714158429,2.06121554724,15.9888894789,133.490737808,130.49900739,2.97173041782,0.02
 02/05  05:00:00,115.975312606,19.8373609214,0.0,32.2710953991,2.06121554724,15.9888894789,100.59592616,97.6041957426,2.97173041782,0.02
 02/05  06:00:00,121.791089874,23.8235869938,0.0,26.0038964878,2.06121554724,15.9888894789,125.623015773,122.631285355,2.97173041782,0.02
 02/05  07:00:00,117.311322576,19.8373609214,0.0,34.0521929567,2.06121554724,15.9888894789,101.627184121,98.6354537031,2.97173041782,0.02
 02/05  08:00:00,109.696433095,23.8235869938,0.0124860575727,26.7352183085,2.06121554724,15.9888894789,124.248244052,121.256513634,2.97173041782,0.02
 02/05  09:00:00,125.527582703,19.8373609214,0.0801973904253,29.3074550217,4.12243109448,41.7362269337,93.0281210478,88.0552370181,4.9528840297,0.02
 02/05  10:00:00,129.695722313,23.8235869938,1.36248458365,21.3087287275,4.12243109448,41.7362269337,110.59412327,105.621239241,4.9528840297,0.02
 02/05  11:00:00,121.682709723,19.8373609214,1.93124803176,24.8817531561,4.12243109448,41.7362269337,88.1894829051,83.2165988754,4.9528840297,0.02
 02/05  12:00:00,128.18021964,23.8235869938,3.84234102326,18.5583421513,4.12243109448,41.7362269337,108.250673854,103.277789824,4.9528840297,0.02
 02/05  13:00:00,120.165837364,19.8373609214,3.91271271244,22.4858350924,4.12243109448,41.7362269337,87.6633325319,82.6904485022,4.9528840297,0.02
 02/05  14:00:00,128.077692952,23.8235869938,5.85746330806,17.0390526925,4.12243109448,41.7362269337,108.053455609,103.08057158,4.9528840297,0.02
 02/05  15:00:00,119.385326784,19.8373609214,4.88173374833,20.8291241715,4.12243109448,41.7362269337,87.4315255796,82.4586415499,4.9528840297,0.02
 02/05  16:00:00,126.145136831,23.8235869938,6.20516400632,16.4606340005,4.12243109448,41.7362269337,108.238861255,103.265977225,4.9528840297,0.02
 02/05  17:00:00,99.9190510572,19.8373609214,5.23067166048,20.8022461671,4.12243109448,24.8785346261,88.0629139956,83.0900299659,4.9528840297,0.02
 02/05  18:00:00,108.058279974,23.8235869938,6.49806660516,19.3845495615,2.06121554724,15.9888894789,112.469549676,109.477819258,2.97173041782,0.02
 02/05  19:00:00,106.288461858,19.8373609214,4.80630288795,25.8198629408,2.06121554724,15.9888894789,101.00597573,89.4323070404,2.97173041782,8.6019382716
 02/05  20:00:00,113.119404256,23.8235869938,6.06846448976,21.0923239546,2.06121554724,15.9888894789,115.604084571,112.612354153,2.97173041782,0.02
 02/05  21:00:00,108.065436687,19.8373609214,4.80152931496,27.6115982792,2.06121554724,15.9888894789,93.4892985767,90.4975681589,2.97173041782,0.02
 02/05  22:00:00,114.084882738,23.8235869938,5.57843245046,22.5258286,2.06121554724,15.9888894789,116.748701734,113.756971317,2.97173041782,0.02
 02/05  23:00:00,109.992567247,19.8373609214,4.12164264827,29.4626215791,2.06121554724,15.9888894789,94.300448742,91.3087183241,2.97173041782,0.02
 02/05  24:00:00,115.747576505,23.8235869938,5.20758084209,23.8457730699,2.06121554724,15.9888894789,117.668825108,114.67709469,2.97173041782,0.02
 02/06  01:00:00,112.754257003,19.8373609214,3.39835064973,30.3622088596,4.12243109448,15.9888894789,94.2346497214,91.2429193036,2.97173041782,0.02
 02/06  02:00:00,117.942272032,23.8235869938,3.09783252841,24.6338035032,4.12243109448,15.9888894789,117.398948671,114.407218253,2.97173041782,0.02
 02/06  03:00:00,113.297293293,19.8373609214,2.50995605177,31.8313818409,4.12243109448,15.9888894789,94.7393835744,91.7476531566,2.97173041782,0.02
 02/06  04:00:00,116.458708434,23.8235869938,4.95662900922,25.0804437627,4.12243109448,15.9888894789,117.755561558,114.76383114,2.97173041782,0.02
 02/06  05:00:00,144.170650561,28.6748034288,6.46787692918,26.6466505591,12.3672932834,24.9413748627,134.174545108,129.201661078,4.9528840297,0.02
 02/06  06:00:00,182.15010339,28.2423082475,8.46883418938,60.6416022168,12.3672932834,24.9413748627,204.71388396,199.74099993,4.9528840297,0.02
 02/06  07:00:00,246.978409612,29.1073277412,6.73234197711,64.4987418434,24.7345865669,70.7195625826,206.690431388,196.764663329,9.90576805939,0.02
 02/06  08:00:00,251.142989674,29.1088084318,4.74679825602,47.949284059,37.1018798503,92.3937384068,195.466292959,185.540524899,9.90576805939,0.02
 02/06  09:00:00,251.166894807,29.1145408938,5.08110192035,39.5490569628,37.1018798503,104.434947198,195.323018946,176.786962161,9.90576805939,8.63028872553
 02/06  10:00:00,257.138473019,29.1213431338,6.49587639588,33.5487432314,37.1018798503,116.476155989,175.196055296,165.270287237,9.90576805939,0.02
 02/06  11:00:00,251.124799741,29.1264773083,7.49726626691,27.6914160645,37.1018798503,116.476155989,174.518870741,155.972780113,9.90576805939,8.64032256862
 02/06  12:00:00,245.469311958,29.1330457219,8.501528746,22.9274330036,37.1018798503,116.476155989,157.614929921,147.689161861,9.90576805939,0.02
 02/06  13:00:00,229.845088893,29.1410689251,8.33274833022,19.3365230294,37.1018798503,104.434947198,162.51529804,143.972936067,9.90576805939,8.63659391366
 02/06  14:00:00,238.020757227,29.1483920573,7.90840763313,16.7590637353,37.1018798503,116.476155989,152.493924315,142.568156255,9.90576805939,0.02
 02/06  15:00:00,238.210149301,29.1559229083,7.9118236783,14.6142396226,37.1018798503,116.476155989,157.842945813,139.297029038,9.90576805939,8.64014871609
 02/06  16:00:00,237.099591908,29.1641147704,7.33337225471,13.3516094075,37.1018798503,116.476155989,149.744661671,139.818893612,9.90576805939,0.02
 02/06  17:00:00,237.151310111,29.1737279565,6.33509921644,13.2791178729,37.1018798503,116.476155989,161.889744995,143.351222485,9.90576805939,8.6327544507
 02/06  18:00:00,249.241042295,29.1861997037,4.75062164126,15.0138348353,37.1018798503,116.476155989,159.841307013,149.915538953,9.90576805939,0.02
 02/06  19:00:00,155.309667731,26.5123275223,0.255455557738,0.0,24.7345865669,47.5788473902,95.1093467174,90.1364626877,4.9528840297,0.02
 02/06  20:00:00,158.963571908,27.3773178849,0.0,0.647646630223,24.7345865669,47.5788473902,111.532450349,97.9692662469,4.9528840297,8.61030007221
 02/06  21:00:00,144.740781648,28.2423082475,0.0,4.65619732198,12.3672932834,38.6892022431,123.463648453,120.471918036,2.97173041782,0.02
 02/06  22:00:00,121.899503501,22.9398427431,0.0,7.54588034844,12.3672932834,27.0668015668,108.411784643,105.420054225,2.97173041782,0.02
 02/06  23:00:00,101.728784359,19.8373609214,0.0,14.3448622013,4.12243109448,15.9888894789,99.1634160757,96.1716856579,2.97173041782,0.02
 02/06  24:00:00,114.598454948,23.8235869938,0.0,14.3162370245,4.12243109448,15.9888894789,129.246019242,126.254288824,2.97173041782,0.02
 02/07  01:00:00,107.612461759,19.8373609214,0.0,19.5980559274,4.12243109448,15.9888894789,107.60006533,104.608334912,2.97173041782,0.02
 02/07  02:00:00,119.796339353,23.8235869938,0.0,18.5157505832,4.12243109448,15.9888894789,141.108146653,138.116416235,2.97173041782,0.02
 02/07  03:00:00,113.304456689,19.8373609214,0.0,24.2823162335,4.12243109448,15.9888894789,119.265073827,116.27334341,2.97173041782,0.02
 02/07  04:00:00,124.517005745,23.8235869938,0.0,22.4114619165,4.12243109448,15.9888894789,153.064342029,150.072611611,2.97173041782,0.02
 02/07  05:00:00,156.386211219,28.6748034288,0.0,23.9091448447,12.3672932834,24.9413748627,181.281876577,176.308992548,4.9528840297,0.02
 02/07  06:00:00,188.019438962,28.2478401538,0.0,55.6482124244,12.3672932834,24.9413748627,236.901166343,231.928282314,4.9528840297,0.02
 02/07  07:00:00,263.011352528,29.1075085963,0.0,72.7689216382,24.7345865669,70.7195625826,259.432396077,249.506628018,9.90576805939,0.02
 02/07  08:00:00,266.68391698,29.1156424615,0.0,57.294831045,37.1018798503,92.3937384068,243.536515601,233.610747541,9.90576805939,0.02
 02/07  09:00:00,261.882971799,29.1311153706,0.0,45.5855334692,37.1018798503,104.434947198,233.526514643,214.990396052,9.90576805939,8.63035053231
 02/07  10:00:00,262.596025192,29.149760773,0.0,35.4690540283,37.1018798503,116.476155989,207.98031986,198.054551801,9.90576805939,0.02
 02/07  11:00:00,252.859106969,29.1803889586,0.230721239641,26.8616505619,37.1018798503,116.476155989,198.203912367,179.65783353,9.90576805939,8.6403107784
 02/07  12:00:00,248.658133613,29.2182953316,1.5231069968,21.6528772902,37.1018798503,116.476155989,174.363126163,164.437358104,9.90576805939,0.02
 02/07  13:00:00,235.489313069,29.2786394476,2.52288412761,18.6415036059,37.1018798503,104.434947198,174.000896489,155.459844796,9.90576805939,8.63528363437
 02/07  14:00:00,244.153257259,29.3432884533,3.5181301657,16.4027278289,37.1018798503,116.476155989,166.086072271,147.538103675,9.90576805939,8.64220053643
 02/07  15:00:00,243.205830776,29.3882699427,3.93617873183,14.4668316017,37.1018798503,116.476155989,152.125358186,142.199590127,9.90576805939,0.02
 02/07  16:00:00,242.667049765,29.3678251689,4.52622429799,12.9239620102,37.1018798503,116.476155989,157.905242664,139.361270917,9.90576805939,8.63820368818
 02/07  17:00:00,241.994785112,29.3283646227,4.36061304436,12.2238014542,37.1018798503,116.476155989,151.063762799,141.13799474,9.90576805939,0.02
 02/07  18:00:00,251.745508604,29.3160168839,3.35742950976,13.0255023013,37.1018798503,116.476155989,158.003371957,148.077603898,9.90576805939,0.02
 02/07  19:00:00,160.542759568,27.1610702943,0.10580404832,0.235167777601,24.7345865669,47.5788473902,108.505251727,94.9423582683,4.9528840297,8.61000942863
 02/07  20:00:00,162.992296803,28.2423082475,0.0,1.3694724924,24.7345865669,47.5788473902,106.911456936,101.938572907,4.9528840297,0.02
 02/07  21:00:00,144.232593609,28.0260606569,0.0,3.9878673677,12.3672932834,38.6892022431,114.54559474,111.553864322,2.97173041782,0.02
 02/07  22:00:00,122.28539987,23.3723379244,0.13168831061,8.79692455746,12.3672932834,27.0668015668,94.4870076586,91.4952772408,2.97173041782,0.02
 02/07  23:00:00,94.6452553503,19.4048657401,0.178454826089,10.695488901,4.12243109448,15.9888894789,81.8603282925,78.8685978746,2.97173041782,0.02
 02/07  24:00:00,112.329257402,24.2560821751,0.658288511846,15.3767875803,4.12243109448,15.9888894789,103.546771055,100.555040637,2.97173041782,0.02
 02/08  01:00:00,98.6157464563,19.4048657401,0.742097671135,14.3511689521,4.12243109448,15.9888894789,84.3845109678,81.39278055,2.97173041782,0.02
 02/08  02:00:00,115.680935965,24.2560821751,1.4428520278,18.6428097784,4.12243109448,15.9888894789,106.470294373,103.478563956,2.97173041782,0.02
 02/08  03:00:00,100.391894758,19.4048657401,1.01367055832,16.7855534584,4.12243109448,15.9888894789,86.3930221234,83.4012917056,2.97173041782,0.02
 02/08  04:00:00,117.274155528,24.2560821751,1.79716668546,21.2702764914,4.12243109448,15.9888894789,108.330640153,105.338909736,2.97173041782,0.02
 02/08  05:00:00,136.887235027,28.2423082475,2.12161839434,15.0099021213,12.3672932834,24.9413748627,121.951751836,116.978867806,4.9528840297,0.02
 02/08  06:00:00,183.787346463,28.6799341025,5.67736534583,58.9367851494,12.3672932834,24.9413748627,191.4884704,186.515586371,4.9528840297,0.02
 02/08  07:00:00,228.579684181,29.1369969002,6.47822050339,46.9222248073,24.7345865669,70.7195625826,193.571717608,183.645949548,9.90576805939,0.02
 02/08  08:00:00,235.181427444,29.1824939502,8.06388835111,34.2736619625,37.1018798503,92.3937384068,179.775291089,161.259688285,9.90576805939,8.6098347444
 02/08  09:00:00,238.632794248,29.204872893,8.90256321902,30.091056638,37.1018798503,104.434947198,160.902366899,150.97659884,9.90576805939,0.02
 02/08  10:00:00,246.972758691,29.2185986904,10.0701796966,26.9877698865,37.1018798503,116.476155989,153.68831874,143.762550681,9.90576805939,0.02
 02/08  11:00:00,241.922496894,29.2288428637,12.0716244927,24.1136669227,37.1018798503,116.476155989,152.060466904,133.514400678,9.90576805939,8.64029816627
 02/08  12:00:00,236.737608282,29.2376430146,12.9033280934,21.5678590208,37.1018798503,116.476155989,145.674590114,127.126656515,9.90576805939,8.64216554007
 02/08  13:00:00,225.911214008,29.2467533695,12.9067712591,19.4776839372,37.1018798503,104.434947198,134.383726783,124.457958724,9.90576805939,0.02
 02/08  14:00:00,238.885208584,29.2563209837,13.4975124662,17.8133886796,37.1018798503,116.476155989,139.017812643,120.469716752,9.90576805939,8.64232783102
 02/08  15:00:00,238.315596833,29.2715398535,13.917777824,15.4036383006,37.1018798503,116.476155989,125.436803068,115.511035008,9.90576805939,0.02
 02/08  16:00:00,237.328279538,29.3095628485,13.3390272322,12.5841834916,37.1018798503,116.476155989,131.056768597,112.513513191,9.90576805939,8.63748734606
 02/08  17:00:00,237.811133,29.3211525913,12.3388067543,12.2309983125,37.1018798503,116.476155989,124.828023403,114.902255343,9.90576805939,0.02
 02/08  18:00:00,247.939325718,29.3286386353,11.331101466,12.8936491608,37.1018798503,116.476155989,137.853053079,119.325447784,9.90576805939,8.62183723597
 02/08  19:00:00,157.624664944,27.6656480058,6.4356099311,0.174632545982,24.7345865669,47.5788473902,87.5484575376,82.5755735079,4.9528840297,0.02
 02/08  20:00:00,159.825928905,27.8098130662,5.2247985823,0.652140870884,24.7345865669,47.5788473902,91.2396326612,86.2667486315,4.9528840297,0.02
 02/08  21:00:00,138.684227142,26.5123275223,4.56973836081,0.0,12.3672932834,38.6892022431,104.227665389,101.235934971,2.97173041782,0.02
 02/08  22:00:00,118.569016862,22.7956776826,2.28297464939,4.28779248804,12.3672932834,27.0668015668,89.950334155,86.9586037371,2.97173041782,0.02
 02/08  23:00:00,97.0829539594,19.8373609214,0.401091764444,10.6796742102,4.12243109448,15.9888894789,79.996365075,77.0046346572,2.97173041782,0.02
 02/08  24:00:00,110.576168546,23.8235869938,0.139948657373,11.2567230311,4.12243109448,15.9888894789,107.195780682,104.204050265,2.97173041782,0.02
 02/09  01:00:00,103.609553799,19.8373609214,0.0205488437503,16.1240868929,4.12243109448,15.9888894789,92.0166306945,89.0249002767,2.97173041782,0.02
 02/09  02:00:00,115.491715346,23.8235869938,0.0,15.2106653433,4.12243109448,15.9888894789,118.934944552,115.943214134,2.97173041782,0.02
 02/09  03:00:00,108.16290564,19.8373609214,0.0,20.1584211568,4.12243109448,15.9888894789,100.913252886,97.9215224681,2.97173041782,0.02
 02/09  04:00:00,119.292975235,23.8235869938,0.0,18.4100462461,4.12243109448,15.9888894789,133.104770202,130.113039784,2.97173041782,0.02
 02/09  05:00:00,150.534978707,28.6748034288,0.0,20.0228129144,12.3672932834,24.9413748627,166.673376873,153.118557733,4.9528840297,8.6019351107
 02/09  06:00:00,179.480449422,28.2559286271,0.0,49.0725732505,12.3672932834,24.9413748627,214.433229338,209.460345309,4.9528840297,0.02
 02/09  07:00:00,246.620828156,29.1273487517,0.0,58.769392793,24.7345865669,70.7195625826,236.592855668,226.667087609,9.90576805939,0.02
 02/09  08:00:00,247.183653957,29.1897875804,0.0,41.1759946046,37.1018798503,92.3937384068,213.383520125,203.457752066,9.90576805939,0.02
 02/09  09:00:00,245.73438891,29.2312907198,1.05463807857,31.8876036092,37.1018798503,104.434947198,189.486331785,179.560563726,9.90576805939,0.02
 02/09  10:00:00,255.290472311,29.2434913838,2.51573563946,28.4406116686,37.1018798503,116.476155989,188.031830428,169.491701092,9.90576805939,8.63436127602
 02/09  11:00:00,252.235294037,29.2522671134,3.51409367251,25.5267174152,37.1018798503,116.476155989,172.392045164,162.466277105,9.90576805939,0.02
 02/09  12:00:00,251.175381148,29.2595289035,5.6838202597,23.1269014618,37.1018798503,116.476155989,171.436563992,152.888584747,9.90576805939,8.64221118502
 02/09  13:00:00,238.694845698,29.2673900164,7.51682360993,20.7120982828,37.1018798503,104.434947198,153.072989066,143.147221006,9.90576805939,0.02
 02/09  14:00:00,246.863311059,29.2759058787,8.51187391302,18.5621594743,37.1018798503,116.476155989,155.795283557,137.248918497,9.90576805939,8.64059700013
 02/09  15:00:00,244.618680948,29.2943740919,10.1004694554,15.8888018595,37.1018798503,116.476155989,147.311578126,128.765550935,9.90576805939,8.64025913131
 02/09  16:00:00,241.511334334,29.3042575464,11.5107017408,14.8590155288,37.1018798503,116.476155989,132.274026676,122.348258617,9.90576805939,0.02
 02/09  17:00:00,237.920707789,29.3289720442,11.9222486645,13.8157864411,37.1018798503,116.476155989,137.740784278,119.202235781,9.90576805939,8.6327804371
 02/09  18:00:00,245.763298588,29.348208831,11.3300639271,13.8298638297,37.1018798503,116.476155989,130.459472624,120.533704564,9.90576805939,0.02
 02/09  19:00:00,150.420774473,27.5214829454,6.99502848084,0.113496849142,24.7345865669,47.5788473902,88.9088788611,83.9359948314,4.9528840297,0.02
 02/09  20:00:00,151.017523581,28.0981431871,5.6224454394,0.671398813959,24.7345865669,47.5788473902,92.4801460478,87.5072620181,4.9528840297,0.02
 02/09  21:00:00,130.290001007,26.9448227036,5.13726577441,0.687365112128,12.3672932834,38.6892022431,105.257735142,102.266004724,2.97173041782,0.02
 02/09  22:00:00,109.859184208,22.5073475618,4.97363554459,3.57002373566,12.3672932834,27.0668015668,90.5483480537,87.5566176359,2.97173041782,0.02
 02/09  23:00:00,86.6762254021,19.4048657401,4.41737655796,7.53193792116,4.12243109448,15.9888894789,88.7741711162,77.2004998006,2.97173041782,8.60194089784
 02/09  24:00:00,102.831254824,24.2560821751,5.69044148161,11.5685151355,4.12243109448,15.9888894789,102.368504899,99.376774481,2.97173041782,0.02
 02/10  01:00:00,89.9850265001,19.4048657401,4.38251386314,10.7523693237,4.12243109448,15.9888894789,83.2867494037,80.2950189859,2.97173041782,0.02
 02/10  02:00:00,105.60408105,24.2560821751,5.60599516083,14.5264220876,4.12243109448,15.9888894789,104.943294268,101.951563851,2.97173041782,0.02
 02/10  03:00:00,92.4026312058,19.4048657401,4.69532718256,12.8166769149,4.12243109448,15.9888894789,85.0178108214,82.0260804036,2.97173041782,0.02
 02/10  04:00:00,107.90560586,24.2560821751,5.89362361181,16.5264152106,4.12243109448,15.9888894789,106.691699228,103.69996881,2.97173041782,0.02
 02/10  05:00:00,126.998346479,28.2423082475,6.67342989881,11.3431102512,12.3672932834,24.9413748627,120.399698573,115.426814543,4.9528840297,0.02
 02/10  06:00:00,171.149244215,28.6821803915,10.5886858945,50.6407051047,12.3672932834,24.9413748627,188.339226642,183.366342612,4.9528840297,0.02
 02/10  07:00:00,220.52026027,29.1576797602,9.72173010342,39.9727330894,24.7345865669,70.7195625826,179.773968645,169.848200586,9.90576805939,0.02
 02/10  08:00:00,232.958789261,29.2185754869,7.74184076682,29.8221973098,37.1018798503,92.3937384068,168.611368473,158.685600414,9.90576805939,0.02
 02/10  09:00:00,240.191681633,29.2391797452,6.33312581967,26.9613697458,37.1018798503,104.434947198,167.718055214,157.792287155,9.90576805939,0.02
 02/10  10:00:00,252.318068209,29.2510878744,5.92835566382,24.088242378,37.1018798503,116.476155989,173.767515214,155.228208536,9.90576805939,8.63353861804
 02/10  11:00:00,251.01680499,29.2614089698,5.93688557639,21.7382393349,37.1018798503,116.476155989,161.555550523,151.629782464,9.90576805939,0.02
 02/10  12:00:00,248.304568248,29.2699283856,5.9396891309,19.7731184434,37.1018798503,116.476155989,167.45502147,148.906987357,9.90576805939,8.64226605378
 02/10  13:00:00,235.747176846,29.2809813339,5.93679657676,17.8079410436,37.1018798503,104.434947198,164.6922778,146.150042863,9.90576805939,8.63646687783
 02/10  14:00:00,244.483099785,29.3131924879,5.93778375844,15.5484401386,37.1018798503,116.476155989,152.576923605,142.651155546,9.90576805939,0.02
 02/10  15:00:00,243.780499752,29.3396482923,5.35624136443,14.019692379,37.1018798503,116.476155989,160.130578765,141.584590055,9.90576805939,8.64022065082
 02/10  16:00:00,243.453279883,29.3564940649,4.36040266869,13.9209035071,37.1018798503,116.476155989,154.407306726,144.481538667,9.90576805939,0.02
 02/10  17:00:00,242.729511493,29.37066204,3.35543221621,13.9765157507,37.1018798503,116.476155989,166.05195863,147.513448429,9.90576805939,8.63274214208
 02/10  18:00:00,254.477270528,29.369331471,2.35954969415,15.3079834443,37.1018798503,116.476155989,162.23298306,152.307215001,9.90576805939,0.02
 02/10  19:00:00,162.371476538,27.5214829454,0.0648787782408,0.388377321565,24.7345865669,47.5788473902,100.793451041,95.8205670111,4.9528840297,0.02
 02/10  20:00:00,163.835780083,28.0981431871,0.0,1.47726766089,24.7345865669,47.5788473902,104.319571004,99.3466869739,4.9528840297,0.02
 02/10  21:00:00,147.327089222,28.2423082475,0.0,5.28583427195,12.3672932834,38.6892022431,126.44664189,114.864490244,2.97173041782,8.61042122775
 02/10  22:00:00,126.304742726,23.3723379244,0.0726711951486,9.82169360101,12.3672932834,27.0668015668,99.2456040981,96.2538736803,2.97173041782,0.02
 02/10  23:00:00,99.1129794414,19.4048657401,0.0546923587766,11.2144965776,4.12243109448,15.9888894789,86.9790992135,83.9873687957,2.97173041782,0.02
 02/10  24:00:00,118.49102365,24.2560821751,0.093863195563,16.6887825762,4.12243109448,15.9888894789,110.866784525,107.875054107,2.97173041782,0.02
 02/11  01:00:00,102.061284386,19.4048657401,0.039324878372,14.6624909222,4.12243109448,15.9888894789,90.7563414041,87.7646109863,2.97173041782,0.02
 02/11  02:00:00,120.314712285,24.2560821751,0.0290861936213,20.6968706582,4.12243109448,15.9888894789,116.790197814,113.798467397,2.97173041782,0.02
 02/11  03:00:00,103.048158592,19.4048657401,0.0,17.381623422,4.12243109448,15.9888894789,97.6632103041,94.6714798863,2.97173041782,0.02
 02/11  04:00:00,123.614464384,24.2560821751,0.0,24.4062580914,4.12243109448,15.9888894789,130.348396239,127.356665821,2.97173041782,0.02
 02/11  05:00:00,132.119696988,28.2423082475,0.0,20.4509714743,4.12243109448,16.0517297156,165.236127162,162.244396744,2.97173041782,0.02
 02/11  06:00:00,139.983434604,28.6748034288,0.0,27.7701300118,4.12243109448,16.0517297156,163.53294092,160.541210502,2.97173041782,0.02
 02/11  07:00:00,169.784262998,29.1072986101,0.0,35.4512326503,4.12243109448,39.6058045677,190.979831462,187.988101044,2.97173041782,0.02
