Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,232.141212422,29.1072986101,2.17439202264,76.4648674986,12.3672932834,65.3531420225,230.061121526,225.088237497,4.9528840297,0.02
 02/11  09:00:00,219.486499992,29.1072986101,5.21766512542,63.428766082,12.3672932834,68.2430321324,215.596780436,210.623896407,4.9528840297,0.02
 02/11  10:00:00,234.859204631,29.1074015298,8.06607947985,51.1644405764,16.4897243779,93.1370602926,191.895372294,183.950757846,7.92461444751,0.02
 02/11  11:00:00,227.048128081,29.1084050267,10.6493956258,44.7589948037,16.4897243779,93.1370602926,184.875301085,168.334370726,7.92461444751,8.61631591127
 02/11  12:00:00,220.678624856,29.1093336629,12.4892060309,39.5311404805,16.4897243779,93.1370602926,165.012758429,157.068143981,7.92461444751,0.02
 02/11  13:00:00,202.396366162,29.1113404941,14.6290385826,33.6064178589,16.4897243779,83.9857416113,153.598792684,145.654178237,7.92461444751,0.02
 02/11  14:00:00,194.60890156,29.1134064681,15.8213101196,30.0852118509,16.4897243779,83.9857416113,145.832572128,137.88795768,7.92461444751,0.02
 02/11  15:00:00,192.139791234,29.1148955889,16.3664756881,28.3789902544,16.4897243779,83.9857416113,151.958947542,135.421486361,7.92461444751,8.6128467333
 02/11  16:00:00,146.622864608,29.1072986101,14.6975843849,1.27146128685,12.3672932834,70.6512738906,83.9409136095,78.9680295798,4.9528840297,0.02
 02/11  17:00:00,146.368528866,29.1072986101,12.3356588371,3.67979518309,12.3672932834,70.6512738906,91.0108471196,86.0379630899,4.9528840297,0.02
 02/11  18:00:00,153.161640457,29.1072986101,8.49139064673,6.85655669772,12.3672932834,58.1284167478,109.685856552,104.712972523,4.9528840297,0.02
 02/11  19:00:00,124.061303834,27.2331528245,5.35680841887,2.38131176735,12.3672932834,24.9413748627,108.769673894,103.796789864,4.9528840297,0.02
 02/11  20:00:00,131.55001832,28.2423082475,3.4978831406,7.17209263872,12.3672932834,24.9413748627,112.103315574,107.130431544,4.9528840297,0.02
 02/11  21:00:00,123.00607049,28.6748034288,3.07375178582,13.8362627228,4.12243109448,16.0517297156,120.776270291,117.784539873,2.97173041782,0.02
 02/11  22:00:00,108.015040715,22.9398427431,2.22413446614,12.9784924152,4.12243109448,15.9888894789,100.972424807,97.9806943896,2.97173041782,0.02
 02/11  23:00:00,104.95561895,19.8373609214,1.26644757223,18.8586158399,4.12243109448,15.9888894789,86.402721703,83.4109912852,2.97173041782,0.02
 02/11  24:00:00,113.929349331,23.8235869938,0.831393993321,16.3719065649,4.12243109448,15.9888894789,109.136589091,106.144858673,2.97173041782,0.02
 02/12  01:00:00,106.797684126,19.8373609214,0.0855246660669,23.8427356881,2.06121554724,15.9888894789,90.1036627837,87.1119323659,2.97173041782,0.02
 02/12  02:00:00,115.760149105,23.8235869938,0.0489783027824,20.3762099062,2.06121554724,15.9888894789,118.504394106,115.512663688,2.97173041782,0.02
 02/12  03:00:00,111.851359538,19.8373609214,0.0,28.1433114938,2.06121554724,15.9888894789,98.6830596768,95.691329259,2.97173041782,0.02
 02/12  04:00:00,120.376305023,23.8235869938,0.0,23.5862861456,2.06121554724,15.9888894789,131.413757159,128.422026741,2.97173041782,0.02
 02/12  05:00:00,117.751052857,19.8373609214,0.0,32.2931302917,2.06121554724,15.9888894789,115.793012799,112.801282381,2.97173041782,0.02
 02/12  06:00:00,125.178052705,23.8235869938,0.0,26.5014126443,2.06121554724,15.9888894789,148.424754053,145.433023635,2.97173041782,0.02
 02/12  07:00:00,121.870901988,19.8373609214,0.0,35.6052808514,2.06121554724,15.9888894789,130.604245034,119.032093841,2.97173041782,8.60042077525
 02/12  08:00:00,114.176248933,23.8235869938,0.0,28.2530535252,2.06121554724,15.9888894789,145.527558215,142.535827797,2.97173041782,0.02
 02/12  09:00:00,126.943329255,19.8373609214,0.0321486776306,29.0913590377,4.12243109448,41.7362269337,97.8399834409,92.8670994112,4.9528840297,0.02
 02/12  10:00:00,129.532687962,23.8235869938,1.38873023614,19.2113824644,4.12243109448,41.7362269337,108.767373144,103.794489114,4.9528840297,0.02
 02/12  11:00:00,118.78735919,19.8373609214,2.66545357374,21.3047372188,4.12243109448,41.7362269337,85.4772873683,80.5044033386,4.9528840297,0.02
 02/12  12:00:00,125.623053656,23.8235869938,5.55090744706,14.7352351241,4.12243109448,41.7362269337,103.09123149,98.1183474605,4.9528840297,0.02
 02/12  13:00:00,115.847373165,19.8373609214,5.64251034207,16.3614969729,4.12243109448,41.7362269337,81.9287376371,76.9558536074,4.9528840297,0.02
 02/12  14:00:00,125.052881622,23.8235869938,8.43169162108,11.7264839414,4.12243109448,41.7362269337,99.8172189302,94.8443349006,4.9528840297,0.02
 02/12  15:00:00,112.071886234,19.8373609214,6.92104212353,13.0272240086,4.12243109448,41.7362269337,80.3973821281,75.4244980984,4.9528840297,0.02
 02/12  16:00:00,120.827404262,23.8235869938,8.78374779685,9.56778759951,4.12243109448,41.7362269337,99.0257976401,94.0529136104,4.9528840297,0.02
 02/12  17:00:00,93.8732826118,19.8373609214,6.90932156526,11.6234229651,4.12243109448,24.8785346261,81.2857709812,76.3128869515,4.9528840297,0.02
 02/12  18:00:00,104.013993506,23.8235869938,8.22521911747,12.4465985111,2.06121554724,15.9888894789,106.081276336,103.089545918,2.97173041782,0.02
 02/12  19:00:00,103.220959625,19.8373609214,5.44914993259,18.1840552599,2.06121554724,15.9888894789,88.6885730038,85.696842586,2.97173041782,0.02
 02/12  20:00:00,113.21899188,23.8235869938,5.63054960765,16.1609155459,2.06121554724,15.9888894789,111.942439752,108.950709334,2.97173041782,0.02
 02/12  21:00:00,106.362412697,19.8373609214,3.78823880893,22.4938425232,2.06121554724,15.9888894789,91.2266821124,88.2349516945,2.97173041782,0.02
 02/12  22:00:00,115.341570661,23.8235869938,3.93743031352,19.3074492738,2.06121554724,15.9888894789,114.421362799,111.429632381,2.97173041782,0.02
 02/12  23:00:00,110.297711929,19.8373609214,2.80579313746,26.3024884481,2.06121554724,15.9888894789,92.8364643165,89.8447338987,2.97173041782,0.02
 02/12  24:00:00,118.399784482,23.8235869938,3.08521836343,21.9878376669,2.06121554724,15.9888894789,116.123244019,113.131513602,2.97173041782,0.02
 02/13  01:00:00,114.356336468,19.8373609214,2.49737851654,28.381196018,4.12243109448,15.9888894789,93.1679642777,90.1762338599,2.97173041782,0.02
 02/13  02:00:00,120.454824628,23.8235869938,2.14357216332,23.2505138975,4.12243109448,15.9888894789,116.08976399,113.098033572,2.97173041782,0.02
 02/13  03:00:00,115.657472702,19.8373609214,0.808030686724,30.9386064802,4.12243109448,15.9888894789,94.0201132617,91.0283828439,2.97173041782,0.02
 02/13  04:00:00,121.665205556,23.8235869938,1.0582492305,25.0777336962,4.12243109448,15.9888894789,117.278585012,114.286854594,2.97173041782,0.02
 02/13  05:00:00,152.731975193,28.6748034288,1.08666724481,27.5950249968,12.3672932834,24.9413748627,133.764898751,128.792014721,4.9528840297,0.02
 02/13  06:00:00,188.519652652,28.2423082475,4.0728270195,61.0883024827,12.3672932834,24.9413748627,204.103003717,199.130119688,4.9528840297,0.02
 02/13  07:00:00,249.937111013,29.1073213768,3.91294372273,65.112187591,24.7345865669,70.7195625826,215.788485059,205.862716999,9.90576805939,0.02
 02/13  08:00:00,252.238776572,29.1087059606,6.24546200131,47.2803689345,37.1018798503,92.3937384068,199.615190897,181.101241567,9.90576805939,8.60818127074
 02/13  09:00:00,248.527474765,29.1138018796,10.2430334718,36.2766290794,37.1018798503,104.434947198,165.835948406,155.910180346,9.90576805939,0.02
 02/13  10:00:00,250.556685947,29.1205847847,13.0748097585,27.6578372323,37.1018798503,116.476155989,147.219116007,137.293347948,9.90576805939,0.02
 02/13  11:00:00,243.104434784,29.1264498062,15.5919892392,22.0675826509,37.1018798503,116.476155989,140.605237876,122.059100271,9.90576805939,8.64036954597
 02/13  12:00:00,236.979163506,29.181792524,17.8548880939,17.7134037683,37.1018798503,116.476155989,127.251213285,108.703112113,9.90576805939,8.64233311252
 02/13  13:00:00,222.167329012,29.3633602946,19.1661296759,14.0342694774,37.1018798503,104.434947198,113.485827028,103.560058969,9.90576805939,0.02
 02/13  14:00:00,229.416531333,29.5082746796,20.0851746655,11.3501261186,37.1018798503,116.476155989,118.998366795,100.450267704,9.90576805939,8.64233103111
 02/13  15:00:00,226.799503598,29.5874720083,20.9931363699,9.11319159424,37.1018798503,116.476155989,107.629563527,97.7037954674,9.90576805939,0.02
 02/13  16:00:00,224.730657651,29.5935014421,21.3736775139,7.50670193622,37.1018798503,116.476155989,114.645606852,96.1015794479,9.90576805939,8.63825934492
 02/13  17:00:00,224.657663669,29.4785594218,20.3138940219,6.5947641886,37.1018798503,116.476155989,106.282556508,96.3567884484,9.90576805939,0.02
 02/13  18:00:00,230.980411716,29.3358166683,17.9313085175,6.24406039444,37.1018798503,116.476155989,117.075835173,98.54823925,9.90576805939,8.62182786355
 02/13  19:00:00,146.335347617,26.5123275223,13.0080496776,0.0,24.7345865669,47.5788473902,82.2690336889,77.2961496592,4.9528840297,0.02
 02/13  20:00:00,147.839462425,27.8098130662,9.83251743496,0.0,24.7345865669,47.5788473902,88.46461938,83.4917353503,4.9528840297,0.02
 02/13  21:00:00,127.095851137,26.5123275223,8.10581889941,0.0,12.3672932834,38.6892022431,102.840950773,99.8492203555,2.97173041782,0.02
 02/13  22:00:00,105.367021906,21.2098620179,6.88038902837,0.0,12.3672932834,27.0668015668,88.6059317954,85.6142013776,2.97173041782,0.02
 02/13  23:00:00,78.4959185254,17.6748850149,5.38731983591,0.0,4.12243109448,15.9888894789,78.8579812789,75.8662508611,2.97173041782,0.02
 02/13  24:00:00,89.7329400051,22.0936062686,6.06646949621,0.0,4.12243109448,15.9888894789,101.232384234,98.240653816,2.97173041782,0.02
 02/14  01:00:00,79.0360195492,18.1073801962,4.43975744791,0.716481704267,4.12243109448,15.9888894789,82.8296316314,79.8379012135,2.97173041782,0.02
 02/14  02:00:00,96.8910945818,24.2560821751,5.93170823106,5.67747405348,4.12243109448,15.9888894789,103.126375665,100.134645247,2.97173041782,0.02
 02/14  03:00:00,86.3394000917,19.4048657401,4.17851999835,6.40755043128,4.12243109448,15.9888894789,83.5980127243,80.6062823065,2.97173041782,0.02
 02/14  04:00:00,101.364229569,24.2560821751,5.04928347555,10.1134235682,4.12243109448,15.9888894789,114.002349037,102.428677938,2.97173041782,8.60194068123
 02/14  05:00:00,122.504354341,28.2423082475,6.63033826384,6.81001100789,12.3672932834,24.9413748627,119.597117921,114.624233891,4.9528840297,0.02
 02/14  06:00:00,162.628964665,28.6834632095,11.8225563519,44.1078166976,12.3672932834,24.9413748627,189.111191051,184.138307022,4.9528840297,0.02
 02/14  07:00:00,208.164326123,29.1536552222,13.4701068326,32.005325404,24.7345865669,70.7195625826,167.918734074,157.992966015,9.90576805939,0.02
 02/14  08:00:00,214.888925969,29.1933177812,13.891876353,22.8197692985,37.1018798503,92.3937384068,146.817602986,136.891834926,9.90576805939,0.02
 02/14  09:00:00,217.74730159,29.2153864707,15.0221124872,17.7956556191,37.1018798503,104.434947198,135.087072831,125.161304772,9.90576805939,0.02
 02/14  10:00:00,228.540478545,29.2370639215,15.8152070826,15.621423217,37.1018798503,116.476155989,135.824954336,117.284802169,9.90576805939,8.63438410693
 02/14  11:00:00,226.488388572,29.2553407229,15.8167774015,14.6927567801,37.1018798503,116.476155989,125.118683032,115.192914972,9.90576805939,0.02
 02/14  12:00:00,224.9579659,29.2858982589,16.3675936129,13.3585099483,37.1018798503,116.476155989,129.597856781,111.049801533,9.90576805939,8.64228718806
 02/14  13:00:00,210.577196519,29.3140269274,16.2113464796,12.0760206215,37.1018798503,104.434947198,118.410987316,108.485219257,9.90576805939,0.02
 02/14  14:00:00,218.273267368,29.3333599162,15.2584022088,11.7381237596,37.1018798503,116.476155989,129.208199352,110.660001577,9.90576805939,8.6424297159
 02/14  15:00:00,217.972287001,29.3569570528,14.8642885239,11.3041337701,37.1018798503,116.476155989,129.626116347,111.080130745,9.90576805939,8.64021754321
 02/14  16:00:00,217.174083377,29.3778852206,14.2994686087,11.0786345781,37.1018798503,116.476155989,121.469701841,111.543933781,9.90576805939,0.02
 02/14  17:00:00,217.019569193,29.3938870123,13.8859797559,11.0840745843,37.1018798503,116.476155989,131.046983521,112.508468569,9.90576805939,8.63274689296
 02/14  18:00:00,225.564069631,29.4028670685,13.8884526857,11.4589595373,37.1018798503,116.476155989,122.056701796,112.130933737,9.90576805939,0.02
 02/14  19:00:00,138.926355003,27.5214829454,10.430238893,0.0201196372659,24.7345865669,47.5788473902,88.2079945617,83.235110532,4.9528840297,0.02
 02/14  20:00:00,141.038378544,28.0981431871,9.97302714683,0.204553496984,24.7345865669,47.5788473902,92.0517307062,87.0788466765,4.9528840297,0.02
 02/14  21:00:00,120.973371126,26.9448227036,10.0218551256,0.385512985129,12.3672932834,38.6892022431,104.684778567,101.693048149,2.97173041782,0.02
 02/14  22:00:00,99.9940600216,21.8153552717,8.4558233334,0.792924698221,12.3672932834,27.0668015668,98.3133900942,86.7352313214,2.97173041782,8.60642835495
 02/14  23:00:00,77.3660154243,18.8282054984,6.71612274799,2.68349316412,4.12243109448,15.9888894789,79.3064753637,76.3147449459,2.97173041782,0.02
 02/14  24:00:00,92.4992235124,23.8235869938,7.95152893945,5.88560726079,4.12243109448,15.9888894789,100.847568043,97.855837625,2.97173041782,0.02
 02/15  01:00:00,86.3854167137,19.8373609214,5.8549073197,9.21682299591,4.12243109448,15.9888894789,81.8790704168,78.887339999,2.97173041782,0.02
 02/15  02:00:00,97.2741559565,23.8235869938,6.70314564996,8.80116329898,4.12243109448,15.9888894789,103.43255987,100.440829452,2.97173041782,0.02
 02/15  03:00:00,92.1138130032,19.8373609214,4.93638923298,12.6254146766,4.12243109448,15.9888894789,83.8861639661,80.8944335482,2.97173041782,0.02
 02/15  04:00:00,101.813212728,23.8235869938,5.81055309835,11.1643532397,4.12243109448,15.9888894789,105.650266834,102.658536416,2.97173041782,0.02
 02/15  05:00:00,129.480401008,28.6748034288,6.07933291394,12.3926583831,12.3672932834,24.9413748627,119.988798362,115.015914332,4.9528840297,0.02
 02/15  06:00:00,159.411508183,28.2507851659,9.0474702705,38.5888177704,12.3672932834,24.9413748627,188.858723367,183.885839338,4.9528840297,0.02
 02/15  07:00:00,216.774190315,29.1691958156,8.88458706734,37.5493747331,24.7345865669,70.7195625826,182.778063147,172.852295088,9.90576805939,0.02
 02/15  08:00:00,223.987823647,29.2196118986,8.8936283998,27.5683284221,37.1018798503,92.3937384068,165.075457657,155.149689598,9.90576805939,0.02
 02/15  09:00:00,232.014243283,29.2400331501,8.31442436565,25.0463328434,37.1018798503,104.434947198,160.657212728,150.731444668,9.90576805939,0.02
 02/15  10:00:00,242.399205787,29.2532267729,7.90038478191,23.4579684462,37.1018798503,116.476155989,167.92651416,149.386327948,9.90576805939,8.63441815299
 02/15  11:00:00,240.64189041,29.2626014261,7.90513515057,22.0146854797,37.1018798503,116.476155989,165.440731863,146.894740281,9.90576805939,8.64022352307
 02/15  12:00:00,239.56351009,29.2703186675,7.90859371096,20.7076514694,37.1018798503,116.476155989,154.535957261,144.610189201,9.90576805939,0.02
 02/15  13:00:00,227.849596974,29.2777126635,7.90622654761,19.7738261434,37.1018798503,104.434947198,161.334952756,142.792616683,9.90576805939,8.63656801348
 02/15  14:00:00,237.303338071,29.2946994589,7.90092354043,18.6909893635,37.1018798503,116.476155989,150.681328649,140.75556059,9.90576805939,0.02
 02/15  15:00:00,236.487232935,29.3185449249,7.90942086185,17.6059541124,37.1018798503,116.476155989,157.196251621,138.650186269,9.90576805939,8.64029729181
 02/15  16:00:00,236.05753654,29.3363544614,7.90695558225,17.2274576308,37.1018798503,116.476155989,147.306255412,137.380487353,9.90576805939,0.02
 02/15  17:00:00,236.131078697,29.3520832242,7.90654757424,17.0054118091,37.1018798503,116.476155989,154.963080538,136.424474468,9.90576805939,8.63283801137
 02/15  18:00:00,244.22017248,29.3662331634,7.90142003701,16.9029738583,37.1018798503,116.476155989,145.443949056,135.518180997,9.90576805939,0.02
 02/15  19:00:00,153.46634897,27.6656480058,4.59030824746,0.698112814499,24.7345865669,47.5788473902,92.2652506981,87.2923666684,4.9528840297,0.02
 02/15  20:00:00,155.691847955,28.0981431871,4.20511698942,1.65532831546,24.7345865669,47.5788473902,94.097489232,89.1246052023,4.9528840297,0.02
 02/15  21:00:00,138.131170197,28.0981431871,3.57820545591,4.73950419016,12.3672932834,38.6892022431,115.372160891,103.790051956,2.97173041782,8.61037851776
 02/15  22:00:00,118.653596152,23.3723379244,2.95835194669,9.21278554917,12.3672932834,27.0668015668,92.0832885227,89.0915581049,2.97173041782,0.02
 02/15  23:00:00,92.9653020942,19.4048657401,2.0984762297,10.3641146474,4.12243109448,15.9888894789,81.3291490838,78.337418666,2.97173041782,0.02
 02/15  24:00:00,111.563231973,24.2560821751,2.39986946609,15.2948984493,4.12243109448,15.9888894789,104.073801329,101.082070911,2.97173041782,0.02
 02/16  01:00:00,97.2561431125,19.4048657401,1.4266336404,13.4917849478,4.12243109448,15.9888894789,84.7829350454,81.7912046276,2.97173041782,0.02
 02/16  02:00:00,115.158513374,24.2560821751,1.01348358154,19.0563853169,4.12243109448,15.9888894789,107.287205164,104.295474747,2.97173041782,0.02
 02/16  03:00:00,99.1629106713,19.4048657401,0.386067842125,16.0413058859,4.12243109448,15.9888894789,87.1530884783,84.1613580605,2.97173041782,0.02
 02/16  04:00:00,117.804735356,24.2560821751,0.204501068147,21.936145046,4.12243109448,15.9888894789,110.077831236,107.086100819,2.97173041782,0.02
 02/16  05:00:00,139.834184014,28.2423082475,0.0,15.4673575388,12.3672932834,24.9413748627,131.763833594,126.790949565,4.9528840297,0.02
 02/16  06:00:00,185.714367876,28.6873365898,1.65123132545,58.0742538526,12.3672932834,24.9413748627,193.420288234,188.447404205,4.9528840297,0.02
 02/16  07:00:00,234.37141541,29.148903787,1.34030639229,48.7163978097,24.7345865669,70.7195625826,211.518551451,201.592783392,9.90576805939,0.02
 02/16  08:00:00,240.304976451,29.206755954,1.51343930297,36.9075838286,37.1018798503,92.3937384068,196.161249209,186.23548115,9.90576805939,0.02
 02/16  09:00:00,245.072142734,29.2284628748,2.51056766558,32.1638293835,37.1018798503,104.434947198,193.957660858,175.421526571,9.90576805939,8.63036622775
 02/16  10:00:00,253.29724871,29.2406547733,4.08256959608,29.1381654168,37.1018798503,116.476155989,175.890934279,165.96516622,9.90576805939,0.02
 02/16  11:00:00,250.707739971,29.2495494529,6.08722223098,26.2931266162,37.1018798503,116.476155989,173.850938658,155.304835749,9.90576805939,8.64033484906
 02/16  12:00:00,248.401937553,29.2572070691,7.50492966317,23.6197255427,37.1018798503,116.476155989,156.626791309,146.701023249,9.90576805939,0.02
 02/16  13:00:00,234.274851692,29.2652284722,8.50011408682,21.0401131542,37.1018798503,104.434947198,158.718501954,140.176318988,9.90576805939,8.63641490657
 02/16  14:00:00,242.870280995,29.2732016985,9.14933267064,19.5405792226,37.1018798503,116.476155989,145.927784044,136.002015985,9.90576805939,0.02
 02/16  15:00:00,241.506868846,29.2820081972,9.66822433262,18.1697681869,37.1018798503,116.476155989,151.25134496,132.705332894,9.90576805939,8.64024400658
 02/16  16:00:00,239.948613267,29.2959893914,9.92723846121,16.8813920495,37.1018798503,116.476155989,148.475869575,129.931883587,9.90576805939,8.63821792821
 02/16  17:00:00,239.669088028,29.3118063463,9.10283994745,16.0909855207,37.1018798503,116.476155989,140.441060753,130.515292694,9.90576805939,0.02
 02/16  18:00:00,248.84879902,29.3256946181,7.34973891803,16.5713091073,37.1018798503,116.476155989,146.163385326,136.237617266,9.90576805939,0.02
 02/16  19:00:00,157.311546752,27.5214829454,2.27628742278,0.544501095216,24.7345865669,47.5788473902,100.80008807,87.236806236,4.9528840297,8.61039780443
 02/16  20:00:00,159.014216922,27.9539781267,1.24116976196,1.5822830236,24.7345865669,47.5788473902,94.0252913452,89.0524073155,4.9528840297,0.02
 02/16  21:00:00,145.592180723,28.6748034288,0.554098311041,7.38178430248,12.3672932834,38.6892022431,106.821974817,103.830244399,2.97173041782,0.02
 02/16  22:00:00,121.043102899,22.9398427431,0.483305974133,8.49061867925,12.3672932834,27.0668015668,91.8497497507,88.8580193329,2.97173041782,0.02
 02/16  23:00:00,99.4770650541,19.8373609214,0.153252926329,14.5361751807,4.12243109448,15.9888894789,81.5261637273,78.5344333095,2.97173041782,0.02
 02/16  24:00:00,111.485982464,23.8235869938,0.188251422413,14.0052404558,4.12243109448,15.9888894789,106.558152533,103.566422115,2.97173041782,0.02
 02/17  01:00:00,104.52077512,19.8373609214,0.0515456290083,18.8016012897,4.12243109448,15.9888894789,88.7437020124,85.7519715945,2.97173041782,0.02
 02/17  02:00:00,115.568045823,23.8235869938,0.0251762381283,17.2958941849,4.12243109448,15.9888894789,117.013722388,114.02199197,2.97173041782,0.02
 02/17  03:00:00,107.450038471,19.8373609214,0.0,21.8655772865,4.12243109448,15.9888894789,95.9649269949,92.9731965771,2.97173041782,0.02
 02/17  04:00:00,115.323596472,23.8235869938,0.156199759204,19.1740213637,4.12243109448,15.9888894789,113.277829972,110.286099554,2.97173041782,0.02
 02/17  05:00:00,146.082135632,28.6748034288,0.0,20.5789765739,12.3672932834,24.9413748627,131.951471844,126.978587814,4.9528840297,0.02
 02/17  06:00:00,176.007818282,28.2543307792,0.754720698738,49.2283193993,12.3672932834,24.9413748627,195.324751454,190.351867424,4.9528840297,0.02
 02/17  07:00:00,235.734927376,29.1458587146,2.08033846779,51.4562379239,24.7345865669,70.7195625826,209.498563575,199.572795515,9.90576805939,0.02
 02/17  08:00:00,239.18552629,29.204519737,2.91085908039,37.9795172351,37.1018798503,92.3937384068,190.353616237,180.427848178,9.90576805939,0.02
 02/17  09:00:00,243.422144765,29.2263126192,3.78539734507,33.2413111959,37.1018798503,104.434947198,189.464721482,170.929427138,9.90576805939,8.62952628505
 02/17  10:00:00,249.442076707,29.2386181591,5.27867769948,29.6118481317,37.1018798503,116.476155989,171.460074219,161.53430616,9.90576805939,0.02
 02/17  11:00:00,246.191761126,29.2475688467,6.486674457,27.0861410146,37.1018798503,116.476155989,172.692622129,154.147047355,9.90576805939,8.63980671458
 02/17  12:00:00,245.097712526,29.2550525678,7.49230184724,24.6552582497,37.1018798503,116.476155989,166.364616333,147.816656139,9.90576805939,8.64219213501
 02/17  13:00:00,231.543043529,29.262177851,7.90754030364,22.6365030728,37.1018798503,104.434947198,153.644751523,143.718983464,9.90576805939,0.02
 02/17  14:00:00,239.991609046,29.2705782575,8.48465419434,20.7771623166,37.1018798503,116.476155989,158.420359824,139.872322127,9.90576805939,8.64226963667
 02/17  15:00:00,238.918894914,29.2775841057,8.91245176937,18.9402341224,37.1018798503,116.476155989,145.834163894,135.908395835,9.90576805939,0.02
 02/17  16:00:00,236.30923871,29.2874765918,8.32579613758,17.025606922,37.1018798503,116.476155989,153.508122813,134.96405063,9.90576805939,8.63830412358
 02/17  17:00:00,235.592504642,29.2983279868,7.90228103853,16.5552469113,37.1018798503,116.476155989,146.001610694,136.075842634,9.90576805939,0.02
 02/17  18:00:00,245.149086237,29.3120666377,6.73730143748,16.6393933929,37.1018798503,116.476155989,157.780119476,139.252781226,9.90576805939,8.62157019095
 02/17  19:00:00,155.477895559,27.8098130662,2.62364503327,0.815900266976,24.7345865669,47.5788473902,92.6613929643,87.6885089346,4.9528840297,0.02
 02/17  20:00:00,154.851941799,27.6656480058,2.83802768834,0.999937397294,24.7345865669,47.5788473902,93.994980759,89.0220967293,4.9528840297,0.02
 02/17  21:00:00,137.502271198,28.2423082475,3.7533616031,4.92084280033,12.3672932834,38.6892022431,106.584340185,103.592609767,2.97173041782,0.02
 02/17  22:00:00,114.280953828,22.9398427431,4.05235496868,6.91873969861,12.3672932834,27.0668015668,90.5911367526,87.5994063348,2.97173041782,0.02
 02/17  23:00:00,93.4421382614,19.8373609214,3.35024278844,12.4630185723,4.12243109448,15.9888894789,80.3293416026,77.3376111847,2.97173041782,0.02
 02/17  24:00:00,103.511142826,23.8235869938,4.40749521339,11.4839918308,4.12243109448,15.9888894789,102.613151176,99.6214207584,2.97173041782,0.02
 02/18  01:00:00,95.3076584308,19.8373609214,4.3615792029,15.8265751098,4.12243109448,15.9888894789,83.2960226037,80.3042921859,2.97173041782,0.02
 02/18  02:00:00,103.878562767,23.8235869938,5.39833580005,13.4599501509,4.12243109448,15.9888894789,105.134054459,102.142324042,2.97173041782,0.02
 02/18  03:00:00,98.2647630104,19.8373609214,3.96689442404,18.2948716068,4.12243109448,15.9888894789,85.1969475932,82.2052171754,2.97173041782,0.02
 02/18  04:00:00,105.130390369,23.8235869938,5.44302802654,14.957775616,4.12243109448,15.9888894789,107.135677673,104.143947255,2.97173041782,0.02
 02/18  05:00:00,119.601613291,28.6748034288,6.65587625513,19.9724971733,4.12243109448,16.0517297156,127.450992054,124.459261636,2.97173041782,0.02
 02/18  06:00:00,115.771063338,28.2423082475,6.45209429303,16.3211391552,4.12243109448,16.0517297156,128.583801946,125.592071528,2.97173041782,0.02
 02/18  07:00:00,150.752845543,29.1072986101,5.46505265269,25.3648135747,4.12243109448,39.6058045677,152.402140523,140.828498318,2.97173041782,8.60191178756
 02/18  08:00:00,215.536613384,29.1072986101,9.15868785757,67.7297859485,12.3672932834,65.3531420225,201.203177246,196.230293217,4.9528840297,0.02
 02/18  09:00:00,202.769039993,29.1072986101,11.0361581801,55.1778021878,12.3672932834,68.2430321324,190.574308268,185.601424239,4.9528840297,0.02
 02/18  10:00:00,217.462346292,29.1074963949,13.0539728851,43.7648264063,16.4897243779,93.1370602926,171.124976254,163.180361806,7.92461444751,0.02
 02/18  11:00:00,211.296528029,29.1085726888,14.466510758,39.4472705278,16.4897243779,93.1370602926,160.62604572,152.681431273,7.92461444751,0.02
 02/18  12:00:00,205.341520135,29.1095770276,15.419639129,35.8637904144,16.4897243779,93.1370602926,154.401057275,146.456442827,7.92461444751,0.02
 02/18  13:00:00,191.523150994,29.1117960116,16.9104701331,32.7630262916,16.4897243779,83.9857416113,155.557998378,139.020041666,7.92461444751,8.61334226478
 02/18  14:00:00,188.459496879,29.1137873553,18.2373308655,29.4902338202,16.4897243779,83.9857416113,140.355747621,132.411133174,7.92461444751,0.02
 02/18  15:00:00,186.97322109,29.1152757658,18.6269213839,27.3891511836,16.4897243779,83.9857416113,138.563679401,130.619064954,7.92461444751,0.02
 02/18  16:00:00,140.116806313,29.1072986101,15.4767155202,0.664254614802,12.3672932834,70.6512738906,81.089518891,76.1166348613,4.9528840297,0.02
 02/18  17:00:00,141.500341363,29.1072986101,15.1942902561,2.15134180554,12.3672932834,70.6512738906,81.8102850806,76.8374010509,4.9528840297,0.02
 02/18  18:00:00,137.304219815,29.1072986101,14.0453842847,4.27804264655,12.3672932834,58.1284167478,95.0536335647,84.4120943686,4.9528840297,5.68865516637
 02/18  19:00:00,103.716443729,26.5123275223,13.0871272999,0.0,12.3672932834,24.9413748627,108.720766906,100.833275454,4.9528840297,2.93460742212
 02/18  20:00:00,103.695006116,26.5123275223,13.0534068909,0.0,12.3672932834,24.9413748627,110.793992686,105.821108656,4.9528840297,0.02
 02/18  21:00:00,88.4779458509,26.5123275223,12.4619207147,0.0,4.12243109448,16.0517297156,119.237563401,116.245832984,2.97173041782,0.02
 02/18  22:00:00,89.9942168428,23.3723379244,9.5024537248,9.21304277343,4.12243109448,15.9888894789,100.209380251,97.2176498333,2.97173041782,0.02
 02/18  23:00:00,83.2691589896,19.4048657401,7.75965951923,8.96179105683,4.12243109448,15.9888894789,86.2832137629,83.2914833451,2.97173041782,0.02
 02/18  24:00:00,99.6111449686,24.2560821751,9.33851090175,12.815778225,4.12243109448,15.9888894789,108.100795508,105.10906509,2.97173041782,0.02
 02/19  01:00:00,87.1491378,19.4048657401,6.68498983906,11.7491968081,2.06121554724,15.9888894789,88.2471074332,85.2553770154,2.97173041782,0.02
 02/19  02:00:00,103.170090213,24.2560821751,7.57984704961,16.4374393002,2.06121554724,15.9888894789,111.010034681,108.018304263,2.97173041782,0.02
 02/19  03:00:00,91.0511666953,19.4048657401,5.30483970166,14.0804792954,2.06121554724,15.9888894789,89.8991673536,86.9074369358,2.97173041782,0.02
 02/19  04:00:00,109.330405055,24.2560821751,6.32794297345,19.3380662713,2.06121554724,15.9888894789,112.580207032,109.588476614,2.97173041782,0.02
 02/19  05:00:00,94.9127248984,19.4048657401,4.6032492816,16.2559016225,2.06121554724,15.9888894789,91.0084267215,88.0166963037,2.97173041782,0.02
 02/19  06:00:00,112.610307146,24.2560821751,4.97691134815,22.1545385309,2.06121554724,15.9888894789,113.98869233,110.996961912,2.97173041782,0.02
 02/19  07:00:00,97.3562402452,19.4048657401,3.26897765577,18.5629778123,2.06121554724,15.9888894789,92.2616961189,89.2699657011,2.97173041782,0.02
 02/19  08:00:00,101.966012626,24.2560821751,3.76646330616,24.9983579322,2.06121554724,15.9888894789,115.450255958,112.45852554,2.97173041782,0.02
 02/19  09:00:00,110.464757098,19.4048657401,4.033778206,17.2746595109,4.12243109448,41.7362269337,90.4622098826,85.4893258529,4.9528840297,0.02
 02/19  10:00:00,126.887721263,24.2560821751,7.23157832866,20.3662842681,4.12243109448,41.7362269337,109.590519435,104.617635405,4.9528840297,0.02
 02/19  11:00:00,107.095855505,19.4048657401,6.59277127603,13.0524372808,4.12243109448,41.7362269337,85.230769858,80.2578858283,4.9528840297,0.02
 02/19  12:00:00,118.852194238,24.2560821751,8.82462310164,13.3744470641,4.12243109448,41.7362269337,102.489015454,97.5161314243,4.9528840297,0.02
 02/19  13:00:00,101.49813669,19.4048657401,7.26701203318,9.14884169077,4.12243109448,41.7362269337,81.5162322881,76.5433482584,4.9528840297,0.02
 02/19  14:00:00,114.7703437,24.2560821751,9.61536055436,10.5117364661,4.12243109448,41.7362269337,102.070458831,97.0975748013,4.9528840297,0.02
 02/19  15:00:00,98.1442332918,19.4048657401,8.01687586321,7.0276614229,4.12243109448,41.7362269337,82.3526719157,77.379787886,4.9528840297,0.02
 02/19  16:00:00,109.368564023,24.2560821751,10.492722714,7.76667298714,4.12243109448,41.7362269337,100.10661004,95.1337260103,4.9528840297,0.02
 02/19  17:00:00,79.5147888327,19.4048657401,8.28115289648,6.20764521234,4.12243109448,24.8785346261,81.6732628663,76.7003788366,4.9528840297,0.02
 02/19  18:00:00,90.8595535323,24.1695831389,9.48720210692,11.2702238954,2.06121554724,15.9888894789,107.060440732,104.068710315,2.97173041782,0.02
 02/19  19:00:00,87.0387302563,19.4048657401,6.88468403787,11.2614556708,2.06121554724,15.9888894789,89.2831829538,86.2914525359,2.97173041782,0.02
 02/19  20:00:00,104.675098488,24.2560821751,7.7213337746,16.356727015,2.06121554724,15.9888894789,112.281563899,109.289833482,2.97173041782,0.02
 02/19  21:00:00,92.6658008852,19.4048657401,5.53162544007,14.7322551007,2.06121554724,15.9888894789,99.9647804143,88.3921735064,2.97173041782,8.60087649012
 02/19  22:00:00,110.896131394,24.2560821751,6.96719593179,20.3646517317,2.06121554724,15.9888894789,114.110677153,111.118946735,2.97173041782,0.02
 02/19  23:00:00,95.8760568335,19.4048657401,5.15467809118,17.5131318668,2.06121554724,15.9888894789,92.6219660493,89.6302356315,2.97173041782,0.02
 02/19  24:00:00,113.592262728,24.2560821751,6.10785084504,23.7614712439,2.06121554724,15.9888894789,115.751876185,112.760145767,2.97173041782,0.02
 02/20  01:00:00,97.815057688,19.4048657401,4.83345008755,19.7168209308,2.06121554724,15.9888894789,93.6469458517,90.6552154339,2.97173041782,0.02
 02/20  02:00:00,115.890933547,24.2560821751,6.09064470287,26.1337780175,2.06121554724,15.9888894789,116.777716502,113.785986084,2.97173041782,0.02
 02/20  03:00:00,99.985364751,19.4048657401,4.46767114254,21.4296934351,2.06121554724,15.9888894789,94.368427462,91.3766970442,2.97173041782,0.02
 02/20  04:00:00,119.01018689,24.2560821751,5.24421089297,28.2500677091,2.06121554724,15.9888894789,117.598030401,114.606299983,2.97173041782,0.02
 02/20  05:00:00,101.176452297,19.4048657401,4.5117443788,22.7599278585,2.06121554724,15.9888894789,94.9311872728,91.939456855,2.97173041782,0.02
 02/20  06:00:00,119.169886659,24.2560821751,6.06688036605,29.4665647771,2.06121554724,15.9888894789,118.188250681,115.196520263,2.97173041782,0.02
 02/20  07:00:00,101.699985186,19.4048657401,4.81523448375,23.6838379995,2.06121554724,15.9888894789,95.3708972737,92.3791668559,2.97173041782,0.02
 02/20  08:00:00,104.075525799,24.2560821751,7.48033321651,29.5892223997,2.06121554724,15.9888894789,118.251536163,115.259805745,2.97173041782,0.02
 02/20  09:00:00,108.514870663,19.4048657401,7.20921775939,20.2338372103,4.12243109448,41.7362269337,92.6789877315,87.7061037018,4.9528840297,0.02
 02/20  10:00:00,120.344831822,24.2560821751,10.4602560603,23.397891031,4.12243109448,41.7362269337,112.274403249,107.301519219,4.9528840297,0.02
 02/20  11:00:00,100.265276752,19.4048657401,9.57905991312,14.9243196483,4.12243109448,41.7362269337,87.9658948316,82.9930108019,4.9528840297,0.02
 02/20  12:00:00,111.579230824,24.2560821751,13.7406340696,15.0025196591,4.12243109448,41.7362269337,104.575507392,99.6026233628,4.9528840297,0.02
 02/20  13:00:00,97.5800815975,19.4048657401,11.8175476085,10.2344323527,4.12243109448,41.7362269337,82.9360647503,77.9631807206,4.9528840297,0.02
 02/20  14:00:00,109.651920137,24.2560821751,15.2678863577,10.7976723456,4.12243109448,41.7362269337,100.725078086,95.7521940559,4.9528840297,0.02
 02/20  15:00:00,95.3547337184,19.4048657401,12.1301242018,7.50898457134,4.12243109448,41.7362269337,81.1493099218,76.1764258921,4.9528840297,0.02
 02/20  16:00:00,105.163760104,24.0830841026,14.8227076548,7.57831188878,4.12243109448,41.7362269337,99.6033816552,94.6304976255,4.9528840297,0.02
 02/20  17:00:00,74.3580011735,19.1886181494,11.1356339556,5.48717754418,4.12243109448,24.8785346261,81.8823260678,76.9094420381,4.9528840297,0.02
 02/20  18:00:00,81.2441184615,23.8235869938,12.2139255913,8.77376609885,2.06121554724,15.9888894789,106.35270577,103.360975353,2.97173041782,0.02
 02/20  19:00:00,86.4132199913,19.8373609214,8.45103129941,13.181665433,2.06121554724,15.9888894789,88.9879448121,85.9962143943,2.97173041782,0.02
 02/20  20:00:00,94.2961889353,23.8235869938,10.2364684668,12.215084159,2.06121554724,15.9888894789,112.065502577,109.073772159,2.97173041782,0.02
 02/20  21:00:00,89.5034447599,19.8373609214,7.9516885156,17.3363037244,2.06121554724,15.9888894789,91.3396863405,88.3479559227,2.97173041782,0.02
 02/20  22:00:00,97.8788828073,23.8235869938,9.56418363533,15.4325323665,2.06121554724,15.9888894789,114.085378073,111.093647656,2.97173041782,0.02
 02/20  23:00:00,93.8818322288,19.8373609214,7.44876132542,20.6972049912,2.06121554724,15.9888894789,92.4210625723,89.4293321545,2.97173041782,0.02
 02/20  24:00:00,100.33008891,23.8235869938,8.89016012502,17.9787298703,2.06121554724,15.9888894789,123.904573485,112.330906051,2.97173041782,8.60193701578
 02/21  01:00:00,97.9803978172,19.8373609214,6.78345601635,22.3448933211,4.12243109448,15.9888894789,92.5415846911,89.5498542732,2.97173041782,0.02
 02/21  02:00:00,104.928122258,23.8235869938,8.0613837881,18.9318456125,4.12243109448,15.9888894789,114.786092374,111.794361957,2.97173041782,0.02
 02/21  03:00:00,99.9698493372,19.8373609214,6.10691257048,24.0506358119,4.12243109448,15.9888894789,92.7532059112,89.7614754934,2.97173041782,0.02
 02/21  04:00:00,106.097575296,23.8235869938,8.16834426648,20.0091486256,4.12243109448,15.9888894789,115.226701349,112.234970931,2.97173041782,0.02
 02/21  05:00:00,133.452752636,28.6748034288,8.88053590935,20.0407712084,12.3672932834,24.9413748627,131.855874769,126.882990739,4.9528840297,0.02
 02/21  06:00:00,172.145224998,28.2423082475,11.0482637884,54.2711617005,12.3672932834,24.9413748627,201.299760479,196.326876449,4.9528840297,0.02
 02/21  07:00:00,229.708058688,29.1072986101,11.460635515,56.7249671854,24.7345865669,70.7195625826,188.00747811,178.08171005,9.90576805939,0.02
 02/21  08:00:00,229.554684109,29.1073028901,12.4743278851,38.8936593406,37.1018798503,92.3937384068,164.441192505,154.515424445,9.90576805939,0.02
 02/21  09:00:00,228.293828024,29.1084787308,14.0538862754,29.4606557772,37.1018798503,104.434947198,149.668393788,139.742625728,9.90576805939,0.02
 02/21  10:00:00,230.305847051,29.1100842513,15.4155886555,21.9291832446,37.1018798503,116.476155989,145.946339692,127.407909639,9.90576805939,8.63266199339
 02/21  11:00:00,222.257433773,29.1179939606,17.4502600679,17.6740644272,37.1018798503,116.476155989,125.054458784,115.128690725,9.90576805939,0.02
 02/21  12:00:00,217.052062592,29.2136027738,18.6162290473,14.2132237652,37.1018798503,116.476155989,126.622999376,108.074920883,9.90576805939,8.64231043302
 02/21  13:00:00,203.071594969,29.4012782962,19.1571679316,11.5359263023,37.1018798503,104.434947198,122.431865284,103.889592466,9.90576805939,8.63650475914
 02/21  14:00:00,213.467844818,29.5471048867,20.0778472385,9.48958302767,37.1018798503,116.476155989,110.48259462,100.556826561,9.90576805939,0.02
 02/21  15:00:00,212.323442234,29.6283586791,20.88114037,7.46081903665,37.1018798503,116.476155989,116.66697412,98.1209545802,9.90576805939,8.64025148056
 02/21  16:00:00,210.487638819,29.6212583792,20.3794322717,6.13407879884,37.1018798503,116.476155989,106.933673756,97.0079056968,9.90576805939,0.02
 02/21  17:00:00,207.676621704,29.4931506317,18.5212121934,5.30998789365,37.1018798503,116.476155989,116.486771928,97.9482631944,9.90576805939,8.63274067462
 02/21  18:00:00,214.62320785,29.3476078785,16.0470301163,5.15691158964,37.1018798503,116.476155989,111.018857195,101.093089135,9.90576805939,0.02
 02/21  19:00:00,138.980802397,26.9448227036,11.3317346238,0.0,24.7345865669,47.5788473902,83.3216604312,78.3487764015,4.9528840297,0.02
 02/21  20:00:00,140.112407265,27.8098130662,10.573600177,0.0,24.7345865669,47.5788473902,88.7899510735,83.8170670438,4.9528840297,0.02
 02/21  21:00:00,119.574462801,27.3773178849,10.3369842566,0.0266309700745,12.3672932834,38.6892022431,111.589672945,100.007598939,2.97173041782,8.61034358795
 02/21  22:00:00,97.7130971066,21.2098620179,8.63643595747,0.0,12.3672932834,27.0668015668,88.7316130144,85.7398825966,2.97173041782,0.02
 02/21  23:00:00,71.7061241796,17.6748850149,7.17360991779,0.0,4.12243109448,15.9888894789,78.8609369668,75.869206549,2.97173041782,0.02
 02/21  24:00:00,82.6319453379,22.0936062686,9.20904059789,0.0,4.12243109448,15.9888894789,100.76977414,97.7780437222,2.97173041782,0.02
 02/22  01:00:00,72.7769451114,17.6748850149,7.18235822894,0.0,4.12243109448,15.9888894789,82.3104144558,79.318684038,2.97173041782,0.02
 02/22  02:00:00,80.8729450543,22.0936062686,8.80854146365,0.0,4.12243109448,15.9888894789,102.743957279,99.7522268615,2.97173041782,0.02
 02/22  03:00:00,77.1572038,19.8373609214,6.92786736467,4.73640157179,4.12243109448,15.9888894789,83.3455840499,80.353853632,2.97173041782,0.02
 02/22  04:00:00,86.7624318431,23.8235869938,8.79055035446,5.31460314374,4.12243109448,15.9888894789,104.893780944,101.902050526,2.97173041782,0.02
 02/22  05:00:00,112.021643204,28.6748034288,10.056469564,5.69042854961,12.3672932834,24.9413748627,118.952697739,113.97981371,4.9528840297,0.02
 02/22  06:00:00,141.80620191,28.2492486141,13.6116931274,32.5310905564,12.3672932834,24.9413748627,188.132242363,183.159358333,4.9528840297,0.02
 02/22  07:00:00,195.461342198,29.1469032054,13.881549929,28.664974552,24.7345865669,70.7195625826,166.017173358,156.091405298,9.90576805939,0.02
 02/22  08:00:00,207.873839908,29.1833914339,13.8872782249,20.1258753642,37.1018798503,92.3937384068,146.40431639,136.47854833,9.90576805939,0.02
 02/22  09:00:00,215.643433889,29.1978883594,13.8886724585,17.9780356528,37.1018798503,104.434947198,148.994418735,130.458324074,9.90576805939,8.63032660239
 02/22  10:00:00,225.588816579,29.2237503904,13.9461687344,16.5357666861,37.1018798503,116.476155989,136.58998899,126.664220931,9.90576805939,0.02
 02/22  11:00:00,223.881128114,29.2480466657,13.9338549208,15.31992786,37.1018798503,116.476155989,142.282827531,123.736791994,9.90576805939,8.64026747753
 02/22  12:00:00,223.518109659,29.2731493998,13.893743759,14.3778673805,37.1018798503,116.476155989,131.291705932,121.365937872,9.90576805939,0.02
 02/22  13:00:00,211.894358018,29.2951567688,13.8937632306,13.5327868256,37.1018798503,104.434947198,137.713590826,119.171507744,9.90576805939,8.63631502251
 02/22  14:00:00,222.298983419,29.3175133688,13.542099835,12.7611569949,37.1018798503,116.476155989,128.082769519,118.157001459,9.90576805939,0.02
 02/22  15:00:00,223.140929184,29.3418101476,13.0658587659,12.17756487,37.1018798503,116.476155989,136.645105293,118.099169127,9.90576805939,8.64016810666
 02/22  16:00:00,223.073072176,29.3642171886,12.8990487219,11.7589638968,37.1018798503,116.476155989,128.458380649,117.310654463,9.90576805939,1.24195812599
 02/22  17:00:00,223.570692236,29.3820392636,12.7789892553,11.5715515931,37.1018798503,116.476155989,133.77828885,116.461817058,9.90576805939,7.41070373313
 02/22  18:00:00,230.667784763,29.3934331876,12.2315506768,11.8006930043,37.1018798503,116.476155989,127.424964438,117.499196379,9.90576805939,0.02
 02/22  19:00:00,147.546680666,27.8098130662,8.56073746985,0.124791991723,24.7345865669,47.5788473902,88.4186873089,83.4458032792,4.9528840297,0.02
 02/22  20:00:00,150.147159082,27.6656480058,8.18594913526,0.236777506834,24.7345865669,47.5788473902,100.348584321,86.7853041633,4.9528840297,8.61039612779
 02/22  21:00:00,131.048324357,27.3773178849,7.5394236826,0.955205137423,12.3672932834,38.6892022431,104.585920392,101.594189974,2.97173041782,0.02
 02/22  22:00:00,106.642164693,21.2098620179,6.11073649872,0.0,12.3672932834,27.0668015668,89.9506399108,86.958909493,2.97173041782,0.02
 02/22  23:00:00,88.1525583707,19.8373609214,5.0493591747,6.32482638606,4.12243109448,15.9888894789,79.2752241095,76.2834936916,2.97173041782,0.02
 02/22  24:00:00,101.312728646,23.8235869938,6.43014535982,6.95108791339,4.12243109448,15.9888894789,100.693852112,97.7021216942,2.97173041782,0.02
 02/23  01:00:00,93.6325502134,19.8373609214,4.62201717563,10.6719471569,4.12243109448,15.9888894789,81.8751062311,78.8833758133,2.97173041782,0.02
 02/23  02:00:00,104.602385436,23.8235869938,5.04439427615,9.97605040555,4.12243109448,15.9888894789,103.639084891,100.647354474,2.97173041782,0.02
 02/23  03:00:00,97.6664857999,19.8373609214,2.88892557868,14.5037461764,4.12243109448,15.9888894789,84.2786079124,81.2868774946,2.97173041782,0.02
 02/23  04:00:00,108.296452123,23.8235869938,2.96116603886,12.7981518228,4.12243109448,15.9888894789,106.358594127,103.36686371,2.97173041782,0.02
 02/23  05:00:00,138.196124316,28.6748034288,2.53735891581,14.5832818549,12.3672932834,24.9413748627,120.645385303,115.672501273,4.9528840297,0.02
 02/23  06:00:00,167.197439908,28.2497457836,5.63766525579,41.1641948996,12.3672932834,24.9413748627,189.664330393,184.691446363,4.9528840297,0.02
 02/23  07:00:00,223.111381109,29.161916959,5.31424777662,41.1710492116,24.7345865669,70.7195625826,195.455453858,185.529685798,9.90576805939,0.02
 02/23  08:00:00,230.900159328,29.2073246313,5.49586842667,28.7050392668,37.1018798503,92.3937384068,177.579258493,167.653490433,9.90576805939,0.02
 02/23  09:00:00,235.309102614,29.2277131489,6.50076522313,22.5677739035,37.1018798503,104.434947198,173.625801038,155.08976438,9.90576805939,8.63026859825
 02/23  10:00:00,242.18446924,29.2595502963,7.55985618384,17.4977996447,37.1018798503,116.476155989,154.554872562,144.629104503,9.90576805939,0.02
 02/23  11:00:00,239.197994746,29.3215560754,8.54761263372,14.3797968072,37.1018798503,116.476155989,153.389571458,134.843514053,9.90576805939,8.64028934531
 02/23  12:00:00,238.173581943,29.4058842319,9.33048971352,12.2676654764,37.1018798503,116.476155989,135.973536823,126.047768764,9.90576805939,0.02
 02/23  13:00:00,226.267789662,29.565624919,10.2027223558,10.4479553587,37.1018798503,104.434947198,134.976077885,116.43355019,9.90576805939,8.63675963534
 02/23  14:00:00,236.022505156,29.7028802252,10.678123878,8.99715623344,37.1018798503,116.476155989,128.02671243,109.478771738,9.90576805939,8.64217263251
 02/23  15:00:00,235.890461882,29.7014049572,10.9606922394,7.59933942584,37.1018798503,116.476155989,117.074956936,107.149188877,9.90576805939,0.02
 02/23  16:00:00,235.865080806,29.5471386054,11.0092637821,6.94212892399,37.1018798503,116.476155989,129.601384915,111.057435962,9.90576805939,8.63818089327
 02/23  17:00:00,236.540612415,29.5056615346,10.3462422473,6.8969063497,37.1018798503,116.476155989,125.729850353,115.804082294,9.90576805939,0.02
 02/23  18:00:00,242.415638498,29.4996338498,9.34851382162,7.25180762686,37.1018798503,116.476155989,130.473559954,120.547791895,9.90576805939,0.02
 02/23  19:00:00,160.291142573,27.6656480058,5.61745030569,0.0,24.7345865669,47.5788473902,94.4444426106,80.8811652383,4.9528840297,8.61039334265
 02/23  20:00:00,159.747931517,28.0981431871,4.64487417707,0.121336370698,24.7345865669,47.5788473902,89.5355444934,84.5626604637,4.9528840297,0.02
 02/23  21:00:00,134.535049088,26.9448227036,3.58004237296,0.238160095356,12.3672932834,38.6892022431,103.404580642,100.412850224,2.97173041782,0.02
 02/23  22:00:00,107.853884829,21.4261096085,2.98193876506,0.181994064606,12.3672932834,27.0668015668,89.8356124719,86.8438820541,2.97173041782,0.02
 02/23  23:00:00,88.0623514287,19.8373609214,2.07262168019,5.72470702612,4.12243109448,15.9888894789,79.2377503812,76.2460199634,2.97173041782,0.02
 02/23  24:00:00,102.006684855,23.8235869938,2.31189163724,6.93363471593,4.12243109448,15.9888894789,101.005096568,98.0133661504,2.97173041782,0.02
 02/24  01:00:00,95.0544989766,19.8373609214,0.965898205817,11.4176558128,4.12243109448,15.9888894789,82.3929397519,79.401209334,2.97173041782,0.02
 02/24  02:00:00,106.85727011,23.8235869938,0.248507513592,11.3971687543,4.12243109448,15.9888894789,105.467060349,102.475329932,2.97173041782,0.02
 02/24  03:00:00,100.325959725,19.8373609214,0.0612608608771,15.8162742712,4.12243109448,15.9888894789,87.8071947047,84.8154642869,2.97173041782,0.02
 02/24  04:00:00,111.596681959,23.8235869938,0.0767651208081,14.8456967213,4.12243109448,15.9888894789,112.894711909,109.902981491,2.97173041782,0.02
 02/24  05:00:00,143.096060453,28.6748034288,0.0,16.3254205836,12.3672932834,24.9413748627,137.011270088,132.038386058,4.9528840297,0.02
 02/24  06:00:00,171.405905861,28.2576940776,0.754110981521,43.5021220812,12.3672932834,24.9413748627,193.66396981,188.69108578,4.9528840297,0.02
 02/24  07:00:00,228.28153018,29.1614785353,0.297264818242,44.971389208,24.7345865669,70.7195625826,212.936055797,203.010287737,9.90576805939,0.02
 02/24  08:00:00,235.525085126,29.2232032288,0.45790770649,32.1500492877,37.1018798503,92.3937384068,205.322897347,186.807276224,9.90576805939,8.60985306386
 02/24  09:00:00,240.829683989,29.2428907029,0.935354903292,27.6336055413,37.1018798503,104.434947198,187.653857353,177.728089294,9.90576805939,0.02
 02/24  10:00:00,249.74087094,29.2537824584,1.50979460178,24.9675176699,37.1018798503,116.476155989,181.81012328,171.884355221,9.90576805939,0.02
 02/24  11:00:00,247.970824962,29.2630446053,1.92602412025,23.1203289756,37.1018798503,116.476155989,185.664842068,167.1188451,9.90576805939,8.6402289088
 02/24  12:00:00,246.148061088,29.2799257382,2.51476239587,20.5222937414,37.1018798503,116.476155989,180.356082748,161.808226234,9.90576805939,8.64208845386
 02/24  13:00:00,234.276852776,29.3025846151,3.17073602826,18.5764974923,37.1018798503,104.434947198,166.297848741,156.372080682,9.90576805939,0.02
 02/24  14:00:00,243.103972817,29.3348562059,3.0975747979,16.3592388099,37.1018798503,116.476155989,171.297720248,152.749791747,9.90576805939,8.64216044115
 02/24  15:00:00,242.64874775,29.3460211728,2.93545811167,15.4084344167,37.1018798503,116.476155989,161.92688221,152.001114151,9.90576805939,0.02
 02/24  16:00:00,242.373676235,29.3702122791,2.93645984847,14.635326865,37.1018798503,116.476155989,168.956296076,150.414118617,9.90576805939,8.63640940003
