Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  17:00:00,242.487151757,29.3810335097,2.35548214796,14.6652454638,37.1018798503,116.476155989,161.336013151,151.410245092,9.90576805939,0.02
 02/24  18:00:00,248.611009551,29.3796328122,1.35639970393,15.8656252817,37.1018798503,116.476155989,174.605270013,156.077723523,9.90576805939,8.62177843138
 02/24  19:00:00,161.695068487,27.6656480058,0.026147993159,0.544782509679,24.7345865669,47.5788473902,110.220674395,105.247790365,4.9528840297,0.02
 02/24  20:00:00,164.255239277,28.0981431871,0.0,1.82026959308,24.7345865669,47.5788473902,120.904800376,115.931916346,4.9528840297,0.02
 02/24  21:00:00,149.801297611,28.2423082475,0.0,6.41760361106,12.3672932834,38.6892022431,141.310331506,138.318601088,2.97173041782,0.02
 02/24  22:00:00,129.490531148,23.3723379244,0.0,11.9490998128,12.3672932834,27.0668015668,125.78842238,122.796691962,2.97173041782,0.02
 02/24  23:00:00,101.991315227,19.4048657401,0.0,13.2368391718,4.12243109448,15.9888894789,114.289924716,111.298194298,2.97173041782,0.02
 02/24  24:00:00,122.648259903,24.2560821751,0.0,19.8693831689,4.12243109448,15.9888894789,145.443180868,142.45145045,2.97173041782,0.02
 02/25  01:00:00,106.254246824,19.4048657401,0.0,17.3388608703,4.12243109448,15.9888894789,118.691422843,115.699692425,2.97173041782,0.02
 02/25  02:00:00,127.05119003,24.2560821751,0.0,24.4090185288,4.12243109448,15.9888894789,149.47297855,146.481248132,2.97173041782,0.02
 02/25  03:00:00,109.535004881,19.4048657401,0.0,20.4487452105,4.12243109448,15.9888894789,123.399465248,120.40773483,2.97173041782,0.02
 02/25  04:00:00,131.171798779,24.2560821751,0.0,28.3114517457,4.12243109448,15.9888894789,155.550701864,152.558971446,2.97173041782,0.02
 02/25  05:00:00,138.295171687,28.2423082475,0.0,23.2553617341,4.12243109448,16.0517297156,195.422384745,183.848714727,2.97173041782,8.60193960007
 02/25  06:00:00,147.653309238,28.6748034288,0.0,31.7567752951,4.12243109448,16.0517297156,195.218887247,192.227156829,2.97173041782,0.02
 02/25  07:00:00,190.383226499,29.1072986101,0.0,52.588138812,4.12243109448,39.6058045677,237.461389024,234.469658606,2.97173041782,0.02
 02/25  08:00:00,246.307039257,29.1072986101,0.0,88.5969351914,12.3672932834,65.3531420225,267.766876269,262.79399224,4.9528840297,0.02
 02/25  09:00:00,225.320029443,29.1072986101,0.0,66.7427387508,12.3672932834,68.2430321324,236.910785071,231.937901041,4.9528840297,0.02
 02/25  10:00:00,239.316059029,29.1072986101,0.450158391181,52.596350865,16.4897243779,93.1370602926,216.77254325,208.827928803,7.92461444751,0.02
 02/25  11:00:00,234.038167065,29.1076161479,2.09507691706,46.3159428256,16.4897243779,93.1370602926,207.072104172,199.127489725,7.92461444751,0.02
 02/25  12:00:00,229.959698949,29.1085348295,2.92467765299,41.7395342294,16.4897243779,93.1370602926,208.363474336,191.822664038,7.92461444751,8.61619585019
 02/25  13:00:00,217.91873387,29.1090688744,2.92435698858,38.5764497104,16.4897243779,83.9857416113,197.655581575,189.710967128,7.92461444751,0.02
 02/25  14:00:00,215.602825201,29.1097240707,3.50097200309,36.3893971112,16.4897243779,83.9857416113,194.60165928,186.657044832,7.92461444751,0.02
 02/25  15:00:00,214.47655285,29.1115111999,3.92197626557,35.2916159504,16.4897243779,83.9857416113,192.211619708,184.267005261,7.92461444751,0.02
 02/25  16:00:00,164.351934614,29.1072986101,0.612683611085,5.32318638177,12.3672932834,70.6512738906,138.77128436,133.79840033,4.9528840297,0.02
 02/25  17:00:00,167.40388815,29.1072986101,0.27111442676,9.22227789962,12.3672932834,70.6512738906,139.52962166,134.556737631,4.9528840297,0.02
 02/25  18:00:00,162.180113454,29.1072986101,0.226990165352,11.7222149374,12.3672932834,58.1284167478,151.593583517,138.034300085,4.9528840297,8.60639940243
 02/25  19:00:00,135.066080926,28.3288072838,0.0109063844681,9.54801540022,12.3672932834,24.9413748627,113.374580441,108.401696411,4.9528840297,0.02
 02/25  20:00:00,135.155793815,28.2423082475,0.0,10.2991324877,12.3672932834,24.9413748627,116.988876715,112.015992685,4.9528840297,0.02
 02/25  21:00:00,127.683665045,28.6748034288,0.0,18.1796213145,4.12243109448,16.0517297156,132.104481716,129.112751298,2.97173041782,0.02
 02/25  22:00:00,111.689316915,22.9398427431,0.0,16.5608797488,4.12243109448,15.9888894789,114.031764267,111.040033849,2.97173041782,0.02
 02/25  23:00:00,110.63399549,19.8373609214,0.0,23.902090048,4.12243109448,15.9888894789,102.851479222,99.8597488039,2.97173041782,0.02
 02/25  24:00:00,119.745550395,23.8235869938,0.0,20.3240791516,4.12243109448,15.9888894789,132.96201967,129.970289253,2.97173041782,0.02
 02/26  01:00:00,113.728607464,19.8373609214,0.0,28.617309432,2.06121554724,15.9888894789,106.461209922,103.469479504,2.97173041782,0.02
 02/26  02:00:00,120.559040355,23.8235869938,0.0,23.5063870543,2.06121554724,15.9888894789,128.754861232,125.763130814,2.97173041782,0.02
 02/26  03:00:00,115.890395557,19.8373609214,0.0,31.4476790723,2.06121554724,15.9888894789,101.352028838,98.3602984206,2.97173041782,0.02
 02/26  04:00:00,122.355657865,23.8235869938,0.0,25.6622909637,2.06121554724,15.9888894789,130.049249542,127.057519124,2.97173041782,0.02
 02/26  05:00:00,118.492201049,19.8373609214,0.0,34.0697417223,2.06121554724,15.9888894789,107.256981697,104.26525128,2.97173041782,0.02
 02/26  06:00:00,124.832886435,23.8235869938,0.0,27.6903090449,2.06121554724,15.9888894789,140.007467306,137.015736888,2.97173041782,0.02
 02/26  07:00:00,119.239707782,19.8373609214,0.0,36.4798311953,2.06121554724,15.9888894789,115.79146853,112.799738112,2.97173041782,0.02
 02/26  08:00:00,109.231287214,23.8235869938,0.0,27.2511929781,2.06121554724,15.9888894789,135.771753373,132.780022955,2.97173041782,0.02
 02/26  09:00:00,124.142709608,19.8373609214,0.20634721001,28.1676500228,4.12243109448,41.7362269337,93.4902335202,88.5173494905,4.9528840297,0.02
 02/26  10:00:00,128.39753279,23.8235869938,2.22479632909,19.4350667326,4.12243109448,41.7362269337,108.694782989,103.721898959,4.9528840297,0.02
 02/26  11:00:00,119.018985018,19.8373609214,2.9649887092,21.1639485556,4.12243109448,41.7362269337,85.9228904615,80.9500064318,4.9528840297,0.02
 02/26  12:00:00,125.327313941,23.8235869938,4.59887172343,14.7397182859,4.12243109448,41.7362269337,104.172468653,99.1995846233,4.9528840297,0.02
 02/26  13:00:00,113.988687444,19.8373609214,3.9413375232,15.6232134034,4.12243109448,41.7362269337,82.7489949339,77.7761109042,4.9528840297,0.02
 02/26  14:00:00,123.117789273,23.8235869938,5.92073999034,11.0980521759,4.12243109448,41.7362269337,100.573214702,95.600330672,4.9528840297,0.02
 02/26  15:00:00,110.794766109,19.8373609214,4.91723218744,12.088980346,4.12243109448,41.7362269337,80.9186321402,75.9457481105,4.9528840297,0.02
 02/26  16:00:00,120.052910842,23.8235869938,6.74561958518,8.6763743839,4.12243109448,41.7362269337,99.6441146756,94.6712306459,4.9528840297,0.02
 02/26  17:00:00,91.5543274863,19.8373609214,5.20612323824,10.5636876517,4.12243109448,24.8785346261,81.9349201979,76.9620361682,4.9528840297,0.02
 02/26  18:00:00,96.8492434717,23.8235869938,5.23663962234,11.7808840034,2.06121554724,15.9888894789,106.904346667,103.912616249,2.97173041782,0.02
 02/26  19:00:00,99.07159892,19.8373609214,2.77624190631,17.8409128222,2.06121554724,15.9888894789,98.2247501303,86.6510854864,2.97173041782,8.60193422604
 02/26  20:00:00,109.791728421,23.8235869938,2.7746975779,16.1893938798,2.06121554724,15.9888894789,113.192290318,110.2005599,2.97173041782,0.02
 02/26  21:00:00,104.806237265,19.8373609214,1.7957563808,22.8986254054,2.06121554724,15.9888894789,92.108263537,89.1165331192,2.97173041782,0.02
 02/26  22:00:00,113.141145381,23.8235869938,1.92202306737,19.8191909111,2.06121554724,15.9888894789,115.578119481,112.586389063,2.97173041782,0.02
 02/26  23:00:00,108.738670028,19.8373609214,1.48661651168,27.1169992757,2.06121554724,15.9888894789,93.6928166697,90.7010862519,2.97173041782,0.02
 02/26  24:00:00,116.568317887,23.8235869938,1.89938609433,22.6400267477,2.06121554724,15.9888894789,117.083041328,114.09131091,2.97173041782,0.02
 02/27  01:00:00,113.649447911,19.8373609214,1.12136996748,29.5106657808,4.12243109448,15.9888894789,93.926811456,90.9350810382,2.97173041782,0.02
 02/27  02:00:00,119.852452152,23.8235869938,0.552253605226,24.2627902854,4.12243109448,15.9888894789,116.958678719,113.966948301,2.97173041782,0.02
 02/27  03:00:00,116.062361562,19.8373609214,0.0562335715581,32.1452114457,4.12243109448,15.9888894789,94.1492152905,91.1574848727,2.97173041782,0.02
 02/27  04:00:00,121.71093786,23.8235869938,0.033362629624,26.1718709134,4.12243109448,15.9888894789,119.511093607,116.519363189,2.97173041782,0.02
 02/27  05:00:00,153.256609857,28.6748034288,0.0,29.1430526263,12.3672932834,24.9413748627,140.777054369,135.80417034,4.9528840297,0.02
 02/27  06:00:00,189.202826196,28.2423082475,3.26469734177,62.5001630119,12.3672932834,24.9413748627,205.866466778,200.893582749,4.9528840297,0.02
 02/27  07:00:00,248.744040665,29.1072986101,3.32839201001,66.764775707,24.7345865669,70.7195625826,218.308025023,208.382256963,9.90576805939,0.02
 02/27  08:00:00,248.374750778,29.1083988623,5.24276760245,46.7950264489,37.1018798503,92.3937384068,193.85221392,183.926445861,9.90576805939,0.02
 02/27  09:00:00,246.871217258,29.1123892152,8.65385725025,36.2794000552,37.1018798503,104.434947198,179.475761281,160.941177094,9.90576805939,8.62881612701
 02/27  10:00:00,250.644550065,29.1191373953,11.6593834983,28.0839165513,37.1018798503,116.476155989,153.098572641,143.172804581,9.90576805939,0.02
 02/27  11:00:00,246.726238517,29.1244996154,12.9145409247,23.4056777978,37.1018798503,116.476155989,151.810728107,133.264777072,9.90576805939,8.64018297567
 02/27  12:00:00,242.966602148,29.1291780222,13.5063453265,18.2276290233,37.1018798503,116.476155989,135.57767145,125.65190339,9.90576805939,0.02
 02/27  13:00:00,230.729417736,29.1521089096,13.9273719703,14.7337404337,37.1018798503,104.434947198,137.187110897,118.644898042,9.90576805939,8.63644479492
 02/27  14:00:00,238.269010242,29.2047608269,13.9215123376,12.1535398545,37.1018798503,116.476155989,125.238678637,115.312910577,9.90576805939,0.02
 02/27  15:00:00,236.868933765,29.3043318223,13.9216380511,10.2124315714,37.1018798503,116.476155989,128.686703591,110.140820572,9.90576805939,8.64011496002
 02/27  16:00:00,235.457788156,29.3157639195,13.9231082474,8.63656626105,37.1018798503,116.476155989,117.377916379,107.45214832,9.90576805939,0.02
 02/27  17:00:00,232.373756467,29.2527135901,13.9185769776,7.61285963709,37.1018798503,116.476155989,127.301023081,108.762654653,9.90576805939,8.63260036864
 02/27  18:00:00,236.786587006,29.2458829611,13.3324437469,7.26352364428,37.1018798503,116.476155989,122.120211593,112.194443534,9.90576805939,0.02
 02/27  19:00:00,155.986531763,26.5123275223,9.01541465406,0.0,24.7345865669,47.5788473902,84.9725368684,79.9996528387,4.9528840297,0.02
 02/27  20:00:00,155.927779332,27.8098130662,7.59756534795,0.0,24.7345865669,47.5788473902,98.1147871406,84.5515909803,4.9528840297,8.61031213055
 02/27  21:00:00,133.921594386,26.5123275223,7.70145456947,0.0,12.3672932834,38.6892022431,103.369218473,100.377488056,2.97173041782,0.02
 02/27  22:00:00,109.38522401,21.2098620179,6.41883533459,0.0,12.3672932834,27.0668015668,89.0443042393,86.0525738215,2.97173041782,0.02
 02/27  23:00:00,81.1838357247,17.6748850149,4.35982540811,0.0,4.12243109448,15.9888894789,79.3820699563,76.3903395385,2.97173041782,0.02
 02/27  24:00:00,92.9445231537,22.0936062686,4.86077922565,0.0,4.12243109448,15.9888894789,101.966411948,98.9746815304,2.97173041782,0.02
 02/28  01:00:00,85.9917662076,19.3183667038,3.03345110478,4.29923962057,4.12243109448,15.9888894789,83.3647485929,80.3730181751,2.97173041782,0.02
 02/28  02:00:00,102.660937342,24.2560821751,3.06329470782,8.68864011614,4.12243109448,15.9888894789,104.641689906,101.649959488,2.97173041782,0.02
 02/28  03:00:00,90.7613866194,19.4048657401,2.61302267421,8.89942873883,4.12243109448,15.9888894789,84.4985033024,81.5067728846,2.97173041782,0.02
 02/28  04:00:00,107.986436118,24.2560821751,3.27251792444,13.0588548628,4.12243109448,15.9888894789,106.377290722,103.385560304,2.97173041782,0.02
 02/28  05:00:00,132.519234367,28.2423082475,1.93571797133,9.66872524512,12.3672932834,24.9413748627,120.846863341,115.873979311,4.9528840297,0.02
 02/28  06:00:00,176.868426263,28.6818028773,5.26403204593,50.0667808227,12.3672932834,24.9413748627,190.801228699,185.828344669,4.9528840297,0.02
 02/28  07:00:00,215.938139346,29.145073472,6.48779332197,38.1727353852,24.7345865669,70.7195625826,192.750248287,182.824480228,9.90576805939,0.02
 02/28  08:00:00,224.215098666,29.1826757719,8.06669570249,25.6503809638,37.1018798503,92.3937384068,168.82338695,158.897618891,9.90576805939,0.02
 02/28  09:00:00,228.736221573,29.2023858097,10.0729798642,20.2092970187,37.1018798503,104.434947198,161.639771881,143.103782278,9.90576805939,8.63022154329
 02/28  10:00:00,235.514145117,29.2299280865,12.6533381434,15.3655668017,37.1018798503,116.476155989,137.812684818,127.886916759,9.90576805939,0.02
 02/28  11:00:00,233.055931741,29.302818006,14.5418924795,11.7926441962,37.1018798503,116.476155989,131.98974314,113.443813246,9.90576805939,8.64016183443
 02/28  12:00:00,233.680655631,29.3854220015,15.4836090365,9.68320313538,37.1018798503,116.476155989,114.295611822,104.369843763,9.90576805939,0.02
 02/28  13:00:00,222.062233223,29.5222232119,15.8421837777,7.81394742937,37.1018798503,104.434947198,117.641659767,99.1008446037,9.90576805939,8.63504710358
 02/28  14:00:00,230.790492764,29.6157772036,15.8337280025,6.21804169686,37.1018798503,116.476155989,115.76356835,97.2157316947,9.90576805939,8.64206859547
 02/28  15:00:00,230.180317552,29.5721947834,15.8369841036,5.02608244623,37.1018798503,116.476155989,107.336564251,97.4107961916,9.90576805939,0.02
 02/28  16:00:00,230.173474362,29.6387950925,15.8438351033,3.82960502134,37.1018798503,116.476155989,114.513919302,95.97007995,9.90576805939,8.6380712927
 02/28  17:00:00,226.603668924,29.6148070695,15.838744993,3.30737432886,37.1018798503,116.476155989,105.41524174,95.4894736809,9.90576805939,0.02
 02/28  18:00:00,225.978420452,29.5539522499,14.720929056,3.49409981902,37.1018798503,116.476155989,107.713078412,97.7873103525,9.90576805939,0.02
 02/28  19:00:00,151.460169081,27.6656480058,10.011554446,0.0,24.7345865669,47.5788473902,89.8976567815,76.334423168,4.9528840297,8.61034958379
 02/28  20:00:00,151.805827781,27.9539781267,8.61695992411,0.0,24.7345865669,47.5788473902,87.2492818476,82.2763978179,4.9528840297,0.02
 02/28  21:00:00,129.108408976,27.3773178849,8.12695902813,0.0206950159374,12.3672932834,38.6892022431,101.239271197,98.2475407793,2.97173041782,0.02
 02/28  22:00:00,105.358595014,21.2098620179,6.97636591321,0.0,12.3672932834,27.0668015668,87.6607026472,84.6689722294,2.97173041782,0.02
 02/28  23:00:00,78.102251449,17.9343821237,5.84603309024,0.0897432704656,4.12243109448,15.9888894789,77.9291464135,74.9374159957,2.97173041782,0.02
 02/28  24:00:00,90.2284760249,22.9585966312,7.46190294203,0.79997963059,4.12243109448,15.9888894789,99.6252769541,96.6335465363,2.97173041782,0.02
 03/01  01:00:00,79.3748141055,18.1073801962,5.85373716078,0.701911408402,4.12243109448,15.9888894789,81.5353881249,78.543657707,2.97173041782,0.02
 03/01  02:00:00,96.7603078582,24.2560821751,7.38459294991,5.34826628107,4.12243109448,15.9888894789,102.467743639,99.4760132209,2.97173041782,0.02
 03/01  03:00:00,84.3418265287,19.4048657401,5.7414824096,5.6775798986,4.12243109448,15.9888894789,83.1240971942,80.1323667763,2.97173041782,0.02
 03/01  04:00:00,97.9210165597,24.2560821751,7.1952201438,8.8677165533,4.12243109448,15.9888894789,104.313438015,101.321707597,2.97173041782,0.02
 03/01  05:00:00,119.232117371,28.2423082475,8.05663783197,5.86586390068,12.3672932834,24.9413748627,117.77722321,112.80433918,4.9528840297,0.02
 03/01  06:00:00,157.361049601,28.6973735565,11.6581932727,40.0469476055,12.3672932834,24.9413748627,186.787298513,181.814414483,4.9528840297,0.02
 03/01  07:00:00,199.066850954,29.1808158856,11.8815040869,29.029297796,24.7345865669,70.7195625826,170.285761437,160.359993377,9.90576805939,0.02
 03/01  08:00:00,210.664305742,29.2420091763,12.4668353355,19.8840593087,37.1018798503,92.3937384068,148.243750413,138.317982354,9.90576805939,0.02
 03/01  09:00:00,217.224592181,29.2664778032,12.8855496679,17.3575717781,37.1018798503,104.434947198,148.726512568,130.19057054,9.90576805939,8.63017396833
 03/01  10:00:00,227.418142134,29.2936650376,13.4730836087,15.5469022688,37.1018798503,116.476155989,134.831999997,124.906231938,9.90576805939,0.02
 03/01  11:00:00,223.503751793,29.3443601029,13.8926536763,13.3929358943,37.1018798503,116.476155989,137.767460615,119.221570141,9.90576805939,8.64012241508
 03/01  12:00:00,221.746747605,29.3744131068,13.8913556947,12.5910379308,37.1018798503,116.476155989,135.66251171,117.11468873,9.90576805939,8.64205492061
 03/01  13:00:00,208.022476833,29.4046606524,13.8928930738,11.6187974975,37.1018798503,104.434947198,125.129879789,115.20411173,9.90576805939,0.02
 03/01  14:00:00,216.336355066,29.4330443125,13.8835967157,10.8325317294,37.1018798503,116.476155989,131.912713783,113.364945021,9.90576805939,8.64200070209
 03/01  15:00:00,216.15958544,29.4628521824,14.4674589076,9.75486603468,37.1018798503,116.476155989,119.333278638,109.407510579,9.90576805939,0.02
 03/01  16:00:00,215.870041874,29.4866288519,14.8729133976,8.9873853565,37.1018798503,116.476155989,124.275440264,105.731622418,9.90576805939,8.63804978663
 03/01  17:00:00,215.540810851,29.5039819908,15.0402219784,8.53805699861,37.1018798503,116.476155989,113.829741609,103.903973549,9.90576805939,0.02
 03/01  18:00:00,219.01759108,29.5133013134,14.8724988421,8.59405167135,37.1018798503,116.476155989,122.063670558,103.537844655,9.90576805939,8.62005784404
 03/01  19:00:00,138.805835124,27.8098130662,10.8897443677,0.00276993362491,24.7345865669,47.5788473902,85.3239277874,80.3510437578,4.9528840297,0.02
 03/01  20:00:00,138.80199752,28.0981431871,10.1812528384,0.0479707135751,24.7345865669,47.5788473902,90.5122240281,85.5393399984,4.9528840297,0.02
 03/01  21:00:00,117.642145591,26.9448227036,10.120546951,0.16781607836,12.3672932834,38.6892022431,103.605246081,100.613515663,2.97173041782,0.02
 03/01  22:00:00,98.8919541857,22.5073475618,8.52810567813,1.25952948975,12.3672932834,27.0668015668,89.1366131315,86.1448827137,2.97173041782,0.02
 03/01  23:00:00,70.3575081369,17.6748850149,7.11013032079,0.0,4.12243109448,15.9888894789,79.0269274725,76.0351970547,2.97173041782,0.02
 03/01  24:00:00,83.3320892384,22.6126004862,9.03715962359,1.11615407738,4.12243109448,15.9888894789,100.86499016,97.8732597418,2.97173041782,0.02
 03/02  01:00:00,79.6757620635,19.4048657401,7.05619983186,5.08669424944,4.12243109448,15.9888894789,81.5658558727,78.5741254549,2.97173041782,0.02
 03/02  02:00:00,93.0127160432,24.2560821751,8.95079476508,8.05618609781,4.12243109448,15.9888894789,103.188741479,100.197011062,2.97173041782,0.02
 03/02  03:00:00,84.8855989325,19.4048657401,6.3102030341,7.86893170276,4.12243109448,15.9888894789,83.7647962305,80.7730658127,2.97173041782,0.02
 03/02  04:00:00,104.225983844,24.2560821751,6.75411811557,11.7474611512,4.12243109448,15.9888894789,105.239627789,102.247897372,2.97173041782,0.02
 03/02  05:00:00,128.205712599,28.2423082475,5.92425699042,8.17110491686,12.3672932834,24.9413748627,118.693564417,113.720680388,4.9528840297,0.02
 03/02  06:00:00,167.910291223,28.7010253329,7.40128557634,42.8501024656,12.3672932834,24.9413748627,186.830531791,181.857647762,4.9528840297,0.02
 03/02  07:00:00,213.783920086,29.1808294997,6.31488651739,33.8855945222,24.7345865669,70.7195625826,198.197056273,179.689356428,9.90576805939,8.60193178602
 03/02  08:00:00,226.432209255,29.2503003718,5.90918300227,23.7637904635,37.1018798503,92.3937384068,172.388806692,162.463038633,9.90576805939,0.02
 03/02  09:00:00,232.578241734,29.2702908035,5.91794498917,19.1207507957,37.1018798503,104.434947198,164.26829995,154.342531891,9.90576805939,0.02
 03/02  10:00:00,241.35999667,29.3174184629,6.50760924409,15.1509338111,37.1018798503,116.476155989,165.042253271,146.50232404,9.90576805939,8.63416117094
 03/02  11:00:00,239.072249021,29.3802547423,6.92635237833,12.7019170312,37.1018798503,116.476155989,148.80065753,138.874889471,9.90576805939,0.02
 03/02  12:00:00,238.453998418,29.4639476149,7.5109497134,11.2522062815,37.1018798503,116.476155989,150.355166031,131.807416103,9.90576805939,8.64198186874
 03/02  13:00:00,227.539934159,29.591639902,8.50946356225,9.99938354786,37.1018798503,104.434947198,132.429160946,122.503392886,9.90576805939,0.02
 03/02  14:00:00,237.595894071,29.7253010099,8.92389188443,8.98455194051,37.1018798503,116.476155989,134.329796784,115.781974652,9.90576805939,8.64205407279
 03/02  15:00:00,238.131471166,29.77869016,9.51320262821,7.83188892096,37.1018798503,116.476155989,120.910786982,110.985018923,9.90576805939,0.02
 03/02  16:00:00,237.704118365,29.7339229081,9.35144626233,6.97962597076,37.1018798503,116.476155989,129.155197179,110.611408729,9.90576805939,8.63802039051
 03/02  17:00:00,237.776829753,29.6182898997,8.93691210863,6.66256729155,37.1018798503,116.476155989,125.229244343,115.303476284,9.90576805939,0.02
 03/02  18:00:00,240.603584999,29.578597768,7.76446718277,6.89554203674,37.1018798503,116.476155989,139.804771936,121.27726524,9.90576805939,8.62173863683
 03/02  19:00:00,160.579468296,27.8098130662,2.45676640481,0.00785573470166,24.7345865669,47.5788473902,85.0204666604,80.0475826307,4.9528840297,0.02
 03/02  20:00:00,160.33133221,28.0981431871,0.628890616994,0.182164305047,24.7345865669,47.5788473902,88.8793304138,83.9064463841,4.9528840297,0.02
 03/02  21:00:00,138.913609047,26.9448227036,0.0,0.244584457119,12.3672932834,38.6892022431,101.752059226,98.7603288077,2.97173041782,0.02
 03/02  22:00:00,115.87142573,22.5073475618,0.674860945531,2.0877905317,12.3672932834,27.0668015668,89.8292007187,86.8374703009,2.97173041782,0.02
 03/02  23:00:00,91.3226694549,19.4048657401,0.180980301772,5.62581372803,4.12243109448,15.9888894789,79.5523721359,76.5606417181,2.97173041782,0.02
 03/02  24:00:00,109.844277251,24.2560821751,0.151605526874,10.296057622,4.12243109448,15.9888894789,105.972573487,102.980843069,2.97173041782,0.02
 03/03  01:00:00,96.5883073347,19.4048657401,0.0596333023425,10.5811616968,4.12243109448,15.9888894789,87.4933930984,84.5016626806,2.97173041782,0.02
 03/03  02:00:00,113.956736605,24.2560821751,0.104683908876,15.0737593994,4.12243109448,15.9888894789,118.456988559,106.883536867,2.97173041782,8.60172127407
 03/03  03:00:00,98.9450552479,19.4048657401,0.0452295955374,14.1352874946,4.12243109448,15.9888894789,90.1258974375,87.1341670197,2.97173041782,0.02
 03/03  04:00:00,115.43382478,24.2560821751,0.286614294559,18.48994748,4.12243109448,15.9888894789,108.877601107,105.885870689,2.97173041782,0.02
 03/03  05:00:00,137.658678657,28.2423082475,0.704744425504,13.4701879764,12.3672932834,24.9413748627,121.027775379,116.054891349,4.9528840297,0.02
 03/03  06:00:00,181.887246457,28.6847513497,5.19482212597,52.8485420801,12.3672932834,24.9413748627,188.930304305,183.957420275,4.9528840297,0.02
 03/03  07:00:00,223.914896524,29.1649853678,5.90934605656,41.6362137726,24.7345865669,70.7195625826,192.702085835,182.776317776,9.90576805939,0.02
 03/03  08:00:00,233.720179526,29.2303367723,6.49569119173,29.7724543839,37.1018798503,92.3937384068,172.802061537,162.876293478,9.90576805939,0.02
 03/03  09:00:00,239.509029347,29.2493221196,8.08556788247,25.6388816523,37.1018798503,104.434947198,160.651680604,150.725912545,9.90576805939,0.02
 03/03  10:00:00,248.568200034,29.2596796209,9.50564467926,22.4399655409,37.1018798503,116.476155989,159.671987969,141.132092977,9.90576805939,8.63412693243
 03/03  11:00:00,247.097963915,29.2682853201,10.50820057,20.3226282164,37.1018798503,116.476155989,144.617645813,134.691877754,9.90576805939,0.02
 03/03  12:00:00,243.094356616,29.2885168233,11.5092434473,18.1631939855,37.1018798503,116.476155989,147.160981236,128.613305677,9.90576805939,8.64190749958
 03/03  13:00:00,226.066162422,29.3167293542,11.9140462427,16.556679214,37.1018798503,104.434947198,134.666081239,124.74031318,9.90576805939,0.02
 03/03  14:00:00,233.754427321,29.3465419987,12.49303077,14.9158704082,37.1018798503,116.476155989,139.262880759,120.714993491,9.90576805939,8.64211920853
 03/03  15:00:00,230.611780184,29.3775218712,13.4989142337,13.4203528087,37.1018798503,116.476155989,133.525570671,114.979857363,9.90576805939,8.63994524838
 03/03  16:00:00,228.484221074,29.4094593423,14.4882602337,12.4291588523,37.1018798503,116.476155989,119.645896429,109.72012837,9.90576805939,0.02
 03/03  17:00:00,228.483617696,29.4374060183,14.8936355623,11.6185087586,37.1018798503,116.476155989,124.789211106,106.250897266,9.90576805939,8.63254578048
 03/03  18:00:00,230.622134784,29.4571743569,14.3161101801,11.1369532615,37.1018798503,116.476155989,116.399530432,106.473762373,9.90576805939,0.02
 03/03  19:00:00,147.13442313,27.6656480058,10.0024734513,0.0197379819412,24.7345865669,47.5788473902,86.1397886382,81.1669046085,4.9528840297,0.02
 03/03  20:00:00,148.386592882,28.0981431871,8.61945848925,0.216441456764,24.7345865669,47.5788473902,90.9856569899,86.0127729602,4.9528840297,0.02
 03/03  21:00:00,129.219600736,26.9448227036,6.38653008264,0.445987194672,12.3672932834,38.6892022431,104.160946735,101.169216317,2.97173041782,0.02
 03/03  22:00:00,106.598449758,21.6423571992,4.47333215262,0.823156266886,12.3672932834,27.0668015668,98.1382247278,86.5601398639,2.97173041782,8.60635444605
 03/03  23:00:00,87.820629845,19.8373609214,3.7236686172,7.22789892363,4.12243109448,15.9888894789,79.0144191603,76.0226887425,2.97173041782,0.02
 03/03  24:00:00,99.6142889049,23.8235869938,4.78865236275,7.94162250224,4.12243109448,15.9888894789,101.135272759,98.1435423415,2.97173041782,0.02
 03/04  01:00:00,92.4727438165,19.8373609214,3.67698946938,11.8753949626,4.12243109448,15.9888894789,82.2908342499,79.2991038321,2.97173041782,0.02
 03/04  02:00:00,104.05942617,23.8235869938,3.78911536,11.3561296198,4.12243109448,15.9888894789,104.096841226,101.105110808,2.97173041782,0.02
 03/04  03:00:00,97.2781472528,19.8373609214,2.6915985757,15.5618512148,4.12243109448,15.9888894789,84.5853113848,81.593580967,2.97173041782,0.02
 03/04  04:00:00,107.701814918,23.8235869938,2.90235348189,14.2838928361,4.12243109448,15.9888894789,106.595369142,103.603638724,2.97173041782,0.02
 03/04  05:00:00,122.448840961,28.6748034288,3.29404770886,18.4475501981,4.12243109448,16.0517297156,126.798015212,123.806284794,2.97173041782,0.02
 03/04  06:00:00,119.636201188,28.2423082475,3.51357565145,16.2316782497,4.12243109448,16.0517297156,128.064044187,125.072313769,2.97173041782,0.02
 03/04  07:00:00,145.805919126,29.1072986101,4.24677368951,23.5539383919,4.12243109448,39.6058045677,147.37804062,144.386310203,2.97173041782,0.02
 03/04  08:00:00,212.148008577,29.1072986101,9.1601112021,64.2989417226,12.3672932834,65.3531420225,200.104806307,195.131922278,4.9528840297,0.02
 03/04  09:00:00,203.96936265,29.1072986101,9.28926751637,53.7450818746,12.3672932834,68.2430321324,195.465856096,190.492972067,4.9528840297,0.02
 03/04  10:00:00,223.766866437,29.1117237534,9.47535172269,44.2881054248,16.4897243779,93.1370602926,184.366760844,176.422146397,7.92461444751,0.02
 03/04  11:00:00,221.844214138,29.1179390604,9.3236230224,41.3335776626,16.4897243779,93.1370602926,188.403993809,171.863160831,7.92461444751,8.61621853052
 03/04  12:00:00,220.371028453,29.1210285433,8.9125367761,39.3430254928,16.4897243779,93.1370602926,179.529927768,171.585313321,7.92461444751,0.02
 03/04  13:00:00,209.415653296,29.1225862541,8.8979806231,37.2738578863,16.4897243779,83.9857416113,177.336092849,169.391478401,7.92461444751,0.02
 03/04  14:00:00,208.403630843,29.1234984121,8.90538617221,36.2002497941,16.4897243779,83.9857416113,176.142110925,168.197496478,7.92461444751,0.02
 03/04  15:00:00,207.164406917,29.1241521273,8.316604124,35.6116104282,16.4897243779,83.9857416113,177.011509465,169.066895018,7.92461444751,0.02
 03/04  16:00:00,158.174492236,29.1072986101,4.00666006486,6.5785841054,12.3672932834,70.6512738906,136.516322815,122.950708717,4.9528840297,8.61273006839
 03/04  17:00:00,162.638698869,29.1072986101,3.31153302762,10.8170247619,12.3672932834,70.6512738906,130.600586061,125.627702031,4.9528840297,0.02
 03/04  18:00:00,155.25998658,29.1072986101,2.7889513264,13.0398331002,12.3672932834,58.1284167478,135.471180004,130.498295974,4.9528840297,0.02
 03/04  19:00:00,131.619924744,28.4153063201,1.54548195426,11.1829544961,12.3672932834,24.9413748627,114.429213969,109.456329939,4.9528840297,0.02
 03/04  20:00:00,131.731593982,28.2423082475,0.771765869554,11.2982843579,12.3672932834,24.9413748627,115.502659353,110.529775323,4.9528840297,0.02
 03/04  21:00:00,123.249030072,28.6748034288,0.224745218198,18.904648189,4.12243109448,16.0517297156,123.169549317,120.1778189,2.97173041782,0.02
 03/04  22:00:00,107.033585552,22.9398427431,0.329470193385,16.5473551416,4.12243109448,15.9888894789,103.354889423,100.363159006,2.97173041782,0.02
 03/04  23:00:00,105.691290556,19.8373609214,0.20929626824,22.9598303221,4.12243109448,15.9888894789,87.6175411325,84.6258107147,2.97173041782,0.02
 03/04  24:00:00,113.919509205,23.8235869938,0.397467813089,19.1053156694,4.12243109448,15.9888894789,110.415108537,107.423378119,2.97173041782,0.02
 03/05  01:00:00,107.996862083,19.8373609214,0.179069551291,26.7345729877,2.06121554724,15.9888894789,89.9089575266,86.9172271087,2.97173041782,0.02
 03/05  02:00:00,114.952620885,23.8235869938,0.335335149558,22.0690184423,2.06121554724,15.9888894789,113.504850979,110.513120561,2.97173041782,0.02
 03/05  03:00:00,111.366941262,19.8373609214,0.0666037758229,29.6952913773,2.06121554724,15.9888894789,92.9480267533,89.9562963355,2.97173041782,0.02
 03/05  04:00:00,118.548541347,23.8235869938,0.0582562414216,24.2570239114,2.06121554724,15.9888894789,119.186366935,116.194636517,2.97173041782,0.02
 03/05  05:00:00,115.309542461,19.8373609214,0.0254927499931,31.9813002118,2.06121554724,15.9888894789,96.4191449318,93.4274145139,2.97173041782,0.02
 03/05  06:00:00,122.194178693,23.8235869938,0.0174918277465,25.9409656737,2.06121554724,15.9888894789,122.919675177,119.92794476,2.97173041782,0.02
 03/05  07:00:00,114.27966035,19.8373609214,0.0,34.2115269966,2.06121554724,15.9888894789,103.71059584,100.718865423,2.97173041782,0.02
 03/05  08:00:00,110.18916991,23.8235869938,0.0,26.7563021393,2.06121554724,15.9888894789,132.037321303,129.045590885,2.97173041782,0.02
 03/05  09:00:00,130.272072914,19.8373609214,0.0,31.4073057834,4.12243109448,41.7362269337,100.363243423,95.390359393,4.9528840297,0.02
 03/05  10:00:00,134.87374279,23.8235869938,0.173411081592,23.7679824586,4.12243109448,41.7362269337,114.489533264,109.516649235,4.9528840297,0.02
 03/05  11:00:00,127.138661961,19.8373609214,0.402165687148,28.9183889426,4.12243109448,41.7362269337,95.7433716516,85.0260352801,4.9528840297,5.76445234174
 03/05  12:00:00,133.08631087,23.8235869938,1.35037454166,22.5621259053,4.12243109448,41.7362269337,114.393342016,106.584547473,4.9528840297,2.85591051381
 03/05  13:00:00,125.546563383,19.8373609214,1.49473719074,27.8788206537,4.12243109448,41.7362269337,90.2226256982,85.2497416685,4.9528840297,0.02
 03/05  14:00:00,130.74992912,23.8235869938,2.43445652258,21.0647706599,4.12243109448,41.7362269337,110.846321003,105.873436974,4.9528840297,0.02
 03/05  15:00:00,122.79334085,19.8373609214,2.22213505902,25.8526905983,4.12243109448,41.7362269337,89.4781862086,84.5053021789,4.9528840297,0.02
 03/05  16:00:00,129.337892519,23.8235869938,3.38583440431,20.2424967605,4.12243109448,41.7362269337,110.592283174,105.619399145,4.9528840297,0.02
 03/05  17:00:00,105.179832858,19.8373609214,2.79462217449,25.612798745,4.12243109448,24.8785346261,89.8168772849,84.8439932552,4.9528840297,0.02
 03/05  18:00:00,105.199298697,23.8235869938,3.81947853082,22.9947143114,2.06121554724,15.9888894789,114.641816275,111.650085857,2.97173041782,0.02
 03/05  19:00:00,111.622990723,19.8373609214,3.34930773295,30.1043555764,2.06121554724,15.9888894789,93.9519821686,90.9602517508,2.97173041782,0.02
 03/05  20:00:00,117.102695118,23.8235869938,4.70426779387,24.3074003079,2.06121554724,15.9888894789,117.469119672,114.477389255,2.97173041782,0.02
 03/05  21:00:00,112.583679537,19.8373609214,3.85912407099,31.5163627584,2.06121554724,15.9888894789,94.8608620353,91.8691316175,2.97173041782,0.02
 03/05  22:00:00,117.751713901,23.8235869938,5.10858086322,25.2408899658,2.06121554724,15.9888894789,118.211889601,115.220159183,2.97173041782,0.02
 03/05  23:00:00,113.086910878,19.8373609214,4.0041723684,32.4010306134,2.06121554724,15.9888894789,95.2855028935,92.2937724757,2.97173041782,0.02
 03/05  24:00:00,117.398630198,23.8235869938,4.86384560556,25.9758969344,2.06121554724,15.9888894789,118.842306384,115.850575966,2.97173041782,0.02
 03/06  01:00:00,114.119436646,19.8373609214,3.8523948661,32.3334008274,4.12243109448,15.9888894789,95.0027434184,92.0110130006,2.97173041782,0.02
 03/06  02:00:00,117.418678603,23.8235869938,4.63618952484,25.7121257219,4.12243109448,15.9888894789,118.050616762,115.058886344,2.97173041782,0.02
 03/06  03:00:00,112.937078175,19.8373609214,3.73616787913,32.7424871158,4.12243109448,15.9888894789,95.1803141006,92.1885836828,2.97173041782,0.02
 03/06  04:00:00,117.345287812,23.8235869938,4.89638306996,26.0707059252,4.12243109448,15.9888894789,118.360026138,115.36829572,2.97173041782,0.02
 03/06  05:00:00,147.022372551,28.6748034288,5.71256287874,28.0000870875,12.3672932834,24.9413748627,134.921066905,129.948182875,4.9528840297,0.02
 03/06  06:00:00,182.483300255,28.2423082475,9.62446384371,61.4253795451,12.3672932834,24.9413748627,205.477019058,200.504135028,4.9528840297,0.02
 03/06  07:00:00,235.03600838,29.1073267038,9.73398136688,64.7007821279,24.7345865669,70.7195625826,197.481163809,187.55539575,9.90576805939,0.02
 03/06  08:00:00,240.442550931,29.1087569388,9.54402578829,46.4910962936,37.1018798503,92.3937384068,178.112093862,168.186325803,9.90576805939,0.02
 03/06  09:00:00,243.672083423,29.1142706513,9.8779030843,39.9865185988,37.1018798503,104.434947198,178.210939098,159.675088853,9.90576805939,8.63008218621
 03/06  10:00:00,249.491864911,29.1210573419,10.4360640642,35.3144253981,37.1018798503,116.476155989,163.122059183,153.196291123,9.90576805939,0.02
 03/06  11:00:00,244.773029534,29.1261814651,11.042910334,31.6547482484,37.1018798503,116.476155989,166.156094986,147.610412511,9.90576805939,8.63991441582
 03/06  12:00:00,239.742641746,29.1323184196,11.5891404171,28.3360430135,37.1018798503,116.476155989,152.560884892,142.635116833,9.90576805939,0.02
 03/06  13:00:00,224.058115704,29.1403538898,12.438901183,25.3873150549,37.1018798503,104.434947198,155.638135906,137.095959319,9.90576805939,8.63640852757
 03/06  14:00:00,230.903254765,29.1476215843,13.1857481725,22.6858101262,37.1018798503,116.476155989,150.069739675,131.522068517,9.90576805939,8.64190309861
 03/06  15:00:00,228.119896463,29.1542186166,13.4509940368,20.6216321969,37.1018798503,116.476155989,138.101501668,128.175733609,9.90576805939,0.02
 03/06  16:00:00,224.978403676,29.1618944157,13.8428765833,19.0337150184,37.1018798503,116.476155989,143.69547623,125.151786909,9.90576805939,8.63792126214
 03/06  17:00:00,224.610679982,29.1705071504,13.7436696247,18.0026436333,37.1018798503,116.476155989,133.400965436,123.475197377,9.90576805939,0.02
 03/06  18:00:00,228.451236897,29.1825357302,13.1994401324,17.375296156,37.1018798503,116.476155989,142.391152117,123.863809946,9.90576805939,8.62157411142
 03/06  19:00:00,138.461329719,26.5123275223,9.99524375413,0.0,24.7345865669,47.5788473902,92.8003706327,87.827486603,4.9528840297,0.02
 03/06  20:00:00,141.014133235,27.3773178849,9.49711910517,0.43396343482,24.7345865669,47.5788473902,95.663759278,90.6908752483,4.9528840297,0.02
 03/06  21:00:00,122.233524598,26.9448227036,8.84151918991,0.66202765458,12.3672932834,38.6892022431,108.422785339,105.431054922,2.97173041782,0.02
 03/06  22:00:00,100.886485654,21.2098620179,7.24501003034,0.0,12.3672932834,27.0668015668,92.45060521,89.4588747921,2.97173041782,0.02
 03/06  23:00:00,85.1717426895,19.6643628489,5.83058686977,8.12438030759,4.12243109448,15.9888894789,81.3893960933,78.3976656755,2.97173041782,0.02
 03/06  24:00:00,96.5274570606,23.8235869938,7.20362233147,8.85247267917,4.12243109448,15.9888894789,103.190558694,100.198828276,2.97173041782,0.02
 03/07  01:00:00,90.0819873519,19.8373609214,5.6150662512,12.6763941534,4.12243109448,15.9888894789,83.688728165,80.6969977472,2.97173041782,0.02
 03/07  02:00:00,99.5645752572,23.8235869938,6.66667184263,11.1644433553,4.12243109448,15.9888894789,105.357809149,102.366078732,2.97173041782,0.02
 03/07  03:00:00,93.3073463902,19.8373609214,5.27503000948,15.4285217666,4.12243109448,15.9888894789,85.3740499292,82.3823195114,2.97173041782,0.02
 03/07  04:00:00,99.4006529977,23.8235869938,7.55815647753,12.7896534232,4.12243109448,15.9888894789,107.215285827,104.22355541,2.97173041782,0.02
 03/07  05:00:00,125.73112083,28.6748034288,9.05530411054,13.8191851585,12.3672932834,24.9413748627,121.34889256,116.37600853,4.9528840297,0.02
 03/07  06:00:00,157.781897657,28.2463706051,12.6115814219,42.9044020448,12.3672932834,24.9413748627,190.583763663,185.610879634,4.9528840297,0.02
 03/07  07:00:00,208.491715906,29.1346520306,12.2996939682,41.6767359479,24.7345865669,70.7195625826,173.765362451,163.839594391,9.90576805939,0.02
 03/07  08:00:00,218.995373109,29.168368384,13.0493518804,27.8070105027,37.1018798503,92.3937384068,160.406240419,141.891157472,9.90576805939,8.60931488748
 03/07  09:00:00,222.415639326,29.1821102642,13.8886312143,23.5537989357,37.1018798503,104.434947198,141.779344517,131.853576458,9.90576805939,0.02
 03/07  10:00:00,228.952447272,29.1977038507,14.4646871985,21.2257762832,37.1018798503,116.476155989,136.87058589,126.944817831,9.90576805939,0.02
 03/07  11:00:00,225.158151711,29.2113655962,14.8647594026,19.0662273255,37.1018798503,116.476155989,140.84231671,122.296676061,9.90576805939,8.63987259012
 03/07  12:00:00,225.944584846,29.222509278,14.8712706426,17.4045940918,37.1018798503,116.476155989,138.29287753,119.745297972,9.90576805939,8.64181149881
 03/07  13:00:00,214.47952629,29.2322320541,14.3065196531,15.8669543433,37.1018798503,104.434947198,128.910607436,118.984839376,9.90576805939,0.02
 03/07  14:00:00,224.628265794,29.2440650953,13.8946865085,14.2095644602,37.1018798503,116.476155989,136.728434224,118.180760818,9.90576805939,8.64190534711
 03/07  15:00:00,224.384024082,29.2638575058,13.9026368994,12.2426980228,37.1018798503,116.476155989,125.009635808,115.083867749,9.90576805939,0.02
 03/07  16:00:00,222.430744311,29.2883609562,13.9038882979,10.285836948,37.1018798503,116.476155989,130.709096189,112.165517954,9.90576805939,8.6378101756
 03/07  17:00:00,223.378756343,29.3167752698,13.9001673829,9.25331620313,37.1018798503,116.476155989,119.844902606,109.919134546,9.90576805939,0.02
 03/07  18:00:00,226.815102062,29.3381324323,12.734418792,9.1742115272,37.1018798503,116.476155989,131.258009638,112.730703525,9.90576805939,8.62153805371
 03/07  19:00:00,145.810532745,27.6656480058,8.56794461516,0.0,24.7345865669,47.5788473902,85.9456352332,80.9727512035,4.9528840297,0.02
 03/07  20:00:00,147.132567494,27.8098130662,7.60318195365,0.116363394277,24.7345865669,47.5788473902,90.1225261728,85.1496421431,4.9528840297,0.02
 03/07  21:00:00,127.179696885,26.5123275223,6.53710881309,0.0,12.3672932834,38.6892022431,103.56554118,100.573810763,2.97173041782,0.02
 03/07  22:00:00,107.247775567,22.3343494892,5.31326457432,1.51106721674,12.3672932834,27.0668015668,89.4010436229,86.4093132051,2.97173041782,0.02
 03/07  23:00:00,80.6355125858,18.5398753775,4.41861716533,2.35378168017,4.12243109448,15.9888894789,79.3679760825,76.3762456647,2.97173041782,0.02
 03/07  24:00:00,97.4473353164,23.8235869938,5.13322453313,6.29921686785,4.12243109448,15.9888894789,100.784035643,97.7923052252,2.97173041782,0.02
 03/08  01:00:00,90.6753020174,19.8373609214,3.66188946756,10.1107889103,4.12243109448,15.9888894789,81.9895301697,78.9977997518,2.97173041782,0.02
 03/08  02:00:00,101.841543393,23.8235869938,4.23784841535,9.71132575021,4.12243109448,15.9888894789,103.665885344,100.674154926,2.97173041782,0.02
 03/08  03:00:00,95.5636768567,19.8373609214,2.96782588405,14.2357426492,4.12243109448,15.9888894789,84.2634626749,81.2717322571,2.97173041782,0.02
 03/08  04:00:00,105.000497689,23.8235869938,3.81496787904,12.5482092195,4.12243109448,15.9888894789,106.241597571,103.249867153,2.97173041782,0.02
 03/08  05:00:00,134.054788426,28.6748034288,4.12876654896,14.2757095291,12.3672932834,24.9413748627,120.515815237,115.542931207,4.9528840297,0.02
 03/08  06:00:00,162.932296399,28.2502541297,8.21882353836,41.0702944988,12.3672932834,24.9413748627,198.01673275,184.461922708,4.9528840297,8.60192601259
 03/08  07:00:00,212.168354293,29.1658173282,8.88273374894,39.9913771391,24.7345865669,70.7195625826,182.944227067,173.018459008,9.90576805939,0.02
 03/08  08:00:00,222.594873413,29.2139674876,10.0610487161,26.2795533017,37.1018798503,92.3937384068,159.698055382,149.772287322,9.90576805939,0.02
 03/08  09:00:00,224.279634784,29.2336464619,11.4779396979,20.6211077251,37.1018798503,104.434947198,146.156498648,136.230730589,9.90576805939,0.02
 03/08  10:00:00,230.007327559,29.2466798858,12.4720089133,17.8516706665,37.1018798503,116.476155989,147.482348206,128.94262287,9.90576805939,8.63395727711
 03/08  11:00:00,227.583475312,29.2570297471,12.888236453,16.6802311618,37.1018798503,116.476155989,135.389138095,125.463370035,9.90576805939,0.02
 03/08  12:00:00,228.732469565,29.2657829889,12.3696039459,15.3456679813,37.1018798503,116.476155989,143.577931077,125.030388609,9.90576805939,8.64177440841
 03/08  13:00:00,220.248358777,29.2819733658,11.3652999012,14.5281139932,37.1018798503,104.434947198,136.498012832,126.572244772,9.90576805939,0.02
 03/08  14:00:00,231.691729307,29.310640455,11.4882143918,13.974038378,37.1018798503,116.476155989,143.601558549,125.0539599,9.90576805939,8.64183058936
 03/08  15:00:00,231.174094189,29.3373753912,11.3309827595,13.2499790797,37.1018798503,116.476155989,133.043667847,123.117899787,9.90576805939,0.02
 03/08  16:00:00,231.481297528,29.3657996474,9.74540665156,12.3412032475,37.1018798503,116.476155989,144.27704114,125.733461868,9.90576805939,8.63781121317
 03/08  17:00:00,233.545099354,29.3818824504,8.91236766984,12.1149940684,37.1018798503,116.476155989,137.848021789,127.92225373,9.90576805939,0.02
 03/08  18:00:00,239.247461041,29.3890941843,7.74515327664,12.6325068976,37.1018798503,116.476155989,149.512992238,130.985619425,9.90576805939,8.62160475388
 03/08  19:00:00,156.014697795,27.6656480058,2.45402886854,0.121700315491,24.7345865669,47.5788473902,89.9925739962,85.0196899666,4.9528840297,0.02
 03/08  20:00:00,157.249227752,28.0981431871,0.624232605838,0.878415507168,24.7345865669,47.5788473902,92.5491550362,87.5762710065,4.9528840297,0.02
 03/08  21:00:00,138.190950031,27.3773178849,0.0,1.93561835572,12.3672932834,38.6892022431,107.946707716,104.954977299,2.97173041782,0.02
 03/08  22:00:00,121.33207737,23.3723379244,0.0768466292296,8.04424187499,12.3672932834,27.0668015668,96.3059109974,93.3141805795,2.97173041782,0.02
 03/08  23:00:00,96.286298754,19.4048657401,0.0544804500175,10.3347073698,4.12243109448,15.9888894789,87.0258530666,84.0341226488,2.97173041782,0.02
 03/08  24:00:00,116.084941372,24.2560821751,0.0557354066864,15.3883232186,4.12243109448,15.9888894789,113.282640295,110.290909877,2.97173041782,0.02
 03/09  01:00:00,102.147358566,19.4048657401,0.0,14.9144519738,4.12243109448,15.9888894789,98.8096977738,95.817967356,2.97173041782,0.02
 03/09  02:00:00,121.235676412,24.2560821751,0.0,20.0611908331,4.12243109448,15.9888894789,139.466725097,127.893064847,2.97173041782,8.60192983227
 03/09  03:00:00,106.843459925,19.4048657401,0.0,18.5184563393,4.12243109448,15.9888894789,108.744115187,105.752384769,2.97173041782,0.02
 03/09  04:00:00,126.631045108,24.2560821751,0.0,23.6382282381,4.12243109448,15.9888894789,139.770732757,136.779002339,2.97173041782,0.02
 03/09  05:00:00,150.276555882,28.2423082475,0.0,17.9788740062,12.3672932834,24.9413748627,162.194302055,157.221418026,4.9528840297,0.02
 03/09  06:00:00,194.738881521,28.6815819699,0.0,62.1504046435,12.3672932834,24.9413748627,214.84838158,209.87549755,4.9528840297,0.02
 03/09  07:00:00,240.643297087,29.1257790412,0.0,58.3407986029,24.7345865669,70.7195625826,236.802364371,226.876596312,9.90576805939,0.02
 03/09  08:00:00,247.366069472,29.178954896,0.0,40.8127106267,37.1018798503,92.3937384068,215.261962184,205.336194124,9.90576805939,0.02
 03/09  09:00:00,248.502927107,29.2271179273,0.0,32.1260705344,37.1018798503,104.434947198,197.836072432,187.910304372,9.90576805939,0.02
 03/09  10:00:00,256.070550308,29.2430311885,1.06208631991,27.8039689067,37.1018798503,116.476155989,193.09221156,174.552496605,9.90576805939,8.63394689488
 03/09  11:00:00,252.647892703,29.2519321999,2.52175346446,24.183992086,37.1018798503,116.476155989,174.778226599,164.852458539,9.90576805939,0.02
 03/09  12:00:00,250.73618828,29.2593228414,3.52341263053,21.8232779227,37.1018798503,116.476155989,177.123028268,158.575530096,9.90576805939,8.6417301127
 03/09  13:00:00,236.292234236,29.270064968,3.94266536657,18.6115506262,37.1018798503,104.434947198,162.979412433,153.053644373,9.90576805939,0.02
 03/09  14:00:00,244.931675448,29.2839067378,3.93149382083,17.067706222,37.1018798503,116.476155989,169.684127242,151.136497679,9.90576805939,8.64186150328
 03/09  15:00:00,243.349636225,29.3049669184,4.51840898821,15.1758804036,37.1018798503,116.476155989,165.609160317,147.063641594,9.90576805939,8.63975066348
 03/09  16:00:00,242.61592112,29.3213880802,5.52063981724,13.8605119493,37.1018798503,116.476155989,151.572196272,141.646428213,9.90576805939,0.02
 03/09  17:00:00,242.638739522,29.3406194298,5.93451370597,13.2005823183,37.1018798503,116.476155989,156.933994305,138.395863555,9.90576805939,8.63236269079
 03/09  18:00:00,242.986372928,29.3515500714,4.76713507713,13.7079540814,37.1018798503,116.476155989,151.765683962,141.839915903,9.90576805939,0.02
 03/09  19:00:00,159.363935864,27.5214829454,0.267062781648,0.185868391768,24.7345865669,47.5788473902,91.8580183382,86.8851343085,4.9528840297,0.02
 03/09  20:00:00,160.68868316,27.9539781267,0.0,0.904701655011,24.7345865669,47.5788473902,97.2470687769,92.2741847472,4.9528840297,0.02
 03/09  21:00:00,146.331801616,28.5306383684,0.0,5.39859726151,12.3672932834,38.6892022431,114.141145321,111.149414903,2.97173041782,0.02
 03/09  22:00:00,122.312155594,22.9398427431,0.0717391816605,7.52282819464,12.3672932834,27.0668015668,107.454235146,95.876146541,2.97173041782,8.60635818727
 03/09  23:00:00,101.326786881,19.8373609214,0.037068517867,13.8885316918,4.12243109448,15.9888894789,88.6241261449,85.6323957271,2.97173041782,0.02
 03/09  24:00:00,114.074822321,23.8235869938,0.0133223229525,13.7039806387,4.12243109448,15.9888894789,115.759567317,112.767836899,2.97173041782,0.02
 03/10  01:00:00,106.347497194,19.8373609214,0.0,18.6309339214,4.12243109448,15.9888894789,94.9186765652,91.9269461474,2.97173041782,0.02
 03/10  02:00:00,117.212654026,23.8235869938,0.021298677167,16.9393433889,4.12243109448,15.9888894789,117.131751743,114.140021325,2.97173041782,0.02
 03/10  03:00:00,109.331194122,19.8373609214,0.0,21.6102324757,4.12243109448,15.9888894789,94.8056789683,91.8139485505,2.97173041782,0.02
