Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  04:00:00,119.699219875,23.8235869938,0.0,19.4797234591,4.12243109448,15.9888894789,122.150606936,119.158876518,2.97173041782,0.02
 03/10  05:00:00,150.324601246,28.6748034288,0.0,20.6263895698,12.3672932834,24.9413748627,141.474947515,136.502063485,4.9528840297,0.02
 03/10  06:00:00,178.969306064,28.2546685465,0.761708293221,49.0861677047,12.3672932834,24.9413748627,194.775890025,189.803005996,4.9528840297,0.02
 03/10  07:00:00,231.860622969,29.1475734892,0.921376159054,51.2941342439,24.7345865669,70.7195625826,212.257673357,202.331905298,9.90576805939,0.02
 03/10  08:00:00,240.681123259,29.2065707491,0.937254097123,35.8772982212,37.1018798503,92.3937384068,195.375965231,185.450197172,9.90576805939,0.02
 03/10  09:00:00,245.590653044,29.2282242548,1.52303943993,30.2908093282,37.1018798503,104.434947198,186.183545927,176.257777867,9.90576805939,0.02
 03/10  10:00:00,252.283306947,29.2405382763,2.52146911279,24.6030178963,37.1018798503,116.476155989,185.177561327,166.639650707,9.90576805939,8.63214256047
 03/10  11:00:00,247.747187755,29.2543291788,3.5197626394,20.0257970921,37.1018798503,116.476155989,167.410203722,157.484435663,9.90576805939,0.02
 03/10  12:00:00,244.82428648,29.3048158093,5.09840013311,16.1033615636,37.1018798503,116.476155989,165.091365957,146.543926633,9.90576805939,8.64167126462
 03/10  13:00:00,231.73945986,29.3609097259,5.93365649619,13.2870324586,37.1018798503,104.434947198,156.409646812,137.867966007,9.90576805939,8.6359127458
 03/10  14:00:00,240.076281357,29.4142332978,6.51897535902,11.1948911739,37.1018798503,116.476155989,142.657054617,132.731286558,9.90576805939,0.02
 03/10  15:00:00,238.432437036,29.4324239937,7.51901737215,9.51515193918,37.1018798503,116.476155989,145.789219913,127.243745158,9.90576805939,8.6397066955
 03/10  16:00:00,236.502399816,29.4251323801,7.93449888821,8.38781604256,37.1018798503,116.476155989,135.684530041,125.758761982,9.90576805939,0.02
 03/10  17:00:00,236.231306274,29.4397903668,7.93015397289,7.66423980369,37.1018798503,116.476155989,144.264899108,125.726849064,9.90576805939,8.63228198444
 03/10  18:00:00,237.690918723,29.4522255099,7.92837161105,7.47548638403,37.1018798503,116.476155989,135.861881589,125.93611353,9.90576805939,0.02
 03/10  19:00:00,160.006460332,27.8098130662,4.61995650005,0.00273642028689,24.7345865669,47.5788473902,85.9470132831,80.9741292534,4.9528840297,0.02
 03/10  20:00:00,159.085211457,27.6656480058,3.64506179125,0.0564319963495,24.7345865669,47.5788473902,89.3949595797,84.42207555,4.9528840297,0.02
 03/10  21:00:00,138.644619117,27.3773178849,2.57584003183,0.461436445845,12.3672932834,38.6892022431,111.638683584,100.057178335,2.97173041782,8.60977483106
 03/10  22:00:00,111.472924552,21.2098620179,1.28561938975,0.0,12.3672932834,27.0668015668,89.9513844567,86.9596540389,2.97173041782,0.02
 03/10  23:00:00,89.4720049836,19.4048657401,0.179490820109,4.96996576408,4.12243109448,15.9888894789,80.0380786925,77.0463482747,2.97173041782,0.02
 03/10  24:00:00,106.767443211,24.2560821751,0.409612731319,9.54209960108,4.12243109448,15.9888894789,102.917844293,99.9261138752,2.97173041782,0.02
 03/11  01:00:00,94.2190125181,19.4048657401,0.124908749101,10.1129786658,4.12243109448,15.9888894789,83.6383199914,80.6465895736,2.97173041782,0.02
 03/11  02:00:00,112.213689669,24.2560821751,0.148610428262,14.7838581745,4.12243109448,15.9888894789,107.964132446,104.972402029,2.97173041782,0.02
 03/11  03:00:00,98.2519896896,19.4048657401,0.103433386969,13.7654345952,4.12243109448,15.9888894789,86.458379121,83.4666487032,2.97173041782,0.02
 03/11  04:00:00,115.389724634,24.2560821751,0.49885975727,18.1886203603,4.12243109448,15.9888894789,107.511703684,104.519973266,2.97173041782,0.02
 03/11  05:00:00,123.349814608,28.2423082475,0.0124187918956,16.4696668533,4.12243109448,16.0517297156,127.307037604,124.315307186,2.97173041782,0.02
 03/11  06:00:00,128.084935597,28.6748034288,0.622916663932,20.7760165322,4.12243109448,16.0517297156,128.655830802,125.664100384,2.97173041782,0.02
 03/11  07:00:00,149.222737734,29.1072986101,1.66051387168,24.5361090427,4.12243109448,39.6058045677,156.106173749,153.114443331,2.97173041782,0.02
 03/11  08:00:00,218.245337073,29.1072986101,7.33785096355,63.6191809085,12.3672932834,65.3531420225,205.756034034,200.783150004,4.9528840297,0.02
 03/11  09:00:00,205.529310975,29.1072986101,10.6355233722,49.20758507,12.3672932834,68.2430321324,187.925514552,182.952630522,4.9528840297,0.02
 03/11  10:00:00,220.173793483,29.1103542575,13.0671740312,36.1300378368,16.4897243779,93.1370602926,165.199891552,157.255277105,7.92461444751,0.02
 03/11  11:00:00,211.373435581,29.1162314386,15.0351151581,30.6045496692,16.4897243779,93.1370602926,160.584947428,144.044257522,7.92461444751,8.6160754585
 03/11  12:00:00,207.353415241,29.1194462847,16.3681504803,28.7220786864,16.4897243779,93.1370602926,145.682584458,137.737970011,7.92461444751,0.02
 03/11  13:00:00,193.065096381,29.1210480112,17.8469477752,23.3997393733,16.4897243779,83.9857416113,136.731265535,128.786651088,7.92461444751,0.02
 03/11  14:00:00,187.965930822,29.1220535051,19.1612718805,19.9179293238,16.4897243779,83.9857416113,132.280758121,124.336143674,7.92461444751,0.02
 03/11  15:00:00,182.95564516,29.1245097803,20.0783186004,17.3752949571,16.4897243779,83.9857416113,130.183123171,122.238508723,7.92461444751,0.02
 03/11  16:00:00,142.43536777,29.1072986101,17.384535672,0.0369365738556,12.3672932834,70.6512738906,79.9748828927,66.4106945116,4.9528840297,8.6113043514
 03/11  17:00:00,140.841502512,29.1072986101,16.5486215103,0.30786831389,12.3672932834,70.6512738906,71.6795586191,66.7066745894,4.9528840297,0.02
 03/11  18:00:00,128.55939725,29.1072986101,15.5846698261,0.766049165993,12.3672932834,58.1284167478,76.7518770706,71.7789930409,4.9528840297,0.02
 03/11  19:00:00,105.922120133,26.5123275223,13.3396352554,0.0,12.3672932834,24.9413748627,100.255569353,95.2826853236,4.9528840297,0.02
 03/11  20:00:00,106.505291314,26.5123275223,12.6446587544,0.0,12.3672932834,24.9413748627,107.165483772,102.192599742,4.9528840297,0.02
 03/11  21:00:00,88.5448759556,26.5123275223,13.0521901077,0.0,4.12243109448,16.0517297156,116.216656529,113.224926111,2.97173041782,0.02
 03/11  22:00:00,77.4919456759,21.2098620179,10.8306312376,0.0,4.12243109448,15.9888894789,98.5765644905,95.5848340727,2.97173041782,0.02
 03/11  23:00:00,69.6653495203,17.6748850149,9.48197792257,0.0,4.12243109448,15.9888894789,84.848576624,81.8568462062,2.97173041782,0.02
 03/11  24:00:00,80.3424009378,22.5261014499,11.9114199158,0.948280149115,4.12243109448,15.9888894789,106.819140694,103.827410276,2.97173041782,0.02
 03/12  01:00:00,77.4565956113,19.8373609214,8.96749767345,7.2168694758,2.06121554724,15.9888894789,85.9291476007,82.9374171829,2.97173041782,0.02
 03/12  02:00:00,86.2484871298,23.8235869938,11.2918357566,7.12781110457,2.06121554724,15.9888894789,107.901141689,104.909411271,2.97173041782,0.02
 03/12  03:00:00,80.50369604,19.8373609214,8.55517675551,10.5822682927,2.06121554724,15.9888894789,87.5218534718,84.530123054,2.97173041782,0.02
 03/12  04:00:00,89.2494599667,23.8235869938,9.93885439833,9.81113075946,2.06121554724,15.9888894789,110.009516617,107.017786199,2.97173041782,0.02
 03/12  05:00:00,84.5657162727,19.8373609214,7.56263056246,13.4180061407,2.06121554724,15.9888894789,89.0836205708,86.091890153,2.97173041782,0.02
 03/12  06:00:00,92.1460041063,23.8235869938,9.53620341475,11.9709550819,2.06121554724,15.9888894789,111.58251819,108.590787772,2.97173041782,0.02
 03/12  07:00:00,76.8404872293,19.8373609214,7.54151743068,15.1359989143,2.06121554724,15.9888894789,89.993406729,87.0016763112,2.97173041782,0.02
 03/12  08:00:00,102.262081226,23.8235869938,10.0525377301,9.19307660663,4.12243109448,41.7362269337,107.549832362,102.576948333,4.9528840297,0.02
 03/12  09:00:00,93.2910779354,19.8373609214,8.61817661672,9.53767373299,4.12243109448,41.7362269337,93.3083490771,79.753550296,4.9528840297,8.60191475137
 03/12  10:00:00,98.5349371162,23.8235869938,12.2432200973,5.84255197543,4.12243109448,41.7362269337,102.623737012,97.6508529828,4.9528840297,0.02
 03/12  11:00:00,90.5868923848,19.8373609214,10.2256352461,7.45992762021,4.12243109448,41.7362269337,83.1599088739,78.1870248442,4.9528840297,0.02
 03/12  12:00:00,95.9632206234,23.8235869938,13.3671838559,5.18088686554,4.12243109448,41.7362269337,102.861766418,97.8888823885,4.9528840297,0.02
 03/12  13:00:00,86.3792292514,19.693195861,10.8931670424,4.80958304113,4.12243109448,41.7362269337,82.5403456067,77.567461577,4.9528840297,0.02
 03/12  14:00:00,86.6834256757,22.0936062686,13.7413476103,0.0,4.12243109448,41.7362269337,101.810681407,96.8377973777,4.9528840297,0.02
 03/12  15:00:00,77.284111436,17.6748850149,11.1948011251,0.0,4.12243109448,41.7362269337,82.7813835413,77.8084995116,4.9528840297,0.02
 03/12  16:00:00,68.7568189186,22.0936062686,14.6642562739,0.0,4.12243109448,24.8785346261,102.808613481,97.835729451,4.9528840297,0.02
 03/12  17:00:00,48.3133451085,17.6748850149,11.4126571744,0.0,2.06121554724,15.9888894789,87.1984918471,84.2067614293,2.97173041782,0.02
 03/12  18:00:00,57.5273002801,22.0936062686,13.2753504981,0.0,2.06121554724,15.9888894789,110.009060393,107.017329975,2.97173041782,0.02
 03/12  19:00:00,65.6661827027,17.6748850149,9.50748889049,0.0,2.06121554724,15.9888894789,89.4342922105,86.4425617926,2.97173041782,0.02
 03/12  20:00:00,80.2888812542,23.3910918125,11.1959284427,4.10861813746,2.06121554724,15.9888894789,112.104061252,109.112330834,2.97173041782,0.02
 03/12  21:00:00,74.3940648968,19.4048657401,8.87353957665,6.65299861894,2.06121554724,15.9888894789,90.7964541542,87.8047237364,2.97173041782,0.02
 03/12  22:00:00,86.2760380409,23.8235869938,10.7017422915,8.58985101849,2.06121554724,15.9888894789,113.455248154,110.463517736,2.97173041782,0.02
 03/12  23:00:00,82.2270419796,19.8373609214,8.17929205899,12.5561502896,2.06121554724,15.9888894789,91.66287991,88.6711494922,2.97173041782,0.02
 03/12  24:00:00,89.510844431,23.8235869938,10.2418312697,11.2648996799,2.06121554724,15.9888894789,113.93414954,110.942419122,2.97173041782,0.02
 03/13  01:00:00,86.1353805348,19.8373609214,8.14067297758,14.6835520738,4.12243109448,15.9888894789,91.4039857019,88.4122552841,2.97173041782,0.02
 03/13  02:00:00,93.6207548089,23.8235869938,9.77014277973,12.4961362706,4.12243109448,15.9888894789,113.490765359,110.499034941,2.97173041782,0.02
 03/13  03:00:00,89.6958186121,19.8373609214,7.4649433506,16.7897304276,4.12243109448,15.9888894789,91.6647035414,88.6729731236,2.97173041782,0.02
 03/13  04:00:00,117.169711748,28.2423082475,10.5493101523,10.5758976974,12.3672932834,24.9413748627,130.023973439,125.051089409,4.9528840297,0.02
 03/13  05:00:00,163.374845811,28.6784639537,13.5428650286,53.6874297149,12.3672932834,24.9413748627,198.393859513,193.420975483,4.9528840297,0.02
 03/13  06:00:00,209.550109273,29.1142757407,13.8695495997,42.4531490935,24.7345865669,70.7195625826,177.767750135,167.841982076,9.90576805939,0.02
 03/13  07:00:00,218.420983756,29.1490027437,13.8807041039,29.4765206656,37.1018798503,92.3937384068,156.731886419,146.806118359,9.90576805939,0.02
 03/13  08:00:00,217.746297159,29.1625193335,14.4572532836,23.029967043,37.1018798503,104.434947198,154.44816014,135.912563944,9.90576805939,8.62982813637
 03/13  09:00:00,224.70048765,29.1706470457,15.4111395647,17.6940674519,37.1018798503,116.476155989,136.383814308,126.458046249,9.90576805939,0.02
 03/13  10:00:00,220.022048573,29.1776239978,15.8108237574,13.2656718026,37.1018798503,116.476155989,137.84049663,119.295130222,9.90576805939,8.63959834844
 03/13  11:00:00,216.512716974,29.1988680141,16.3594156663,10.9365169735,37.1018798503,116.476155989,130.698272038,112.151060326,9.90576805939,8.6414436525
 03/13  12:00:00,202.612038266,29.3586441443,17.843374724,9.06157100325,37.1018798503,104.434947198,114.814316928,104.888548869,9.90576805939,0.02
 03/13  13:00:00,211.326459211,29.5452935585,19.14943884,7.2757995839,37.1018798503,116.476155989,119.695276489,101.147909726,9.90576805939,8.64159870385
 03/13  14:00:00,210.841352669,29.6749839495,19.5375495376,5.60388573278,37.1018798503,116.476155989,108.59778951,98.6720214509,9.90576805939,0.02
 03/13  15:00:00,208.18277958,29.7795310988,20.0744029621,3.75768478675,37.1018798503,116.476155989,115.373962356,96.8306749278,9.90576805939,8.6375193692
 03/13  16:00:00,207.232612733,29.7804364002,20.4596301121,2.64032130387,37.1018798503,116.476155989,105.833140508,95.9073724485,9.90576805939,0.02
 03/13  17:00:00,206.245962472,29.7107114636,19.9279975282,2.25622710286,37.1018798503,116.476155989,114.703599031,96.1764140233,9.90576805939,8.62141694835
 03/13  18:00:00,122.014962216,27.8098130662,14.7629404876,0.0,24.7345865669,47.5788473902,78.1621981413,73.1893141116,4.9528840297,0.02
 03/13  19:00:00,139.182920743,28.1341844522,11.9810182779,0.0,24.7345865669,47.5788473902,85.7858432403,80.8129592106,4.9528840297,0.02
 03/13  20:00:00,117.839682621,26.9448227036,10.5074326812,0.0,12.3672932834,38.6892022431,100.935284808,97.9435543901,2.97173041782,0.02
 03/13  21:00:00,95.1980688364,20.3261177671,8.43851334598,0.0,12.3672932834,27.0668015668,85.6768926477,82.6851622299,2.97173041782,0.02
 03/13  22:00:00,71.5405780337,17.6748850149,7.08545464279,0.0,4.12243109448,15.9888894789,78.1262756539,75.1345452361,2.97173041782,0.02
 03/13  23:00:00,83.5376238262,22.3098538593,9.04376666536,0.0168440196746,4.12243109448,15.9888894789,100.00414959,97.0124191721,2.97173041782,0.02
 03/13  24:00:00,74.9265041448,18.5398753775,6.70544021701,0.4097640401,4.12243109448,15.9888894789,81.5483347462,78.5566043283,2.97173041782,0.02
 03/14  01:00:00,84.5701683555,22.6126004862,8.57435801188,0.432402494222,4.12243109448,15.9888894789,102.920973178,99.9292427607,2.97173041782,0.02
 03/14  02:00:00,74.3872075646,18.1073801962,6.56587838888,0.565450171541,4.12243109448,15.9888894789,82.7589615483,79.7672311305,2.97173041782,0.02
 03/14  03:00:00,87.2550077455,23.3910918125,8.40362833804,2.67908908704,4.12243109448,15.9888894789,104.135715531,101.143985114,2.97173041782,0.02
 03/14  04:00:00,112.795806931,28.386473308,10.0549274175,3.29364570522,12.3672932834,24.9413748627,118.170991831,113.198107801,4.9528840297,0.02
 03/14  05:00:00,142.353423165,28.2757810673,13.0317709468,28.2573818185,12.3672932834,24.9413748627,187.227310929,182.2544269,4.9528840297,0.02
 03/14  06:00:00,198.4953134,29.2057248078,12.8765128358,25.6868858688,24.7345865669,70.7195625826,167.185747525,157.259979466,9.90576805939,0.02
 03/14  07:00:00,212.766341585,29.2608674692,12.8840489375,18.0448246022,37.1018798503,92.3937384068,156.13173795,137.616260814,9.90576805939,8.60970907661
 03/14  08:00:00,213.265799638,29.2945036728,13.4709456046,14.5851317412,37.1018798503,104.434947198,137.811128411,127.885360351,9.90576805939,0.02
 03/14  09:00:00,220.556098316,29.3328108392,13.9414659221,12.4338763944,37.1018798503,116.476155989,131.459195864,121.533427805,9.90576805939,0.02
 03/14  10:00:00,217.461193701,29.3667872076,14.0427724358,11.0297212439,37.1018798503,116.476155989,136.593158364,118.047808128,9.90576805939,8.63958217584
 03/14  11:00:00,215.943569692,29.4034950896,13.9684103553,9.74984919981,37.1018798503,116.476155989,133.903524244,115.356342982,9.90576805939,8.64141320294
 03/14  12:00:00,203.569291872,29.4542196288,14.4603675897,7.99438470995,37.1018798503,104.434947198,120.190305143,110.264537083,9.90576805939,0.02
 03/14  13:00:00,210.173727952,29.5749861233,15.9684809436,6.38041775666,37.1018798503,116.476155989,119.472487354,100.926291707,9.90576805939,8.64042758825
 03/14  14:00:00,207.414682393,29.7836153928,17.8413444083,5.27007105723,37.1018798503,116.476155989,107.204772887,97.2790048276,9.90576805939,0.02
 03/14  15:00:00,207.462742014,29.9468379333,19.352929413,3.81011283371,37.1018798503,116.476155989,113.555316901,95.0120319599,9.90576805939,8.63751688153
 03/14  16:00:00,207.81456731,29.9725661162,20.7761352728,2.71363029652,37.1018798503,116.476155989,103.840252675,93.9144846153,9.90576805939,0.02
 03/14  17:00:00,207.684010638,29.9353661482,21.1255077399,2.27211374815,37.1018798503,116.476155989,112.473724839,93.9465570067,9.90576805939,8.62139977304
 03/14  18:00:00,117.691817203,27.7016892709,16.4898596408,0.0,24.7345865669,47.5788473902,77.2039892781,72.2311052484,4.9528840297,0.02
 03/14  19:00:00,134.599249285,28.4585558382,14.0174195525,0.0,24.7345865669,47.5788473902,84.5467522001,79.5738681704,4.9528840297,0.02
 03/14  20:00:00,113.413095898,26.5123275223,13.1182904087,0.0,12.3672932834,38.6892022431,99.1753132283,96.1835828105,2.97173041782,0.02
 03/14  21:00:00,92.1930611758,21.4506052385,11.146651449,0.0,12.3672932834,27.0668015668,83.7830149923,80.7912845745,2.97173041782,0.02
 03/14  22:00:00,66.1151037104,17.6748850149,9.77623560823,0.0,4.12243109448,15.9888894789,77.1101272955,74.1183968776,2.97173041782,0.02
 03/14  23:00:00,77.7317650528,23.21809374,11.9229512969,0.242565130658,4.12243109448,15.9888894789,98.6508993453,95.6591689275,2.97173041782,0.02
 03/14  24:00:00,69.2103335491,18.3236277868,9.12681864287,0.273838314537,4.12243109448,15.9888894789,80.7971871438,77.805456726,2.97173041782,0.02
 03/15  01:00:00,78.8327599624,22.5261014499,10.961410239,0.331341083935,4.12243109448,15.9888894789,101.136195275,98.144464857,2.97173041782,0.02
 03/15  02:00:00,73.1533350381,18.8858715225,8.01760856784,1.5215461454,4.12243109448,15.9888894789,82.6523431026,79.6606126848,2.97173041782,0.02
 03/15  03:00:00,84.6723581421,23.3910918125,9.70359778962,2.58046674785,4.12243109448,15.9888894789,103.544525333,100.552794915,2.97173041782,0.02
 03/15  04:00:00,107.81253958,27.6656480058,11.0593502576,1.54748360485,12.3672932834,24.9413748627,116.43097173,111.4580877,4.9528840297,0.02
 03/15  05:00:00,140.37679325,28.7341904601,14.632075802,29.5499996643,12.3672932834,24.9413748627,185.279173636,180.306289606,4.9528840297,0.02
 03/15  06:00:00,190.414618138,29.2184473871,14.8504009483,22.2256503519,24.7345865669,70.7195625826,166.966403782,148.458718589,9.90576805939,8.60191713365
 03/15  07:00:00,204.130268197,29.3271834404,14.963491518,15.349024965,37.1018798503,92.3937384068,137.067055001,127.141286941,9.90576805939,0.02
 03/15  08:00:00,203.061035831,29.4076086042,15.7057895747,12.0118997943,37.1018798503,104.434947198,126.18157298,116.25580492,9.90576805939,0.02
 03/15  09:00:00,210.730171907,29.4648166876,16.8358285038,9.96371096549,37.1018798503,116.476155989,129.758055756,111.218652608,9.90576805939,8.63363508832
 03/15  10:00:00,209.46592999,29.5284241311,18.2047633658,7.37968852451,37.1018798503,116.476155989,117.196475055,107.270706996,9.90576805939,0.02
 03/15  11:00:00,209.479934373,29.6137731677,19.7054383662,5.80739981875,37.1018798503,116.476155989,121.689615364,103.142482117,9.90576805939,8.64136518785
 03/15  12:00:00,198.275714866,29.8558546713,21.4181237037,4.69027330871,37.1018798503,104.434947198,108.745505616,98.8197375571,9.90576805939,0.02
 03/15  13:00:00,211.808055359,30.1832090574,23.8660568859,3.40547735688,37.1018798503,116.476155989,113.616097538,95.0688855001,9.90576805939,8.64144397876
 03/15  14:00:00,213.963439406,30.4225749025,27.1591281571,2.02865320722,37.1018798503,116.476155989,102.485117441,92.5593493811,9.90576805939,0.02
 03/15  15:00:00,215.93358324,30.5389928539,29.5398993564,1.50184408059,37.1018798503,116.476155989,109.145750303,90.6024884497,9.90576805939,8.63749379418
 03/15  16:00:00,217.951799148,30.5378850436,31.8449077925,1.21675939404,37.1018798503,116.476155989,99.7362014764,89.810433417,9.90576805939,0.02
 03/15  17:00:00,217.1161603,30.4478394207,31.1969297992,1.12038165277,37.1018798503,116.476155989,108.620602967,90.0934850142,9.90576805939,8.62134989371
 03/15  18:00:00,126.1702392,28.1341844522,24.9509540379,0.0,24.7345865669,47.5788473902,73.8839970656,68.9111130359,4.9528840297,0.02
 03/15  19:00:00,136.759435997,28.4585558382,21.1207761432,0.0,24.7345865669,47.5788473902,81.5940757944,76.6211917647,4.9528840297,0.02
 03/15  20:00:00,111.475013053,26.9448227036,18.6070195665,0.0,12.3672932834,38.6892022431,96.5778829296,93.5861525117,2.97173041782,0.02
 03/15  21:00:00,82.3358499914,16.772386876,11.0559478226,0.0,12.3672932834,27.0668015668,65.3618133664,62.3700829486,2.97173041782,0.02
 03/15  22:00:00,71.5364111703,22.0936062686,14.0338416274,0.0,4.12243109448,15.9888894789,93.8002688654,90.8085384476,2.97173041782,0.02
 03/15  23:00:00,65.8158646145,18.6263744138,10.9192946185,0.00353204474207,4.12243109448,15.9888894789,77.9830079705,74.9912775527,2.97173041782,0.02
 03/15  24:00:00,74.5478404243,22.7423490406,13.0042636855,0.0549234591702,4.12243109448,15.9888894789,98.8689363221,95.8772059043,2.97173041782,0.02
 03/16  01:00:00,67.2327013356,18.1073801962,9.75182618245,0.0866455863344,4.12243109448,15.9888894789,80.429079938,77.4373495202,2.97173041782,0.02
 03/16  02:00:00,73.7763099952,23.1748442219,12.2609740245,0.321431280371,4.12243109448,15.9888894789,101.361510859,98.3697804415,2.97173041782,0.02
 03/16  03:00:00,66.8004137401,18.7561229681,10.500478667,0.660263823518,4.12243109448,15.9888894789,82.4417963819,79.450065964,2.97173041782,0.02
 03/16  04:00:00,98.1713401844,27.6656480058,14.5224837087,0.504365484768,12.3672932834,24.9413748627,124.262063958,110.707258178,4.9528840297,8.60192175012
 03/16  05:00:00,125.324490415,28.7559937757,17.393295364,22.0311874219,12.3672932834,24.9413748627,183.010638838,178.037754809,4.9528840297,0.02
 03/16  06:00:00,177.084158302,29.2412397566,17.6692318482,16.3600520848,24.7345865669,70.7195625826,149.199240344,139.273472284,9.90576805939,0.02
 03/16  07:00:00,193.955199257,29.4619464894,18.2163199546,11.0964413674,37.1018798503,92.3937384068,129.743104483,119.817336423,9.90576805939,0.02
 03/16  08:00:00,199.675335474,29.532785643,20.3288350649,7.5029798402,37.1018798503,104.434947198,122.007330598,112.081562538,9.90576805939,0.02
 03/16  09:00:00,213.430621586,29.6003481768,24.8316274905,4.64621929176,37.1018798503,116.476155989,125.578606578,107.039223551,9.90576805939,8.63361496719
 03/16  10:00:00,221.013791974,29.7686973471,33.505518512,3.38651814582,37.1018798503,116.476155989,111.867154999,101.941386939,9.90576805939,0.02
 03/16  11:00:00,230.095717888,30.1336635304,43.3962227962,2.21252011882,37.1018798503,116.476155989,115.815889367,97.2688180877,9.90576805939,8.64130321956
 03/16  12:00:00,225.434824793,30.5480943871,51.5321434134,1.04311310042,37.1018798503,104.434947198,103.268045118,93.3422770584,9.90576805939,0.02
 03/16  13:00:00,247.244311163,30.960140986,61.3022845199,0.628586706746,37.1018798503,116.476155989,108.223261039,89.6765052581,9.90576805939,8.64098772141
 03/16  14:00:00,253.107659135,31.2795714694,67.1421307834,0.332860239176,37.1018798503,116.476155989,97.0713762363,87.1456081769,9.90576805939,0.02
 03/16  15:00:00,257.377092966,31.5175709854,71.3487709601,0.157918979549,37.1018798503,116.476155989,103.81623473,85.2730122345,9.90576805939,8.63745443638
 03/16  16:00:00,257.166878715,31.633192741,71.1291710778,0.0522568589671,37.1018798503,116.476155989,94.8124219712,84.8866539118,9.90576805939,0.02
 03/16  17:00:00,252.911593236,31.5095535396,67.0510470636,0.0,37.1018798503,116.476155989,104.490008354,85.9628462522,9.90576805939,8.62139404253
 03/16  18:00:00,150.222640451,28.3288072838,48.8087312597,0.0,24.7345865669,47.5788473902,70.1779152513,65.2050312216,4.9528840297,0.02
 03/16  19:00:00,156.318970454,28.2423082475,40.8965556179,0.0,24.7345865669,47.5788473902,77.1993855129,72.2265014832,4.9528840297,0.02
 03/16  20:00:00,129.480613241,28.0260606569,35.5313787844,0.0,12.3672932834,38.6892022431,92.2056410708,89.213910653,2.97173041782,0.02
 03/16  21:00:00,86.8678012298,15.2643954833,17.6627240482,0.0,12.3672932834,27.0668015668,55.5612355524,52.5695051346,2.97173041782,0.02
 03/16  22:00:00,75.9282998849,20.307363879,20.8494040213,0.0,4.12243109448,15.9888894789,83.6726973243,80.6809669065,2.97173041782,0.02
 03/16  23:00:00,55.8443818212,10.950927154,10.3788111962,0.0,4.12243109448,15.9888894789,47.3342730286,44.3425426107,2.97173041782,0.02
 03/16  24:00:00,73.7065176981,20.307363879,18.6276217825,0.0,4.12243109448,15.9888894789,89.8595965354,86.8678661175,2.97173041782,0.02
 03/17  01:00:00,67.5328860279,17.6748850149,15.0120764488,0.0,4.12243109448,15.9888894789,88.4717034506,76.8997157069,2.97173041782,8.60025732591
 03/17  02:00:00,75.2152604634,23.1315947037,17.0918684586,0.0,4.12243109448,15.9888894789,99.0041545695,96.0124241517,2.97173041782,0.02
 03/17  03:00:00,66.129654381,17.6748850149,13.3494209492,0.0,4.12243109448,15.9888894789,80.4092814763,77.4175510584,2.97173041782,0.02
 03/17  04:00:00,101.394914791,28.4441393321,20.7763852865,0.0,12.3672932834,24.9413748627,112.415578336,107.442694306,4.9528840297,0.02
 03/17  05:00:00,114.616227448,28.3422801758,23.9675719996,10.1319851753,12.3672932834,24.9413748627,179.722494915,174.749610885,4.9528840297,0.02
 03/17  06:00:00,171.509058838,29.3700141812,23.6906288189,8.12854480132,24.7345865669,70.7195625826,145.899579909,135.973811849,9.90576805939,0.02
 03/17  07:00:00,193.748110467,29.6377868917,24.7766294087,4.36812557699,37.1018798503,92.3937384068,126.411559474,116.485791414,9.90576805939,0.02
 03/17  08:00:00,201.363863291,29.7298418247,27.499282648,1.82399486703,37.1018798503,104.434947198,118.530095791,108.604327731,9.90576805939,0.02
 03/17  09:00:00,222.68698907,29.8936343472,37.1340382388,1.3069018052,37.1018798503,116.476155989,122.114532815,103.575162544,9.90576805939,8.63360221207
 03/17  10:00:00,233.643435078,30.3503122641,48.054736689,0.885318610827,37.1018798503,116.476155989,108.61330477,98.687536711,9.90576805939,0.02
 03/17  11:00:00,245.055348795,30.8204622655,59.3763070507,0.505280601168,37.1018798503,116.476155989,112.543788313,93.9967937572,9.90576805939,8.6412264961
 03/17  12:00:00,240.103930846,31.3089746039,66.1966141666,0.286856842243,37.1018798503,104.434947198,99.8491589711,89.9233909117,9.90576805939,0.02
 03/17  13:00:00,256.56144967,31.8133593289,70.2621740691,0.132630455912,37.1018798503,116.476155989,105.123363986,86.5761709314,9.90576805939,8.64142499568
 03/17  14:00:00,258.845590296,32.3457129311,72.1147369327,0.0320388785121,37.1018798503,116.476155989,103.025748696,84.4806514505,9.90576805939,8.63932918593
 03/17  15:00:00,259.822648736,32.6967176385,72.7731054888,0.0,37.1018798503,116.476155989,93.0295674972,83.1037994378,9.90576805939,0.02
 03/17  16:00:00,256.346411125,32.6934958202,69.3006542797,0.0,37.1018798503,116.476155989,101.633814154,83.0960858004,9.90576805939,8.63196029454
 03/17  17:00:00,251.61496891,32.4793896342,64.7845972321,0.0,37.1018798503,116.476155989,93.7808946793,83.8551266199,9.90576805939,0.02
 03/17  18:00:00,145.490723011,28.4175618665,43.9880572261,0.0,24.7345865669,47.5788473902,68.9369111485,63.9640271188,4.9528840297,0.02
 03/17  19:00:00,147.838624858,28.2423082475,32.4162074008,0.0,24.7345865669,47.5788473902,76.1804194027,71.207535373,4.9528840297,0.02
 03/17  20:00:00,119.471973348,28.2423082475,25.306488472,0.0,12.3672932834,38.6892022431,91.5521597183,88.5604293005,2.97173041782,0.02
 03/17  21:00:00,82.5465090413,15.7833897009,12.8224360294,0.0,12.3672932834,27.0668015668,55.5295549178,52.5378245,2.97173041782,0.02
 03/17  22:00:00,71.8527110862,19.8748686977,17.2063102415,0.0,4.12243109448,15.9888894789,83.4714032765,80.4796728586,2.97173041782,0.02
 03/17  23:00:00,57.2171684877,12.6419957431,10.0348402907,0.0,4.12243109448,15.9888894789,62.1129498037,50.5392946275,2.97173041782,8.60192475839
 03/17  24:00:00,75.4211272614,22.0936062686,18.2322269402,0.0,4.12243109448,15.9888894789,98.9275487246,95.9358183068,2.97173041782,0.02
 03/18  01:00:00,67.2785326225,18.4533763412,13.6790588322,0.0,4.12243109448,15.9888894789,78.4603993765,75.4686689587,2.97173041782,0.02
 03/18  02:00:00,74.0740178931,22.5261014499,16.4919145565,0.0,4.12243109448,15.9888894789,98.6734510277,95.6817206099,2.97173041782,0.02
 03/18  03:00:00,66.2410674578,17.6748850149,13.6146455932,0.0,4.12243109448,15.9888894789,80.4616527235,77.4699223057,2.97173041782,0.02
 03/18  04:00:00,83.2288160641,27.6368149937,20.5521183378,0.0,4.12243109448,16.0517297156,118.711250212,115.719519794,2.97173041782,0.02
 03/18  05:00:00,82.1324660567,27.1610702943,19.9258204626,0.00569262455522,4.12243109448,16.0517297156,119.905056036,116.913325619,2.97173041782,0.02
 03/18  06:00:00,106.422875129,29.1072986101,18.3406822497,0.380936789691,4.12243109448,39.6058045677,101.303907671,98.3121772531,2.97173041782,0.02
 03/18  07:00:00,149.889424001,29.147119342,20.7734386652,19.1285422443,12.3672932834,65.3531420225,158.38169614,153.40881211,4.9528840297,0.02
 03/18  08:00:00,147.895299706,29.1337216341,21.5327179405,15.8467491942,12.3672932834,68.2430321324,154.474000997,149.501116967,4.9528840297,0.02
 03/18  09:00:00,173.669530202,29.1609409129,22.4359295856,11.6736384938,16.4897243779,93.1370602926,144.413842038,136.469227591,7.92461444751,0.02
 03/18  10:00:00,174.382782454,29.1630423957,24.5062192206,10.3143743743,16.4897243779,93.1370602926,140.038693088,132.09407864,7.92461444751,0.02
 03/18  11:00:00,174.596281653,29.1626422303,26.7883734564,8.24612992393,16.4897243779,93.1370602926,145.255391948,128.714862013,7.92461444751,8.61591548795
 03/18  12:00:00,165.856207958,29.1653213145,28.2283348751,7.2150868619,16.4897243779,83.9857416113,134.619815543,126.675201095,7.92461444751,0.02
 03/18  13:00:00,168.156139934,29.1862152616,32.3050307406,5.41742338314,16.4897243779,83.9857416113,131.682965901,123.738351454,7.92461444751,0.02
 03/18  14:00:00,172.510001698,29.2171594777,37.6093229458,4.43609582597,16.4897243779,83.9857416113,128.31473528,120.370120832,7.92461444751,0.02
 03/18  15:00:00,149.519974689,29.1072986101,36.6221421144,0.0,12.3672932834,70.6512738906,67.144393841,62.1715098113,4.9528840297,0.02
 03/18  16:00:00,149.269458364,29.1072986101,36.3716310884,0.0,12.3672932834,70.6512738906,76.2314323711,62.666070055,4.9528840297,8.61247828645
 03/18  17:00:00,132.653018808,29.1072986101,32.2787883845,0.0,12.3672932834,58.1284167478,71.2969501228,66.3240660931,4.9528840297,0.02
 03/18  18:00:00,90.9050549345,26.5123275223,26.3133380954,0.0,12.3672932834,24.9413748627,95.0955184636,90.1226344339,4.9528840297,0.02
 03/18  19:00:00,101.076678594,27.1610702943,24.0903856487,0.0,12.3672932834,24.9413748627,102.960715442,97.9878314123,4.9528840297,0.02
 03/18  20:00:00,84.3274705556,26.9448227036,22.3427658649,0.0,4.12243109448,16.0517297156,112.555737494,109.564007076,2.97173041782,0.02
 03/18  21:00:00,66.9358443081,17.6748850149,14.5408060702,0.0,4.12243109448,15.9888894789,81.8016664561,78.8099360382,2.97173041782,0.02
 03/18  22:00:00,73.8173576141,22.0936062686,16.8233654714,0.0,4.12243109448,15.9888894789,102.924260225,99.9325298067,2.97173041782,0.02
 03/18  23:00:00,65.6638257248,17.6748850149,12.9894452877,0.0,4.12243109448,15.9888894789,83.9831767223,80.9914463045,2.97173041782,0.02
 03/18  24:00:00,73.6090110476,23.3910918125,15.0301724066,0.0953607425556,4.12243109448,15.9888894789,104.614874275,101.623143857,2.97173041782,0.02
 03/19  01:00:00,62.6143019358,17.6748850149,11.5911573272,0.0,2.06121554724,15.9888894789,86.1867907971,83.1950603792,2.97173041782,0.02
 03/19  02:00:00,70.8529702007,23.3910918125,13.7656040765,0.50794638299,2.06121554724,15.9888894789,107.308753008,104.31702259,2.97173041782,0.02
 03/19  03:00:00,62.6000321684,17.6748850149,10.7599671746,0.0,2.06121554724,15.9888894789,87.6788826262,84.6871522084,2.97173041782,0.02
 03/19  04:00:00,71.4987155784,23.1315947037,12.7474501322,0.953453422481,2.06121554724,15.9888894789,109.039956945,106.048226527,2.97173041782,0.02
 03/19  05:00:00,64.7131433699,17.6748850149,10.4351027923,0.0,2.06121554724,15.9888894789,88.6149637436,85.6232333258,2.97173041782,0.02
 03/19  06:00:00,75.7190145555,23.3910918125,12.3039469245,2.05361866514,2.06121554724,15.9888894789,110.620885343,107.629154925,2.97173041782,0.02
 03/19  07:00:00,57.7767332942,18.7561229681,9.38526285334,2.24225619644,2.06121554724,15.9888894789,89.84060046,86.8488700421,2.97173041782,0.02
 03/19  08:00:00,91.3570999601,23.564089885,11.1496927077,1.93701041057,4.12243109448,41.7362269337,107.025981899,102.053097869,4.9528840297,0.02
 03/19  09:00:00,85.0540170191,19.4048657401,9.06356221665,3.21177444053,4.12243109448,41.7362269337,85.2780711351,80.3051871054,4.9528840297,0.02
 03/19  10:00:00,92.047761996,23.4775908488,11.0938966558,2.95760530558,4.12243109448,41.7362269337,106.114701479,101.141817449,4.9528840297,0.02
 03/19  11:00:00,84.7781255937,18.9723705588,9.11106710213,3.11793237241,4.12243109448,41.7362269337,85.4594833143,80.4865992846,4.9528840297,0.02
 03/19  12:00:00,94.2053646489,23.8235869938,11.2165270631,4.47568738764,4.12243109448,41.7362269337,106.523925865,101.551041835,4.9528840297,0.02
 03/19  13:00:00,87.137861888,19.4048657401,9.05549419986,5.03845929422,4.12243109448,41.7362269337,85.766412772,80.7935287423,4.9528840297,0.02
 03/19  14:00:00,92.1108713863,23.4775908488,11.581620593,4.16350146667,4.12243109448,41.7362269337,115.463135216,101.908333085,4.9528840297,8.60191810147
 03/19  15:00:00,84.0579615688,18.9723705588,9.67198488255,4.18380959185,4.12243109448,41.7362269337,85.9631343703,80.9902503406,4.9528840297,0.02
 03/19  16:00:00,76.2407008971,23.8235869938,11.9281342348,5.70310329406,4.12243109448,24.8785346261,107.125441545,102.152557515,4.9528840297,0.02
 03/19  17:00:00,62.6910118381,19.8373609214,10.0759328749,9.47118000591,2.06121554724,15.9888894789,89.1674955044,86.1757650865,2.97173041782,0.02
 03/19  18:00:00,68.3547329811,23.8235869938,12.7037113853,8.12687080826,2.06121554724,15.9888894789,112.207449772,109.215719355,2.97173041782,0.02
 03/19  19:00:00,74.8909101493,19.8373609214,10.2891901169,11.2961318499,2.06121554724,15.9888894789,90.9198057682,87.9280753504,2.97173041782,0.02
 03/19  20:00:00,80.9205869214,23.8235869938,12.6823679222,9.73233078616,2.06121554724,15.9888894789,113.840041036,110.848310618,2.97173041782,0.02
 03/19  21:00:00,77.8183624145,19.8373609214,10.270181292,12.8663383138,2.06121554724,15.9888894789,91.8338632795,88.8421328617,2.97173041782,0.02
 03/19  22:00:00,82.1072527609,23.8235869938,12.4862156044,10.9509795013,2.06121554724,15.9888894789,114.673518748,111.68178833,2.97173041782,0.02
 03/19  23:00:00,79.4643660518,19.8373609214,9.92142716705,14.2869539447,2.06121554724,15.9888894789,92.3940590462,89.4023286283,2.97173041782,0.02
 03/19  24:00:00,84.2076608216,23.8235869938,12.0466169449,12.0944968652,2.06121554724,15.9888894789,115.295674298,112.30394388,2.97173041782,0.02
 03/20  01:00:00,82.8083500846,19.8373609214,9.56375054049,14.9138300541,4.12243109448,15.9888894789,92.0618924382,89.0701620204,2.97173041782,0.02
 03/20  02:00:00,87.6016435383,23.8235869938,11.5502964117,12.434137384,4.12243109448,15.9888894789,114.488716551,111.496986133,2.97173041782,0.02
 03/20  03:00:00,85.0899061117,19.8373609214,9.2402215042,15.8583034757,4.12243109448,15.9888894789,92.0624398914,89.0707094736,2.97173041782,0.02
 03/20  04:00:00,110.75561074,28.2423082475,13.4079006629,10.0960986187,12.3672932834,24.9413748627,130.421347352,125.448463322,4.9528840297,0.02
 03/20  05:00:00,156.303068059,28.6778365443,16.6794457676,51.2191179671,12.3672932834,24.9413748627,198.494950192,193.522066162,4.9528840297,0.02
 03/20  06:00:00,201.639070071,29.1185648559,16.8249353914,38.4958497565,24.7345865669,70.7195625826,167.377093637,157.451325578,9.90576805939,0.02
 03/20  07:00:00,206.724759055,29.1582468389,17.0741059112,26.0430141186,37.1018798503,92.3937384068,144.540255163,134.614487103,9.90576805939,0.02
 03/20  08:00:00,209.064460414,29.170620635,18.3668243257,19.2162565992,37.1018798503,104.434947198,142.016058485,123.48073959,9.90576805939,8.62955083619
 03/20  09:00:00,218.974935155,29.1785840053,20.718844692,14.7251305694,37.1018798503,116.476155989,127.852383227,117.926615168,9.90576805939,0.02
 03/20  10:00:00,219.513317852,29.1870679056,22.6851428089,13.2880185639,37.1018798503,116.476155989,134.1186012,115.573601631,9.90576805939,8.63923150922
 03/20  11:00:00,219.219277693,29.2003919512,24.2445165142,11.4210890345,37.1018798503,116.476155989,123.119203667,113.193435607,9.90576805939,0.02
 03/20  12:00:00,205.958445937,29.2122278734,25.5944427219,8.84030086193,37.1018798503,104.434947198,128.450220084,109.908912001,9.90576805939,8.63554002351
 03/20  13:00:00,217.559603379,29.2362841259,27.4330537155,6.53696975571,37.1018798503,116.476155989,116.093517556,106.167749497,9.90576805939,0.02
 03/20  14:00:00,218.135219659,29.2824655326,29.2333413441,5.26635378334,37.1018798503,116.476155989,122.729824066,104.185363547,9.90576805939,8.63869245954
 03/20  15:00:00,217.658125508,29.3563523462,29.9048307557,4.04407611857,37.1018798503,116.476155989,116.279265603,102.044561172,9.90576805939,4.32893637093
 03/20  16:00:00,215.83381548,29.4134263506,28.8714441939,3.19673533969,37.1018798503,116.476155989,114.850912802,100.62137302,9.90576805939,4.32377172244
 03/20  17:00:00,213.476593317,29.4515573968,26.661642134,3.0123956733,37.1018798503,116.476155989,110.277142011,100.351373952,9.90576805939,0.02
 03/20  18:00:00,122.048246816,27.8098130662,21.1533171664,0.0,24.7345865669,47.5788473902,82.2256155089,77.2527314792,4.9528840297,0.02
 03/20  19:00:00,131.365570188,27.8098130662,18.7248061543,0.0,24.7345865669,47.5788473902,96.8574370967,83.2944029386,4.9528840297,8.6101501284
 03/20  20:00:00,110.303319438,26.5123275223,17.8678287322,0.0,12.3672932834,38.6892022431,102.262448304,99.2707178859,2.97173041782,0.02
 03/20  21:00:00,83.2319765901,16.772386876,10.9848854868,0.0168868490068,12.3672932834,27.0668015668,72.594765969,69.6030355512,2.97173041782,0.02
 03/20  22:00:00,73.6384730003,22.5261014499,12.9573641339,0.0288775384373,4.12243109448,15.9888894789,97.2836096639,94.2918792461,2.97173041782,0.02
 03/20  23:00:00,67.1994632878,17.6748850149,10.1907941034,0.0,4.12243109448,15.9888894789,80.4571248399,77.465394422,2.97173041782,0.02
 03/20  24:00:00,77.4972199414,23.3045927763,11.6673992177,0.581814716656,4.12243109448,15.9888894789,101.619063851,98.6273334332,2.97173041782,0.02
 03/21  01:00:00,69.7242999464,17.6748850149,8.79653518291,0.0,4.12243109448,15.9888894789,82.5012178086,79.5094873908,2.97173041782,0.02
 03/21  02:00:00,82.3484092343,23.3910918125,9.77286001465,1.8757913522,4.12243109448,15.9888894789,102.828795229,99.8370648108,2.97173041782,0.02
 03/21  03:00:00,71.850575883,17.8478830874,7.42430989206,0.258865378656,4.12243109448,15.9888894789,84.6180107008,81.626280283,2.97173041782,0.02
 03/21  04:00:00,109.679032124,28.5306383684,10.1141464324,3.4968512671,12.3672932834,24.9413748627,118.935981771,113.963097741,4.9528840297,0.02
 03/21  05:00:00,134.450040322,28.2862665449,13.5978732925,25.1727128954,12.3672932834,24.9413748627,187.257777419,182.28489339,4.9528840297,0.02
 03/21  06:00:00,192.813076247,29.2104956187,13.8766965612,23.5657806637,24.7345865669,70.7195625826,163.978181898,154.052413839,9.90576805939,0.02
 03/21  07:00:00,205.595715552,29.2758031566,14.4591165986,16.8060255439,37.1018798503,92.3937384068,142.032410527,132.106642467,9.90576805939,0.02
 03/21  08:00:00,206.782192006,29.3128132921,15.4145276733,12.7898855032,37.1018798503,104.434947198,138.399041711,119.864618879,9.90576805939,8.62865477324
 03/21  09:00:00,214.392296159,29.3655290209,16.9047974105,9.23507055872,37.1018798503,116.476155989,121.045308842,111.119540783,9.90576805939,0.02
 03/21  10:00:00,213.16600413,29.4401229037,18.7697387233,6.52341603166,37.1018798503,116.476155989,125.15595621,106.611036876,9.90576805939,8.6391512754
 03/21  11:00:00,214.316568377,29.4861361343,19.5401502084,5.87642631547,37.1018798503,116.476155989,114.493139551,104.567371492,9.90576805939,0.02
 03/21  12:00:00,202.594844392,29.6366951474,19.5414622897,4.81633029294,37.1018798503,104.434947198,118.808063965,100.266923628,9.90576805939,8.63537227747
 03/21  13:00:00,212.439057497,29.834292833,20.0777600912,3.85028981583,37.1018798503,116.476155989,106.928704037,97.0029359778,9.90576805939,0.02
 03/21  14:00:00,212.780374148,29.8547686165,20.9963692126,2.74328917892,37.1018798503,116.476155989,114.919542929,96.374778316,9.90576805939,8.63899655334
 03/21  15:00:00,210.426018252,30.0264916088,21.3726490481,1.81430805859,37.1018798503,116.476155989,112.609466626,94.066627685,9.90576805939,8.63707088135
 03/21  16:00:00,210.190503482,29.9829429641,20.8404158865,1.56287303839,37.1018798503,116.476155989,103.600118664,93.6743506044,9.90576805939,0.02
 03/21  17:00:00,210.488095561,29.8871034822,20.4646153078,1.54043147125,37.1018798503,116.476155989,104.482117366,94.5563493068,9.90576805939,0.02
 03/21  18:00:00,124.805785765,27.8098130662,17.4191924216,0.0,24.7345865669,47.5788473902,77.5016178687,72.528733839,4.9528840297,0.02
 03/21  19:00:00,137.04287126,28.2423082475,17.0491632157,0.0,24.7345865669,47.5788473902,92.4222423225,78.8592269759,4.9528840297,8.61013131695
 03/21  20:00:00,117.392541778,26.9448227036,16.4357487582,0.0,12.3672932834,38.6892022431,98.036129962,95.0443995441,2.97173041782,0.02
 03/21  21:00:00,91.002019216,18.8858715225,11.3806903993,0.0,12.3672932834,27.0668015668,72.8202886514,69.8285582336,2.97173041782,0.02
 03/21  22:00:00,79.4602270699,22.0936062686,14.2400112814,0.0,4.12243109448,15.9888894789,94.1184278398,91.126697422,2.97173041782,0.02
 03/21  23:00:00,72.5474006178,18.8858715225,11.5003021351,0.0518076965543,4.12243109448,15.9888894789,78.2918190196,75.3000886017,2.97173041782,0.02
 03/21  24:00:00,79.7737902088,22.3098538593,13.8163327884,0.0,4.12243109448,15.9888894789,99.0487686781,96.0570382603,2.97173041782,0.02
 03/22  01:00:00,72.5902903302,18.5398753775,10.7289720709,0.206316843778,4.12243109448,15.9888894789,79.9856852728,76.993954855,2.97173041782,0.02
 03/22  02:00:00,83.8249597538,23.3910918125,11.9652966585,0.858744122682,4.12243109448,15.9888894789,101.455988363,98.4642579454,2.97173041782,0.02
 03/22  03:00:00,73.1931417812,18.0208811599,8.77365237504,0.297887946053,4.12243109448,15.9888894789,82.5365546304,79.5448242126,2.97173041782,0.02
 03/22  04:00:00,108.857821183,28.5306383684,10.9490085493,2.09087641258,12.3672932834,24.9413748627,116.323195056,111.350311026,4.9528840297,0.02
 03/22  05:00:00,130.862488362,28.3006071305,14.1757870384,21.0024166814,12.3672932834,24.9413748627,184.268521494,179.295637464,4.9528840297,0.02
 03/22  06:00:00,188.228128702,29.2285187678,14.8542546575,20.0193163724,24.7345865669,70.7195625826,157.647654024,147.721885964,9.90576805939,0.02
 03/22  07:00:00,202.624146079,29.3742831943,15.4112614291,14.3999205999,37.1018798503,92.3937384068,134.355563334,124.429795275,9.90576805939,0.02
 03/22  08:00:00,204.331525603,29.4531655884,17.4505206889,10.2783814148,37.1018798503,104.434947198,131.864554358,113.329378515,9.90576805939,8.62940778353
 03/22  09:00:00,211.081582312,29.5139558493,20.2235008489,6.81014107835,37.1018798503,116.476155989,118.482494209,108.55672615,9.90576805939,0.02
 03/22  10:00:00,211.319979848,29.6076765318,22.421942919,4.93728716506,37.1018798503,116.476155989,122.552458036,104.007642042,9.90576805939,8.63904793483
 03/22  11:00:00,212.44449544,29.8120414115,24.5048547449,3.77430898338,37.1018798503,116.476155989,109.550526173,99.6247581136,9.90576805939,0.02
 03/22  12:00:00,202.232141995,30.1514893002,26.9654221126,2.55422783437,37.1018798503,104.434947198,114.388150179,95.8469163373,9.90576805939,8.63546578199
 03/22  13:00:00,216.1775837,30.4660355512,30.095358367,1.26288276509,37.1018798503,116.476155989,104.894703049,92.5388706075,9.90576805939,2.45006438214
 03/22  14:00:00,218.917685007,30.6986800641,33.1694820545,0.696481246343,37.1018798503,116.476155989,106.530591964,90.4167986512,9.90576805939,6.20802525293
 03/22  15:00:00,220.052792422,30.813873599,34.4529600129,0.43309131028,37.1018798503,116.476155989,107.397068843,88.8543375994,9.90576805939,8.63696318421
 03/22  16:00:00,219.959129424,30.8192993421,34.4761106142,0.311519599734,37.1018798503,116.476155989,98.2055475038,88.2797794444,9.90576805939,0.02
 03/22  17:00:00,219.305577896,30.7473614431,32.5934123695,0.275727649679,37.1018798503,116.476155989,98.1964411791,88.2706731197,9.90576805939,0.02
 03/22  18:00:00,130.319398365,28.3288072838,23.1019981143,0.0,24.7345865669,47.5788473902,80.283889642,66.7208923534,4.9528840297,8.61011325897
 03/22  19:00:00,142.607668879,28.1341844522,19.1715258809,0.0,24.7345865669,47.5788473902,79.2538795959,74.2809955662,4.9528840297,0.02
 03/22  20:00:00,126.122475072,27.8098130662,17.9329429208,0.0,12.3672932834,38.6892022431,94.2468709245,91.2551405067,2.97173041782,0.02
 03/22  21:00:00,92.4593211514,17.2048820573,11.2290085153,0.0,12.3672932834,27.0668015668,67.2792663671,64.2875359493,2.97173041782,0.02
 03/22  22:00:00,83.3831363998,22.0936062686,12.8334705139,0.0,4.12243109448,15.9888894789,92.3054211279,89.3136907101,2.97173041782,0.02
 03/22  23:00:00,73.6599195026,17.6748850149,9.60736849705,0.0,4.12243109448,15.9888894789,77.3508353334,74.3591049156,2.97173041782,0.02
 03/22  24:00:00,82.1558163147,23.3910918125,10.3025993004,0.0544963824469,4.12243109448,15.9888894789,97.633492295,94.6417618771,2.97173041782,0.02
 03/23  01:00:00,72.4211486023,17.8478830874,8.34668493308,0.00203006257298,4.12243109448,15.9888894789,80.2841649145,77.2924344967,2.97173041782,0.02
 03/23  02:00:00,82.6189824103,22.9585966312,10.9337679983,0.224471431015,4.12243109448,15.9888894789,100.690690464,97.6989600457,2.97173041782,0.02
 03/23  03:00:00,75.6768560296,18.7561229681,8.76644375442,0.725945292994,4.12243109448,15.9888894789,82.0683386945,79.0766082767,2.97173041782,0.02
 03/23  04:00:00,111.36333039,28.1269761992,11.5374271606,1.01441982118,12.3672932834,24.9413748627,115.333848929,110.3609649,4.9528840297,0.02
 03/23  05:00:00,133.675032548,28.3062560633,15.1647548595,19.5580812205,12.3672932834,24.9413748627,183.144326077,178.171442048,4.9528840297,0.02
 03/23  06:00:00,188.473278099,29.2648904607,15.8000493625,18.0315045259,24.7345865669,70.7195625826,152.673427273,142.747659214,9.90576805939,0.02
 03/23  07:00:00,199.909264295,29.4434094647,16.3552072839,12.5854943283,37.1018798503,92.3937384068,130.574905532,120.649137473,9.90576805939,0.02
 03/23  08:00:00,200.876451295,29.5159625864,18.9194288102,8.48195317914,37.1018798503,104.434947198,130.945533337,112.410386957,9.90576805939,8.62937832067
 03/23  09:00:00,212.505520893,29.5799573303,23.2389675415,5.33421109256,37.1018798503,116.476155989,117.05468061,107.128912551,9.90576805939,0.02
 03/23  10:00:00,218.065987027,29.7112674546,30.1894113737,3.8122416746,37.1018798503,116.476155989,120.664548325,102.119791774,9.90576805939,8.63898849106
 03/23  11:00:00,226.06355023,30.0739392051,39.1408540651,2.49546351935,37.1018798503,116.476155989,107.1756668,97.2498987409,9.90576805939,0.02
 03/23  12:00:00,222.472004324,30.5156582953,47.8897230755,1.163206625,37.1018798503,104.434947198,111.660588275,93.1191787342,9.90576805939,8.63564148119
 03/23  13:00:00,237.713082641,30.9065442051,51.7856674848,0.667562734182,37.1018798503,116.476155989,108.251351883,89.7047352167,9.90576805939,8.64084860676
 03/23  14:00:00,240.575714314,31.1989637926,54.6753382149,0.348375636077,37.1018798503,116.476155989,97.27857183,87.3528037706,9.90576805939,0.02
 03/23  15:00:00,241.691760844,31.402091948,55.776476011,0.160328665724,37.1018798503,116.476155989,104.319731647,85.7769516282,9.90576805939,8.6370119594
