Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  16:00:00,240.369835506,31.5269860554,54.4364422131,0.0542085170796,37.1018798503,116.476155989,95.1868836514,85.261115592,9.90576805939,0.02
 03/23  17:00:00,237.762824653,31.4980521957,51.9136890694,7.86968238326e-05,37.1018798503,116.476155989,95.5497225687,85.6239545093,9.90576805939,0.02
 03/23  18:00:00,136.491478918,28.4153063201,34.9910543801,0.0,24.7345865669,47.5788473902,78.5083468258,64.9453529496,4.9528840297,8.61010984651
 03/23  19:00:00,139.01219471,28.2423082475,25.9389503818,0.0,24.7345865669,47.5788473902,77.4502285279,72.4773444982,4.9528840297,0.02
 03/23  20:00:00,117.543293541,27.8098130662,22.8986017149,0.0,12.3672932834,38.6892022431,92.6736055001,89.6818750823,2.97173041782,0.02
 03/23  21:00:00,85.4490236371,15.3508945196,13.1063227858,0.0,12.3672932834,27.0668015668,55.6005750154,52.6088445976,2.97173041782,0.02
 03/23  22:00:00,75.4910909604,20.307363879,16.9360613113,0.0,4.12243109448,15.9888894789,83.6309751041,80.6392446862,2.97173041782,0.02
 03/23  23:00:00,62.0630837171,14.1399080119,11.2021849762,0.0,4.12243109448,15.9888894789,62.5330768669,59.5413464491,2.97173041782,0.02
 03/23  24:00:00,75.8405612575,23.3910918125,16.5564822957,0.0,4.12243109448,15.9888894789,95.6554122024,92.6636817846,2.97173041782,0.02
 03/24  01:00:00,67.6079493608,17.6748850149,14.3910085953,0.0,4.12243109448,15.9888894789,78.3240517817,75.3323213639,2.97173041782,0.02
 03/24  02:00:00,76.5141367345,23.1315947037,18.2403219861,0.0,4.12243109448,15.9888894789,98.5804757392,95.5887453213,2.97173041782,0.02
 03/24  03:00:00,68.187888686,17.6748850149,15.2701885931,0.0,4.12243109448,15.9888894789,80.1028736283,77.1111432105,2.97173041782,0.02
 03/24  04:00:00,103.650605666,28.4441393321,23.032076872,0.0,12.3672932834,24.9413748627,111.882280582,106.909396552,4.9528840297,0.02
 03/24  05:00:00,117.671460077,28.3456974418,27.2387525733,9.91262056143,12.3672932834,24.9413748627,179.049051143,174.076167113,4.9528840297,0.02
 03/24  06:00:00,176.138738401,29.3834901782,29.1085462723,7.32683140503,24.7345865669,70.7195625826,144.885032064,134.959264004,9.90576805939,0.02
 03/24  07:00:00,194.010440888,29.6735329385,29.9107245071,4.15894553946,37.1018798503,92.3937384068,125.959023868,116.033255809,9.90576805939,0.02
 03/24  08:00:00,207.198421221,29.7649072422,32.1940523346,2.92873500784,37.1018798503,104.434947198,128.600455547,110.065399399,9.90576805939,8.62928808865
 03/24  09:00:00,223.25720041,29.8848891816,37.6106290698,1.40929600819,37.1018798503,116.476155989,115.075519043,105.149750984,9.90576805939,0.02
 03/24  10:00:00,227.794326861,30.0938223628,42.5354993889,0.811944219968,37.1018798503,116.476155989,119.368459633,100.825187392,9.90576805939,8.63750418095
 03/24  11:00:00,231.597624897,30.3273121671,46.4439766625,0.473041185943,37.1018798503,116.476155989,107.754942913,97.8291748539,9.90576805939,0.02
 03/24  12:00:00,228.152045435,30.8733435127,54.7130851635,0.254172665759,37.1018798503,104.434947198,111.536080321,92.9947478542,9.90576805939,8.63556440694
 03/24  13:00:00,244.289280014,31.3572991736,58.4398003125,0.138872691043,37.1018798503,116.476155989,107.386553799,88.840071855,9.90576805939,8.64071388463
 03/24  14:00:00,247.196760277,31.8030767487,60.9899992291,0.0506515063191,37.1018798503,116.476155989,96.3431874492,86.4174193898,9.90576805939,0.02
 03/24  15:00:00,248.778644387,32.1973230559,62.2284603798,0.0,37.1018798503,116.476155989,103.154751459,84.6121033722,9.90576805939,8.6368800274
 03/24  16:00:00,244.623315171,32.2599633751,58.0111543198,0.0,37.1018798503,116.476155989,94.3133916748,84.3876236154,9.90576805939,0.02
 03/24  17:00:00,236.69577149,31.889146876,50.4556195677,0.0,37.1018798503,116.476155989,96.5854709555,86.6597028961,9.90576805939,0.02
 03/24  18:00:00,138.012261357,28.3288072838,33.1229809383,0.0,24.7345865669,47.5788473902,79.7736453413,66.210679947,4.9528840297,8.61008136464
 03/24  19:00:00,145.63660803,28.2423082475,28.1536306877,0.0,24.7345865669,47.5788473902,77.4216601942,72.4487761645,4.9528840297,0.02
 03/24  20:00:00,123.140097538,28.2423082475,24.9933000066,0.0,12.3672932834,38.6892022431,92.2215601603,89.2298297424,2.97173041782,0.02
 03/24  21:00:00,83.9565580352,15.5238925921,12.603056614,0.0,12.3672932834,27.0668015668,55.6112411907,52.6195107729,2.97173041782,0.02
 03/24  22:00:00,72.0171826669,19.8748686977,16.0863055824,0.0,4.12243109448,15.9888894789,83.5382978829,80.5465674651,2.97173041782,0.02
 03/24  23:00:00,54.5922465194,11.6429194441,8.17543743168,0.0,4.12243109448,15.9888894789,46.796741714,43.8050112962,2.97173041782,0.02
 03/24  24:00:00,74.467334804,22.0936062686,16.9438628745,0.0,4.12243109448,15.9888894789,98.2972592713,95.3055288534,2.97173041782,0.02
 03/25  01:00:00,66.9038678634,18.7561229681,12.7911555303,0.0,4.12243109448,15.9888894789,78.3233656271,75.3316352093,2.97173041782,0.02
 03/25  02:00:00,72.0795612458,22.0936062686,14.7880780658,0.0,4.12243109448,15.9888894789,99.1007289138,96.1089984959,2.97173041782,0.02
 03/25  03:00:00,65.5419266723,18.4533763412,11.5415819015,0.0,4.12243109448,15.9888894789,81.0025672666,78.0108368487,2.97173041782,0.02
 03/25  04:00:00,78.2286724393,26.9448227036,16.2437302162,0.00023739550397,4.12243109448,16.0517297156,119.41294771,116.421217292,2.97173041782,0.02
 03/25  05:00:00,80.4528840968,27.5935654756,15.4241894724,0.0963112676989,4.12243109448,16.0517297156,120.863121517,117.871391099,2.97173041782,0.02
 03/25  06:00:00,110.592039894,29.1072986101,13.8704913873,1.30789453738,4.12243109448,39.6058045677,105.633154326,102.641423909,2.97173041782,0.02
 03/25  07:00:00,156.150920717,29.1442293373,18.0731581746,21.7860809875,12.3672932834,65.3531420225,160.194129346,155.221245316,4.9528840297,0.02
 03/25  08:00:00,152.700846376,29.132624567,20.5814766587,16.169589746,12.3672932834,68.2430321324,153.339555378,148.366671348,4.9528840297,0.02
 03/25  09:00:00,175.070554812,29.1607813097,23.6219865284,9.38108285206,16.4897243779,93.1370602926,150.259148957,133.719677976,7.92461444751,8.61485653289
 03/25  10:00:00,181.42375827,29.1642093901,26.7207330102,6.5023708953,16.4897243779,93.1370602926,135.517604268,127.572989821,7.92461444751,0.02
 03/25  11:00:00,189.69242643,29.1736054472,29.2252544747,5.67084972674,16.4897243779,93.1370602926,132.641893431,124.697278984,7.92461444751,0.02
 03/25  12:00:00,184.32355574,29.2011217555,30.2345578157,4.51560389163,16.4897243779,83.9857416113,129.162430215,121.217815768,7.92461444751,0.02
 03/25  13:00:00,188.088071503,29.2055217658,33.2516815697,3.77429250848,16.4897243779,83.9857416113,136.040293859,119.502765799,7.92461444751,8.61291361261
 03/25  14:00:00,187.752837687,29.295003936,35.6374766336,3.02312091089,16.4897243779,83.9857416113,124.621918773,116.677304325,7.92461444751,0.02
 03/25  15:00:00,164.869332119,29.1072986101,32.1829461287,0.0,12.3672932834,70.6512738906,64.1137353429,59.1408513132,4.9528840297,0.02
 03/25  16:00:00,166.316587465,29.1072986101,31.8680037348,0.0,12.3672932834,70.6512738906,63.0432721268,58.0703880971,4.9528840297,0.02
 03/25  17:00:00,154.059691057,29.1072986101,30.2990259554,0.0,12.3672932834,58.1284167478,66.834400869,61.8615168393,4.9528840297,0.02
 03/25  18:00:00,114.508038722,27.5935654756,24.1207275878,0.0,12.3672932834,24.9413748627,89.8704619501,84.8975779204,4.9528840297,0.02
 03/25  19:00:00,118.842519058,26.5123275223,19.4826846612,0.0,12.3672932834,24.9413748627,99.1242458973,94.1513618676,4.9528840297,0.02
 03/25  20:00:00,104.399833675,27.8098130662,17.3225077111,0.0,4.12243109448,16.0517297156,109.599628996,106.607898578,2.97173041782,0.02
 03/25  21:00:00,87.6853196876,19.4423735164,13.7209385379,0.0,4.12243109448,15.9888894789,89.6961812267,86.7044508088,2.97173041782,0.02
 03/25  22:00:00,80.7398390203,17.6748850149,11.4151467431,0.0,4.12243109448,15.9888894789,81.7626402707,78.7709098529,2.97173041782,0.02
 03/25  23:00:00,89.2995828888,22.0936062686,12.3190477904,0.0,4.12243109448,15.9888894789,103.288060331,100.296329913,2.97173041782,0.02
 03/25  24:00:00,75.192957936,17.6748850149,8.37753485825,0.0,4.12243109448,15.9888894789,83.8503424434,80.8586120256,2.97173041782,0.02
 03/26  01:00:00,84.4112531243,23.21809374,10.7798536253,0.270959794237,2.06121554724,15.9888894789,115.387447789,103.813800692,2.97173041782,8.60191667944
 03/26  02:00:00,73.8684436537,17.6748850149,8.6604875702,0.0,2.06121554724,15.9888894789,86.2470374159,83.2553069981,2.97173041782,0.02
 03/26  03:00:00,86.2834019107,22.8504728359,11.1203820995,0.676621264628,2.06121554724,15.9888894789,109.019721828,106.02799141,2.97173041782,0.02
 03/26  04:00:00,74.4335757233,18.1073801962,9.40961595084,0.526163039349,2.06121554724,15.9888894789,88.290200769,85.2984703512,2.97173041782,0.02
 03/26  05:00:00,88.8298782942,23.3910918125,11.2660926825,2.42276022744,2.06121554724,15.9888894789,110.009028261,107.017297844,2.97173041782,0.02
 03/26  06:00:00,79.9653579721,19.4048657401,7.91015033759,4.44943403444,2.06121554724,15.9888894789,88.7159293134,85.7241988956,2.97173041782,0.02
 03/26  07:00:00,76.5243411261,24.2560821751,10.4975287225,6.43494297647,2.06121554724,15.9888894789,110.310668777,107.318938359,2.97173041782,0.02
 03/26  08:00:00,85.5663430412,17.6748850149,10.0412444751,0.0,4.12243109448,41.7362269337,85.8358315933,80.8629475636,4.9528840297,0.02
 03/26  09:00:00,101.561186962,23.4343413306,16.0289764016,1.10599861477,4.12243109448,41.7362269337,102.997700937,98.0248169075,4.9528840297,0.02
 03/26  10:00:00,93.774430571,19.1886181494,16.6553915176,0.627171133285,4.12243109448,41.7362269337,81.092185789,76.1193017593,4.9528840297,0.02
 03/26  11:00:00,110.634721716,23.8235869938,25.4571577628,0.574320519742,4.12243109448,41.7362269337,96.4734789424,91.5005949127,4.9528840297,0.02
 03/26  12:00:00,98.6598602779,18.8858715225,21.5101322174,0.13946853755,4.12243109448,41.7362269337,76.7941303795,71.8212463498,4.9528840297,0.02
 03/26  13:00:00,111.749559522,23.4992156078,27.5831351283,0.0913984158048,4.12243109448,41.7362269337,92.916622619,87.9437385893,4.9528840297,0.02
 03/26  14:00:00,101.160176268,19.7292371261,23.9954571925,0.0757141531854,4.12243109448,41.7362269337,75.2186208384,70.2457368087,4.9528840297,0.02
 03/26  15:00:00,109.404582611,23.1748442219,26.8404859738,0.0,4.12243109448,41.7362269337,94.446798914,89.4739148843,4.9528840297,0.02
 03/26  16:00:00,69.8944285523,18.7993724863,18.9216881805,0.0,4.12243109448,24.8785346261,78.7717035169,73.7988194872,4.9528840297,0.02
 03/26  17:00:00,53.7584707385,17.6748850149,16.1108427327,0.0,2.06121554724,15.9888894789,82.1095741425,79.1178437247,2.97173041782,0.02
 03/26  18:00:00,61.4055674696,23.3045927763,19.118916283,0.0,2.06121554724,15.9888894789,106.549976137,103.55824572,2.97173041782,0.02
 03/26  19:00:00,62.6153920723,17.6748850149,13.9813870405,0.0,2.06121554724,15.9888894789,86.6552868295,83.6635564116,2.97173041782,0.02
 03/26  20:00:00,73.0780772548,23.3910918125,16.4140808344,0.139684400658,2.06121554724,15.9888894789,109.145556623,106.153826206,2.97173041782,0.02
 03/26  21:00:00,64.5760057136,17.9992564009,13.0853134994,0.0380229614751,2.06121554724,15.9888894789,88.4048301878,85.41309977,2.97173041782,0.02
 03/26  22:00:00,72.0042645969,22.9585966312,15.5271368114,0.280027256472,2.06121554724,15.9888894789,111.007508592,108.015778174,2.97173041782,0.02
 03/26  23:00:00,65.6891443682,18.9723705588,12.3207018703,0.760640629625,2.06121554724,15.9888894789,89.8698615599,86.8781311421,2.97173041782,0.02
 03/26  24:00:00,70.4804501118,22.0936062686,15.1752279698,0.0,2.06121554724,15.9888894789,112.468589923,109.476859506,2.97173041782,0.02
 03/27  01:00:00,68.0800579116,18.8858715225,12.839813835,1.01770792573,4.12243109448,15.9888894789,89.5913056482,86.5995752304,2.97173041782,0.02
 03/27  02:00:00,76.115028732,23.3910918125,15.9548201399,1.67756482006,4.12243109448,15.9888894789,111.630575885,108.638845467,2.97173041782,0.02
 03/27  03:00:00,67.8316218636,18.5398753775,12.6816516101,1.42314870903,4.12243109448,15.9888894789,89.8851888712,86.8934584534,2.97173041782,0.02
 03/27  04:00:00,100.941713242,28.0981431871,18.8620912884,1.80708891757,12.3672932834,24.9413748627,132.089839463,122.017793802,4.9528840297,5.1191616312
 03/27  05:00:00,132.527173325,28.7087173885,21.9643320875,29.6057168686,12.3672932834,24.9413748627,197.184996187,188.73106544,4.9528840297,3.50104671739
 03/27  06:00:00,183.191493421,29.1865892214,21.7309726159,20.4826194189,24.7345865669,70.7195625826,159.473940041,149.548171982,9.90576805939,0.02
 03/27  07:00:00,195.547450446,29.2290727,22.4174614977,13.3742738159,37.1018798503,92.3937384068,138.517559498,128.591791438,9.90576805939,0.02
 03/27  08:00:00,206.930840586,29.2659038221,24.5041268425,10.8495530513,37.1018798503,104.434947198,131.333013703,121.407245644,9.90576805939,0.02
 03/27  09:00:00,220.629014527,29.3151041076,29.9713474323,6.9901545256,37.1018798503,116.476155989,133.445941553,114.907145646,9.90576805939,8.63302784728
 03/27  10:00:00,221.371319382,29.3733795527,31.7676443704,5.74117507489,37.1018798503,116.476155989,120.989076816,111.063308757,9.90576805939,0.02
 03/27  11:00:00,218.941672873,29.4296721018,29.0385209478,5.04277468346,37.1018798503,116.476155989,127.314965038,108.768702354,9.90576805939,8.64049462395
 03/27  12:00:00,208.380270854,29.4858739692,29.519289237,4.22145640452,37.1018798503,104.434947198,116.733237449,106.80746939,9.90576805939,0.02
 03/27  13:00:00,220.123710159,29.5429946826,32.3615718101,3.44522167689,37.1018798503,116.476155989,123.368043762,104.821644049,9.90576805939,8.64063165383
 03/27  14:00:00,223.536131668,29.6259740635,36.9987562491,2.55834643368,37.1018798503,116.476155989,111.864245224,101.938477165,9.90576805939,0.02
 03/27  15:00:00,223.900869368,29.7507655408,37.8288209226,1.96846183493,37.1018798503,116.476155989,117.414754353,98.8722675919,9.90576805939,8.63671870121
 03/27  16:00:00,222.416674372,29.8066152407,36.6626482741,1.59518943789,37.1018798503,116.476155989,107.584489779,97.6587217197,9.90576805939,0.02
 03/27  17:00:00,222.230994528,29.8851737435,36.7578058147,1.23701595841,37.1018798503,116.476155989,114.813639692,96.2869471326,9.90576805939,8.6209245003
 03/27  18:00:00,129.816670763,27.5935654756,29.1380113803,0.0,24.7345865669,47.5788473902,77.5928797048,72.6199956751,4.9528840297,0.02
 03/27  19:00:00,137.861825414,28.4585558382,26.9215064922,0.0,24.7345865669,47.5788473902,83.9424364566,78.9695524269,4.9528840297,0.02
 03/27  20:00:00,115.662887163,26.5123275223,23.2273967527,0.0,12.3672932834,38.6892022431,98.3910110718,95.399280654,2.97173041782,0.02
 03/27  21:00:00,82.0456995288,15.2643954833,12.7793232945,0.0,12.3672932834,27.0668015668,61.2271543848,58.2354239669,2.97173041782,0.02
 03/27  22:00:00,69.6581574584,18.7748768563,16.1194879521,0.0,4.12243109448,15.9888894789,82.0689229116,79.0771924938,2.97173041782,0.02
 03/27  23:00:00,61.2490790847,15.0048983745,11.4168656095,0.0,4.12243109448,15.9888894789,64.1000627082,61.1083322904,2.97173041782,0.02
 03/27  24:00:00,74.7283492861,23.1315947037,16.5373386822,0.0,4.12243109448,15.9888894789,99.1341470052,96.1424165873,2.97173041782,0.02
 03/28  01:00:00,66.4755089472,18.0208811599,13.3544731534,0.00221584051228,4.12243109448,15.9888894789,80.5614030242,77.5696726064,2.97173041782,0.02
 03/28  02:00:00,74.4212695333,22.9585966312,16.3765743632,0.0726360218746,4.12243109448,15.9888894789,101.169239693,98.1775092755,2.97173041782,0.02
 03/28  03:00:00,67.0833123071,18.9723705588,12.6221482189,0.311088757783,4.12243109448,15.9888894789,81.7452917166,78.7535612988,2.97173041782,0.02
 03/28  04:00:00,97.51216676,28.1269761992,16.9422558646,0.268544776484,12.3672932834,24.9413748627,115.647982694,110.675098664,4.9528840297,0.02
 03/28  05:00:00,116.184327647,28.2951965053,18.7583360325,16.8224614413,12.3672932834,24.9413748627,192.69379183,179.138993133,4.9528840297,8.60191466711
 03/28  06:00:00,173.890404892,29.2366507098,17.5118778882,15.1322160524,24.7345865669,70.7195625826,150.085827469,140.160059409,9.90576805939,0.02
 03/28  07:00:00,189.887520414,29.3934073715,16.7450176999,10.7147777871,37.1018798503,92.3937384068,131.137032305,121.211264245,9.90576805939,0.02
 03/28  08:00:00,200.236863905,29.4632575612,16.7454784433,9.54025284647,37.1018798503,104.434947198,125.492546815,115.566778756,9.90576805939,0.02
 03/28  09:00:00,212.653758508,29.5008065995,16.1974802158,8.99532571928,37.1018798503,116.476155989,131.271184286,112.732488117,9.90576805939,8.63292811002
 03/28  10:00:00,212.913090246,29.528814338,15.8125362555,8.58650810733,37.1018798503,116.476155989,120.62722251,110.70145445,9.90576805939,0.02
 03/28  11:00:00,212.78368835,29.5536183606,15.813732779,8.1380111315,37.1018798503,116.476155989,127.389787205,108.843535744,9.90576805939,8.64048340139
 03/28  12:00:00,201.568851664,29.5746477532,15.8110243754,7.72212467004,37.1018798503,104.434947198,117.109242012,107.183473953,9.90576805939,0.02
 03/28  13:00:00,211.684650507,29.597638403,15.8092464451,7.31482931894,37.1018798503,116.476155989,124.207162495,105.660817591,9.90576805939,8.64057684503
 03/28  14:00:00,212.051519212,29.6211378428,16.3644072662,6.94691511147,37.1018798503,116.476155989,114.232636235,104.306868176,9.90576805939,0.02
 03/28  15:00:00,212.093188362,29.6451012868,16.7609769634,6.58329821863,37.1018798503,116.476155989,121.584673366,103.042314001,9.90576805939,8.63659130507
 03/28  16:00:00,212.004337042,29.6650089971,16.7607354274,6.30972515175,37.1018798503,116.476155989,111.876979047,101.951210988,9.90576805939,0.02
 03/28  17:00:00,212.937254635,29.6789737185,16.759262672,6.172129336,37.1018798503,116.476155989,119.625881882,101.099216972,9.90576805939,8.6208968512
 03/28  18:00:00,123.899962582,27.8098130662,13.5566960558,0.0,24.7345865669,47.5788473902,83.4232543725,78.4503703428,4.9528840297,0.02
 03/28  19:00:00,133.793181962,28.2423082475,13.1873934928,0.0,24.7345865669,47.5788473902,88.9770805652,84.0041965356,4.9528840297,0.02
 03/28  20:00:00,117.138215584,26.9448227036,13.1244980704,0.0436277854193,12.3672932834,38.6892022431,102.17524509,99.1835146726,2.97173041782,0.02
 03/28  21:00:00,95.8857168796,21.3641062022,10.6107491686,0.343775428136,12.3672932834,27.0668015668,84.7765337509,81.784803333,2.97173041782,0.02
 03/28  22:00:00,70.0203321116,17.6748850149,9.10800495281,0.0,4.12243109448,15.9888894789,78.0952326256,75.1035022078,2.97173041782,0.02
 03/28  23:00:00,82.8748075234,23.3910918125,11.5836411031,1.51297669434,4.12243109448,15.9888894789,99.912616456,96.9208860382,2.97173041782,0.02
 03/28  24:00:00,72.0575995672,18.3236277868,9.12433004679,1.00325034572,4.12243109448,15.9888894789,81.4847517964,78.4930213785,2.97173041782,0.02
 03/29  01:00:00,82.4536199742,22.7423490406,10.9619538875,1.17791486714,4.12243109448,15.9888894789,101.855133075,98.8634026576,2.97173041782,0.02
 03/29  02:00:00,79.9963487956,19.8373609214,7.59319585675,5.85618048513,4.12243109448,15.9888894789,82.7003932234,79.7086628055,2.97173041782,0.02
 03/29  03:00:00,90.3154397225,23.8235869938,8.81522033777,6.07845859335,4.12243109448,15.9888894789,103.92213965,100.930409232,2.97173041782,0.02
 03/29  04:00:00,117.513875099,28.6748034288,9.4810718758,6.43105825167,12.3672932834,24.9413748627,117.628161206,112.655277176,4.9528840297,0.02
 03/29  05:00:00,141.46748986,28.2814805387,13.1939627752,27.7104460652,12.3672932834,24.9413748627,186.070158442,181.097274412,4.9528840297,0.02
 03/29  06:00:00,196.96540336,29.2004774811,13.8861788915,26.2788005701,24.7345865669,70.7195625826,171.693688103,153.186004693,9.90576805939,8.60191534971
 03/29  07:00:00,206.612910001,29.2977534859,13.8889959772,18.7407722096,37.1018798503,92.3937384068,142.226376734,132.300608675,9.90576805939,0.02
 03/29  08:00:00,216.071910165,29.3551897594,15.0221561323,15.3437301181,37.1018798503,104.434947198,130.362392399,120.43662434,9.90576805939,0.02
 03/29  09:00:00,227.079028379,29.4152372845,16.3690925959,11.9689782002,37.1018798503,116.476155989,129.089899683,110.551270175,9.90576805939,8.63286144871
 03/29  10:00:00,226.052504768,29.4558875443,16.2135007824,11.4159775217,37.1018798503,116.476155989,118.51707676,108.5913087,9.90576805939,0.02
 03/29  11:00:00,225.077176747,29.4898845871,15.8205941947,10.5921738617,37.1018798503,116.476155989,125.648806104,107.102699867,9.90576805939,8.64033817803
 03/29  12:00:00,208.200978563,29.5628462959,16.3780260761,7.78211388448,37.1018798503,104.434947198,113.226941756,103.301173697,9.90576805939,0.02
 03/29  13:00:00,215.889418461,29.5871647029,17.3020468133,6.88679432764,37.1018798503,116.476155989,120.407927297,101.863216641,9.90576805939,8.63894259622
 03/29  14:00:00,219.80752129,29.6045549942,17.152002583,6.5606203974,37.1018798503,116.476155989,111.050708197,101.124940138,9.90576805939,0.02
 03/29  15:00:00,222.240617729,29.6478138033,17.8594507018,5.54189540213,37.1018798503,116.476155989,117.935647214,99.3933314526,9.90576805939,8.63654770208
 03/29  16:00:00,222.989353631,29.6753932662,18.6309654159,5.16259267869,37.1018798503,116.476155989,108.475535234,98.5497671744,9.90576805939,0.02
 03/29  17:00:00,225.291764746,29.6963388434,18.6344431941,4.92952986268,37.1018798503,116.476155989,116.348822049,97.8221233142,9.90576805939,8.62093067535
 03/29  18:00:00,140.722757741,27.8098130662,14.4148517288,0.0,24.7345865669,47.5788473902,80.4603557908,75.4874717611,4.9528840297,0.02
 03/29  19:00:00,150.85829908,28.2423082475,12.0575121351,0.0,24.7345865669,47.5788473902,86.699147228,81.7262631983,4.9528840297,0.02
 03/29  20:00:00,132.652132927,26.9448227036,10.5690582093,0.00734669307279,12.3672932834,38.6892022431,100.577461316,97.5857308986,2.97173041782,0.02
 03/29  21:00:00,107.090674097,21.4794382506,7.96939683974,0.38161486678,12.3672932834,27.0668015668,84.8912083151,81.8994778973,2.97173041782,0.02
 03/29  22:00:00,79.8286663199,17.6748850149,5.72590136459,0.0,4.12243109448,15.9888894789,77.5737881693,74.5820577514,2.97173041782,0.02
 03/29  23:00:00,94.945539181,23.1748442219,6.5485537732,1.8661196118,4.12243109448,15.9888894789,99.7197814464,96.7280510286,2.97173041782,0.02
 03/29  24:00:00,84.6641570273,18.9723705588,5.01939089007,3.46267525043,4.12243109448,15.9888894789,80.7237970982,77.7320666803,2.97173041782,0.02
 03/30  01:00:00,99.3693097625,23.8235869938,6.38418727736,6.040214952,4.12243109448,15.9888894789,102.120707168,99.1289767507,2.97173041782,0.02
 03/30  02:00:00,91.064003046,19.8373609214,4.60333517646,9.51246802121,4.12243109448,15.9888894789,82.9651753508,79.973444933,2.97173041782,0.02
 03/30  03:00:00,101.563149274,23.8235869938,5.47618897343,9.23416555087,4.12243109448,15.9888894789,104.680709761,101.688979343,2.97173041782,0.02
 03/30  04:00:00,129.632235149,28.6748034288,4.93440367149,10.0384796706,12.3672932834,24.9413748627,118.723556238,113.750672208,4.9528840297,0.02
 03/30  05:00:00,156.710094968,28.2740020726,7.03706666335,33.6153176894,12.3672932834,24.9413748627,187.369512894,182.396628865,4.9528840297,0.02
 03/30  06:00:00,211.326505009,29.1888671243,7.47327692503,32.8328221328,24.7345865669,70.7195625826,194.410899828,175.903254581,9.90576805939,8.60187718803
 03/30  07:00:00,218.813783483,29.2679676592,9.64570231192,23.3971218777,37.1018798503,92.3937384068,160.493511462,150.567743403,9.90576805939,0.02
 03/30  08:00:00,219.685274648,29.3018595581,12.643992943,17.7025126044,37.1018798503,104.434947198,140.476395086,130.550627027,9.90576805939,0.02
 03/30  09:00:00,223.475233546,29.3486768036,15.5766555193,13.3170248486,37.1018798503,116.476155989,133.23703407,114.698506988,9.90576805939,8.63275902294
 03/30  10:00:00,220.862150399,29.4201514618,18.3888916555,9.20995760614,37.1018798503,116.476155989,116.109845029,106.184076969,9.90576805939,0.02
 03/30  11:00:00,225.623798566,29.5049081061,20.0852692152,6.83675694561,37.1018798503,116.476155989,120.221374411,101.675334526,9.90576805939,8.64027182603
 03/30  12:00:00,216.897430326,29.5346152428,20.4696128169,6.01471261318,37.1018798503,104.434947198,110.831922406,100.906154347,9.90576805939,0.02
 03/30  13:00:00,227.936457537,29.6208022609,20.466286342,4.82614131687,37.1018798503,116.476155989,116.763133302,98.2171241562,9.90576805939,8.64024108609
 03/30  14:00:00,228.540929872,29.6592544408,20.4670451159,3.95942137856,37.1018798503,116.476155989,107.05654398,97.1307759203,9.90576805939,0.02
 03/30  15:00:00,228.110006173,29.7482907642,21.0032340117,2.81329707097,37.1018798503,116.476155989,113.444059995,94.9018215972,9.90576805939,8.63647033884
 03/30  16:00:00,230.060483808,29.8091818649,21.9036969279,2.05407130271,37.1018798503,116.476155989,102.632513933,92.7067458737,9.90576805939,0.02
 03/30  17:00:00,233.58871812,29.8319736449,21.7534960899,1.91161348115,37.1018798503,116.476155989,110.076399805,91.5512751012,9.90576805939,8.61935664491
 03/30  18:00:00,146.754855796,27.8098130662,17.2869747653,0.0,24.7345865669,47.5788473902,74.5265804509,69.5536964212,4.9528840297,0.02
 03/30  19:00:00,155.842104266,28.2423082475,15.5870556948,0.0,24.7345865669,47.5788473902,81.9643467141,76.9914626844,4.9528840297,0.02
 03/30  20:00:00,137.221307879,26.9448227036,12.8246306096,0.0,12.3672932834,38.6892022431,96.9565343866,93.9648039688,2.97173041782,0.02
 03/30  21:00:00,109.543549057,21.4073557204,9.22175343735,0.0,12.3672932834,27.0668015668,82.9898902645,79.9981598467,2.97173041782,0.02
 03/30  22:00:00,81.380319892,17.6748850149,7.42516935353,0.0,4.12243109448,15.9888894789,75.6947881785,72.7030577607,2.97173041782,0.02
 03/30  23:00:00,93.775429082,22.872097595,9.12194588078,0.24615157594,4.12243109448,15.9888894789,98.0303123399,95.0385819221,2.97173041782,0.02
 03/30  24:00:00,80.9363266885,18.1073801962,6.77961419764,0.265305391474,4.12243109448,15.9888894789,80.2299340522,77.2382036344,2.97173041782,0.02
 03/31  01:00:00,94.6624553113,23.1748442219,7.68550362455,1.39098721674,4.12243109448,15.9888894789,101.302698775,98.310968357,2.97173041782,0.02
 03/31  02:00:00,80.8385810443,18.0208811599,5.71362421448,0.635800804641,4.12243109448,15.9888894789,82.2333588129,79.2416283951,2.97173041782,0.02
 03/31  03:00:00,98.6251325956,24.2560821751,7.23956506236,5.9794053599,4.12243109448,15.9888894789,103.868463992,100.876733574,2.97173041782,0.02
 03/31  04:00:00,124.181963188,28.2423082475,8.10745155794,4.31233595648,12.3672932834,24.9413748627,117.082745411,112.109861381,4.9528840297,0.02
 03/31  05:00:00,158.880603564,28.7252839306,11.6012054868,33.9756098511,12.3672932834,24.9413748627,184.697672268,179.724788238,4.9528840297,0.02
 03/31  06:00:00,203.569095305,29.2186430581,11.3070673167,25.4487011691,24.7345865669,70.7195625826,169.98984891,160.06408085,9.90576805939,0.02
 03/31  07:00:00,212.511452683,29.3217169147,12.6472633652,17.5079333118,37.1018798503,92.3937384068,154.413137987,135.899628553,9.90576805939,8.60774137432
 03/31  08:00:00,214.66531822,29.386727026,15.0285093427,13.1623173976,37.1018798503,104.434947198,127.948092874,118.022324814,9.90576805939,0.02
 03/31  09:00:00,222.880044002,29.4534502953,18.5412007109,9.33143349874,37.1018798503,116.476155989,118.655782935,108.730014875,9.90576805939,0.02
 03/31  10:00:00,221.670135784,29.5448314219,22.618925402,6.2282120351,37.1018798503,116.476155989,122.412628605,103.868462072,9.90576805939,8.63839847363
 03/31  11:00:00,222.452634817,29.6908847527,26.0608267957,4.64010568547,37.1018798503,116.476155989,118.007203328,99.461259026,9.90576805939,8.64017624249
 03/31  12:00:00,213.769067884,29.9723257784,31.2889166698,3.1558749955,37.1018798503,104.434947198,105.581881411,95.6561133511,9.90576805939,0.02
 03/31  13:00:00,226.018731006,30.2310925106,35.5577601212,1.57585571841,37.1018798503,116.476155989,111.501618333,92.9556964163,9.90576805939,8.64015385685
 03/31  14:00:00,229.530068352,30.4541030417,40.9041403029,0.741652198373,37.1018798503,116.476155989,100.734482966,90.8087149065,9.90576805939,0.02
 03/31  15:00:00,227.39548469,30.5659932545,41.8405323953,0.430903350795,37.1018798503,116.476155989,108.033196784,89.4919998919,9.90576805939,8.63542883225
 03/31  16:00:00,227.092795905,30.4671729136,42.0044461595,0.268984613902,37.1018798503,116.476155989,100.212478508,90.2867104487,9.90576805939,0.02
 03/31  17:00:00,226.672115118,30.4496703796,41.6677897965,0.20365001725,37.1018798503,116.476155989,108.78712805,90.2605342754,9.90576805939,8.62082571511
 03/31  18:00:00,133.008618998,27.9179368616,32.0055821909,0.0,24.7345865669,47.5788473902,74.2350927194,69.2622086897,4.9528840297,0.02
 03/31  19:00:00,140.55189837,28.5666796335,29.5034601764,0.0,24.7345865669,47.5788473902,80.4242072321,75.4513232024,4.9528840297,0.02
 03/31  20:00:00,121.028911298,27.3773178849,27.7284382953,0.0,12.3672932834,38.6892022431,94.630716699,91.6389862811,2.97173041782,0.02
 03/31  21:00:00,85.2760782812,14.831900302,16.5035073239,0.0,12.3672932834,27.0668015668,59.3794738087,56.3877433909,2.97173041782,0.02
 03/31  22:00:00,77.2102821819,20.307363879,22.0882729087,0.0,4.12243109448,15.9888894789,84.8696726271,81.8779422093,2.97173041782,0.02
 03/31  23:00:00,60.0206690698,12.3724195104,12.9519908233,0.0,4.12243109448,15.9888894789,57.9050443486,54.9133139308,2.97173041782,0.02
 03/31  24:00:00,75.3981710862,19.8561148095,20.5087759677,0.0,4.12243109448,15.9888894789,86.9463572907,83.9546268728,2.97173041782,0.02
 04/01  01:00:00,56.0613863674,10.6049310089,10.9418129929,0.0,4.12243109448,15.9888894789,49.3354345876,46.3437041698,2.97173041782,0.02
 04/01  02:00:00,74.9738703829,19.6398672189,20.588161082,0.0,4.12243109448,15.9888894789,85.0876161418,82.095885724,2.97173041782,0.02
 04/01  03:00:00,57.2768581128,11.3834223353,11.3787933439,0.0,4.12243109448,15.9888894789,50.1015244222,47.1097940044,2.97173041782,0.02
 04/01  04:00:00,88.5876510713,26.9448227036,26.6029462909,0.0,4.12243109448,16.0517297156,117.526075701,114.534345283,2.97173041782,0.02
 04/01  05:00:00,89.0643443003,27.5935654756,26.4308967068,0.0,4.12243109448,16.0517297156,118.066247913,115.074517496,2.97173041782,0.02
 04/01  06:00:00,114.592857337,29.1072986101,29.0473786418,0.193389738246,4.12243109448,39.6058045677,98.9588023727,95.9670719549,2.97173041782,0.02
 04/01  07:00:00,160.044809903,29.1488294173,33.4937441963,18.9110795858,12.3672932834,65.3531420225,155.279620031,150.306736002,4.9528840297,0.02
 04/01  08:00:00,162.092556524,29.1352199139,35.8276968673,15.7475322374,12.3672932834,68.2430321324,160.684573125,147.120847247,4.9528840297,8.61084184866
 04/01  09:00:00,191.063794085,29.164241564,40.4087411283,11.0918186003,16.4897243779,93.1370602926,141.957902227,134.013287779,7.92461444751,0.02
 04/01  10:00:00,191.867951391,29.1668297399,42.7157520691,9.58626243017,16.4897243779,93.1370602926,137.625586947,129.680972499,7.92461444751,0.02
 04/01  11:00:00,194.13499822,29.1662802494,46.601575771,7.96802144885,16.4897243779,93.1370602926,135.006472276,127.061857829,7.92461444751,0.02
 04/01  12:00:00,186.641206029,29.1654163831,49.2482429282,6.98006778909,16.4897243779,83.9857416113,133.183728275,125.239113828,7.92461444751,0.02
 04/01  13:00:00,185.54151288,29.164390598,49.2291017438,5.9005496073,16.4897243779,83.9857416113,140.339944247,123.802616956,7.92461444751,8.61271284367
 04/01  14:00:00,186.149557959,29.1634016648,50.6133854161,5.12537231149,16.4897243779,83.9857416113,130.545676363,122.601061915,7.92461444751,0.02
 04/01  15:00:00,161.954960554,29.1072986101,49.0571588538,0.0,12.3672932834,70.6512738906,70.7966368836,65.8237528539,4.9528840297,0.02
 04/01  16:00:00,163.364584109,29.1072986101,50.4667744436,0.0,12.3672932834,70.6512738906,67.8088764157,62.835992386,4.9528840297,0.02
 04/01  17:00:00,152.540219327,29.1072986101,52.1659864726,0.0,12.3672932834,58.1284167478,69.8494399683,64.8765559386,4.9528840297,0.02
 04/01  18:00:00,102.933701379,26.5123275223,38.3419841326,0.0,12.3672932834,24.9413748627,91.9522879319,86.9794039022,4.9528840297,0.02
 04/01  19:00:00,116.313926278,27.5935654756,41.2443043886,0.0,12.3672932834,24.9413748627,99.7245662006,94.7516821709,4.9528840297,0.02
 04/01  20:00:00,94.3072806763,26.5123275223,32.7550707154,0.0,4.12243109448,16.0517297156,109.457190984,106.465460567,2.97173041782,0.02
 04/01  21:00:00,59.4041893728,11.0468031343,13.8298989472,0.0,4.12243109448,15.9888894789,55.6443164287,52.6525860109,2.97173041782,0.02
 04/01  22:00:00,73.6479740013,16.9886344667,21.9905635137,0.0,4.12243109448,15.9888894789,77.2525988582,74.2608684404,2.97173041782,0.02
 04/01  23:00:00,67.2189863819,15.465524388,17.0975303735,0.0,4.12243109448,15.9888894789,85.2871246928,73.713487769,2.97173041782,8.60190650599
 04/01  24:00:00,61.0702148471,13.2561637612,12.9811910003,0.0,4.12243109448,15.9888894789,62.4540451653,59.4623147475,2.97173041782,0.02
 04/02  01:00:00,75.5994351369,23.3910918125,19.2925590525,0.0,2.06121554724,15.9888894789,103.809623253,100.817892835,2.97173041782,0.02
 04/02  02:00:00,65.699384746,17.6748850149,15.3336252499,0.0,2.06121554724,15.9888894789,84.1492448323,81.1575144144,2.97173041782,0.02
 04/02  03:00:00,76.1260653696,22.8504728359,20.4802961084,0.00791431047203,2.06121554724,15.9888894789,106.571656364,103.579925946,2.97173041782,0.02
 04/02  04:00:00,68.363632989,18.1073801962,17.5793575233,0.0179574842067,2.06121554724,15.9888894789,86.265080802,83.2733503841,2.97173041782,0.02
 04/02  05:00:00,82.9033776888,23.3045927763,26.7096221257,0.101780783915,2.06121554724,15.9888894789,107.132162014,104.140431596,2.97173041782,0.02
 04/02  06:00:00,68.1674326934,17.6748850149,20.1827766538,0.0,2.06121554724,15.9888894789,85.9838643494,82.9921339316,2.97173041782,0.02
 04/02  07:00:00,72.8529259997,23.3910918125,30.7563531896,0.0130990718039,2.06121554724,15.9888894789,106.587153675,103.595423258,2.97173041782,0.02
 04/02  08:00:00,88.4375916945,19.0588695951,22.9701957588,0.0312614855406,4.12243109448,41.7362269337,82.686830978,77.7139469483,4.9528840297,0.02
 04/02  09:00:00,95.7707595077,23.9100860301,24.8517990103,0.00221058522096,4.12243109448,41.7362269337,101.017861236,96.0449772059,4.9528840297,0.02
 04/02  10:00:00,87.1690480304,18.9723705588,21.4948276823,0.0244579756333,4.12243109448,41.7362269337,81.1631869241,76.1903028944,4.9528840297,0.02
 04/02  11:00:00,101.357200426,23.4775908488,30.7854906809,0.0,4.12243109448,41.7362269337,97.4967151686,92.5238311389,4.9528840297,0.02
 04/02  12:00:00,94.0782661354,19.4048657401,28.0281896428,0.00480839799607,4.12243109448,41.7362269337,78.9965692017,74.023685172,4.9528840297,0.02
 04/02  13:00:00,107.533803991,23.8235869938,36.6199985369,0.0,4.12243109448,41.7362269337,95.9919853111,91.0191012814,4.9528840297,0.02
 04/02  14:00:00,96.3377687621,18.6263744138,31.1203633226,0.0,4.12243109448,41.7362269337,76.0611653542,71.0882813245,4.9528840297,0.02
 04/02  15:00:00,116.368120712,23.8235869938,45.7754499401,0.0,4.12243109448,41.7362269337,92.7642805018,87.7913964721,4.9528840297,0.02
 04/02  16:00:00,88.5219822577,19.4048657401,39.4994918416,0.0,4.12243109448,24.8785346261,74.5690889269,69.5962048972,4.9528840297,0.02
 04/02  17:00:00,83.2805226332,21.5371042748,43.018049044,0.0,2.06121554724,15.9888894789,88.068360986,85.0766305682,2.97173041782,0.02
 04/02  18:00:00,70.2715168757,17.2913810936,34.467575814,0.0,2.06121554724,15.9888894789,73.4206628052,70.4289323874,2.97173041782,0.02
 04/02  19:00:00,72.4867868165,17.2330128895,27.3060139828,0.0,2.06121554724,15.9888894789,82.4965458659,79.5048154481,2.97173041782,0.02
 04/02  20:00:00,74.5961576263,15.6583296185,26.375223473,0.0,2.06121554724,15.9888894789,71.7629210058,68.771190588,2.97173041782,0.02
 04/02  21:00:00,74.7816848725,16.3258262786,25.8675651701,0.0,2.06121554724,15.9888894789,76.4866984587,73.4949680409,2.97173041782,0.02
 04/02  22:00:00,73.8290061313,17.6748850149,23.4376553988,0.0,2.06121554724,15.9888894789,84.1733517608,81.181621343,2.97173041782,0.02
 04/02  23:00:00,70.7302061049,14.5536493051,23.5369709652,0.0,2.06121554724,15.9888894789,63.8153815179,60.8236511001,2.97173041782,0.02
 04/02  24:00:00,64.2413528536,13.2561637612,18.383538559,0.0,2.06121554724,15.9888894789,63.4189312358,60.427200818,2.97173041782,0.02
 04/03  01:00:00,72.8724621817,14.4671502688,23.7454296015,0.0,4.12243109448,15.9888894789,63.2769916127,60.2852611949,2.97173041782,0.02
 04/03  02:00:00,71.9984859971,14.4671502688,22.8785529781,0.0,4.12243109448,15.9888894789,72.2607795571,60.6871465851,2.97173041782,8.60190255422
 04/03  03:00:00,60.438509335,11.0468031343,14.8642191482,0.0,4.12243109448,15.9888894789,55.6645145001,52.6727840823,2.97173041782,0.02
 04/03  04:00:00,125.116563131,28.5666796335,44.3754940162,0.0,12.3672932834,24.9413748627,119.663492228,114.690608198,4.9528840297,0.02
 04/03  05:00:00,137.386361645,28.2805818133,45.7098647189,11.2215257053,12.3672932834,24.9413748627,186.762389937,181.789505907,4.9528840297,0.02
 04/03  06:00:00,197.117457377,29.2272682004,52.9379225915,6.98156290437,24.7345865669,70.7195625826,152.265335072,142.339567013,9.90576805939,0.02
 04/03  07:00:00,218.400581539,29.3783188852,55.6031811013,3.15185794621,37.1018798503,92.3937384068,131.041951603,121.116183544,9.90576805939,0.02
 04/03  08:00:00,232.676331431,29.4747566462,58.3997315185,2.49113970101,37.1018798503,104.434947198,124.586438368,114.660670308,9.90576805939,0.02
 04/03  09:00:00,244.150161946,29.5997602777,58.9552467711,1.24276892216,37.1018798503,116.476155989,128.041069034,109.502785318,9.90576805939,8.63251565635
 04/03  10:00:00,240.782002023,29.6591570599,55.528172063,1.2416619091,37.1018798503,116.476155989,117.32400584,107.39823778,9.90576805939,0.02
 04/03  11:00:00,236.558636742,29.7422193765,51.4383967804,1.02475635173,37.1018798503,116.476155989,123.997249672,105.451572543,9.90576805939,8.6399090698
 04/03  12:00:00,232.460810717,30.0065858341,59.575876307,0.566921737471,37.1018798503,104.434947198,111.804403615,101.878635556,9.90576805939,0.02
 04/03  13:00:00,256.750792035,30.4896613052,71.6765737842,0.231301745086,37.1018798503,116.476155989,112.725738612,94.1799249976,9.90576805939,8.64004555534
 04/03  14:00:00,259.90200822,30.7106539152,74.8005990388,0.0377163815936,37.1018798503,116.476155989,95.46295809,85.5371900306,9.90576805939,0.02
 04/03  15:00:00,258.425813407,30.7066541947,73.3660344628,0.000326667642495,37.1018798503,116.476155989,108.823463611,90.281567215,9.90576805939,8.63612833695
 04/03  16:00:00,257.654688063,30.7328494644,72.5570282624,0.0126037213855,37.1018798503,116.476155989,103.709843484,93.7840754251,9.90576805939,0.02
 04/03  17:00:00,258.876147296,30.7332386251,73.7636458025,0.0282758012113,37.1018798503,116.476155989,110.150490469,91.6240556636,9.90576805939,8.6206667458
 04/03  18:00:00,159.610861996,28.1558092113,58.3699637421,0.0,24.7345865669,47.5788473902,74.0636578317,69.090773802,4.9528840297,0.02
 04/03  19:00:00,167.408336065,28.6748034288,56.251774285,0.0,24.7345865669,47.5788473902,80.2047417723,75.2318577426,4.9528840297,0.02
 04/03  20:00:00,140.027658015,27.8098130662,46.2946867911,0.0,12.3672932834,38.6892022431,94.5006237773,91.5088933595,2.97173041782,0.02
 04/03  21:00:00,95.2823010491,15.2643954833,26.0772327103,0.0,12.3672932834,27.0668015668,57.588209275,54.5964788572,2.97173041782,0.02
 04/03  22:00:00,88.9825086822,20.653360024,33.557617562,0.0,4.12243109448,15.9888894789,84.5162865511,81.5245561333,2.97173041782,0.02
 04/03  23:00:00,64.7574375843,12.3724195104,17.8189977845,0.0,4.12243109448,15.9888894789,57.8426951478,54.85096473,2.97173041782,0.02
 04/03  24:00:00,77.3188963179,18.7748768563,23.7981771687,0.0,4.12243109448,15.9888894789,86.9257575619,83.9340271441,2.97173041782,0.02
 04/04  01:00:00,57.9248203445,11.4699213715,11.9402563744,0.0,4.12243109448,15.9888894789,48.3017393849,45.310008967,2.97173041782,0.02
 04/04  02:00:00,71.7583658729,18.9911244469,18.0213991095,0.0,4.12243109448,15.9888894789,84.1202763076,81.1285458898,2.97173041782,0.02
 04/04  03:00:00,55.1787476135,11.4699213715,9.19418357259,0.0,4.12243109448,15.9888894789,48.5787101266,45.5869797088,2.97173041782,0.02
 04/04  04:00:00,101.351542046,28.3504320429,20.7605656087,0.0,12.3672932834,24.9413748627,114.884772721,109.911888691,4.9528840297,0.02
 04/04  05:00:00,112.383457881,28.3326014433,21.5161113392,8.90779822168,12.3672932834,24.9413748627,188.1593583,174.605626007,4.9528840297,8.60084826348
 04/04  06:00:00,168.144902502,29.3144166835,20.8302562393,6.92588321514,24.7345865669,70.7195625826,145.958331815,136.032563756,9.90576805939,0.02
 04/04  07:00:00,186.153478902,29.6066154055,20.4499311678,3.0248513045,37.1018798503,92.3937384068,125.937858959,116.0120909,9.90576805939,0.02
 04/04  08:00:00,195.230291127,29.6876499534,20.9842886132,1.59859218568,37.1018798503,104.434947198,118.615564814,108.689796754,9.90576805939,0.02
 04/04  09:00:00,207.476367837,29.7734742125,21.8941052391,1.45639819048,37.1018798503,116.476155989,123.514939727,104.976773602,9.90576805939,8.63239806593
 04/04  10:00:00,208.329764494,29.9564034239,22.7960923974,1.22426838027,37.1018798503,116.476155989,111.451474843,101.525706784,9.90576805939,0.02
 04/04  11:00:00,209.926440387,30.2460320308,24.5069002942,0.820236969704,37.1018798503,116.476155989,116.624681848,98.0791010016,9.90576805939,8.63981278751
 04/04  12:00:00,200.555609641,30.5913022371,27.0503181407,0.349304229028,37.1018798503,104.434947198,104.66435005,94.7385819905,9.90576805939,0.02
 04/04  13:00:00,215.617260446,30.8993785562,30.2047126131,0.159905406522,37.1018798503,116.476155989,110.423531079,91.8778161166,9.90576805939,8.63994690314
 04/04  14:00:00,219.038921982,31.1834513094,33.4147249842,0.0877259183195,37.1018798503,116.476155989,99.8961330409,89.9703649815,9.90576805939,0.02
 04/04  15:00:00,220.553413543,31.367697089,34.8158985979,0.0170081725943,37.1018798503,116.476155989,107.077451148,88.5355642709,9.90576805939,8.636118818
 04/04  16:00:00,221.268809241,31.4619748477,34.7553145233,0.0,37.1018798503,116.476155989,97.6663248373,87.7405567779,9.90576805939,0.02
 04/04  17:00:00,221.765838331,31.5058020041,34.8085517463,0.0,37.1018798503,116.476155989,105.728614963,87.2022442249,9.90576805939,8.62060267914
 04/04  18:00:00,135.619353,28.4153063201,29.0427240565,0.0,24.7345865669,47.5788473902,70.0966836015,65.1237995718,4.9528840297,0.02
 04/04  19:00:00,137.576897806,28.2423082475,24.7482358379,0.0,24.7345865669,47.5788473902,77.4572191725,72.4843351428,4.9528840297,0.02
 04/04  20:00:00,114.066965433,28.0260606569,20.1056899953,0.0,12.3672932834,38.6892022431,93.4338629285,90.4421325107,2.97173041782,0.02
 04/04  21:00:00,82.6864284765,15.5238925921,10.8824325367,0.0,12.3672932834,27.0668015668,56.249919258,53.2581888402,2.97173041782,0.02
 04/04  22:00:00,74.797218052,19.8748686977,15.0628543297,0.0,4.12243109448,15.9888894789,83.9973760374,81.0056456196,2.97173041782,0.02
 04/04  23:00:00,69.2186853363,18.1073801962,13.1945569032,0.0,4.12243109448,15.9888894789,77.3015370604,74.3098066426,2.97173041782,0.02
 04/04  24:00:00,76.8272141295,22.9585966312,16.6414924943,0.0,4.12243109448,15.9888894789,96.8432667833,93.8515363654,2.97173041782,0.02
 04/05  01:00:00,68.4553623284,17.6748850149,13.6988337456,0.0,4.12243109448,15.9888894789,78.7039261096,75.7121956918,2.97173041782,0.02
 04/05  02:00:00,76.8483865768,23.3045927763,16.4137566347,0.0,4.12243109448,15.9888894789,99.2890782701,96.2973478523,2.97173041782,0.02
 04/05  03:00:00,67.5334766347,17.6748850149,13.0209799329,0.0,4.12243109448,15.9888894789,80.6897048011,77.6979743833,2.97173041782,0.02
 04/05  04:00:00,100.224102921,28.4441393321,18.8630258352,0.004056889622,12.3672932834,24.9413748627,112.899346669,107.926462639,4.9528840297,0.02
 04/05  05:00:00,114.101861514,28.3350787572,22.0353085357,10.7480540033,12.3672932834,24.9413748627,180.352745449,175.379861419,4.9528840297,0.02
 04/05  06:00:00,166.045197688,29.3330063782,22.7821296645,8.30551511452,24.7345865669,70.7195625826,146.031789098,136.106021038,9.90576805939,0.02
 04/05  07:00:00,188.140038345,29.6215653979,23.2342578378,5.01698573389,37.1018798503,92.3937384068,135.566987947,117.052974602,9.90576805939,8.60824528586
 04/05  08:00:00,199.815624613,29.6970684536,23.4965841916,4.31129080276,37.1018798503,104.434947198,121.614154916,111.688386857,9.90576805939,0.02
 04/05  09:00:00,211.481934929,29.7380482282,23.4822503155,3.90925679314,37.1018798503,116.476155989,118.908219438,108.982451378,9.90576805939,0.02
 04/05  10:00:00,210.99064503,29.7678065546,23.2280499443,3.64178409622,37.1018798503,116.476155989,125.470242538,106.926524027,9.90576805939,8.63795045135
 04/05  11:00:00,210.756733176,29.7969029993,23.243704692,3.36285197679,37.1018798503,116.476155989,123.571151541,105.025597311,9.90576805939,8.63978617033
 04/05  12:00:00,198.989428043,29.8312984154,23.8491123813,2.99761680825,37.1018798503,104.434947198,113.19720828,103.27144022,9.90576805939,0.02
 04/05  13:00:00,211.775970825,29.9450578115,25.0589616555,2.41868033502,37.1018798503,116.476155989,118.435534727,99.8900391629,9.90576805939,8.63972750524
 04/05  14:00:00,213.328472303,29.9616810436,26.8181244694,2.19566506862,37.1018798503,116.476155989,108.718937415,98.7931693555,9.90576805939,0.02
 04/05  15:00:00,218.230400355,30.0095973476,32.003584451,1.86439695324,37.1018798503,116.476155989,116.119989274,97.5797798504,9.90576805939,8.6344413638
 04/05  16:00:00,224.124514171,30.0421511396,38.0723007469,1.65788801945,37.1018798503,116.476155989,106.376669704,96.4509016449,9.90576805939,0.02
 04/05  17:00:00,226.81036291,30.0831853308,40.9456088272,1.43057623728,37.1018798503,116.476155989,105.253681562,95.3279135026,9.90576805939,0.02
 04/05  18:00:00,134.623792428,27.7016892709,33.8369992765,0.0,24.7345865669,47.5788473902,86.5040227059,72.9429588646,4.9528840297,8.60817981162
 04/05  19:00:00,143.632378477,28.4585558382,35.0412331839,0.0,24.7345865669,47.5788473902,83.2360773697,78.26319334,4.9528840297,0.02
 04/05  20:00:00,123.207353649,26.5123275223,30.7718758258,0.0,12.3672932834,38.6892022431,96.6626043484,93.6708739306,2.97173041782,0.02
 04/05  21:00:00,90.2449175776,15.4373935558,20.8668564249,0.0,12.3672932834,27.0668015668,60.4853103863,57.4935799685,2.97173041782,0.02
 04/05  22:00:00,76.5160075016,19.4423735164,22.3021034334,0.0,4.12243109448,15.9888894789,85.3023046534,82.3105742356,2.97173041782,0.02
 04/05  23:00:00,60.8832105285,12.4401646585,13.9027149814,0.0,4.12243109448,15.9888894789,53.5315886463,50.5398582285,2.97173041782,0.02
 04/05  24:00:00,76.6038647784,20.3938629152,21.4336980637,0.0,4.12243109448,15.9888894789,87.6277382315,84.6360078137,2.97173041782,0.02
 04/06  01:00:00,55.6971982638,10.6049310089,10.5580539385,0.0,4.12243109448,15.9888894789,49.930495662,46.9387652442,2.97173041782,0.02
 04/06  02:00:00,77.7656731757,23.2829680172,18.9745587366,0.00771892000468,4.12243109448,15.9888894789,101.43025171,98.4385212917,2.97173041782,0.02
 04/06  03:00:00,68.5466453942,18.9723705588,12.8612891064,0.182500632604,4.12243109448,15.9888894789,80.2870890563,77.2953586385,2.97173041782,0.02
 04/06  04:00:00,100.766569734,27.737730536,17.9265700394,0.0883193963267,12.3672932834,24.9413748627,112.623867314,107.650983285,4.9528840297,0.02
 04/06  05:00:00,122.386368888,28.7950266418,21.0881518894,15.753494112,12.3672932834,24.9413748627,179.425415868,174.452531838,4.9528840297,0.02
 04/06  06:00:00,172.98907823,29.2732546777,20.8254124192,11.5803440613,24.7345865669,70.7195625826,145.889844551,135.964076492,9.90576805939,0.02
 04/06  07:00:00,191.744190106,29.5985481778,20.4563028656,6.85748400235,37.1018798503,92.3937384068,126.427429715,116.501661656,9.90576805939,0.02
