Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  08:00:00,200.486535508,29.6863611278,20.4564606755,5.59736819836,37.1018798503,104.434947198,129.47349254,110.939221401,9.90576805939,8.62850307915
 04/06  09:00:00,211.242029167,29.7498550822,20.9858613158,4.59656716932,37.1018798503,116.476155989,117.73056785,107.804799791,9.90576805939,0.02
 04/06  10:00:00,210.009579554,29.8049486625,21.3662349805,3.48028723159,37.1018798503,116.476155989,123.567089959,105.024887782,9.90576805939,8.6364341174
 04/06  11:00:00,209.036358768,29.8691535677,21.896951996,2.78795261982,37.1018798503,116.476155989,112.337026797,102.411258737,9.90576805939,0.02
 04/06  12:00:00,198.600615549,30.0361151611,24.0539622692,2.19912998733,37.1018798503,104.434947198,117.423764513,98.8833778321,9.90576805939,8.6346186212
 04/06  13:00:00,213.473439942,30.3330379102,27.1095040299,1.67763111834,37.1018798503,116.476155989,113.622856228,95.0774204979,9.90576805939,8.63966767027
 04/06  14:00:00,217.76194849,30.5701531056,31.7076791042,1.1311215021,37.1018798503,116.476155989,102.428861398,92.5030933383,9.90576805939,0.02
 04/06  15:00:00,221.853324045,30.6948868794,36.1217317431,0.68387742694,37.1018798503,116.476155989,109.120988937,90.5807884172,9.90576805939,8.63443246077
 04/06  16:00:00,224.976617006,30.7764844067,39.4037203243,0.444248529162,37.1018798503,116.476155989,99.1280600751,89.2022920157,9.90576805939,0.02
 04/06  17:00:00,226.034763015,30.8821807776,40.472237794,0.329365536948,37.1018798503,116.476155989,98.2693155863,88.3435475269,9.90576805939,0.02
 04/06  18:00:00,132.321100605,28.3288072838,30.9071851942,0.0,24.7345865669,47.5788473902,71.3611908766,66.388306847,4.9528840297,0.02
 04/06  19:00:00,134.413662691,28.2423082475,26.0387536735,0.0,24.7345865669,47.5788473902,87.1937450306,73.6310532241,4.9528840297,8.60980777684
 04/06  20:00:00,116.52927679,27.8098130662,22.6706737082,0.0,12.3672932834,38.6892022431,93.8698898227,90.8781594049,2.97173041782,0.02
 04/06  21:00:00,83.6829631524,14.831900302,12.7206065769,0.0,12.3672932834,27.0668015668,61.1502333177,58.1585028998,2.97173041782,0.02
 04/06  22:00:00,72.4067419736,19.8748686977,15.6720140931,0.0,4.12243109448,15.9888894789,84.9365717781,81.9448413603,2.97173041782,0.02
 04/06  23:00:00,64.9702978024,15.0236522627,11.5483621679,0.0,4.12243109448,15.9888894789,70.0883035745,67.0965731567,2.97173041782,0.02
 04/06  24:00:00,77.7714239046,23.1748442219,14.9081063462,0.0,4.12243109448,15.9888894789,97.0702027983,94.0784723805,2.97173041782,0.02
 04/07  01:00:00,69.1481478975,18.0208811599,11.8436291757,0.00133502246063,4.12243109448,15.9888894789,79.1058262357,76.1140958179,2.97173041782,0.02
 04/07  02:00:00,79.3495800672,22.9585966312,14.0920932552,0.0878175255345,4.12243109448,15.9888894789,100.027167271,97.0354368534,2.97173041782,0.02
 04/07  03:00:00,71.4107548429,18.7561229681,10.7407649858,0.237966285497,4.12243109448,15.9888894789,81.1310059258,78.139275508,2.97173041782,0.02
 04/07  04:00:00,102.985462829,28.1269761992,16.2010846793,0.298488698403,12.3672932834,24.9413748627,113.751081842,108.778197812,4.9528840297,0.02
 04/07  05:00:00,120.288907477,28.3332551682,20.2142776136,14.9519471773,12.3672932834,24.9413748627,181.138580356,176.165696326,4.9528840297,0.02
 04/07  06:00:00,171.456725607,29.3163506171,20.4480812715,12.9490230098,24.7345865669,70.7195625826,147.076934713,137.151166654,9.90576805939,0.02
 04/07  07:00:00,188.605527673,29.5757928282,21.5163848535,7.08029779234,37.1018798503,92.3937384068,126.54774188,116.621973821,9.90576805939,0.02
 04/07  08:00:00,201.885901975,29.6745485887,25.7115487143,4.18909679694,37.1018798503,104.434947198,127.594502205,109.060318024,9.90576805939,8.62841612169
 04/07  09:00:00,220.321687462,29.7577586911,33.1701904911,3.04139889425,37.1018798503,116.476155989,115.749811552,105.824043493,9.90576805939,0.02
 04/07  10:00:00,225.301409304,29.9158415085,39.2320627396,1.80047243104,37.1018798503,116.476155989,120.088627661,101.545056179,9.90576805939,8.63780342248
 04/07  11:00:00,234.776241598,30.2581706105,48.9365401553,1.22829983079,37.1018798503,116.476155989,106.969221814,97.043453755,9.90576805939,0.02
 04/07  12:00:00,233.606190431,30.6999164285,59.8061001658,0.78874815774,37.1018798503,104.434947198,111.5014654,92.9613744537,9.90576805939,8.63432288719
 04/07  13:00:00,252.622223753,31.0941299312,66.7865424489,0.388310189087,37.1018798503,116.476155989,99.228816163,89.3030481036,9.90576805939,0.02
 04/07  14:00:00,254.522591028,31.3766160046,68.6319951549,0.160970255869,37.1018798503,116.476155989,105.679177616,87.1357013455,9.90576805939,8.63770821136
 04/07  15:00:00,255.308205638,31.6654226969,69.2336147005,0.0563571841781,37.1018798503,116.476155989,95.4376852136,85.5119171542,9.90576805939,0.02
 04/07  16:00:00,257.654645224,31.8475860867,71.4542638126,0.000618924024607,37.1018798503,116.476155989,102.981484063,84.444987178,9.90576805939,8.63072882584
 04/07  17:00:00,259.315898624,31.9680994482,72.9968342885,0.0,37.1018798503,116.476155989,93.6419339083,83.7161658489,9.90576805939,0.02
 04/07  18:00:00,157.100238349,28.4179054004,55.5972313191,0.0,24.7345865669,47.5788473902,67.8396076673,62.8667236376,4.9528840297,0.02
 04/07  19:00:00,156.75457909,28.2423083833,48.3796633138,0.0,24.7345865669,47.5788473902,74.1063471226,69.1334630929,4.9528840297,0.02
 04/07  20:00:00,137.628057681,28.2423082475,43.4625887277,0.0,12.3672932834,38.6892022431,98.2015181891,86.6202169746,2.97173041782,8.60957079664
 04/07  21:00:00,93.1123882545,15.6968906646,23.4748320274,0.0,12.3672932834,27.0668015668,54.4712243762,51.4794939584,2.97173041782,0.02
 04/07  22:00:00,77.9020585869,19.8748686977,23.2556596941,0.0,4.12243109448,15.9888894789,82.0142626146,79.0225321968,2.97173041782,0.02
 04/07  23:00:00,61.8356824334,12.6419957431,14.6533561796,0.0,4.12243109448,15.9888894789,52.6911411143,49.6994106965,2.97173041782,0.02
 04/07  24:00:00,73.2115193899,18.5586292656,19.9070487788,0.0,4.12243109448,15.9888894789,81.806142052,78.8144116342,2.97173041782,0.02
 04/08  01:00:00,56.4948382671,11.0374261902,10.919914705,0.0,4.12243109448,15.9888894789,49.2998655862,46.3081351683,2.97173041782,0.02
 04/08  02:00:00,70.8443371412,19.4236196282,16.3057167441,0.0,4.12243109448,15.9888894789,85.6914408877,82.6997104699,2.97173041782,0.02
 04/08  03:00:00,67.9085582135,17.6748850149,14.8838222682,0.0,4.12243109448,15.9888894789,80.0159358925,77.0242054747,2.97173041782,0.02
 04/08  04:00:00,84.3046068053,27.6368149937,21.6279105265,0.0,4.12243109448,16.0517297156,116.609824944,113.618094526,2.97173041782,0.02
 04/08  05:00:00,81.7134398396,27.1610702943,19.5124882345,0.0,4.12243109448,16.0517297156,118.444177769,115.452447351,2.97173041782,0.02
 04/08  06:00:00,102.504106245,29.1072986101,19.3943210695,0.106863706632,4.12243109448,39.6058045677,99.7530703635,96.7613399457,2.97173041782,0.02
 04/08  07:00:00,147.957591037,29.14800294,24.6754794827,15.6429527458,12.3672932834,65.3531420225,154.928785849,149.955901819,4.9528840297,0.02
 04/08  08:00:00,153.237089444,29.1342101234,31.2967750143,11.4240079436,12.3672932834,68.2430321324,149.745774979,144.772890949,4.9528840297,0.02
 04/08  09:00:00,187.787438848,29.1618440953,40.6481459,7.57843575169,16.4897243779,93.1370602926,140.392918807,132.44830436,7.92461444751,0.02
 04/08  10:00:00,185.149745546,29.1650489053,40.3567306627,5.2288562696,16.4897243779,93.1370602926,144.097625193,127.557672638,7.92461444751,8.61533810727
 04/08  11:00:00,184.227865305,29.1665697893,39.3931456925,5.26905551696,16.4897243779,93.1370602926,134.195248894,126.250634447,7.92461444751,0.02
 04/08  12:00:00,176.184024951,29.1907780595,42.1326832286,3.61310947351,16.4897243779,83.9857416113,130.939661551,122.995047103,7.92461444751,0.02
 04/08  13:00:00,174.805730957,29.183583132,41.236862464,3.13782177726,16.4897243779,83.9857416113,129.91105416,121.966439713,7.92461444751,0.02
 04/08  14:00:00,172.836862675,29.1764887573,39.5921914818,2.82076495721,16.4897243779,83.9857416113,129.469162332,121.524547884,7.92461444751,0.02
 04/08  15:00:00,148.238233191,29.1072986101,35.3404275445,0.0,12.3672932834,70.6512738906,78.6595314898,65.0945032346,4.9528840297,8.61214422552
 04/08  16:00:00,147.695770988,29.1072986101,34.7979796068,0.0,12.3672932834,70.6512738906,70.2642840903,65.2914000606,4.9528840297,0.02
 04/08  17:00:00,136.522331862,29.1072986101,36.1481089228,0.0,12.3672932834,58.1284167478,73.8743189062,68.9014348765,4.9528840297,0.02
 04/08  18:00:00,95.2520265208,26.5123275223,30.6603102965,0.0,12.3672932834,24.9413748627,96.2950498027,91.322165773,4.9528840297,0.02
 04/08  19:00:00,103.244439477,27.1610702943,30.9564804623,0.0,12.3672932834,24.9413748627,102.914072307,97.9411882777,4.9528840297,0.02
 04/08  20:00:00,91.6041187739,26.9448227036,29.6194146626,0.0,4.12243109448,16.0517297156,111.845113532,108.853383114,2.97173041782,0.02
 04/08  21:00:00,57.1199655515,11.0468031343,11.5456761609,0.0,4.12243109448,15.9888894789,56.3630858725,53.3713554547,2.97173041782,0.02
 04/08  22:00:00,66.5922242308,15.9073965134,16.0160527353,0.0,4.12243109448,15.9888894789,79.0892624368,76.097532019,2.97173041782,0.02
 04/08  23:00:00,65.3847969382,15.465524388,15.2633419618,0.0,4.12243109448,15.9888894789,77.803225047,74.8114946292,2.97173041782,0.02
 04/08  24:00:00,70.4513443763,18.8858715225,16.8374413428,0.0,4.12243109448,15.9888894789,84.2516059735,81.2598755557,2.97173041782,0.02
 04/09  01:00:00,74.7199073505,22.0936062686,19.8389196073,0.0,2.06121554724,15.9888894789,104.390919422,101.399189005,2.97173041782,0.02
 04/09  02:00:00,67.1539424552,18.9723705588,15.4496030861,0.0642009713085,2.06121554724,15.9888894789,85.0320364594,82.0403060416,2.97173041782,0.02
 04/09  03:00:00,73.2252837434,22.0936062686,18.2885445069,0.0,2.06121554724,15.9888894789,106.346931374,103.355200957,2.97173041782,0.02
 04/09  04:00:00,66.7071790889,18.9723705588,14.4976267851,0.435102451734,2.06121554724,15.9888894789,86.3868179515,83.3950875337,2.97173041782,0.02
 04/09  05:00:00,73.0171945038,22.0936062686,18.1362065793,0.0,2.06121554724,15.9888894789,107.903529559,104.911799141,2.97173041782,0.02
 04/09  06:00:00,62.9975479714,18.8642467635,15.4316172772,0.741079826141,2.06121554724,15.9888894789,88.1725786019,85.1808481841,2.97173041782,0.02
 04/09  07:00:00,59.9998337278,22.5261014499,18.4809822068,0.294622914555,2.06121554724,15.9888894789,109.103121536,106.111391118,2.97173041782,0.02
 04/09  08:00:00,82.2263468328,19.5490308005,14.2139334035,1.21576883176,4.12243109448,41.7362269337,84.4373019428,79.4644179131,4.9528840297,0.02
 04/09  09:00:00,87.5997603912,23.2469267521,16.5619581187,0.697503678498,4.12243109448,41.7362269337,112.325452281,98.7706686806,4.9528840297,8.60189957118
 04/09  10:00:00,81.8285914683,19.4048657401,12.9325457673,1.42534367619,4.12243109448,41.7362269337,83.3607963117,78.387912282,4.9528840297,0.02
 04/09  11:00:00,88.270977347,23.4775908488,15.4153397078,1.22678822734,4.12243109448,41.7362269337,103.737123599,98.7642395692,4.9528840297,0.02
 04/09  12:00:00,82.701140206,19.0588695951,12.2705138227,1.25277180632,4.12243109448,41.7362269337,83.6378897275,78.6650056978,4.9528840297,0.02
 04/09  13:00:00,92.6314589677,23.9100860301,15.1470539974,1.92691546874,4.12243109448,41.7362269337,104.286241778,99.313357748,4.9528840297,0.02
 04/09  14:00:00,82.3717683627,18.9723705588,12.3258894177,1.50155925677,4.12243109448,41.7362269337,83.6824761373,78.7095921076,4.9528840297,0.02
 04/09  15:00:00,87.7570755952,23.3910918125,15.2144284779,1.55982052346,4.12243109448,41.7362269337,104.498973236,99.5260892066,4.9528840297,0.02
 04/09  16:00:00,65.1787116364,19.4913647764,12.4115762696,2.24107727789,4.12243109448,24.8785346261,84.2252212468,79.2523372171,4.9528840297,0.02
 04/09  17:00:00,58.4571065471,22.5261014499,15.7604919385,0.924578634129,2.06121554724,15.9888894789,109.30830388,106.316573462,2.97173041782,0.02
 04/09  18:00:00,51.3936138284,18.2803782687,12.5275262059,1.16374187738,2.06121554724,15.9888894789,89.0423693159,86.0506388981,2.97173041782,0.02
 04/09  19:00:00,65.3972847014,22.5261014499,15.5893286281,1.13751354458,2.06121554724,15.9888894789,111.201134587,108.209404169,2.97173041782,0.02
 04/09  20:00:00,67.9635068855,18.7561229681,12.8908368095,2.88772572623,2.06121554724,15.9888894789,89.9732313301,86.9815009123,2.97173041782,0.02
 04/09  21:00:00,73.2209484548,22.5261014499,15.4592092502,1.34727269234,2.06121554724,15.9888894789,113.142717158,110.15098674,2.97173041782,0.02
 04/09  22:00:00,73.6438311662,19.3183667038,12.1804242532,5.87552808874,2.06121554724,15.9888894789,90.4616920987,87.4699616809,2.97173041782,0.02
 04/09  23:00:00,82.6144655487,23.564089885,15.1176867999,5.81177420533,2.06121554724,15.9888894789,113.423379616,110.431649199,2.97173041782,0.02
 04/09  24:00:00,77.9094060846,19.5778638126,12.2781873708,8.18452019501,2.06121554724,15.9888894789,91.7981987098,88.806468292,2.97173041782,0.02
 04/10  01:00:00,85.8845902426,23.7370879576,15.0746279073,7.36248135135,4.12243109448,15.9888894789,112.817361122,109.825630704,2.97173041782,0.02
 04/10  02:00:00,79.352255292,19.7508618851,12.1640912173,9.81148638224,4.12243109448,15.9888894789,90.2624405839,87.2707101661,2.97173041782,0.02
 04/10  03:00:00,84.0761658419,23.8235869938,15.0333672626,8.72419146101,4.12243109448,15.9888894789,112.720130553,109.728400135,2.97173041782,0.02
 04/10  04:00:00,103.836924775,27.8098130662,17.843316718,5.08080577506,12.3672932834,24.9413748627,127.954900991,122.982016962,4.9528840297,0.02
 04/10  05:00:00,142.045651809,28.6962572932,21.0501059589,39.3217836241,12.3672932834,24.9413748627,195.441317396,190.468433366,4.9528840297,0.02
 04/10  06:00:00,184.882543096,29.1596898804,21.3535613704,28.7477551917,24.7345865669,70.7195625826,161.100366077,151.174598018,9.90576805939,0.02
 04/10  07:00:00,198.676063413,29.1950373333,21.3672170644,17.8465810933,37.1018798503,92.3937384068,138.967749,129.04198094,9.90576805939,0.02
 04/10  08:00:00,208.091128367,29.2086508981,21.8937809793,14.6780103141,37.1018798503,104.434947198,140.445438649,121.911379296,9.90576805939,8.6282912935
 04/10  09:00:00,218.740224418,29.2228229175,22.2725840507,12.8924766589,37.1018798503,116.476155989,128.050341788,118.124573729,9.90576805939,0.02
 04/10  10:00:00,216.73410021,29.2406274155,22.8083848785,10.3320756298,37.1018798503,116.476155989,132.591210735,114.047941724,9.90576805939,8.63750095184
 04/10  11:00:00,216.514163624,29.2633326285,23.4691060166,9.42849292178,37.1018798503,116.476155989,121.636507351,111.710739291,9.90576805939,0.02
 04/10  12:00:00,204.245192674,29.2975095023,24.307101875,8.32917581203,37.1018798503,104.434947198,128.344534844,109.804734019,9.90576805939,8.6340327649
 04/10  13:00:00,216.585148422,29.3464789108,25.7632712998,7.12215660949,37.1018798503,116.476155989,117.366792476,107.441024416,9.90576805939,0.02
 04/10  14:00:00,216.586860489,29.4002082302,26.7837284553,6.04993395663,37.1018798503,116.476155989,124.12326322,105.581218413,9.90576805939,8.63627674792
 04/10  15:00:00,218.786237933,29.4671601595,30.4466438354,4.51962342391,37.1018798503,116.476155989,121.336297298,102.79499961,9.90576805939,8.63552962817
 04/10  16:00:00,223.167456013,29.5285114168,36.0249320594,3.26185415904,37.1018798503,116.476155989,109.698584076,99.7728160165,9.90576805939,0.02
 04/10  17:00:00,228.903206085,29.5813315532,42.314349182,2.65656156993,37.1018798503,116.476155989,107.430558202,97.5047901425,9.90576805939,0.02
 04/10  18:00:00,138.210775565,27.8098130662,37.3158612259,0.0,24.7345865669,47.5788473902,77.697004072,72.7241200423,4.9528840297,0.02
 04/10  19:00:00,142.874733465,28.1341844522,34.607943211,0.0,24.7345865669,47.5788473902,92.5987495935,79.0361020429,4.9528840297,8.60976352082
 04/10  20:00:00,122.117761806,26.9448227036,29.2497871335,0.0,12.3672932834,38.6892022431,98.7206842376,95.7289538198,2.97173041782,0.02
 04/10  21:00:00,85.7079832884,14.9183993383,16.8489204415,0.0,12.3672932834,27.0668015668,62.8569844957,59.8652540779,2.97173041782,0.02
 04/10  22:00:00,74.6659579041,18.9911244469,20.9289922665,0.0,4.12243109448,15.9888894789,82.197523732,79.2057933142,2.97173041782,0.02
 04/10  23:00:00,58.938801012,11.6616733322,12.7367973124,0.0,4.12243109448,15.9888894789,55.2638829178,52.2721525,2.97173041782,0.02
 04/10  24:00:00,74.6873146106,19.4236196282,19.4604557011,0.0,4.12243109448,15.9888894789,85.2451446149,82.2534141971,2.97173041782,0.02
 04/11  01:00:00,63.8622634128,15.2211459652,11.9866097403,0.00148468667815,4.12243109448,15.9888894789,66.9021319431,63.9104015253,2.97173041782,0.02
 04/11  02:00:00,77.3644255632,22.0936062686,16.7989610012,0.0,4.12243109448,15.9888894789,99.9771789549,96.9854485371,2.97173041782,0.02
 04/11  03:00:00,71.4025046361,18.8858715225,13.5242349685,0.151766411315,4.12243109448,15.9888894789,80.6830992963,77.6913688785,2.97173041782,0.02
 04/11  04:00:00,104.680154862,28.2999742717,19.2365595145,0.166402876691,12.3672932834,24.9413748627,113.983605531,109.010721502,4.9528840297,0.02
 04/11  05:00:00,123.76415788,28.2946513595,22.0307167313,16.3834993526,12.3672932834,24.9413748627,181.890204537,176.917320507,4.9528840297,0.02
 04/11  06:00:00,171.52551071,29.2367989904,21.7347976869,14.0268719927,24.7345865669,70.7195625826,147.767396674,137.841628615,9.90576805939,0.02
 04/11  07:00:00,190.488006568,29.398395881,21.3598358406,9.13108366411,37.1018798503,92.3937384068,128.639704378,118.713936319,9.90576805939,0.02
 04/11  08:00:00,200.697703582,29.4793747375,20.8358672404,8.07175018059,37.1018798503,104.434947198,132.060997425,113.527025838,9.90576805939,8.62820352765
 04/11  09:00:00,211.687937278,29.5257880611,20.4617826105,7.34804924197,37.1018798503,116.476155989,120.790055352,110.864287293,9.90576805939,0.02
 04/11  10:00:00,211.522511143,29.5629841872,20.9984036167,6.6080937827,37.1018798503,116.476155989,127.160657396,108.617575402,9.90576805939,8.63731393474
 04/11  11:00:00,211.191767775,29.6038010426,21.3760162034,5.85874934459,37.1018798503,116.476155989,116.371417605,106.445649545,9.90576805939,0.02
 04/11  12:00:00,200.588161633,29.6353214437,21.3782789387,5.3677003068,37.1018798503,104.434947198,123.319444189,104.779811953,9.90576805939,8.63386417716
 04/11  13:00:00,210.993846335,29.6686190546,21.3749544506,4.90652447336,37.1018798503,116.476155989,113.169271089,103.243503029,9.90576805939,0.02
 04/11  14:00:00,211.161302814,29.6973604586,21.3769955669,4.44624577781,37.1018798503,116.476155989,120.345009275,101.801887516,9.90576805939,8.63735370013
 04/11  15:00:00,210.866658482,29.7220623264,21.3760637699,4.12048282045,37.1018798503,116.476155989,110.523561343,100.597793283,9.90576805939,0.02
 04/11  16:00:00,210.830735461,29.7449709669,21.3729453718,3.8775481814,37.1018798503,116.476155989,118.003650863,99.4674223302,9.90576805939,8.63046047343
 04/11  17:00:00,210.488438353,29.7625268089,21.8989651887,3.7583282955,37.1018798503,116.476155989,108.694850781,98.7690827211,9.90576805939,0.02
 04/11  18:00:00,121.855200465,27.8098130662,18.7190158425,0.0,24.7345865669,47.5788473902,81.2359013747,76.263017345,4.9528840297,0.02
 04/11  19:00:00,131.281540098,28.3143907778,17.983511339,0.0,24.7345865669,47.5788473902,86.5436094746,81.5707254449,4.9528840297,0.02
 04/11  20:00:00,118.415281515,26.9448227036,17.9194671323,0.0,12.3672932834,38.6892022431,99.5975000066,96.6057695888,2.97173041782,0.02
 04/11  21:00:00,88.4083429819,16.8588859123,11.5348774257,0.00427927267738,12.3672932834,27.0668015668,78.137808903,66.5614396537,2.97173041782,8.60463883149
 04/11  22:00:00,79.1825940987,22.0936062686,14.0770429038,0.0,4.12243109448,15.9888894789,95.0795710284,92.0878406106,2.97173041782,0.02
 04/11  23:00:00,73.5840404593,18.8858715225,10.8293239014,0.507006523595,4.12243109448,15.9888894789,78.7017993019,75.7100688841,2.97173041782,0.02
 04/11  24:00:00,83.6101956411,22.7423490406,12.5250276643,0.537630809995,4.12243109448,15.9888894789,99.7288850886,96.7371546708,2.97173041782,0.02
 04/12  01:00:00,74.2867984414,18.1073801962,9.50440197417,0.513401251236,4.12243109448,15.9888894789,81.2373526187,78.2456222009,2.97173041782,0.02
 04/12  02:00:00,84.9902763709,23.3910918125,11.2407434646,2.05680532903,4.12243109448,15.9888894789,101.8097556,98.818025182,2.97173041782,0.02
 04/12  03:00:00,76.411201435,18.4533763412,8.7715813879,1.63592670418,4.12243109448,15.9888894789,83.0327813079,80.0410508901,2.97173041782,0.02
 04/12  04:00:00,113.763792504,28.0981431871,12.1207132525,2.79455702274,12.3672932834,24.9413748627,116.487264815,111.514380785,4.9528840297,0.02
 04/12  05:00:00,143.598879292,28.7422188196,15.4996109665,28.6124299158,12.3672932834,24.9413748627,183.677840562,178.704956532,4.9528840297,0.02
 04/12  06:00:00,187.516321079,29.2268493694,15.801369643,22.1479839181,24.7345865669,70.7195625826,154.000830976,144.075062916,9.90576805939,0.02
 04/12  07:00:00,202.439383729,29.3649764649,16.3607180987,14.2103435028,37.1018798503,92.3937384068,129.798599621,119.872831561,9.90576805939,0.02
 04/12  08:00:00,205.420346066,29.4469812672,18.9224150207,9.80784960604,37.1018798503,104.434947198,121.231723503,111.305955443,9.90576805939,0.02
 04/12  09:00:00,212.419902024,29.5032578089,20.9887087588,7.27582031061,37.1018798503,116.476155989,126.036070195,107.498444336,9.90576805939,8.63185779942
 04/12  10:00:00,211.522711709,29.5699663473,22.4277707606,5.17195929475,37.1018798503,116.476155989,114.116181948,104.190413889,9.90576805939,0.02
 04/12  11:00:00,212.304464272,29.7038114629,24.5071482093,3.74030250072,37.1018798503,116.476155989,119.057156137,100.514097374,9.90576805939,8.6372907031
 04/12  12:00:00,203.263424018,29.9663382274,28.6748199089,2.30398939727,37.1018798503,104.434947198,115.501735521,96.9623093727,9.90576805939,8.63365808889
 04/12  13:00:00,217.028010427,30.2614706966,31.2263825229,1.18696205548,37.1018798503,116.476155989,103.911384402,93.9856163425,9.90576805939,0.02
 04/12  14:00:00,218.330587695,30.4732289995,33.0252130078,0.479117094649,37.1018798503,116.476155989,110.627383388,92.0844102685,9.90576805939,8.63720505977
 04/12  15:00:00,219.492259832,30.5919624621,34.3471616505,0.200383969768,37.1018798503,116.476155989,100.409786022,90.4840179622,9.90576805939,0.02
 04/12  16:00:00,223.188055075,30.7275942583,38.0075252646,0.100733546585,37.1018798503,116.476155989,107.756945797,89.2208614631,9.90576805939,8.63031627441
 04/12  17:00:00,224.895136941,30.8801493523,39.6102481344,0.0537954992395,37.1018798503,116.476155989,98.1555073506,88.2297392912,9.90576805939,0.02
 04/12  18:00:00,134.606787739,28.3288072838,30.2235696461,0.0,24.7345865669,47.5788473902,70.9088292435,65.9359452138,4.9528840297,0.02
 04/12  19:00:00,133.682881935,28.1341844522,24.6546727085,0.0,24.7345865669,47.5788473902,78.508476999,73.5355929693,4.9528840297,0.02
 04/12  20:00:00,116.868627625,28.0260606569,20.7128689389,0.0,12.3672932834,38.6892022431,94.1455323424,91.1538019246,2.97173041782,0.02
 04/12  21:00:00,82.2107791449,15.3508945196,11.0603488632,0.0,12.3672932834,27.0668015668,56.5846422169,53.5929117991,2.97173041782,0.02
 04/12  22:00:00,74.0524583834,20.307363879,15.0719756938,0.0,4.12243109448,15.9888894789,84.8363676138,81.844637196,2.97173041782,0.02
 04/12  23:00:00,69.7536478953,17.6748850149,12.8068596324,0.0,4.12243109448,15.9888894789,77.7479299699,74.7561995521,2.97173041782,0.02
 04/12  24:00:00,78.2995980777,23.0450956675,15.3772565596,0.0,4.12243109448,15.9888894789,97.3092243846,94.3174939668,2.97173041782,0.02
 04/13  01:00:00,69.3991304922,17.6748850149,12.4502147877,0.0,4.12243109448,15.9888894789,87.7142141737,76.140582631,2.97173041782,8.60190112489
 04/13  02:00:00,78.2174343953,23.0450956675,15.3036529563,0.0022929840105,4.12243109448,15.9888894789,99.9308326991,96.9391022813,2.97173041782,0.02
 04/13  03:00:00,69.046203637,17.8478830874,11.9963700867,0.0,4.12243109448,15.9888894789,81.025323389,78.0335929712,2.97173041782,0.02
 04/13  04:00:00,102.406094859,28.5306383684,16.9878533871,0.148984061078,12.3672932834,24.9413748627,113.617601395,108.644717366,4.9528840297,0.02
 04/13  05:00:00,118.971636563,28.3471778171,20.7282347249,13.207079086,12.3672932834,24.9413748627,180.695284947,175.722400917,4.9528840297,0.02
 04/13  06:00:00,168.994473973,29.2580916263,21.3599029143,11.9853865978,24.7345865669,70.7195625826,146.584677579,136.65890952,9.90576805939,0.02
 04/13  07:00:00,187.636311629,29.5518930702,21.8910689986,5.76680611351,37.1018798503,92.3937384068,125.833477902,115.907709843,9.90576805939,0.02
 04/13  08:00:00,198.104211053,29.6508047155,22.7977178495,3.34500457412,37.1018798503,104.434947198,118.669874425,108.744106366,9.90576805939,0.02
 04/13  09:00:00,212.359332756,29.7229541854,25.5383766599,2.74564854121,37.1018798503,116.476155989,124.829470936,106.29345598,9.90576805939,8.63024689675
 04/13  10:00:00,215.776549229,29.8210982701,29.7890275561,1.81344451182,37.1018798503,116.476155989,112.858141993,102.932373934,9.90576805939,0.02
 04/13  11:00:00,218.289239046,29.9552206698,32.661872884,1.31891833114,37.1018798503,116.476155989,118.25440771,99.709674128,9.90576805939,8.63896552214
 04/13  12:00:00,210.71986704,30.1735433101,37.3993824462,0.835546326514,37.1018798503,104.434947198,106.846467137,96.9206990773,9.90576805939,0.02
 04/13  13:00:00,225.074759993,30.3744605088,39.9110500729,0.436028491655,37.1018798503,116.476155989,113.123781693,94.5789603332,9.90576805939,8.63905330087
 04/13  14:00:00,225.567538373,30.6733452478,40.3554415783,0.185751819421,37.1018798503,116.476155989,101.583118731,91.6573506719,9.90576805939,0.02
 04/13  15:00:00,227.811359063,30.8855475053,42.4832468654,0.0897938866758,37.1018798503,116.476155989,108.403294238,89.8622541401,9.90576805939,8.63527203827
 04/13  16:00:00,234.20175929,31.0876514566,48.7435064052,0.0184296772797,37.1018798503,116.476155989,98.341617962,88.4158499026,9.90576805939,0.02
 04/13  17:00:00,233.054278149,31.0972424487,47.6060578736,0.0,37.1018798503,116.476155989,107.04897167,88.5229612183,9.90576805939,8.6202423922
 04/13  18:00:00,134.479749082,28.2423082475,33.1523591305,0.0,24.7345865669,47.5788473902,71.5859119703,66.6130279406,4.9528840297,0.02
 04/13  19:00:00,137.296163299,28.5666796335,28.5969016913,0.0,24.7345865669,47.5788473902,78.4439809894,73.4710969597,4.9528840297,0.02
 04/13  20:00:00,118.500454269,27.8098130662,24.6099960811,0.0,12.3672932834,38.6892022431,93.4518725511,90.4601421333,2.97173041782,0.02
 04/13  21:00:00,83.6334196528,15.177896447,12.9895888514,0.0,12.3672932834,27.0668015668,56.2729327948,53.281202377,2.97173041782,0.02
 04/13  22:00:00,74.3395291988,19.7307036372,17.4506279926,0.0,4.12243109448,15.9888894789,84.1602695653,81.1685391475,2.97173041782,0.02
 04/13  23:00:00,57.7572755653,12.3536656223,9.60174805568,0.0,4.12243109448,15.9888894789,50.9835207904,47.9917903726,2.97173041782,0.02
 04/13  24:00:00,71.5883032867,18.5586292656,15.3140606991,0.0,4.12243109448,15.9888894789,84.8071058961,81.8153754783,2.97173041782,0.02
 04/14  01:00:00,69.0757669125,18.9723705588,13.7137262499,0.0,4.12243109448,15.9888894789,78.6965898449,75.704859427,2.97173041782,0.02
 04/14  02:00:00,75.6699805514,22.0936062686,16.434367077,0.0,4.12243109448,15.9888894789,99.1392164627,96.1474860449,2.97173041782,0.02
 04/14  03:00:00,69.4943085632,18.7993724863,12.625107045,0.00117467483176,4.12243109448,15.9888894789,80.4736387775,77.4819083596,2.97173041782,0.02
 04/14  04:00:00,100.710376706,28.2134752355,17.9367788371,0.0352738785558,12.3672932834,24.9413748627,112.894371135,107.921487105,4.9528840297,0.02
 04/14  05:00:00,114.490503463,28.3387281373,21.1252969496,12.1012005992,12.3672932834,24.9413748627,180.327120531,175.354236502,4.9528840297,0.02
 04/14  06:00:00,163.996648772,29.3348796062,21.3581532913,10.0305884611,24.7345865669,70.7195625826,146.334676515,136.408908455,9.90576805939,0.02
 04/14  07:00:00,187.006162221,29.6208686158,21.8981328638,5.21994145299,37.1018798503,92.3937384068,134.872255228,116.357306498,9.90576805939,8.6091806706
 04/14  08:00:00,199.825408586,29.7152270931,24.1868524008,3.61267190654,37.1018798503,104.434947198,119.912670892,109.986902832,9.90576805939,0.02
 04/14  09:00:00,215.447462715,29.7936519428,28.9103448214,2.39111129689,37.1018798503,116.476155989,115.907892709,105.982124649,9.90576805939,0.02
 04/14  10:00:00,218.974964601,29.9041938164,32.9557810378,1.76201870038,37.1018798503,116.476155989,121.095573851,102.552686455,9.90576805939,8.63711933594
 04/14  11:00:00,221.515544049,30.0439038267,35.8363769267,1.28202232763,37.1018798503,116.476155989,118.112068994,99.5674365189,9.90576805939,8.63886441623
 04/14  12:00:00,212.215396124,30.2408460223,38.8579384713,0.805241047711,37.1018798503,104.434947198,106.850475502,96.9247074428,9.90576805939,0.02
 04/14  13:00:00,224.98686723,30.3393827021,39.86105196,0.433192031034,37.1018798503,116.476155989,113.797655524,95.2530268779,9.90576805939,8.63886058667
 04/14  14:00:00,225.029670259,30.3908380998,40.075647443,0.210219313661,37.1018798503,116.476155989,104.276992689,94.3512246301,9.90576805939,0.02
 04/14  15:00:00,225.744478398,30.4772359536,40.2939858595,0.137518198452,37.1018798503,116.476155989,111.820730146,93.2797410286,9.90576805939,8.63522105792
 04/14  16:00:00,229.093289844,30.4818010766,40.3519903083,0.202345077348,37.1018798503,116.476155989,102.500619481,92.5748514216,9.90576805939,0.02
 04/14  17:00:00,229.899498377,30.4653086304,40.334849134,0.322304067635,37.1018798503,116.476155989,102.253337861,92.3275698018,9.90576805939,0.02
 04/14  18:00:00,136.080467701,27.8098130662,30.8223659643,0.0,24.7345865669,47.5788473902,83.9847295233,70.4221621119,4.9528840297,8.60968338166
 04/14  19:00:00,137.584951712,28.4585558382,28.2022291324,0.0,24.7345865669,47.5788473902,81.3742990868,76.4014150571,4.9528840297,0.02
 04/14  20:00:00,116.874323884,26.9448227036,24.0063589451,0.0,12.3672932834,38.6892022431,95.4126524672,92.4209220494,2.97173041782,0.02
 04/14  21:00:00,82.9805212154,15.0048983745,13.5077222779,0.0,12.3672932834,27.0668015668,56.7768112809,53.785080863,2.97173041782,0.02
 04/14  22:00:00,74.4787551358,19.4423735164,18.2744592466,0.0,4.12243109448,15.9888894789,84.7164480388,81.724717621,2.97173041782,0.02
 04/14  23:00:00,60.4880375541,12.6996617673,10.9164349819,0.0,4.12243109448,15.9888894789,53.1288821271,50.1371517093,2.97173041782,0.02
 04/14  24:00:00,74.7671493652,19.2073720376,16.7768855548,0.0,4.12243109448,15.9888894789,84.1444111867,81.1526807689,2.97173041782,0.02
 04/15  01:00:00,57.8038360896,11.0374261902,9.84893372288,0.0,4.12243109448,15.9888894789,49.1911722691,46.1994418513,2.97173041782,0.02
 04/15  02:00:00,78.675530481,21.4073557204,17.333533436,0.0,4.12243109448,15.9888894789,92.4955310558,89.503800638,2.97173041782,0.02
 04/15  03:00:00,74.6002583366,18.7561229681,13.6760830806,0.0250070013478,4.12243109448,15.9888894789,79.7901661798,76.798435762,2.97173041782,0.02
 04/15  04:00:00,93.6607131122,26.728575113,19.7968798017,0.0,4.12243109448,16.0517297156,117.258698028,114.26696761,2.97173041782,0.02
 04/15  05:00:00,93.0259202396,27.3773178849,19.7117061111,0.107574187133,4.12243109448,16.0517297156,118.546352358,115.55462194,2.97173041782,0.02
 04/15  06:00:00,111.225765948,29.1072986101,19.7052879767,1.10859285098,4.12243109448,39.6058045677,99.7740244596,96.7822940418,2.97173041782,0.02
 04/15  07:00:00,158.467364479,29.1556172109,22.8831775734,21.4328818941,12.3672932834,65.3531420225,156.794599133,151.821715103,4.9528840297,0.02
 04/15  08:00:00,155.37837912,29.1395986616,22.6268708754,18.4111505218,12.3672932834,68.2430321324,154.040841682,149.067957652,4.9528840297,0.02
 04/15  09:00:00,176.784590216,29.1708487404,21.7362495962,14.6543389614,16.4897243779,93.1370602926,153.427252807,136.888447345,7.92461444751,8.61419101474
 04/15  10:00:00,175.159591081,29.1708531077,21.4708433255,14.1188111148,16.4897243779,93.1370602926,141.403470982,133.458856535,7.92461444751,0.02
 04/15  11:00:00,174.731863641,29.1690444009,21.4731914817,13.6905360954,16.4897243779,93.1370602926,139.654771753,131.710157305,7.92461444751,0.02
 04/15  12:00:00,165.325927968,29.1672538713,21.4765053202,13.4347140178,16.4897243779,83.9857416113,138.372706395,130.428091948,7.92461444751,0.02
 04/15  13:00:00,164.80966382,29.1654175026,21.1362258761,13.2605558417,16.4897243779,83.9857416113,137.316067147,129.3714527,7.92461444751,0.02
 04/15  14:00:00,164.377449266,29.1638117223,20.6609354056,13.3048568194,16.4897243779,83.9857416113,145.080874453,128.544388393,7.92461444751,8.61187161236
 04/15  15:00:00,130.800905822,29.1072986101,17.9010222046,0.00209966412875,12.3672932834,70.6512738906,78.4785832632,73.5056992335,4.9528840297,0.02
 04/15  16:00:00,131.144979217,29.1072986101,18.0025821656,0.244610325344,12.3672932834,70.6512738906,77.1310743034,72.1581902737,4.9528840297,0.02
 04/15  17:00:00,119.655289359,29.1072986101,17.9360605943,0.745012555739,12.3672932834,58.1284167478,80.1786761565,75.2057921268,4.9528840297,0.02
 04/15  18:00:00,83.0852595661,26.5123275223,17.294247667,0.0,12.3672932834,24.9413748627,101.999651507,97.0267674772,4.9528840297,0.02
 04/15  19:00:00,88.537767113,27.3773178849,16.9184745475,0.260202061159,12.3672932834,24.9413748627,108.260223389,103.287339359,4.9528840297,0.02
 04/15  20:00:00,83.120456294,26.9448227036,16.9153046408,0.358651370571,4.12243109448,16.0517297156,116.584816795,113.593086377,2.97173041782,0.02
 04/15  21:00:00,73.771260175,20.3261177671,13.5886707496,0.0,4.12243109448,15.9888894789,96.064292289,93.0725618712,2.97173041782,0.02
 04/15  22:00:00,68.2708221145,17.6748850149,11.6846885151,0.0,4.12243109448,15.9888894789,84.3122687664,81.3205383485,2.97173041782,0.02
 04/15  23:00:00,78.0721895013,22.5261014499,14.7528964885,0.61583467677,4.12243109448,15.9888894789,105.897215975,102.905485557,2.97173041782,0.02
 04/15  24:00:00,70.2482310399,18.5398753775,11.2661854213,1.46873351236,4.12243109448,15.9888894789,84.9297455714,81.9380151535,2.97173041782,0.02
 04/16  01:00:00,76.7537962595,22.8504728359,13.4949997513,1.73413898532,2.06121554724,15.9888894789,108.740336306,105.748605888,2.97173041782,0.02
 04/16  02:00:00,72.6509487437,19.2967419448,10.3751506725,4.5995794841,2.06121554724,15.9888894789,88.3684365885,85.3767061707,2.97173041782,0.02
 04/16  03:00:00,85.8717229238,24.1479583798,13.078234108,7.01301092065,2.06121554724,15.9888894789,110.335689904,107.343959486,2.97173041782,0.02
 04/16  04:00:00,77.0626001817,19.4048657401,9.92752440784,6.98325322238,2.06121554724,15.9888894789,88.3998231259,85.4080927081,2.97173041782,0.02
 04/16  05:00:00,92.2384234966,24.2560821751,12.1498429685,9.86311935028,2.06121554724,15.9888894789,119.184550212,107.610940421,2.97173041782,8.60187937247
 04/16  06:00:00,74.2863786138,19.4048657401,9.26906113254,8.70481253309,2.06121554724,15.9888894789,89.386848096,86.3951176782,2.97173041782,0.02
 04/16  07:00:00,79.4690526457,24.2560821751,11.2923991305,10.919343659,2.06121554724,15.9888894789,110.866722229,107.874991811,2.97173041782,0.02
 04/16  08:00:00,92.8302139822,19.2318676676,8.97411386652,7.00279485951,4.12243109448,41.7362269337,87.3446003449,82.3717163152,4.9528840297,0.02
 04/16  09:00:00,100.947361786,23.8235869938,11.8064409423,7.6386352428,4.12243109448,41.7362269337,106.905939323,101.933055293,4.9528840297,0.02
 04/16  10:00:00,88.5041292969,19.1453686313,9.92321163237,6.56722367717,4.12243109448,41.7362269337,86.0504693775,81.0775853478,4.9528840297,0.02
 04/16  11:00:00,97.7765210385,23.564089885,12.8807267627,6.28710918838,4.12243109448,41.7362269337,105.820384781,100.847500751,4.9528840297,0.02
 04/16  12:00:00,88.6678590019,19.0588695951,10.5529915717,6.00420408668,4.12243109448,41.7362269337,85.6938493061,80.7209652764,4.9528840297,0.02
 04/16  13:00:00,97.6030298764,23.4775908488,13.2132295658,5.70606261628,4.12243109448,41.7362269337,105.434999731,100.462115702,4.9528840297,0.02
 04/16  14:00:00,90.2967783817,19.4048657401,10.5502888177,7.21449778671,4.12243109448,41.7362269337,85.3934636216,80.4205795919,4.9528840297,0.02
 04/16  15:00:00,97.8993506461,23.7370879576,14.0832024928,6.6101460731,4.12243109448,41.7362269337,105.08031074,100.10742671,4.9528840297,0.02
 04/16  16:00:00,67.7504202254,18.71287345,11.4629925754,3.96148579703,4.12243109448,24.8785346261,85.4419096209,80.4690255912,4.9528840297,0.02
 04/16  17:00:00,68.5874642173,23.3910918125,14.4076134064,6.48959638099,2.06121554724,15.9888894789,108.917692027,105.925961609,2.97173041782,0.02
 04/16  18:00:00,65.263981506,19.6211133307,11.1161217507,10.3969426102,2.06121554724,15.9888894789,89.710225993,86.7184955752,2.97173041782,0.02
 04/16  19:00:00,80.3035694484,23.8235869938,13.3033865929,10.3099687339,2.06121554724,15.9888894789,112.23968232,109.247951902,2.97173041782,0.02
 04/16  20:00:00,85.0270348368,19.8373609214,10.2562896095,13.8570399333,2.06121554724,15.9888894789,90.8065538941,87.8148234763,2.97173041782,0.02
 04/16  21:00:00,92.7386744644,23.8235869938,12.8022705436,11.587557485,2.06121554724,15.9888894789,113.282742461,110.291012043,2.97173041782,0.02
 04/16  22:00:00,87.9424467411,19.8373609214,9.81914869922,15.3832237385,2.06121554724,15.9888894789,91.4368478866,88.4451174688,2.97173041782,0.02
 04/16  23:00:00,95.8269257478,23.8235869938,11.9918234568,12.904056704,2.06121554724,15.9888894789,114.033476701,111.041746283,2.97173041782,0.02
 04/16  24:00:00,90.1628856427,19.8373609214,9.5123534163,16.9711800167,2.06121554724,15.9888894789,91.9964551277,89.0047247099,2.97173041782,0.02
 04/17  01:00:00,98.1176427974,23.8235869938,11.9841763615,13.3326468252,4.12243109448,15.9888894789,113.68738673,110.695656312,2.97173041782,0.02
 04/17  02:00:00,92.2766623464,19.8373609214,9.51658886763,17.2220834821,4.12243109448,15.9888894789,91.4624936963,88.4707632784,2.97173041782,0.02
 04/17  03:00:00,98.726376457,23.8235869938,11.9807007766,14.0039770402,4.12243109448,15.9888894789,113.755745275,110.764014857,2.97173041782,0.02
 04/17  04:00:00,123.773670774,28.6748034288,13.4821689657,14.1734514021,12.3672932834,24.9413748627,129.535997452,124.563113423,4.9528840297,0.02
 04/17  05:00:00,158.695540147,28.242820112,16.5093965947,44.5377900071,12.3672932834,24.9413748627,198.375416536,193.402532506,4.9528840297,0.02
 04/17  06:00:00,207.155500245,29.1124080924,16.7423333861,42.901105949,24.7345865669,70.7195625826,167.23162602,157.305857961,9.90576805939,0.02
 04/17  07:00:00,214.52919993,29.1376882047,17.8425836027,28.2112990219,37.1018798503,92.3937384068,151.108967063,132.594083019,9.90576805939,8.60911598387
 04/17  08:00:00,216.760691431,29.1525949901,18.6160012369,23.0784622576,37.1018798503,104.434947198,134.436982034,124.511213974,9.90576805939,0.02
 04/17  09:00:00,223.89964643,29.1616461,19.6868831862,19.1083511795,37.1018798503,116.476155989,130.081588313,120.155820254,9.90576805939,0.02
 04/17  10:00:00,219.570098631,29.1685888314,22.0406144039,13.9081410144,37.1018798503,116.476155989,133.174852316,114.632252131,9.90576805939,8.63683212476
 04/17  11:00:00,218.280398709,29.1761782042,24.5102829656,10.2407130878,37.1018798503,116.476155989,128.607325723,110.063037759,9.90576805939,8.63851990519
 04/17  12:00:00,204.881144928,29.1901470812,25.4965599159,7.603305035,37.1018798503,104.434947198,115.953191042,106.027422983,9.90576805939,0.02
 04/17  13:00:00,215.885377987,29.2511411731,26.8062636389,5.47474485711,37.1018798503,116.476155989,120.988754381,102.444339096,9.90576805939,8.63864722524
 04/17  14:00:00,213.797283174,29.3558196694,26.4171348417,3.67137658453,37.1018798503,116.476155989,110.502885311,100.577117251,9.90576805939,0.02
 04/17  15:00:00,211.929030546,29.4273709216,25.4947180828,2.65415033566,37.1018798503,116.476155989,118.063683253,99.5229598363,9.90576805939,8.6349553578
 04/17  16:00:00,210.345047971,29.4592453026,24.1296909203,2.40398112162,37.1018798503,116.476155989,109.137428136,99.2116600766,9.90576805939,0.02
 04/17  17:00:00,209.48029874,29.4582446143,23.177679717,2.49341897773,37.1018798503,116.476155989,109.336643832,99.410875773,9.90576805939,0.02
 04/17  18:00:00,123.050221066,27.8098130662,20.1446827425,0.0,24.7345865669,47.5788473902,80.9181686526,75.9452846229,4.9528840297,0.02
 04/17  19:00:00,127.929519165,27.7016892709,19.8001567557,0.0,24.7345865669,47.5788473902,95.063825939,81.5013395316,4.9528840297,8.60960237772
 04/17  20:00:00,115.706381856,27.3773178849,18.6809812083,0.0,12.3672932834,38.6892022431,100.795762803,97.8040323854,2.97173041782,0.02
 04/17  21:00:00,87.2632243757,15.9073965134,11.6632462354,0.0,12.3672932834,27.0668015668,71.66472594,68.6729955222,2.97173041782,0.02
 04/17  22:00:00,77.5626362066,22.0936062686,14.5327027127,0.0,4.12243109448,15.9888894789,96.0829125763,93.0911821584,2.97173041782,0.02
 04/17  23:00:00,68.7708250503,17.6748850149,11.8531731163,0.0,4.12243109448,15.9888894789,79.5619711532,76.5702407354,2.97173041782,0.02
 04/17  24:00:00,76.7485751705,22.0936062686,14.5699249583,0.0,4.12243109448,15.9888894789,100.580022632,97.588292214,2.97173041782,0.02
 04/18  01:00:00,69.8057989789,18.9723705588,11.6832832367,0.273779536922,4.12243109448,15.9888894789,80.7853063857,77.7935759678,2.97173041782,0.02
 04/18  02:00:00,78.1504544298,22.0936062686,14.3246830029,0.0,4.12243109448,15.9888894789,100.969760808,97.97803039,2.97173041782,0.02
 04/18  03:00:00,71.5918052522,18.7993724863,11.7658504622,0.560090579349,4.12243109448,15.9888894789,83.0057252173,80.0139947995,2.97173041782,0.02
 04/18  04:00:00,105.413054408,28.2134752355,16.4454276615,0.707046019688,12.3672932834,24.9413748627,116.481596146,111.508712117,4.9528840297,0.02
 04/18  05:00:00,133.210469189,28.2825043968,18.7596941581,20.8013632491,12.3672932834,24.9413748627,184.129510006,179.156625976,4.9528840297,0.02
 04/18  06:00:00,179.384000003,29.2160510662,18.0728773177,17.2974299493,24.7345865669,70.7195625826,149.316965408,139.391197349,9.90576805939,0.02
 04/18  07:00:00,198.212137695,29.3014233535,18.2883680969,9.89561991428,37.1018798503,92.3937384068,128.142388926,118.216620867,9.90576805939,0.02
 04/18  08:00:00,205.839851085,29.3653020278,19.1984503584,6.42209903577,37.1018798503,104.434947198,129.157498837,110.624054484,9.90576805939,8.62767629317
 04/18  09:00:00,215.633834215,29.4304526232,20.6054696271,4.69788863139,37.1018798503,116.476155989,116.700215003,106.774446944,9.90576805939,0.02
 04/18  10:00:00,213.863170092,29.5104199863,21.8902693938,3.5398983745,37.1018798503,116.476155989,122.386166193,103.843649724,9.90576805939,8.63674840967
 04/18  11:00:00,216.257776233,29.6515523681,23.3928979471,2.3457476199,37.1018798503,116.476155989,110.353282764,100.427514704,9.90576805939,0.02
 04/18  12:00:00,207.003889639,29.825928183,24.2933537464,1.61310152825,37.1018798503,104.434947198,116.075998981,97.5369749024,9.90576805939,8.63325601918
 04/18  13:00:00,217.605016635,29.9778605325,24.9791859426,1.04677305809,37.1018798503,116.476155989,105.40280951,95.4770414505,9.90576805939,0.02
 04/18  14:00:00,221.42646784,30.0886651109,26.851577698,0.571243225802,37.1018798503,116.476155989,112.260310403,93.7179122725,9.90576805939,8.63663007091
 04/18  15:00:00,225.908982537,30.2376942582,29.6401312723,0.244324255213,37.1018798503,116.476155989,101.482647113,91.5568790535,9.90576805939,0.02
 04/18  16:00:00,225.568303651,30.3231232926,29.202485502,0.134418014418,37.1018798503,116.476155989,108.896480746,90.3622820988,9.90576805939,8.6284305879
 04/18  17:00:00,225.456807392,30.4259085677,29.7367325455,0.0983708812577,37.1018798503,116.476155989,99.3633798809,89.4376118215,9.90576805939,0.02
 04/18  18:00:00,139.505894559,28.1341844522,24.3244445769,0.0,24.7345865669,47.5788473902,71.5812216278,66.6083375981,4.9528840297,0.02
 04/18  19:00:00,143.193460065,28.5666796335,20.9193077938,0.0,24.7345865669,47.5788473902,78.7651886066,73.7923045769,4.9528840297,0.02
 04/18  20:00:00,130.405018913,27.8098130662,18.7020807374,0.0,12.3672932834,38.6892022431,94.1768104949,91.1850800771,2.97173041782,0.02
 04/18  21:00:00,90.6980225703,15.4373935558,10.7054264697,0.0,12.3672932834,27.0668015668,68.3066295214,56.7289318825,2.97173041782,8.60596722101
 04/18  22:00:00,88.9199554994,22.0936062686,15.1628680733,0.0,4.12243109448,15.9888894789,92.960892629,89.9691622112,2.97173041782,0.02
 04/18  23:00:00,78.0236104097,17.6748850149,11.5163407582,0.0,4.12243109448,15.9888894789,76.6763085693,73.6845781515,2.97173041782,0.02
 04/18  24:00:00,88.200493957,23.0450956675,13.3346723798,0.0,4.12243109448,15.9888894789,97.3327594201,94.3410290023,2.97173041782,0.02
 04/19  01:00:00,76.6099380973,17.6748850149,10.1713044439,0.0,4.12243109448,15.9888894789,79.4387644957,76.4470340779,2.97173041782,0.02
 04/19  02:00:00,87.1205555056,23.1748442219,12.1568655589,0.0330061971132,4.12243109448,15.9888894789,100.305602931,97.3138725133,2.97173041782,0.02
 04/19  03:00:00,77.2137100535,18.7561229681,9.45980857613,0.452217344789,4.12243109448,15.9888894789,81.7027762897,78.7110458719,2.97173041782,0.02
 04/19  04:00:00,113.462365216,27.6656480058,12.552614494,0.36722225422,12.3672932834,24.9413748627,114.60921836,109.63633433,4.9528840297,0.02
 04/19  05:00:00,138.059243203,28.7457072142,16.0779450058,20.8973316437,12.3672932834,24.9413748627,181.829090388,176.856206359,4.9528840297,0.02
 04/19  06:00:00,178.440984505,29.2246719735,17.298055257,15.6415650439,24.7345865669,70.7195625826,148.051816251,138.126048192,9.90576805939,0.02
 04/19  07:00:00,196.618121914,29.4193786278,18.550926876,9.90606484712,37.1018798503,92.3937384068,128.184942026,118.259173967,9.90576805939,0.02
 04/19  08:00:00,203.180908215,29.4929359574,19.9213790725,8.21672444771,37.1018798503,104.434947198,122.652388954,112.726620895,9.90576805939,0.02
 04/19  09:00:00,211.037190661,29.5569432777,22.0440780695,4.79857087932,37.1018798503,116.476155989,126.076152897,107.539120478,9.90576805939,8.63126435889
 04/19  10:00:00,211.747444476,29.6438825085,24.5051660109,2.91020744603,37.1018798503,116.476155989,113.41159381,103.485825751,9.90576805939,0.02
 04/19  11:00:00,214.440417869,29.7604974085,26.8572594132,1.93265684237,37.1018798503,116.476155989,118.912163449,100.368079965,9.90576805939,8.63831542404
 04/19  12:00:00,204.166001217,29.9404171608,29.7681513322,1.28207392893,37.1018798503,104.434947198,107.678365911,97.7525978513,9.90576805939,0.02
 04/19  13:00:00,219.110182257,30.271212375,33.7862246261,0.699565112848,37.1018798503,116.476155989,112.915269912,94.3717814371,9.90576805939,8.63772041543
 04/19  14:00:00,223.53876981,30.4909044664,38.4211850213,0.273686135594,37.1018798503,116.476155989,102.003788651,92.0780205918,9.90576805939,0.02
 04/19  15:00:00,225.714670268,30.7371933262,40.5040994133,0.120644848268,37.1018798503,116.476155989,108.617303173,90.0767976077,9.90576805939,8.63473750551
 04/19  16:00:00,225.936746949,30.8946525423,40.6679651294,0.0219641368193,37.1018798503,116.476155989,99.4163468232,89.4905787638,9.90576805939,0.02
 04/19  17:00:00,226.081727221,31.0693352276,40.6614386258,0.0,37.1018798503,116.476155989,107.283372656,88.7577438469,9.90576805939,8.61986074983
 04/19  18:00:00,134.935021629,28.2423082475,33.6076379473,0.0,24.7345865669,47.5788473902,70.8070998913,65.8342158616,4.9528840297,0.02
 04/19  19:00:00,136.347006079,28.6748034288,29.888790899,0.0,24.7345865669,47.5788473902,77.70959007,72.7367060403,4.9528840297,0.02
 04/19  20:00:00,116.880569354,27.5214829454,23.4359414982,0.0,12.3672932834,38.6892022431,93.4278988905,90.4361684727,2.97173041782,0.02
 04/19  21:00:00,83.58608464,15.7833897009,12.1707505088,0.0,12.3672932834,27.0668015668,59.4967247194,56.5049943016,2.97173041782,0.02
