Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  22:00:00,72.7009927504,20.307363879,15.3621814233,0.0,4.12243109448,15.9888894789,84.5628980401,81.5711676222,2.97173041782,0.02
 04/19  23:00:00,66.1284888136,15.7156445527,11.8920066921,0.0,4.12243109448,15.9888894789,69.8826189988,66.890888581,2.97173041782,0.02
 04/19  24:00:00,77.7373591583,22.5261014499,15.24025775,0.0,4.12243109448,15.9888894789,96.9401608112,93.9484303933,2.97173041782,0.02
 04/20  01:00:00,70.1091520392,17.6748850149,11.4594967958,0.0,4.12243109448,15.9888894789,79.183290679,76.1915602611,2.97173041782,0.02
 04/20  02:00:00,80.6762664332,23.1315947037,12.7630415981,0.00427202718744,4.12243109448,15.9888894789,99.4972257945,96.5054953766,2.97173041782,0.02
 04/20  03:00:00,70.5967764913,17.6748850149,10.2761272871,0.0,4.12243109448,15.9888894789,81.2022510659,78.210520648,2.97173041782,0.02
 04/20  04:00:00,104.374986323,28.4441393321,15.1100802117,0.147168358449,12.3672932834,24.9413748627,114.059347367,109.086463337,4.9528840297,0.02
 04/20  05:00:00,117.961994436,28.3209384587,19.9780259797,13.4878778208,12.3672932834,24.9413748627,189.822011019,176.267241585,4.9528840297,8.60188540502
 04/20  06:00:00,162.896438484,29.2954963698,21.3562014421,11.317026827,24.7345865669,70.7195625826,147.083350383,137.157582324,9.90576805939,0.02
 04/20  07:00:00,188.600086035,29.5387475386,21.4976289653,7.2964981646,37.1018798503,92.3937384068,128.082381201,118.156613142,9.90576805939,0.02
 04/20  08:00:00,200.804975165,29.6133446415,22.4375784858,6.44340633349,37.1018798503,104.434947198,122.645143346,112.719375287,9.90576805939,0.02
 04/20  09:00:00,213.333365557,29.6671693329,23.7234337819,5.59042045371,37.1018798503,116.476155989,128.13945365,109.602567247,9.90576805939,8.63111834293
 04/20  10:00:00,213.645905833,29.7099639591,24.7700308925,4.81297091313,37.1018798503,116.476155989,117.0140023,107.08823424,9.90576805939,0.02
 04/20  11:00:00,213.754855256,29.7493111721,25.5965457,4.05578157659,37.1018798503,116.476155989,123.37705985,104.833074346,9.90576805939,8.63821744392
 04/20  12:00:00,202.919245858,29.7975819975,27.5272258197,3.28308893891,37.1018798503,104.434947198,112.569897302,102.644129242,9.90576805939,0.02
 04/20  13:00:00,218.594225131,29.8989257919,31.859171143,2.48291271688,37.1018798503,116.476155989,117.98567574,99.443135005,9.90576805939,8.63677267597
 04/20  14:00:00,221.728076931,30.0053075472,35.4854388114,1.88438795348,37.1018798503,116.476155989,106.887477194,96.961709135,9.90576805939,0.02
 04/20  15:00:00,222.682010055,30.1231010648,36.8907141025,1.31541939694,37.1018798503,116.476155989,113.152462734,94.6120261105,9.90576805939,8.63466856378
 04/20  16:00:00,222.46824026,30.2049648325,36.9624964537,0.94865567903,37.1018798503,116.476155989,103.209114965,93.2833469052,9.90576805939,0.02
 04/20  17:00:00,222.242087868,30.2005619502,36.9098044196,0.780764976494,37.1018798503,116.476155989,103.195447516,93.2696794567,9.90576805939,0.02
 04/20  18:00:00,130.694447067,27.8098130662,29.7995363678,0.0,24.7345865669,47.5788473902,85.0467038663,71.484281495,4.9528840297,8.60953834167
 04/20  19:00:00,134.157880063,28.4585558382,27.9159079165,0.0,24.7345865669,47.5788473902,82.2287802099,77.2558961802,4.9528840297,0.02
 04/20  20:00:00,118.215861491,26.5123275223,25.7803972296,0.0,12.3672932834,38.6892022431,96.2569653533,93.2652349355,2.97173041782,0.02
 04/20  21:00:00,84.9168380024,15.4373935558,15.5387855018,0.0,12.3672932834,27.0668015668,60.44707201,57.4553415922,2.97173041782,0.02
 04/20  22:00:00,73.5362696546,19.4423735164,19.3223664753,0.0,4.12243109448,15.9888894789,85.5322211834,82.5404907656,2.97173041782,0.02
 04/20  23:00:00,58.0851966838,12.5266636948,11.0182029927,0.0,4.12243109448,15.9888894789,53.7870284434,50.7952980256,2.97173041782,0.02
 04/20  24:00:00,72.7644946886,20.1631988185,17.8297661684,0.0,4.12243109448,15.9888894789,90.7072919471,87.7155615293,2.97173041782,0.02
 04/21  01:00:00,67.4230782041,18.1073801962,14.277864936,0.0,4.12243109448,15.9888894789,80.0853924368,77.093662019,2.97173041782,0.02
 04/21  02:00:00,75.0176709611,23.1748442219,16.6530086198,0.0518980272637,4.12243109448,15.9888894789,99.7775723206,96.7858419028,2.97173041782,0.02
 04/21  03:00:00,67.5272448565,18.7561229681,12.661737737,0.215470001014,4.12243109448,15.9888894789,81.1934066379,78.2016762201,2.97173041782,0.02
 04/21  04:00:00,98.527341273,27.6656480058,17.9252249802,0.130539919436,12.3672932834,24.9413748627,113.730781455,108.757897425,4.9528840297,0.02
 04/21  05:00:00,119.213483469,28.7867331812,20.5558379174,16.8183765035,12.3672932834,24.9413748627,180.617593131,175.644709102,4.9528840297,0.02
 04/21  06:00:00,162.665015308,29.2714507822,20.4424491799,12.0141878498,24.7345865669,70.7195625826,146.552809966,136.627041906,9.90576805939,0.02
 04/21  07:00:00,187.312070809,29.5882797188,21.8934941309,5.56308113042,37.1018798503,92.3937384068,125.346716893,115.420948834,9.90576805939,0.02
 04/21  08:00:00,200.304322055,29.6880185377,25.1507056536,3.15493220472,37.1018798503,104.434947198,126.299103366,107.767674212,9.90576805939,8.6256610948
 04/21  09:00:00,215.234236317,29.7841130269,28.8131721214,2.28465662557,37.1018798503,116.476155989,114.036210462,104.110442402,9.90576805939,0.02
 04/21  10:00:00,221.636881006,29.9137649581,35.6315551476,1.73857797744,37.1018798503,116.476155989,119.546284536,101.005810054,9.90576805939,8.63470642302
 04/21  11:00:00,228.203282755,30.1401211059,42.4725108701,1.23748119051,37.1018798503,116.476155989,107.92642392,98.0006558605,9.90576805939,0.02
 04/21  12:00:00,216.788657708,30.2639487776,43.4570024985,0.756320521498,37.1018798503,104.434947198,115.07829127,96.5396307924,9.90576805939,8.63289241853
 04/21  13:00:00,229.351628963,30.439672896,44.2152213731,0.343561199966,37.1018798503,116.476155989,104.530194513,94.6044264536,9.90576805939,0.02
 04/21  14:00:00,232.583970674,30.6375737729,47.4396175596,0.153809431837,37.1018798503,116.476155989,111.452467887,92.9103744971,9.90576805939,8.63632533028
 04/21  15:00:00,238.002434295,30.7672630522,52.7965506336,0.0858773376976,37.1018798503,116.476155989,101.603119844,91.6773517849,9.90576805939,0.02
 04/21  16:00:00,238.63985221,30.7504539297,53.4930889049,0.0441543505784,37.1018798503,116.476155989,110.105281775,91.5699536002,9.90576805939,8.62956011491
 04/21  17:00:00,231.241360108,30.6762458345,46.1866849375,0.0275032323478,37.1018798503,116.476155989,101.836079411,91.9103113512,9.90576805939,0.02
 04/21  18:00:00,134.348155409,27.9611863797,33.3018855327,0.0,24.7345865669,47.5788473902,75.0291047236,70.0562206939,4.9528840297,0.02
 04/21  19:00:00,137.529527651,28.5666796335,31.1794256506,0.0,24.7345865669,47.5788473902,81.0227059773,76.0498219476,4.9528840297,0.02
 04/21  20:00:00,121.29465592,27.8098130662,27.5616864344,0.0,12.3672932834,38.6892022431,95.1793346988,92.187604281,2.97173041782,0.02
 04/21  21:00:00,83.3848311866,14.3129060844,15.1312561748,0.0,12.3672932834,27.0668015668,70.3307937822,58.7531374333,2.97173041782,8.60592593106
 04/21  22:00:00,74.9645128788,20.307363879,19.8856188634,0.0,4.12243109448,15.9888894789,85.5740534674,82.5823230496,2.97173041782,0.02
 04/21  23:00:00,59.4724592796,12.3724195104,12.5340205272,0.0,4.12243109448,15.9888894789,58.283134632,55.2914042142,2.97173041782,0.02
 04/21  24:00:00,74.5848853375,20.5236114696,19.2897438504,0.0,4.12243109448,15.9888894789,90.4657617852,87.4740313674,2.97173041782,0.02
 04/22  01:00:00,62.6699587483,14.485904157,13.5666577964,0.0,4.12243109448,15.9888894789,65.697261882,62.7055314642,2.97173041782,0.02
 04/22  02:00:00,77.9386760104,22.9585966312,20.1287015091,0.00278142883074,4.12243109448,15.9888894789,99.3781145854,96.3863841676,2.97173041782,0.02
 04/22  03:00:00,69.4463001722,18.7561229681,15.9622024878,0.00782257393136,4.12243109448,15.9888894789,80.1897652253,77.1980348074,2.97173041782,0.02
 04/22  04:00:00,85.1389829426,26.9448227036,23.1312058873,0.0230734578349,4.12243109448,16.0517297156,118.569638401,115.577907983,2.97173041782,0.02
 04/22  05:00:00,85.3067613889,27.3773178849,22.8440254872,0.0455371392005,4.12243109448,16.0517297156,119.56312668,116.571396263,2.97173041782,0.02
 04/22  06:00:00,101.913171689,29.1072986101,22.991154102,0.617429923793,4.12243109448,39.6058045677,100.575064128,97.5833337097,2.97173041782,0.02
 04/22  07:00:00,154.867984166,29.1530771143,27.9459989751,19.2777527181,12.3672932834,65.3531420225,156.493622531,151.520738502,4.9528840297,0.02
 04/22  08:00:00,160.674627838,29.1378304611,34.7430695888,15.4116466972,12.3672932834,68.2430321324,152.446579137,147.473695107,4.9528840297,0.02
 04/22  09:00:00,194.777386356,29.1674759385,44.7530694594,10.4578560169,16.4897243779,93.1370602926,141.996726713,134.052112265,7.92461444751,0.02
 04/22  10:00:00,201.143863543,29.1687479598,52.7002155008,8.87579184319,16.4897243779,93.1370602926,146.216170212,129.676727965,7.92461444751,8.61482779934
 04/22  11:00:00,203.415699287,29.1684384741,56.4921894076,7.35598942909,16.4897243779,93.1370602926,135.122263499,127.177649051,7.92461444751,0.02
 04/22  12:00:00,194.338813093,29.1694275669,58.1754903541,5.74646512021,16.4897243779,83.9857416113,132.832034013,124.887419566,7.92461444751,0.02
 04/22  13:00:00,191.058943463,29.1703336209,56.0194914152,4.6216814893,16.4897243779,83.9857416113,131.235242145,123.290627697,7.92461444751,0.02
 04/22  14:00:00,189.030459584,29.1687768417,54.3740326292,4.24025893123,16.4897243779,83.9857416113,130.306084359,122.361469911,7.92461444751,0.02
 04/22  15:00:00,162.622186143,29.1072986101,49.7243861278,0.0,12.3672932834,70.6512738906,71.2565520804,66.2836680507,4.9528840297,0.02
 04/22  16:00:00,160.890429158,29.1072986101,47.9926334978,0.0,12.3672932834,70.6512738906,78.9189922194,65.3545521266,4.9528840297,8.61155606307
 04/22  17:00:00,141.55448583,29.1072986101,41.1802698181,0.0,12.3672932834,58.1284167478,74.0097750687,69.036891039,4.9528840297,0.02
 04/22  18:00:00,92.9795430628,26.5123275223,28.3878276863,0.0,12.3672932834,24.9413748627,96.8331543044,91.8602702747,4.9528840297,0.02
 04/22  19:00:00,95.2255678622,27.8098130662,24.6380336111,0.0,12.3672932834,24.9413748627,103.856570558,98.8836865281,4.9528840297,0.02
 04/22  20:00:00,83.4799718509,26.5123275223,21.9277638105,0.0,4.12243109448,16.0517297156,113.13383915,110.142108732,2.97173041782,0.02
 04/22  21:00:00,55.175268275,11.0468031343,9.29054011403,0.0,4.12243109448,15.9888894789,56.7248625815,53.7331321637,2.97173041782,0.02
 04/22  22:00:00,74.4663612216,22.0936062686,16.8493293656,0.0,4.12243109448,15.9888894789,104.659603947,101.667873529,2.97173041782,0.02
 04/22  23:00:00,66.2053327795,18.0208811599,13.0293578802,0.0144636557406,4.12243109448,15.9888894789,83.1081131326,80.1163827148,2.97173041782,0.02
 04/22  24:00:00,75.0953631389,22.9585966312,16.3847363036,0.0710092137625,4.12243109448,15.9888894789,104.333457461,101.341727043,2.97173041782,0.02
 04/23  01:00:00,63.6816783946,17.6748850149,12.9408621382,0.0,2.06121554724,15.9888894789,85.253699881,82.2619694631,2.97173041782,0.02
 04/23  02:00:00,73.8439988718,23.3910918125,16.2764478469,0.581322355447,2.06121554724,15.9888894789,107.094012343,104.102281925,2.97173041782,0.02
 04/23  03:00:00,63.2787264092,17.6748850149,12.5562179468,0.0,2.06121554724,15.9888894789,86.5818535586,83.5901231408,2.97173041782,0.02
 04/23  04:00:00,73.9316054252,23.3910918125,15.379131833,1.20129832163,2.06121554724,15.9888894789,108.619791236,105.628060818,2.97173041782,0.02
 04/23  05:00:00,63.9589018263,17.6748850149,11.8327583394,0.0,2.06121554724,15.9888894789,87.7134089585,84.7216785406,2.97173041782,0.02
 04/23  06:00:00,67.4549156632,23.2829680172,14.6306927303,1.55681369791,2.06121554724,15.9888894789,110.522497562,107.530767144,2.97173041782,0.02
 04/23  07:00:00,53.8755819958,18.5398753775,11.5337699901,1.06278788285,2.06121554724,15.9888894789,88.1336412803,85.1419108625,2.97173041782,0.02
 04/23  08:00:00,91.2851420405,23.5352568729,14.4553197872,1.53322029908,4.12243109448,41.7362269337,105.383355907,100.410471878,4.9528840297,0.02
 04/23  09:00:00,81.7757688671,19.2607006797,11.8270021789,1.69851924164,4.12243109448,41.7362269337,84.4539282844,79.4810442547,4.9528840297,0.02
 04/23  10:00:00,90.6424644814,23.8235869938,15.6923461839,2.09489026079,4.12243109448,41.7362269337,103.87516335,98.9022793207,4.9528840297,0.02
 04/23  11:00:00,80.0393421078,18.71287345,13.0715020236,0.89827494363,4.12243109448,41.7362269337,83.8335644653,78.8606804356,4.9528840297,0.02
 04/23  12:00:00,90.589642725,23.8235869938,16.979840643,1.68141952453,4.12243109448,41.7362269337,103.234742612,98.261858582,4.9528840297,0.02
 04/23  13:00:00,81.766853635,19.0588695951,14.4106702425,1.26140165376,4.12243109448,41.7362269337,83.8653558767,78.892471847,4.9528840297,0.02
 04/23  14:00:00,91.449545008,23.3910918125,19.2932843479,1.16798742579,4.12243109448,41.7362269337,102.59897361,97.6260895804,4.9528840297,0.02
 04/23  15:00:00,82.8039547121,19.4048657401,15.5007986101,0.979198873313,4.12243109448,41.7362269337,90.951138418,77.3963693233,4.9528840297,8.60188506498
 04/23  16:00:00,75.6980380276,23.9100860301,20.4836974883,0.573277867812,4.12243109448,24.8785346261,100.922320246,95.9494362167,4.9528840297,0.02
 04/23  17:00:00,36.0612650163,8.83744250744,8.2091325776,0.0,2.06121554724,15.9888894789,42.3255119728,39.333781555,2.97173041782,0.02
 04/23  18:00:00,46.8069624817,14.4455255097,12.8730854329,0.511498959506,2.06121554724,15.9888894789,62.9792561561,59.9875257382,2.97173041782,0.02
 04/23  19:00:00,65.4625162401,22.0936062686,19.7495094892,0.0,2.06121554724,15.9888894789,106.420975894,103.429245477,2.97173041782,0.02
 04/23  20:00:00,67.732970613,18.9723705588,14.2059786318,1.19611438122,2.06121554724,15.9888894789,86.7912916573,83.7995612394,2.97173041782,0.02
 04/23  21:00:00,72.9928696875,22.5261014499,16.7282121965,0.518464810772,2.06121554724,15.9888894789,110.247278658,107.25554824,2.97173041782,0.02
 04/23  22:00:00,66.8656298315,18.5398753775,13.0644774133,1.32585333293,2.06121554724,15.9888894789,88.7564715205,85.7647411027,2.97173041782,0.02
 04/23  23:00:00,77.7767942156,23.3045927763,15.3728430247,2.50969724579,2.06121554724,15.9888894789,111.232194845,108.240464428,2.97173041782,0.02
 04/23  24:00:00,68.6242529245,18.1073801962,12.1512448707,1.0458681528,2.06121554724,15.9888894789,89.5586480049,86.566917587,2.97173041782,0.02
 04/24  01:00:00,86.0067511583,22.9585966312,15.0852810026,2.51799099488,4.12243109448,15.9888894789,111.019067861,108.027337443,2.97173041782,0.02
 04/24  02:00:00,79.7490120253,18.71287345,11.9761488383,3.10610749151,4.12243109448,15.9888894789,88.4756578804,85.4839274626,2.97173041782,0.02
 04/24  03:00:00,91.1921844306,23.3910918125,14.4625952849,4.80845667759,4.12243109448,15.9888894789,111.140415402,108.148684984,2.97173041782,0.02
 04/24  04:00:00,116.813097989,28.1269761992,16.9120653267,4.25088745872,12.3672932834,24.9413748627,126.095773627,121.122889597,4.9528840297,0.02
 04/24  05:00:00,144.198717867,28.2690838198,19.676680076,30.6970499409,12.3672932834,24.9413748627,194.485218622,189.512334593,4.9528840297,0.02
 04/24  06:00:00,186.633840959,29.1930090364,19.540566539,26.6608064899,24.7345865669,70.7195625826,159.620531903,149.694763843,9.90576805939,0.02
 04/24  07:00:00,207.544667731,29.2269276105,20.0720356291,16.9507310268,37.1018798503,92.3937384068,137.572868605,127.647100546,9.90576805939,0.02
 04/24  08:00:00,214.054743927,29.2425799688,20.9847635641,12.7467231569,37.1018798503,104.434947198,137.727297109,119.196102831,9.90576805939,8.62542621823
 04/24  09:00:00,224.511730838,29.2652212539,22.4174034281,10.4456314608,37.1018798503,116.476155989,124.996601079,115.07083302,9.90576805939,0.02
 04/24  10:00:00,222.229892674,29.3102070221,24.2918226958,7.07598135438,37.1018798503,116.476155989,129.067403219,110.525529247,9.90576805939,8.63610591244
 04/24  11:00:00,222.616353568,29.3899040474,26.5013500657,5.13774216042,37.1018798503,116.476155989,116.580133619,106.65436556,9.90576805939,0.02
 04/24  12:00:00,214.492264838,29.5029314533,29.4099060196,3.80721673015,37.1018798503,104.434947198,121.615921222,103.077399262,9.90576805939,8.63275390129
 04/24  13:00:00,226.191544999,29.6884174684,32.2062387531,2.4200398392,37.1018798503,116.476155989,109.955337305,100.029569246,9.90576805939,0.02
 04/24  14:00:00,227.057719465,29.8293158165,33.4481694733,1.54290715549,37.1018798503,116.476155989,116.310852817,97.769043694,9.90576805939,8.63604106359
 04/24  15:00:00,227.999932796,29.9627421672,35.2511015887,0.764194961949,37.1018798503,116.476155989,105.498810404,95.5730423443,9.90576805939,0.02
 04/24  16:00:00,231.180268208,30.1173374638,38.5247005078,0.441928236868,37.1018798503,116.476155989,111.912887171,93.377806278,9.90576805939,8.62931283373
 04/24  17:00:00,231.952079553,30.2526747811,38.1577917617,0.336084002745,37.1018798503,116.476155989,102.081097214,92.1553291543,9.90576805939,0.02
 04/24  18:00:00,139.20789321,28.0260606569,29.1884887893,0.0,24.7345865669,47.5788473902,74.517221087,69.5443370573,4.9528840297,0.02
 04/24  19:00:00,132.504830011,28.5666796335,26.0675755265,0.0,24.7345865669,47.5788473902,81.7742129564,76.8013289267,4.9528840297,0.02
 04/24  20:00:00,117.202082578,27.8098130662,21.1709858894,0.0,12.3672932834,38.6892022431,97.1098455256,94.1181151078,2.97173041782,0.02
 04/24  21:00:00,84.1726866516,15.2643954833,11.2929961554,0.0,12.3672932834,27.0668015668,60.2948678602,57.3031374423,2.97173041782,0.02
 04/24  22:00:00,72.095751409,18.7748768563,13.8834040669,0.0,4.12243109448,15.9888894789,81.8372752459,78.845544828,2.97173041782,0.02
 04/24  23:00:00,71.1464324502,18.5398753775,12.0712643392,0.0,4.12243109448,15.9888894789,78.1902461155,75.1985156977,2.97173041782,0.02
 04/24  24:00:00,80.3669126029,22.0936062686,14.57799889,0.0,4.12243109448,15.9888894789,98.6628949962,95.6711645784,2.97173041782,0.02
 04/25  01:00:00,72.1009026508,18.6263744138,11.7347167236,0.00218373555143,4.12243109448,15.9888894789,79.8018131773,76.8100827595,2.97173041782,0.02
 04/25  02:00:00,81.1970822656,22.5261014499,13.861130998,0.0574368013164,4.12243109448,15.9888894789,108.464175898,96.890584386,2.97173041782,8.60186109453
 04/25  03:00:00,75.5184664648,18.5398753775,11.0994036438,0.210395970914,4.12243109448,15.9888894789,81.5839901045,78.5922596867,2.97173041782,0.02
 04/25  04:00:00,113.279559137,28.2999742717,14.9629144274,0.449104634191,12.3672932834,24.9413748627,115.3984728,110.42558877,4.9528840297,0.02
 04/25  05:00:00,134.083264349,28.2953709263,17.4408918989,17.3914020004,12.3672932834,24.9413748627,183.051750915,178.078866885,4.9528840297,0.02
 04/25  06:00:00,178.225757102,29.2354831895,17.685188683,15.4212836915,24.7345865669,70.7195625826,148.637189461,138.711421402,9.90576805939,0.02
 04/25  07:00:00,201.398235632,29.3882528578,19.3069836564,8.09328228838,37.1018798503,92.3937384068,127.0085444,117.082776341,9.90576805939,0.02
 04/25  08:00:00,206.824057347,29.4743369873,21.5153635797,4.97258764166,37.1018798503,104.434947198,119.756723634,109.830955575,9.90576805939,0.02
 04/25  09:00:00,212.802753911,29.5457246055,24.0402449029,3.38296887764,37.1018798503,116.476155989,124.513954927,105.97746691,9.90576805939,8.63071995768
 04/25  10:00:00,214.905939427,29.6443070568,28.4964244465,2.41228627041,37.1018798503,116.476155989,112.859974972,102.934206912,9.90576805939,0.02
 04/25  11:00:00,220.56518558,29.7953083916,32.4432905296,1.66010712501,37.1018798503,116.476155989,118.263522477,99.7200915369,9.90576805939,8.6376628809
 04/25  12:00:00,218.900810031,30.058627712,35.3475331627,1.10895391383,37.1018798503,104.434947198,105.833097902,95.9073298431,9.90576805939,0.02
 04/25  13:00:00,238.039931568,30.2492973815,38.6722574664,0.536840659777,37.1018798503,116.476155989,111.892008987,93.3484958146,9.90576805939,8.63774511299
 04/25  14:00:00,243.057435124,30.4706709022,42.3038791464,0.188832442561,37.1018798503,116.476155989,100.746502423,90.8207343633,9.90576805939,0.02
 04/25  15:00:00,242.223400681,30.6420004759,44.0181851701,0.102131144951,37.1018798503,116.476155989,108.231955215,89.6920690521,9.90576805939,8.63411810392
 04/25  16:00:00,241.412245644,30.7264384051,44.1478661939,0.0366510255977,37.1018798503,116.476155989,99.1993589421,89.2735908827,9.90576805939,0.02
 04/25  17:00:00,241.528016949,30.7275557203,43.9417191866,0.00060336337608,37.1018798503,116.476155989,99.2488341422,89.3230660828,9.90576805939,0.02
 04/25  18:00:00,148.091855603,28.047685416,33.4847292809,0.0,24.7345865669,47.5788473902,80.7074969637,67.1452314218,4.9528840297,8.60938151225
 04/25  19:00:00,144.032103695,28.5666796335,30.4203305641,0.0,24.7345865669,47.5788473902,78.5657708613,73.5928868316,4.9528840297,0.02
 04/25  20:00:00,124.351488866,27.8098130662,24.9765229662,0.0,12.3672932834,38.6892022431,93.616659021,90.6249286032,2.97173041782,0.02
 04/25  21:00:00,86.5664344618,15.2211459652,13.3577752586,0.0,12.3672932834,27.0668015668,61.1158842167,58.1241537989,2.97173041782,0.02
 04/25  22:00:00,75.0895639834,19.4423735164,17.4681057896,0.0,4.12243109448,15.9888894789,84.903873958,81.9121435402,2.97173041782,0.02
 04/25  23:00:00,62.9621653191,13.0644118005,12.0050244291,0.0,4.12243109448,15.9888894789,57.7048060866,54.7130756688,2.97173041782,0.02
 04/25  24:00:00,73.3621222566,18.9911244469,17.3479825262,0.0,4.12243109448,15.9888894789,85.4935967404,82.5018663226,2.97173041782,0.02
 04/26  01:00:00,56.0174393927,11.3834223353,9.57050180156,0.0,4.12243109448,15.9888894789,50.1210931793,47.1293627614,2.97173041782,0.02
 04/26  02:00:00,71.0395605643,18.9911244469,16.7008846811,0.0,4.12243109448,15.9888894789,84.5730275652,81.5812971474,2.97173041782,0.02
 04/26  03:00:00,65.0113512717,16.1769727461,13.930084636,0.0,4.12243109448,15.9888894789,70.824487556,67.8327571382,2.97173041782,0.02
 04/26  04:00:00,102.613499052,28.1269761992,22.3121348738,0.0,12.3672932834,24.9413748627,111.099495014,106.126610984,4.9528840297,0.02
 04/26  05:00:00,115.411001332,28.3339670836,24.4976635597,10.4049826697,12.3672932834,24.9413748627,178.451330182,173.478446152,4.9528840297,0.02
 04/26  06:00:00,161.393643627,29.3373148944,25.8068377355,7.67545526673,24.7345865669,70.7195625826,144.408379524,134.482611464,9.90576805939,0.02
 04/26  07:00:00,190.214985786,29.6542074559,26.7781061297,3.51545946889,37.1018798503,92.3937384068,124.563089639,114.63732158,9.90576805939,0.02
 04/26  08:00:00,202.200324651,29.7398728849,27.2683083554,2.88150081049,37.1018798503,104.434947198,127.667805766,109.135001452,9.90576805939,8.62703625479
 04/26  09:00:00,215.850152733,29.794728288,29.172289728,2.53085402759,37.1018798503,116.476155989,116.242066989,106.31629893,9.90576805939,0.02
 04/26  10:00:00,220.852896515,29.8706091034,34.6168566866,2.01247203181,37.1018798503,116.476155989,121.829607687,103.28793695,9.90576805939,8.63590267756
 04/26  11:00:00,223.532037868,29.9526882314,37.5766062135,1.64959344468,37.1018798503,116.476155989,110.847620541,100.921852482,9.90576805939,0.02
 04/26  12:00:00,215.335846075,30.0594861708,41.7725039857,1.1924907716,37.1018798503,104.434947198,117.134106903,98.5958926035,9.90576805939,8.63244623977
 04/26  13:00:00,231.560876293,30.2109031138,46.278471679,0.718349812114,37.1018798503,116.476155989,105.999342368,96.0735743081,9.90576805939,0.02
 04/26  14:00:00,236.08956577,30.3962191143,50.9815743547,0.358822922398,37.1018798503,116.476155989,112.816686582,94.2751363203,9.90576805939,8.63578220229
 04/26  15:00:00,238.193723687,30.5395473183,53.0899226493,0.211532361461,37.1018798503,116.476155989,102.804119201,92.8783511418,9.90576805939,0.02
 04/26  16:00:00,239.046839392,30.6738638737,53.900113695,0.120720856866,37.1018798503,116.476155989,110.056872129,91.521921829,9.90576805939,8.62918224074
 04/26  17:00:00,239.367305741,30.7680707817,54.1977829278,0.050538641301,37.1018798503,116.476155989,100.22296299,90.2971949311,9.90576805939,0.02
 04/26  18:00:00,142.936364144,28.047685416,41.8036011139,0.0,24.7345865669,47.5788473902,73.3679580875,68.3950740578,4.9528840297,0.02
 04/26  19:00:00,142.583118493,28.5666796335,38.5821891362,0.0,24.7345865669,47.5788473902,79.4673324887,74.494448459,4.9528840297,0.02
 04/26  20:00:00,126.765721742,27.5935654756,33.2490058908,0.0,12.3672932834,38.6892022431,93.4379869303,90.4462565125,2.97173041782,0.02
 04/26  21:00:00,89.1846596281,15.4373935558,19.8065982867,0.0,12.3672932834,27.0668015668,64.4201273624,52.8425581696,2.97173041782,8.60583877508
 04/26  22:00:00,76.8363156347,19.4423735164,22.2620549612,0.0,4.12243109448,15.9888894789,83.4646874708,80.4729570529,2.97173041782,0.02
 04/26  23:00:00,63.4395036465,12.4978306827,15.8085327,0.0,4.12243109448,15.9888894789,52.4499680241,49.4582376063,2.97173041782,0.02
 04/26  24:00:00,74.076399306,18.5586292656,20.2750604047,0.0,4.12243109448,15.9888894789,83.6502418228,80.658511405,2.97173041782,0.02
 04/27  01:00:00,57.1166621847,11.9024165528,10.6653318142,0.0,4.12243109448,15.9888894789,48.8102348076,45.8185043898,2.97173041782,0.02
 04/27  02:00:00,71.0873247362,18.5586292656,17.7828545223,0.0,4.12243109448,15.9888894789,83.3410624204,80.3493320026,2.97173041782,0.02
 04/27  03:00:00,56.0821347939,11.7294184803,9.83807509683,0.0,4.12243109448,15.9888894789,50.4968579638,47.505127546,2.97173041782,0.02
 04/27  04:00:00,104.625667002,28.2855577657,24.1657211181,0.0,12.3672932834,24.9413748627,111.680220716,106.707336686,4.9528840297,0.02
 04/27  05:00:00,116.10691532,28.3602793836,26.8124956376,8.75975221144,12.3672932834,24.9413748627,177.026974686,172.054090656,4.9528840297,0.02
 04/27  06:00:00,161.389785665,29.4324072448,27.1599731101,6.22336957749,24.7345865669,70.7195625826,143.58910435,133.663336291,9.90576805939,0.02
 04/27  07:00:00,191.283910785,29.7548107481,27.8174857954,3.44440845207,37.1018798503,92.3937384068,124.279410494,114.353642435,9.90576805939,0.02
 04/27  08:00:00,203.417274318,29.8289906516,28.3101391252,2.96748659769,37.1018798503,104.434947198,119.010899369,109.08513131,9.90576805939,0.02
 04/27  09:00:00,217.247325236,29.8793828359,30.3915813986,2.62407557275,37.1018798503,116.476155989,124.950121402,106.413817448,9.90576805939,8.63053589451
 04/27  10:00:00,221.781920325,29.9509595134,35.3357797518,2.14224338108,37.1018798503,116.476155989,113.438961321,103.513193262,9.90576805939,0.02
 04/27  11:00:00,226.686067283,30.0487904186,40.5859393008,1.69818240252,37.1018798503,116.476155989,119.29941421,100.756216569,9.90576805939,8.63742958133
 04/27  12:00:00,220.368033574,30.1654818149,46.6687787566,1.22242013236,37.1018798503,104.434947198,108.258534656,98.3327665963,9.90576805939,0.02
 04/27  13:00:00,239.614335169,30.4543161047,54.1529945021,0.653870563618,37.1018798503,116.476155989,113.510252861,94.9669341324,9.90576805939,8.6375506696
 04/27  14:00:00,239.66151497,30.6256100473,54.4049616604,0.277996140895,37.1018798503,116.476155989,103.249077387,93.3233093276,9.90576805939,0.02
 04/27  15:00:00,234.277889179,30.713263068,49.1199751004,0.0919362029222,37.1018798503,116.476155989,111.05750235,92.5178167804,9.90576805939,8.63391751
 04/27  16:00:00,229.226009681,30.7243226432,44.0711759768,0.0783869852289,37.1018798503,116.476155989,102.153205996,92.2274379363,9.90576805939,0.02
 04/27  17:00:00,225.50967821,30.6501375573,40.344800853,0.163788294382,37.1018798503,116.476155989,111.000827913,92.4756625216,9.90576805939,8.61939733242
 04/27  18:00:00,131.71261095,27.9611863797,30.666354864,0.0,24.7345865669,47.5788473902,75.1440764791,70.1711924494,4.9528840297,0.02
 04/27  19:00:00,130.923485128,28.5666796335,26.9225707981,0.0,24.7345865669,47.5788473902,81.2829456734,76.3100616437,4.9528840297,0.02
 04/27  20:00:00,118.278192518,27.3773178849,24.9777416618,0.0,12.3672932834,38.6892022431,95.4570476135,92.4653171957,2.97173041782,0.02
 04/27  21:00:00,82.4952749119,14.5724031932,13.9822131617,0.0,12.3672932834,27.0668015668,59.7302875033,56.7385570855,2.97173041782,0.02
 04/27  22:00:00,72.9065091747,19.8748686977,18.2601108187,0.0,4.12243109448,15.9888894789,84.9059321012,81.9142016834,2.97173041782,0.02
 04/27  23:00:00,57.2846177842,12.3536656223,10.3906221655,0.0,4.12243109448,15.9888894789,50.9080042939,47.9162738761,2.97173041782,0.02
 04/27  24:00:00,72.4872147517,20.0190337581,17.6966512872,0.0,4.12243109448,15.9888894789,89.7089085086,86.7171780908,2.97173041782,0.02
 04/28  01:00:00,61.6317618096,14.5724031932,12.2635708429,0.0,4.12243109448,15.9888894789,65.7703618831,62.7786314653,2.97173041782,0.02
 04/28  02:00:00,76.2244988355,23.1748442219,18.0477228701,0.0,4.12243109448,15.9888894789,98.9541164208,95.962386003,2.97173041782,0.02
 04/28  03:00:00,68.1732847266,18.5398753775,14.5774563744,0.0580618958816,4.12243109448,15.9888894789,80.3007743349,77.3090439171,2.97173041782,0.02
 04/28  04:00:00,100.485079066,27.9539781267,20.2873866375,0.0693261129519,12.3672932834,24.9413748627,112.329091483,107.356207453,4.9528840297,0.02
 04/28  05:00:00,116.915753548,28.8425263412,22.512943963,13.3858950142,12.3672932834,24.9413748627,179.249798975,174.276914945,4.9528840297,0.02
 04/28  06:00:00,160.008094256,29.3032298351,22.6551742853,9.47565419171,24.7345865669,70.7195625826,145.656422106,135.730654047,9.90576805939,0.02
 04/28  07:00:00,187.675300204,29.6689208521,22.6625869419,5.07657993958,37.1018798503,92.3937384068,134.580016643,116.065394295,9.90576805939,8.60885428833
 04/28  08:00:00,199.421522303,29.754649404,22.8323748081,4.52388501295,37.1018798503,104.434947198,120.707998856,110.782230796,9.90576805939,0.02
 04/28  09:00:00,211.275462551,29.8017854578,22.9058341028,4.21554847392,37.1018798503,116.476155989,118.142438536,108.216670477,9.90576805939,0.02
 04/28  10:00:00,210.897825631,29.8405447257,22.9395885133,3.76476528182,37.1018798503,116.476155989,124.489101021,105.947692025,9.90576805939,8.63564093692
 04/28  11:00:00,210.947217608,29.878096871,23.4118361912,3.30411889244,37.1018798503,116.476155989,113.827574416,103.901806357,9.90576805939,0.02
 04/28  12:00:00,198.872271999,29.9123668857,23.7329469836,2.9156248787,37.1018798503,104.434947198,120.77983905,102.241480368,9.90576805939,8.63259062236
 04/28  13:00:00,211.51814938,29.9740113803,24.6878090347,2.50316264719,37.1018798503,116.476155989,109.800417962,99.8746499024,9.90576805939,0.02
 04/28  14:00:00,212.839528854,30.0388186745,26.2975658374,2.15022575353,37.1018798503,116.476155989,116.675071342,98.1337209228,9.90576805939,8.63558236032
 04/28  15:00:00,213.333665061,30.078250798,27.0009229629,1.90175695813,37.1018798503,116.476155989,106.756096444,96.8303283843,9.90576805939,0.02
 04/28  16:00:00,214.693484999,30.1144789106,28.5532320974,1.67366317265,37.1018798503,116.476155989,114.384210018,95.8494640535,9.90576805939,8.62897790477
 04/28  17:00:00,215.914068073,30.1195146473,29.8418877369,1.60174768018,37.1018798503,116.476155989,105.311547623,95.3857795635,9.90576805939,0.02
 04/28  18:00:00,126.607911528,27.7016892709,25.8211415838,0.0,24.7345865669,47.5788473902,77.8270104232,72.8541263935,4.9528840297,0.02
 04/28  19:00:00,129.71967565,28.4585558382,25.8268668994,0.0,24.7345865669,47.5788473902,83.1813464001,78.2084623704,4.9528840297,0.02
 04/28  20:00:00,117.776577258,26.9448227036,24.90860543,0.0,12.3672932834,38.6892022431,105.380763651,93.7997348922,2.97173041782,8.60929834099
 04/28  21:00:00,83.7100484007,15.0048983745,14.7644926961,0.0,12.3672932834,27.0668015668,57.3073949767,54.3156645589,2.97173041782,0.02
 04/28  22:00:00,73.4202382979,19.4423735164,19.0220894594,0.0,4.12243109448,15.9888894789,85.4877485324,82.4960181146,2.97173041782,0.02
 04/28  23:00:00,58.1516413188,12.6996617673,10.4187994464,0.0,4.12243109448,15.9888894789,53.7030366983,50.7113062805,2.97173041782,0.02
 04/28  24:00:00,72.4785936194,19.3154958329,16.533177296,0.0013379805953,4.12243109448,15.9888894789,85.5963072781,82.6045768603,2.97173041782,0.02
 04/29  01:00:00,64.0095003052,14.5724031932,11.9789196452,0.0,4.12243109448,15.9888894789,66.2787961374,63.2870657196,2.97173041782,0.02
 04/29  02:00:00,79.1122108937,23.1748442219,16.4969331211,0.067327718292,4.12243109448,15.9888894789,99.1757320181,96.1840016003,2.97173041782,0.02
 04/29  03:00:00,71.2464485156,18.5398753775,13.0263876436,0.252057563154,4.12243109448,15.9888894789,80.5989812704,77.6072508526,2.97173041782,0.02
 04/29  04:00:00,85.7200667449,26.9448227036,18.3082344156,0.211036353649,4.12243109448,16.0517297156,119.314486617,116.322756199,2.97173041782,0.02
 04/29  05:00:00,88.897905215,27.8098130662,17.3015278013,0.907516514041,4.12243109448,16.0517297156,120.577255095,117.585524677,2.97173041782,0.02
 04/29  06:00:00,105.095390707,29.1072986101,16.9124618874,2.57446565856,4.12243109448,39.6058045677,101.463457336,98.4717269182,2.97173041782,0.02
 04/29  07:00:00,158.583945457,29.1513191374,20.690264883,23.7893089645,12.3672932834,65.3531420225,156.231812867,151.258928837,4.9528840297,0.02
 04/29  08:00:00,152.002918551,29.137528735,22.3934814203,17.4329389708,12.3672932834,68.2430321324,151.277384436,146.304500406,4.9528840297,0.02
 04/29  09:00:00,176.287496797,29.1678543066,25.475479497,11.2451847182,16.4897243779,93.1370602926,140.451851022,132.507236574,7.92461444751,0.02
 04/29  10:00:00,178.122574517,29.1685682858,29.6345432732,8.92037012797,16.4897243779,93.1370602926,144.852566801,128.31346714,7.92461444751,8.61448521325
 04/29  11:00:00,178.803625309,29.1669104834,32.2523988491,6.98525391867,16.4897243779,93.1370602926,133.932444977,125.987830529,7.92461444751,0.02
 04/29  12:00:00,172.067778657,29.168013391,36.3856168562,5.2667255194,16.4897243779,83.9857416113,131.2365634,123.291948952,7.92461444751,0.02
 04/29  13:00:00,178.573484484,29.1832522738,42.6939187671,3.84667616584,16.4897243779,83.9857416113,128.719093106,120.774478659,7.92461444751,0.02
 04/29  14:00:00,186.217399206,29.190670854,47.1765352964,2.52577699131,16.4897243779,83.9857416113,126.43390821,118.489293762,7.92461444751,0.02
 04/29  15:00:00,169.299412404,29.1072986101,44.903276731,0.0,12.3672932834,70.6512738906,74.1268470182,60.5626036669,4.9528840297,8.61135932162
 04/29  16:00:00,171.966691456,29.1072986101,44.5780240942,0.0,12.3672932834,70.6512738906,63.6293734661,58.6564894364,4.9528840297,0.02
 04/29  17:00:00,160.009719429,29.1072986101,44.5503517236,0.0,12.3672932834,58.1284167478,66.3838048318,61.4109208021,4.9528840297,0.02
 04/29  18:00:00,119.859351615,27.8098130662,38.710949301,0.0,12.3672932834,24.9413748627,88.7456949423,83.7728109126,4.9528840297,0.02
 04/29  19:00:00,111.592562626,27.5935654756,32.6715421834,0.0,12.3672932834,24.9413748627,97.0184561717,92.0455721421,4.9528840297,0.02
 04/29  20:00:00,94.3641405203,27.3773178849,25.3058105637,0.0,4.12243109448,16.0517297156,108.288369894,105.296639476,2.97173041782,0.02
 04/29  21:00:00,60.9605966229,11.0468031343,10.2750185323,0.0,4.12243109448,15.9888894789,55.2901054833,52.2983750655,2.97173041782,0.02
 04/29  22:00:00,72.4026442986,16.7911407641,14.6976643394,0.0,4.12243109448,15.9888894789,82.3068683519,79.3151379341,2.97173041782,0.02
 04/29  23:00:00,72.6862160629,18.6479991728,13.8261621833,0.0,4.12243109448,15.9888894789,84.5325843848,81.540853967,2.97173041782,0.02
 04/29  24:00:00,84.5622020896,22.0936062686,16.6472474208,0.0,4.12243109448,15.9888894789,102.063865215,99.0721347977,2.97173041782,0.02
 04/30  01:00:00,72.3054204115,17.6748850149,12.5542744923,0.0,2.06121554724,15.9888894789,83.6407218494,80.6489914316,2.97173041782,0.02
 04/30  02:00:00,81.8178328592,22.0936062686,15.0194317771,0.0,2.06121554724,15.9888894789,105.821381755,102.829651338,2.97173041782,0.02
 04/30  03:00:00,72.5098391037,18.1073801962,11.2653618171,0.023019405302,2.06121554724,15.9888894789,85.7567601241,82.7650297063,2.97173041782,0.02
 04/30  04:00:00,83.8817555647,22.9585966312,13.3656231003,0.1551003129,2.06121554724,15.9888894789,107.561629163,104.569898745,2.97173041782,0.02
 04/30  05:00:00,72.5665348194,17.7613840511,10.6525361514,0.0,2.06121554724,15.9888894789,87.1820699418,84.190339524,2.97173041782,0.02
 04/30  06:00:00,73.0441954135,22.9585966312,13.745300707,0.650359760578,2.06121554724,15.9888894789,108.462824593,105.471094175,2.97173041782,0.02
 04/30  07:00:00,58.808415932,18.7561229681,11.9869908625,0.154425729283,2.06121554724,15.9888894789,86.6687849347,83.6770545169,2.97173041782,0.02
 04/30  08:00:00,95.0800041798,23.2469267521,18.1022521778,0.0233130794474,4.12243109448,41.7362269337,101.565928884,96.5930448541,4.9528840297,0.02
 04/30  09:00:00,89.7436005798,19.4048657401,18.3985909822,0.0532993141635,4.12243109448,41.7362269337,80.0465183354,75.0736343057,4.9528840297,0.02
 04/30  10:00:00,109.151685074,23.8235869938,26.7366378087,0.047542015988,4.12243109448,41.7362269337,97.0863361584,92.1134521287,4.9528840297,0.02
 04/30  11:00:00,99.6482008189,18.6263744138,23.6217339517,0.00965457931868,4.12243109448,41.7362269337,77.8726443879,72.8997603582,4.9528840297,0.02
 04/30  12:00:00,122.539795976,23.8235869938,35.373230974,0.00188641041862,4.12243109448,41.7362269337,94.9671843408,89.9943003111,4.9528840297,0.02
 04/30  13:00:00,108.825018058,19.4048657401,30.9426604486,0.0,4.12243109448,41.7362269337,75.8318883404,70.8590043107,4.9528840297,0.02
 04/30  14:00:00,123.774371849,23.8235869938,38.8204594642,0.0,4.12243109448,41.7362269337,101.318460635,87.7642630342,4.9528840297,8.60131357119
 04/30  15:00:00,108.365555237,18.6263744138,29.8208670196,0.0,4.12243109448,41.7362269337,74.739512192,69.7666281623,4.9528840297,0.02
 04/30  16:00:00,115.569537105,23.9100860301,40.5012254299,0.0,4.12243109448,24.8785346261,91.3069763796,86.3340923499,4.9528840297,0.02
 04/30  17:00:00,82.7617461943,17.2048820573,29.2863209742,0.0,2.06121554724,15.9888894789,69.8924214618,66.900691044,2.97173041782,0.02
 04/30  18:00:00,90.6665645768,19.2607006797,31.2343920173,0.0,2.06121554724,15.9888894789,76.4117398567,73.4200094389,2.97173041782,0.02
 04/30  19:00:00,69.4778475094,14.5724031932,18.80844107,0.0,2.06121554724,15.9888894789,65.6167905302,62.6250601124,2.97173041782,0.02
 04/30  20:00:00,70.6103530963,14.1211541238,15.8718989756,0.0,2.06121554724,15.9888894789,62.1891162295,59.1973858117,2.97173041782,0.02
 04/30  21:00:00,78.9607112074,18.9723705588,16.397143588,0.0,2.06121554724,15.9888894789,83.5847191044,80.5929886866,2.97173041782,0.02
 04/30  22:00:00,87.8541904135,22.9585966312,18.2053489714,0.0,2.06121554724,15.9888894789,106.624792328,103.63306191,2.97173041782,0.02
 04/30  23:00:00,76.3564874741,18.1073801962,14.0729108797,0.0,2.06121554724,15.9888894789,85.7953520642,82.8036216464,2.97173041782,0.02
 04/30  24:00:00,83.5295936179,22.0936062686,16.897071676,0.0,2.06121554724,15.9888894789,109.393751276,106.402020858,2.97173041782,0.02
 05/01  01:00:00,68.1310144889,18.71287345,13.179579226,0.0,4.12243109448,15.9888894789,87.1621298373,84.1703994195,2.97173041782,0.02
 05/01  02:00:00,74.3249858685,22.9585966312,16.1650794585,0.0223821275311,4.12243109448,15.9888894789,109.588626441,106.596896024,2.97173041782,0.02
 05/01  03:00:00,66.1187981537,18.1073801962,12.5335716135,0.0115498299404,4.12243109448,15.9888894789,88.206943642,85.2152132242,2.97173041782,0.02
 05/01  04:00:00,98.1626292016,28.4441393321,17.5173753331,0.0267268679639,12.3672932834,24.9413748627,125.163725913,120.190841883,4.9528840297,0.02
 05/01  05:00:00,120.083997222,28.2703586432,20.0708091303,18.7674047307,12.3672932834,24.9413748627,192.724735882,187.751851852,4.9528840297,0.02
 05/01  06:00:00,161.61784451,29.2023361403,20.0765244546,13.7213217262,24.7345865669,70.7195625826,157.234833719,147.309065659,9.90576805939,0.02
 05/01  07:00:00,187.34335642,29.2379393537,21.2570126455,6.58119988103,37.1018798503,92.3937384068,134.277855214,124.352087155,9.90576805939,0.02
 05/01  08:00:00,198.949306215,29.2987619586,23.0085420709,4.21694469905,37.1018798503,104.434947198,134.233064281,115.702259048,9.90576805939,8.62503717387
 05/01  09:00:00,214.900109168,29.4081469082,26.1275013897,3.25856716391,37.1018798503,116.476155989,120.522272417,110.596504358,9.90576805939,0.02
 05/01  10:00:00,220.222364537,29.5265234792,29.4897227426,2.30045662248,37.1018798503,116.476155989,125.550529267,107.009436888,9.90576805939,8.63532431887
 05/01  11:00:00,224.428633022,29.6253216709,31.9588790008,1.53148164484,37.1018798503,116.476155989,113.869943366,103.944175307,9.90576805939,0.02
 05/01  12:00:00,215.868301502,29.8344416719,34.3029294601,0.991728234952,37.1018798503,104.434947198,119.27968268,100.741854978,9.90576805939,8.6320596429
 05/01  13:00:00,228.167946914,30.0813860836,36.1783219922,0.414575569562,37.1018798503,116.476155989,107.606591143,97.6808230841,9.90576805939,0.02
 05/01  14:00:00,234.35202051,30.2143264459,38.0144423837,0.151145245123,37.1018798503,116.476155989,113.766356706,95.2253611546,9.90576805939,8.63522749208
 05/01  15:00:00,238.688539231,30.382522899,40.0424132478,0.0757069595798,37.1018798503,116.476155989,102.89669953,92.9709314705,9.90576805939,0.02
 05/01  16:00:00,242.986035096,30.6065920682,42.1741043397,0.0122600179077,37.1018798503,116.476155989,101.081957594,90.6511503558,9.90576805939,0.5250391792
 05/01  17:00:00,249.198986353,30.7160145006,42.0157615991,0.0,37.1018798503,116.476155989,106.889967186,88.8698427048,9.90576805939,8.11435642158
 05/01  18:00:00,161.152325452,28.2206834885,32.5579712047,0.0,24.7345865669,47.5788473902,70.6213448869,65.6484608573,4.9528840297,0.02
 05/01  19:00:00,158.163068246,28.1341844522,29.4149443569,0.0,24.7345865669,47.5788473902,77.0195419374,72.0466579077,4.9528840297,0.02
 05/01  20:00:00,143.517031334,27.8098130662,24.521918745,0.0,12.3672932834,38.6892022431,92.5515312919,89.5598008741,2.97173041782,0.02
 05/01  21:00:00,95.2412912859,15.3508945196,12.0202913266,0.0,12.3672932834,27.0668015668,55.4844375166,52.4927070988,2.97173041782,0.02
 05/01  22:00:00,90.2540241872,20.307363879,15.4277634196,0.0,4.12243109448,15.9888894789,83.6945159378,80.70278552,2.97173041782,0.02
 05/01  23:00:00,74.9802251657,15.0236522627,11.3776788734,0.0,4.12243109448,15.9888894789,69.7752983983,66.7835679804,2.97173041782,0.02
 05/01  24:00:00,90.7148864711,23.1748442219,14.8867709858,0.0,4.12243109448,15.9888894789,96.3425639256,93.3508335078,2.97173041782,0.02
 05/02  01:00:00,78.0892330063,17.6748850149,11.0932588838,0.0,4.12243109448,15.9888894789,78.6173319866,75.6256015688,2.97173041782,0.02
 05/02  02:00:00,88.8708593291,23.3045927763,13.1863842843,0.0,4.12243109448,15.9888894789,99.415756344,96.4240259262,2.97173041782,0.02
 05/02  03:00:00,76.1969285502,17.6748850149,10.5341472894,0.0,4.12243109448,15.9888894789,88.5903160308,77.0167090568,2.97173041782,8.6018765562
 05/02  04:00:00,112.228744442,28.4441393321,14.4303860336,0.0675969996059,12.3672932834,24.9413748627,113.530416847,108.557532817,4.9528840297,0.02
 05/02  05:00:00,128.764158143,28.3021684272,17.5796317353,14.664393961,12.3672932834,24.9413748627,181.460957084,176.488073055,4.9528840297,0.02
 05/02  06:00:00,168.391782114,29.2475840893,17.724599625,12.3296861677,24.7345865669,70.7195625826,146.957600562,137.031832503,9.90576805939,0.02
 05/02  07:00:00,190.228975492,29.4310662219,19.3340751436,6.22082520164,37.1018798503,92.3937384068,126.597329142,116.671561083,9.90576805939,0.02
 05/02  08:00:00,201.40369861,29.5376459645,24.4930780026,4.9881929644,37.1018798503,104.434947198,120.834959992,110.909191933,9.90576805939,0.02
 05/02  09:00:00,220.172061929,29.6274617878,32.5279939001,3.66430636486,37.1018798503,116.476155989,125.417400465,106.881603637,9.90576805939,8.63002876847
 05/02  10:00:00,223.545386946,29.6985993792,36.9207402524,2.57316202637,37.1018798503,116.476155989,113.734577699,103.80880964,9.90576805939,0.02
 05/02  11:00:00,225.703132577,29.7666755873,38.2184254924,2.10580098958,37.1018798503,116.476155989,119.9747455,101.432141647,9.90576805939,8.63683579432
 05/02  12:00:00,208.933801632,29.8551023545,34.8448685293,1.71208235922,37.1018798503,104.434947198,109.321957,99.3961889403,9.90576805939,0.02
 05/02  13:00:00,214.626527417,29.9108527442,28.8968078357,1.46570246969,37.1018798503,116.476155989,116.462681334,97.9200934135,9.90576805939,8.63681986104
 05/02  14:00:00,212.544369598,29.9497725616,26.9809428083,1.26076861606,37.1018798503,116.476155989,106.795874658,96.8701065989,9.90576805939,0.02
 05/02  15:00:00,212.859653413,29.9872368017,27.4345579545,1.08512607946,37.1018798503,116.476155989,114.353163206,95.8139565036,9.90576805939,8.6334386434
 05/02  16:00:00,212.996671087,30.0113090806,27.6103166895,1.02296836097,37.1018798503,116.476155989,105.011800105,95.0860320455,9.90576805939,0.02
 05/02  17:00:00,212.76396221,30.0168559064,27.3094460955,1.08674024189,37.1018798503,116.476155989,104.667749253,94.7419811938,9.90576805939,0.02
 05/02  18:00:00,125.538366831,27.8098130662,24.6434719162,0.0,24.7345865669,47.5788473902,77.5393037153,72.5664196856,4.9528840297,0.02
 05/02  19:00:00,127.716023373,28.4585558382,23.8232162619,0.0,24.7345865669,47.5788473902,91.5152156018,77.9530935102,4.9528840297,8.60923806184
 05/02  20:00:00,114.53767033,26.5123275223,22.1022134464,0.0,12.3672932834,38.6892022431,96.9100513126,93.9183208947,2.97173041782,0.02
 05/02  21:00:00,81.7331400407,15.4373935558,12.3550948955,0.0,12.3672932834,27.0668015668,60.80963931,57.8179088922,2.97173041782,0.02
 05/02  22:00:00,70.293540401,19.4423735164,15.9933051479,0.0,4.12243109448,15.9888894789,85.9633916288,82.971661211,2.97173041782,0.02
 05/02  23:00:00,63.1409067613,16.148139734,12.1046266661,0.0,4.12243109448,15.9888894789,69.2742697877,66.2825393699,2.97173041782,0.02
 05/02  24:00:00,73.6025745186,22.7423490406,15.7220493196,0.00359744650281,4.12243109448,15.9888894789,97.955510054,94.9637796362,2.97173041782,0.02
 05/03  01:00:00,65.8329254915,18.1073801962,12.211476439,0.0329395431038,4.12243109448,15.9888894789,79.7312417211,76.7395113033,2.97173041782,0.02
 05/03  02:00:00,73.4230707186,23.3910918125,14.3121713379,0.388631604532,4.12243109448,15.9888894789,99.7171373209,96.7254069031,2.97173041782,0.02
 05/03  03:00:00,66.1960594607,18.4533763412,11.2588447911,0.393441335294,4.12243109448,15.9888894789,81.3533697702,78.3616393524,2.97173041782,0.02
 05/03  04:00:00,97.2508230059,28.0981431871,16.2589183955,0.719374108407,12.3672932834,24.9413748627,113.776844891,108.803960862,4.9528840297,0.02
 05/03  05:00:00,119.475476952,28.7704220223,19.6724965869,18.8581709964,12.3672932834,24.9413748627,180.389001074,175.416117045,4.9528840297,0.02
 05/03  06:00:00,160.373652779,29.2363549862,20.7699222435,14.1425071653,24.7345865669,70.7195625826,146.861367837,136.935599778,9.90576805939,0.02
 05/03  07:00:00,190.339052404,29.4798178345,21.4295330247,9.16250115838,37.1018798503,92.3937384068,127.651059641,117.725291582,9.90576805939,0.02
 05/03  08:00:00,201.848092951,29.5791842614,23.0327800427,6.92548130737,37.1018798503,104.434947198,129.517392039,110.985146425,9.90576805939,8.62647755482
 05/03  09:00:00,213.643171804,29.6505909633,24.2323761314,5.40796923117,37.1018798503,116.476155989,117.241325649,107.31555759,9.90576805939,0.02
 05/03  10:00:00,212.014665244,29.712523626,24.6891145472,3.26008313293,37.1018798503,116.476155989,122.312946693,103.772176519,9.90576805939,8.63500211474
 05/03  11:00:00,212.13651831,29.7743688841,25.2874867984,2.72156624717,37.1018798503,116.476155989,111.779723359,101.8539553,9.90576805939,0.02
 05/03  12:00:00,200.161358097,29.8472966682,25.7522897648,2.25041570607,37.1018798503,104.434947198,118.466660326,99.9290907853,9.90576805939,8.63180148135
