Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  13:00:00,212.139985444,29.9295743165,25.9830189298,1.8742943736,37.1018798503,116.476155989,107.912985468,97.9872174083,9.90576805939,0.02
 05/03  14:00:00,214.205735456,30.0666868166,28.4533936984,1.33271074047,37.1018798503,116.476155989,113.815214753,95.2744024341,9.90576805939,8.6350442592
 05/03  15:00:00,216.653345456,30.1728405832,31.3060504599,0.821789460978,37.1018798503,116.476155989,103.50012747,93.5743594107,9.90576805939,0.02
 05/03  16:00:00,217.658466791,30.251739724,32.5112630299,0.543338059735,37.1018798503,116.476155989,102.599951118,92.6741830589,9.90576805939,0.02
 05/03  17:00:00,215.755171569,30.2899346961,30.5481844945,0.566141629301,37.1018798503,116.476155989,111.222565802,92.6976958318,9.90576805939,8.61910191109
 05/03  18:00:00,125.464441291,27.8098130662,24.5695665577,0.0,24.7345865669,47.5788473902,76.23658696,71.2637029303,4.9528840297,0.02
 05/03  19:00:00,126.862107042,28.5666796335,22.861195251,0.0,24.7345865669,47.5788473902,82.1939459696,77.2210619399,4.9528840297,0.02
 05/03  20:00:00,115.5527088,27.3773178849,22.2522587424,0.0,12.3672932834,38.6892022431,96.2077633576,93.2160329398,2.97173041782,0.02
 05/03  21:00:00,81.0592298121,14.5724031932,12.5461682286,0.0,12.3672932834,27.0668015668,60.1688501823,57.1771197645,2.97173041782,0.02
 05/03  22:00:00,72.2234371844,20.7398590603,16.7080713074,0.00397716933511,4.12243109448,15.9888894789,85.8632357065,82.8715052887,2.97173041782,0.02
 05/03  23:00:00,57.8171185524,12.3724195104,10.8786802018,0.0,4.12243109448,15.9888894789,58.440726307,55.4489958892,2.97173041782,0.02
 05/03  24:00:00,77.4409735807,23.1315947037,19.3871693518,0.0,4.12243109448,15.9888894789,102.195555799,99.2038253814,2.97173041782,0.02
 05/04  01:00:00,67.0007880957,17.7613840511,14.3361959082,0.0,4.12243109448,15.9888894789,78.8951710114,75.9034405935,2.97173041782,0.02
 05/04  02:00:00,75.4234696789,22.9585966312,17.4720272519,0.052273740792,4.12243109448,15.9888894789,98.8322924746,95.8405620568,2.97173041782,0.02
 05/04  03:00:00,68.505552992,18.9723705588,14.4501160081,0.2543711555,4.12243109448,15.9888894789,80.0699723336,77.0782419157,2.97173041782,0.02
 05/04  04:00:00,102.063458068,28.0404771629,21.6802219297,0.168370798932,12.3672932834,24.9413748627,120.731379076,107.178011724,4.9528840297,8.60048332296
 05/04  05:00:00,119.228218528,28.3310940888,25.0002791042,13.7224572187,12.3672932834,24.9413748627,179.072711058,174.099827028,4.9528840297,0.02
 05/04  06:00:00,162.265332519,29.3216269244,25.3608862229,11.357950345,24.7345865669,70.7195625826,145.129130435,135.203362375,9.90576805939,0.02
 05/04  07:00:00,192.113702689,29.5929085793,25.1446553092,7.10894078184,37.1018798503,92.3937384068,126.225528495,116.299760436,9.90576805939,0.02
 05/04  08:00:00,202.99271354,29.6749431075,24.926134812,6.08103413882,37.1018798503,104.434947198,120.798972888,110.873204828,9.90576805939,0.02
 05/04  09:00:00,214.308726218,29.7268804848,24.9798868975,5.24966743122,37.1018798503,116.476155989,126.329427859,107.793864623,9.90576805939,8.62979517716
 05/04  10:00:00,214.934814193,29.7836402098,26.7063125641,4.0919840151,37.1018798503,116.476155989,114.750357552,104.824589493,9.90576805939,0.02
 05/04  11:00:00,221.229317946,29.8637689408,34.0678725164,2.94452171056,37.1018798503,116.476155989,119.755586961,101.21322461,9.90576805939,8.63659429161
 05/04  12:00:00,214.810092576,29.9715355566,40.1943977506,2.33286837067,37.1018798503,104.434947198,108.250851576,98.3250835169,9.90576805939,0.02
 05/04  13:00:00,231.592976112,30.1708471433,45.4266470478,1.64232795625,37.1018798503,116.476155989,113.606160537,95.0637421079,9.90576805939,8.6366503695
 05/04  14:00:00,234.642155815,30.3680279382,48.9951279285,0.926123500322,37.1018798503,116.476155989,102.633711731,92.7079436712,9.90576805939,0.02
 05/04  15:00:00,236.312569509,30.5993189494,50.9950271516,0.365501997512,37.1018798503,116.476155989,108.81789256,90.2789459578,9.90576805939,8.63317854234
 05/04  16:00:00,241.000120922,30.88100071,55.6135798681,0.153466245817,37.1018798503,116.476155989,98.3094538736,88.3836858142,9.90576805939,0.02
 05/04  17:00:00,241.438522914,31.0485011606,55.9448837019,0.094228616497,37.1018798503,116.476155989,97.458464866,87.5326968066,9.90576805939,0.02
 05/04  18:00:00,145.395185204,28.2423082475,44.0677998928,0.0,24.7345865669,47.5788473902,70.4955032689,65.5226192392,4.9528840297,0.02
 05/04  19:00:00,139.926311628,28.6748034288,38.1664255709,0.0,24.7345865669,47.5788473902,77.0604345983,72.0875505686,4.9528840297,0.02
 05/04  20:00:00,123.907481647,27.8098130662,30.1745328298,0.0,12.3672932834,38.6892022431,100.836697943,89.2564554934,2.97173041782,8.60851203223
 05/04  21:00:00,86.0254257641,15.3508945196,16.7338798927,0.0,12.3672932834,27.0668015668,60.674389812,57.6826593942,2.97173041782,0.02
 05/04  22:00:00,76.4787228722,20.653360024,21.0538340861,0.0,4.12243109448,15.9888894789,83.9869803751,80.9952499573,2.97173041782,0.02
 05/04  23:00:00,59.820798332,12.3724195104,12.8823608922,0.0,4.12243109448,15.9888894789,57.2846864063,54.2929559885,2.97173041782,0.02
 05/04  24:00:00,75.2600333949,20.4803619515,20.0081426809,0.0,4.12243109448,15.9888894789,91.0330749321,88.0413445143,2.97173041782,0.02
 05/05  01:00:00,56.9273039274,11.4886752597,10.8982996435,0.0,4.12243109448,15.9888894789,52.7436106851,49.7518802673,2.97173041782,0.02
 05/05  02:00:00,70.7875087292,19.5101186645,16.4057543146,0.0,4.12243109448,15.9888894789,87.3806295285,84.3888991107,2.97173041782,0.02
 05/05  03:00:00,67.168189542,17.6748850149,13.3518848044,0.0,4.12243109448,15.9888894789,79.3915999969,76.3998695791,2.97173041782,0.02
 05/05  04:00:00,103.127469958,28.4441393321,18.7085183561,0.00120671766121,12.3672932834,24.9413748627,110.373344404,105.400460375,4.9528840297,0.02
 05/05  05:00:00,116.353887882,28.3601662072,21.8549240611,9.99569709616,12.3672932834,24.9413748627,177.072126196,172.099242166,4.9528840297,0.02
 05/05  06:00:00,156.362701593,29.3999238551,21.504711228,7.94072062488,24.7345865669,70.7195625826,143.821829724,133.896061665,9.90576805939,0.02
 05/05  07:00:00,186.199089745,29.6970190173,21.2069172096,5.02795672424,37.1018798503,92.3937384068,125.419903668,115.494135609,9.90576805939,0.02
 05/05  08:00:00,199.331019812,29.7732133387,22.9163059904,4.33085495367,37.1018798503,104.434947198,128.409422139,109.877400417,9.90576805939,8.62625366234
 05/05  09:00:00,212.981415931,29.8283108581,25.2259125438,3.57496543365,37.1018798503,116.476155989,116.347804529,106.422036469,9.90576805939,0.02
 05/05  10:00:00,214.410325542,29.8842034015,27.295584006,2.87761104691,37.1018798503,116.476155989,113.424264063,103.498496004,9.90576805939,0.02
 05/05  11:00:00,217.429200571,29.9577276158,30.7304544916,2.38792509762,37.1018798503,116.476155989,119.39598086,100.853705914,9.90576805939,8.63650688651
 05/05  12:00:00,207.890561005,30.061583321,33.6711095429,1.84652859281,37.1018798503,104.434947198,108.229298587,98.3035305275,9.90576805939,0.02
 05/05  13:00:00,228.574997213,30.2626263862,42.7369666178,1.22230789849,37.1018798503,116.476155989,113.598554032,95.0579058135,9.90576805939,8.63488015954
 05/05  14:00:00,237.0147646,30.5392154229,51.4954724271,0.62714859467,37.1018798503,116.476155989,102.101903265,92.1761352058,9.90576805939,0.02
 05/05  15:00:00,242.778043711,30.8630611567,57.3807700518,0.181549046791,37.1018798503,116.476155989,108.178887427,89.6400228205,9.90576805939,8.63309654759
 05/05  16:00:00,244.390299748,31.158023938,58.8317492601,0.0484213570506,37.1018798503,116.476155989,97.6340188669,87.7082508075,9.90576805939,0.02
 05/05  17:00:00,243.405265293,31.3124024174,57.6799922389,0.0619466984797,37.1018798503,116.476155989,104.923515105,86.3987728746,9.90576805939,8.61897417135
 05/05  18:00:00,145.261136433,28.3288072838,43.8472702011,0.0,24.7345865669,47.5788473902,69.7500210711,64.7771370414,4.9528840297,0.02
 05/05  19:00:00,139.560580328,28.2423082475,38.233211621,0.0,24.7345865669,47.5788473902,76.0339973174,71.0611132877,4.9528840297,0.02
 05/05  20:00:00,126.282566192,28.0260606569,32.3333791767,0.0,12.3672932834,38.6892022431,91.2238464108,88.232115993,2.97173041782,0.02
 05/05  21:00:00,84.6823644215,15.5238925921,15.2178168092,0.0,12.3672932834,27.0668015668,55.2780479936,52.2863175758,2.97173041782,0.02
 05/05  22:00:00,72.9821450066,19.8748686977,18.2388518491,0.0,4.12243109448,15.9888894789,82.92913593,79.9374055122,2.97173041782,0.02
 05/05  23:00:00,58.965329445,13.3815749335,10.7672310341,0.0,4.12243109448,15.9888894789,56.0207442692,53.0290138514,2.97173041782,0.02
 05/05  24:00:00,70.8534515923,19.4423735164,16.2876939197,0.0,4.12243109448,15.9888894789,91.3981550928,88.406424675,2.97173041782,0.02
 05/06  01:00:00,67.9845795447,18.9723705588,13.6733823714,0.0,4.12243109448,15.9888894789,79.2068501998,76.215119782,2.97173041782,0.02
 05/06  02:00:00,73.2475846086,22.0936062686,15.9469439703,0.0,4.12243109448,15.9888894789,97.6630595211,94.6713291033,2.97173041782,0.02
 05/06  03:00:00,66.0045275306,18.1073801962,12.3165658412,0.00427284339431,4.12243109448,15.9888894789,80.1499267263,77.1581963085,2.97173041782,0.02
 05/06  04:00:00,79.5451524998,27.3773178849,17.0873480588,0.0406060572657,4.12243109448,16.0517297156,118.310500065,115.318769647,2.97173041782,0.02
 05/06  05:00:00,79.5575556996,27.5935654756,16.7486992652,0.175410418403,4.12243109448,16.0517297156,119.570077571,116.578347154,2.97173041782,0.02
 05/06  06:00:00,91.9615917968,29.1072986101,17.038834362,1.31650338774,4.12243109448,39.6058045677,100.655154711,97.6634242927,2.97173041782,0.02
 05/06  07:00:00,149.354615155,29.1447158623,20.6164662503,21.102277931,12.3672932834,65.3531420225,165.638964025,152.084217471,4.9528840297,8.6018625244
 05/06  08:00:00,149.886165283,29.1327022047,21.4312788268,17.9401216337,12.3672932834,68.2430321324,153.84349598,148.870611951,4.9528840297,0.02
 05/06  09:00:00,175.622746131,29.1602880291,22.4871900422,13.5763270857,16.4897243779,93.1370602926,143.632007104,135.687392656,7.92461444751,0.02
 05/06  10:00:00,175.258149341,29.1623283096,23.3742558037,12.3225092886,16.4897243779,93.1370602926,139.41814287,131.473528423,7.92461444751,0.02
 05/06  11:00:00,174.896176591,29.16213754,23.8778497228,11.4571198001,16.4897243779,93.1370602926,137.252766947,129.3081525,7.92461444751,0.02
 05/06  12:00:00,165.543101271,29.1612621115,24.6683317927,10.4660698686,16.4897243779,83.9857416113,135.348262752,127.403648305,7.92461444751,0.02
 05/06  13:00:00,166.557892774,29.1602788471,26.8855103626,9.26467480759,16.4897243779,83.9857416113,142.095888679,125.559647951,7.92461444751,8.61162628081
 05/06  14:00:00,168.117876122,29.1590989929,30.3098452958,7.40157501893,16.4897243779,83.9857416113,131.00483351,123.060219063,7.92461444751,0.02
 05/06  15:00:00,142.95393168,29.1072986101,30.0561726637,0.0,12.3672932834,70.6512738906,72.3612069014,67.3883228717,4.9528840297,0.02
 05/06  16:00:00,143.873194012,29.1072986101,30.9754276725,0.0,12.3672932834,70.6512738906,70.8712848416,65.8984008119,4.9528840297,0.02
 05/06  17:00:00,131.539908429,29.1072986101,31.1656945786,0.0,12.3672932834,58.1284167478,73.64046966,68.6675856303,4.9528840297,0.02
 05/06  18:00:00,91.3244210774,26.5123275223,26.7327057366,0.0,12.3672932834,24.9413748627,96.0331363625,91.0602523328,4.9528840297,0.02
 05/06  19:00:00,91.830861272,27.1610702943,26.5904031368,0.0,12.3672932834,24.9413748627,102.686769568,97.7138855385,4.9528840297,0.02
 05/06  20:00:00,86.6451962839,26.9448227036,24.6604930493,0.0,4.12243109448,16.0517297156,111.736662214,108.744931796,2.97173041782,0.02
 05/06  21:00:00,57.3799062626,11.7832566766,10.8738175141,0.0,4.12243109448,15.9888894789,58.3880516148,55.396321197,2.97173041782,0.02
 05/06  22:00:00,64.9984792139,15.9073965134,14.378808756,0.0,4.12243109448,15.9888894789,78.6189825637,75.6272521459,2.97173041782,0.02
 05/06  23:00:00,66.9778905646,17.6748850149,14.4305385195,0.0,4.12243109448,15.9888894789,82.0487753437,79.0570449259,2.97173041782,0.02
 05/06  24:00:00,76.0502426854,23.1748442219,17.7538783042,0.0182404089198,4.12243109448,15.9888894789,102.595224508,99.6034940898,2.97173041782,0.02
 05/07  01:00:00,64.4367650527,17.6748850149,14.0293641707,0.0,2.06121554724,15.9888894789,92.6610495929,81.0880646552,2.97173041782,8.60125451987
 05/07  02:00:00,74.4307788347,23.3910918125,17.5468556807,0.563996304278,2.06121554724,15.9888894789,105.806359904,102.814629486,2.97173041782,0.02
 05/07  03:00:00,64.1757352353,17.6748850149,13.7735170483,0.0,2.06121554724,15.9888894789,85.4722358979,82.4805054801,2.97173041782,0.02
 05/07  04:00:00,74.6338989984,23.3910918125,17.2054500396,1.15055163212,2.06121554724,15.9888894789,107.354491415,104.362760997,2.97173041782,0.02
 05/07  05:00:00,64.1821326984,17.6748850149,13.8483116892,0.0,2.06121554724,15.9888894789,86.6172078567,83.6254774389,2.97173041782,0.02
 05/07  06:00:00,60.9401361659,23.1748442219,17.8525410708,1.22037066756,2.06121554724,15.9888894789,108.483484217,105.4917538,2.97173041782,0.02
 05/07  07:00:00,52.797703802,18.5398753775,14.5706562124,1.12323632388,2.06121554724,15.9888894789,87.3011441354,84.3094137176,2.97173041782,0.02
 05/07  08:00:00,90.8178406384,23.5352568729,19.0804828051,1.54162376927,4.12243109448,41.7362269337,104.395173348,99.4222893182,4.9528840297,0.02
 05/07  09:00:00,83.1363755118,19.2607006797,15.8842194645,1.48437794925,4.12243109448,41.7362269337,83.1812120264,78.2083279967,4.9528840297,0.02
 05/07  10:00:00,92.8034309609,23.8235869938,20.3809036967,1.86827571449,4.12243109448,41.7362269337,102.092370323,97.1194862935,4.9528840297,0.02
 05/07  11:00:00,81.9773558963,18.71287345,15.8704789802,0.861052908692,4.12243109448,41.7362269337,82.6983766072,77.7254925775,4.9528840297,0.02
 05/07  12:00:00,92.3640509061,23.8235869938,20.0626197321,1.60919581155,4.12243109448,41.7362269337,102.058368791,97.0854847617,4.9528840297,0.02
 05/07  13:00:00,83.7942474084,19.4048657401,16.2463026071,1.60314683017,4.12243109448,41.7362269337,82.7824519017,77.809567872,4.9528840297,0.02
 05/07  14:00:00,92.1476294017,23.3910918125,20.8657141788,1.12340430916,4.12243109448,41.7362269337,101.653772272,96.6808882421,4.9528840297,0.02
 05/07  15:00:00,83.5201642517,19.0588695951,16.8685318324,1.12361176959,4.12243109448,41.7362269337,82.2620911187,77.289207089,4.9528840297,0.02
 05/07  16:00:00,76.4277304367,23.8235869938,21.2487335318,1.52295095932,4.12243109448,24.8785346261,101.820240324,96.8473562946,4.9528840297,0.02
 05/07  17:00:00,54.5509063393,18.1073801962,17.2807598277,0.598830536121,2.06121554724,15.9888894789,86.2833277712,83.2915973533,2.97173041782,0.02
 05/07  18:00:00,64.1168486838,22.7423490406,22.0051406941,0.676978883142,2.06121554724,15.9888894789,108.596264702,105.604534285,2.97173041782,0.02
 05/07  19:00:00,54.846450456,18.1073801962,17.5009189395,0.674215501309,2.06121554724,15.9888894789,87.5532521375,84.5615217197,2.97173041782,0.02
 05/07  20:00:00,80.0059031477,23.3910918125,21.5173177783,2.31011344343,2.06121554724,15.9888894789,109.426330324,106.434599906,2.97173041782,0.02
 05/07  21:00:00,67.7357170635,17.9343821237,16.8469891315,0.295409934702,2.06121554724,15.9888894789,88.3926242199,85.4008938021,2.97173041782,0.02
 05/07  22:00:00,78.8675405271,22.9585966312,21.1356181524,1.98594556856,2.06121554724,15.9888894789,110.249920864,107.258190447,2.97173041782,0.02
 05/07  23:00:00,71.3467362703,18.8642467635,16.8856734989,2.93788006648,2.06121554724,15.9888894789,89.4159341337,86.4242037158,2.97173041782,0.02
 05/07  24:00:00,77.5124455549,22.5261014499,21.1437680314,1.05519582479,2.06121554724,15.9888894789,111.067599022,108.075868604,2.97173041782,0.02
 05/08  01:00:00,72.5954038595,18.5398753775,16.8338390348,2.50153794136,4.12243109448,15.9888894789,88.3703010306,85.3785706128,2.97173041782,0.02
 05/08  02:00:00,82.0743762209,23.0667204265,21.6020954766,2.5569644992,4.12243109448,15.9888894789,109.91257453,106.920844112,2.97173041782,0.02
 05/08  03:00:00,74.2409570706,18.7993724863,17.5062759682,3.2151570202,4.12243109448,15.9888894789,88.6498971881,85.6581667703,2.97173041782,0.02
 05/08  04:00:00,110.228562663,28.3576402959,26.2098150987,3.48671951372,12.3672932834,24.9413748627,124.487046643,119.514162614,4.9528840297,0.02
 05/08  05:00:00,138.449371172,28.2677440388,29.7771607644,28.2300786034,12.3672932834,24.9413748627,200.738940044,187.184193996,4.9528840297,8.60186201811
 05/08  06:00:00,179.346328267,29.1908226796,31.3249083,22.6057286029,24.7345865669,70.7195625826,157.117334242,147.191566182,9.90576805939,0.02
 05/08  07:00:00,206.777357353,29.2243621804,32.946661001,14.339141562,37.1018798503,92.3937384068,135.974085481,126.048317421,9.90576805939,0.02
 05/08  08:00:00,218.721625026,29.2434584859,35.4092931184,11.7582891977,37.1018798503,104.434947198,129.142701878,119.216933819,9.90576805939,0.02
 05/08  09:00:00,233.185344738,29.2731811098,39.9121657844,9.64772526816,37.1018798503,116.476155989,124.655875223,114.730107164,9.90576805939,0.02
 05/08  10:00:00,236.075526287,29.3356485647,45.2728070138,7.11420887697,37.1018798503,116.476155989,129.054151525,110.513833574,9.90576805939,8.63454989146
 05/08  11:00:00,237.470184047,29.4174517913,48.8020358459,4.89756483934,37.1018798503,116.476155989,124.967193298,106.425307908,9.90576805939,8.63611733027
 05/08  12:00:00,232.053822996,29.507400443,56.7145204802,3.52062462826,37.1018798503,104.434947198,112.970589601,103.044821542,9.90576805939,0.02
 05/08  13:00:00,253.944535795,29.6832939374,67.5416986508,2.36641620917,37.1018798503,116.476155989,108.681973021,98.7562049612,9.90576805939,0.02
 05/08  14:00:00,258.095678957,29.8883271523,72.5682030368,1.2862844915,37.1018798503,116.476155989,107.589219894,89.0489243093,9.90576805939,8.63452752508
 05/08  15:00:00,258.015570905,30.0901026106,73.0203641683,0.552410510062,37.1018798503,116.476155989,95.5669557275,85.6411876681,9.90576805939,0.02
 05/08  16:00:00,259.761929499,30.3907135539,74.7822248047,0.236919854199,37.1018798503,116.476155989,101.34678458,82.8129198491,9.90576805939,8.62809667138
 05/08  17:00:00,262.020140616,30.6520756229,76.8517549415,0.165417118427,37.1018798503,116.476155989,85.4848295606,75.5590615012,9.90576805939,0.02
 05/08  18:00:00,164.089634939,28.2423082475,62.7622571764,0.0,24.7345865669,47.5788473902,66.9165192063,61.9436351766,4.9528840297,0.02
 05/08  19:00:00,164.790689153,28.6748859484,63.0307282128,0.0,24.7345865669,47.5788473902,76.8971128391,71.9242288094,4.9528840297,0.02
 05/08  20:00:00,147.002156795,27.7737718011,53.3052449132,0.0,12.3672932834,38.6892022431,100.646961499,89.0661544991,2.97173041782,8.60907658199
 05/08  21:00:00,103.037553247,15.9780125324,33.1188879893,0.0,12.3672932834,27.0668015668,54.9867234381,51.9949930202,2.97173041782,0.02
 05/08  22:00:00,92.6341687784,20.5668609878,37.295779069,0.0,4.12243109448,15.9888894789,82.1383376927,79.1466072749,2.97173041782,0.02
 05/08  23:00:00,72.65141264,13.3815749335,24.7038198419,0.0,4.12243109448,15.9888894789,54.8460195198,51.854289102,2.97173041782,0.02
 05/08  24:00:00,90.6667180308,20.307363879,35.5878254769,0.0,4.12243109448,15.9888894789,86.9939914359,84.0022610181,2.97173041782,0.02
 05/09  01:00:00,64.2311173603,11.0374261902,18.6790511101,0.0,4.12243109448,15.9888894789,48.2239951221,45.2322647043,2.97173041782,0.02
 05/09  02:00:00,89.1967690553,19.683116737,34.7678125821,0.0,4.12243109448,15.9888894789,82.6375999418,79.645869524,2.97173041782,0.02
 05/09  03:00:00,60.8249054235,10.6049310089,15.7053343646,0.0,4.12243109448,15.9888894789,48.2177611624,45.2260307445,2.97173041782,0.02
 05/09  04:00:00,126.541961977,28.3720568019,45.9955181812,0.0,12.3672932834,24.9413748627,109.329528572,104.356644542,4.9528840297,0.02
 05/09  05:00:00,132.442284888,28.3337373684,45.8767317447,6.05742877335,12.3672932834,24.9413748627,175.363914438,170.391030408,4.9528840297,0.02
 05/09  06:00:00,178.894520906,29.360086417,49.6620788604,3.64748761178,24.7345865669,70.7195625826,141.96218925,132.03642119,9.90576805939,0.02
 05/09  07:00:00,216.230031825,29.6575953218,54.1492630017,2.15598172225,37.1018798503,92.3937384068,122.675892501,112.750124441,9.90576805939,0.02
 05/09  08:00:00,232.15962434,29.7575878818,58.6590044464,1.43240626779,37.1018798503,104.434947198,116.477325428,106.551557369,9.90576805939,0.02
 05/09  09:00:00,246.46666624,29.9360388092,61.6336594761,0.544744552172,37.1018798503,116.476155989,119.839855136,101.304687324,9.90576805939,8.62939975234
 05/09  10:00:00,251.476383407,30.1634336211,66.614068739,0.345990057843,37.1018798503,116.476155989,108.326867475,98.4010994155,9.90576805939,0.02
 05/09  11:00:00,252.940526567,30.4081959145,68.0530077432,0.126232768543,37.1018798503,116.476155989,114.806695652,96.264927331,9.90576805939,8.63600026196
 05/09  12:00:00,238.613238409,30.7133674388,65.5822266091,0.00633977855214,37.1018798503,104.434947198,103.822456848,93.8966887889,9.90576805939,0.02
 05/09  13:00:00,250.437643199,30.979657794,65.1048902067,0.0,37.1018798503,116.476155989,110.24675083,91.70485625,9.90576805939,8.63612652032
 05/09  14:00:00,255.720862827,31.1840066343,70.183968643,0.0,37.1018798503,116.476155989,99.6325132604,89.706745201,9.90576805939,0.02
 05/09  15:00:00,258.762417762,31.376901928,73.032847505,0.0,37.1018798503,116.476155989,104.711868024,86.1734575711,9.90576805939,8.63264239301
 05/09  16:00:00,257.366121686,31.4795577157,71.5344928067,0.0,37.1018798503,116.476155989,97.3940696612,87.4683016018,9.90576805939,0.02
 05/09  17:00:00,254.210142782,31.4352379576,68.4239796435,0.0,37.1018798503,116.476155989,106.451459353,87.9269666793,9.90576805939,8.61872461442
 05/09  18:00:00,153.610968901,28.2423082475,52.2835959516,0.0,24.7345865669,47.5788473902,71.3657729905,66.3928889608,4.9528840297,0.02
 05/09  19:00:00,154.854643801,28.6748034288,53.0947851287,0.0,24.7345865669,47.5788473902,76.9130378483,71.9401538186,4.9528840297,0.02
 05/09  20:00:00,141.813668017,27.7737718011,48.1167785717,0.0,12.3672932834,38.6892022431,90.9458605792,87.9541301614,2.97173041782,0.02
 05/09  21:00:00,101.451299624,15.8698887371,31.6407612896,0.0,12.3672932834,27.0668015668,54.5278367366,51.5361063188,2.97173041782,0.02
 05/09  22:00:00,91.573753978,20.4515289394,36.3506962866,0.0,4.12243109448,15.9888894789,81.1646871286,78.1729567108,2.97173041782,0.02
 05/09  23:00:00,69.8851536429,12.891413728,22.4277219726,0.0,4.12243109448,15.9888894789,55.6418116563,52.6500812385,2.97173041782,0.02
 05/09  24:00:00,90.7386752109,20.307363879,35.659782535,0.0,4.12243109448,15.9888894789,86.1959675017,83.2042370838,2.97173041782,0.02
 05/10  01:00:00,73.7886092932,13.5257399939,25.6968513684,0.0,4.12243109448,15.9888894789,57.2102919659,54.2185615481,2.97173041782,0.02
 05/10  02:00:00,84.3844343215,19.4423735164,30.1705320127,0.0,4.12243109448,15.9888894789,91.1087843059,88.1170538881,2.97173041782,0.02
 05/10  03:00:00,65.8637348837,11.6861689622,19.6629256324,0.0,4.12243109448,15.9888894789,49.0066312457,46.0149008279,2.97173041782,0.02
 05/10  04:00:00,120.44492825,27.8963121025,40.37422888,0.0,12.3672932834,24.9413748627,106.857009712,101.884125682,4.9528840297,0.02
 05/10  05:00:00,126.723373921,28.8202453705,42.4805322319,5.5973756782,12.3672932834,24.9413748627,173.526246223,168.553362193,4.9528840297,0.02
 05/10  06:00:00,171.098111633,29.4037916839,42.7494231236,2.72002847219,24.7345865669,70.7195625826,140.773307815,130.847539755,9.90576805939,0.02
 05/10  07:00:00,205.392967286,29.7884063597,43.9040985262,1.43326162676,37.1018798503,92.3937384068,121.760059137,111.834291078,9.90576805939,0.02
 05/10  08:00:00,218.474881218,29.90130962,45.0617075102,1.20128069667,37.1018798503,104.434947198,124.828301604,106.296683977,9.90576805939,8.62584956796
 05/10  09:00:00,231.03587889,30.001192641,45.6172057305,1.0652510532,37.1018798503,116.476155989,113.458929536,103.533161477,9.90576805939,0.02
 05/10  10:00:00,227.938928736,30.0900103118,42.5908875714,0.90513751699,37.1018798503,116.476155989,119.777513925,101.237456866,9.90576805939,8.63428899924
 05/10  11:00:00,225.647155485,30.1723060097,40.3653060076,0.756464471897,37.1018798503,116.476155989,109.11788993,99.1921218709,9.90576805939,0.02
 05/10  12:00:00,211.925185231,30.2395364996,38.7130747374,0.66126155661,37.1018798503,104.434947198,116.270565954,97.7336457385,9.90576805939,8.6311521566
 05/10  13:00:00,222.821666924,30.3289223973,37.5870121129,0.552658553849,37.1018798503,116.476155989,105.967099521,96.041331462,9.90576805939,0.02
 05/10  14:00:00,220.074892008,30.3775158638,34.8336576106,0.510821344723,37.1018798503,116.476155989,113.475298764,94.9353144472,9.90576805939,8.63421625763
 05/10  15:00:00,220.558754224,30.4335806549,35.3238017114,0.448727264411,37.1018798503,116.476155989,103.747372035,93.8216039759,9.90576805939,0.02
 05/10  16:00:00,221.155573423,30.4572071797,35.9001844553,0.446076081758,37.1018798503,116.476155989,111.426668825,92.8929503321,9.90576805939,8.62795043357
 05/10  17:00:00,218.745569296,30.4232545874,33.4279277154,0.543511811494,37.1018798503,116.476155989,102.473712372,92.5479443122,9.90576805939,0.02
 05/10  18:00:00,128.356869928,27.8098130662,27.4619996994,0.0,24.7345865669,47.5788473902,75.8014745053,70.8285904756,4.9528840297,0.02
 05/10  19:00:00,127.104258481,28.4585558382,25.5606405648,0.0,24.7345865669,47.5788473902,81.444255666,76.4713716363,4.9528840297,0.02
 05/10  20:00:00,116.35093984,26.5123275223,23.9154832133,0.0,12.3672932834,38.6892022431,95.4416317972,92.4499013794,2.97173041782,0.02
 05/10  21:00:00,82.5196771482,15.2643954833,13.3146249331,0.0,12.3672932834,27.0668015668,60.1391862795,57.1474558617,2.97173041782,0.02
 05/10  22:00:00,72.6635134935,19.4423735164,18.4496104946,0.0,4.12243109448,15.9888894789,84.9314615254,81.9397311075,2.97173041782,0.02
 05/10  23:00:00,60.1027767946,13.5257399939,12.0110181253,0.0,4.12243109448,15.9888894789,57.5301487798,54.538418362,2.97173041782,0.02
 05/10  24:00:00,73.3599851433,19.4423735164,19.1460820943,0.0,4.12243109448,15.9888894789,92.4839311379,89.4922007201,2.97173041782,0.02
 05/11  01:00:00,58.0376787104,12.5266636948,10.9706852093,0.0,4.12243109448,15.9888894789,63.4587994776,51.8852063455,2.97173041782,8.60186271434
 05/11  02:00:00,75.8847641315,21.4506052385,19.6303742284,0.00656640271032,4.12243109448,15.9888894789,94.425084164,91.4333537462,2.97173041782,0.02
 05/11  03:00:00,68.5280434812,17.6748850149,16.133006867,0.0,4.12243109448,15.9888894789,80.7832331163,77.7915026985,2.97173041782,0.02
 05/11  04:00:00,103.273266863,28.4441393321,22.5860128277,0.0687270825003,12.3672932834,24.9413748627,111.17640071,106.20351668,4.9528840297,0.02
 05/11  05:00:00,114.22525379,28.3543162363,25.0144439122,11.0312727654,12.3672932834,24.9413748627,177.859716291,172.886832261,4.9528840297,0.02
 05/11  06:00:00,159.720623717,29.3930945229,25.5257633211,8.57689739381,24.7345865669,70.7195625826,143.964820436,134.039052376,9.90576805939,0.02
 05/11  07:00:00,191.078590986,29.6936940219,26.048588517,5.06911713082,37.1018798503,92.3937384068,124.972567977,115.046799918,9.90576805939,0.02
 05/11  08:00:00,203.000198185,29.7824798017,26.6278704174,4.27925916441,37.1018798503,104.434947198,119.286876423,109.361108364,9.90576805939,0.02
 05/11  09:00:00,214.74266678,29.8412234664,26.9574044975,3.59177764459,37.1018798503,116.476155989,124.640897292,106.106008733,9.90576805939,8.62912049891
 05/11  10:00:00,214.44311907,29.8954297645,27.2684214129,2.92642517306,37.1018798503,116.476155989,113.411391313,103.485623254,9.90576805939,0.02
 05/11  11:00:00,214.030915328,29.9552716402,27.2587387222,2.46378601922,37.1018798503,116.476155989,119.677489374,101.135914082,9.90576805939,8.63580723251
 05/11  12:00:00,202.983217007,30.0456403508,28.6032901266,2.02302653182,37.1018798503,104.434947198,108.756264583,98.8304965233,9.90576805939,0.02
 05/11  13:00:00,217.198364734,30.1628441194,31.1001917433,1.58220802328,37.1018798503,116.476155989,114.751956744,96.2114393034,9.90576805939,8.63474938073
 05/11  14:00:00,217.192558789,30.2338456946,31.4617920875,1.14408018211,37.1018798503,116.476155989,104.714266731,94.7884986719,9.90576805939,0.02
 05/11  15:00:00,216.799834937,30.3414153541,31.2804397385,0.825286931548,37.1018798503,116.476155989,112.253602925,93.7154442606,9.90576805939,8.63239060518
 05/11  16:00:00,217.05495506,30.4101458301,31.5927852851,0.699981051361,37.1018798503,116.476155989,102.757274797,92.831506738,9.90576805939,0.02
 05/11  17:00:00,215.504003477,30.3962013591,29.9740363383,0.782872805827,37.1018798503,116.476155989,102.56151081,92.6357427509,9.90576805939,0.02
 05/11  18:00:00,125.539388816,27.8098130662,24.6445060056,0.0,24.7345865669,47.5788473902,76.1269870302,71.1541030005,4.9528840297,0.02
 05/11  19:00:00,125.156223629,28.4585558382,23.6125925286,0.0,24.7345865669,47.5788473902,81.7690020301,76.7961180004,4.9528840297,0.02
 05/11  20:00:00,115.503579527,26.9448227036,22.635629557,0.0,12.3672932834,38.6892022431,104.232553002,92.6535221699,2.97173041782,8.60730041432
 05/11  21:00:00,81.1278194761,15.0048983745,12.1822742342,0.0,12.3672932834,27.0668015668,57.0057828485,54.0140524307,2.97173041782,0.02
 05/11  22:00:00,70.6863290864,19.5865385768,16.1716826038,0.0,4.12243109448,15.9888894789,85.2363038777,82.2445734599,2.97173041782,0.02
 05/11  23:00:00,62.6656229489,15.8886426253,11.6571668708,0.0,4.12243109448,15.9888894789,66.7873161922,63.7955857744,2.97173041782,0.02
 05/11  24:00:00,73.7888034506,23.0450956675,15.4648730743,0.00385129298795,4.12243109448,15.9888894789,97.4654086752,94.4736782573,2.97173041782,0.02
 05/12  01:00:00,65.6571101311,18.0208811599,11.9490833399,0.0163002063475,4.12243109448,15.9888894789,79.3034888707,76.3117584529,2.97173041782,0.02
 05/12  02:00:00,73.5721330694,22.9585966312,14.0969423035,0.166421010561,4.12243109448,15.9888894789,100.241035851,97.2493054331,2.97173041782,0.02
 05/12  03:00:00,67.4075190606,18.9723705588,10.9280399971,0.633352113213,4.12243109448,15.9888894789,80.7693141185,77.7775837007,2.97173041782,0.02
 05/12  04:00:00,98.7718018809,28.0404771629,15.2935897248,0.542428171402,12.3672932834,24.9413748627,113.644987578,108.672103548,4.9528840297,0.02
 05/12  05:00:00,116.840192895,28.3306900013,18.044058983,15.7916147763,12.3672932834,24.9413748627,180.644620416,175.671736387,4.9528840297,0.02
 05/12  06:00:00,162.114467681,29.3125242813,18.64074043,13.4485741603,24.7345865669,70.7195625826,146.060802831,136.135034772,9.90576805939,0.02
 05/12  07:00:00,188.787341851,29.5696536641,19.6594235612,7.56281752584,37.1018798503,92.3937384068,125.849095325,115.923327265,9.90576805939,0.02
 05/12  08:00:00,198.378244197,29.6591348631,20.6737663164,5.59602908811,37.1018798503,104.434947198,128.134446461,109.60305307,9.90576805939,8.62562533209
 05/12  09:00:00,210.00146365,29.7351455158,22.0573149908,3.85680485267,37.1018798503,116.476155989,115.730201503,105.804433443,9.90576805939,0.02
 05/12  10:00:00,209.860459048,29.8059701257,23.0820237442,2.61957642918,37.1018798503,116.476155989,112.927368426,103.001600366,9.90576805939,0.02
 05/12  11:00:00,210.61063838,29.9118858604,24.3239081773,2.02178166525,37.1018798503,116.476155989,118.640858684,100.099408153,9.90576805939,8.63568247164
 05/12  12:00:00,200.870939401,30.0385526594,24.8863910752,1.53997308373,37.1018798503,104.434947198,107.376502045,97.4507339855,9.90576805939,0.02
 05/12  13:00:00,210.998754794,30.2275982138,24.6580082553,1.01002839719,37.1018798503,116.476155989,113.646592837,95.1050632098,9.90576805939,8.63576156804
 05/12  14:00:00,209.645845341,30.3782363292,24.4162044077,0.498522888191,37.1018798503,116.476155989,103.405517075,93.4797490152,9.90576805939,0.02
 05/12  15:00:00,209.565154143,30.5502970855,24.4195423833,0.242669116466,37.1018798503,116.476155989,110.259268958,91.7211664629,9.90576805939,8.63233443619
 05/12  16:00:00,208.925123522,30.6716308993,23.6877632539,0.213664496122,37.1018798503,116.476155989,100.532438349,90.6066702891,9.90576805939,0.02
 05/12  17:00:00,208.445245435,30.7183756511,23.1821866734,0.193765107674,37.1018798503,116.476155989,108.721250521,90.1969727934,9.90576805939,8.61850966787
 05/12  18:00:00,121.03310941,28.0260606569,19.9219925722,0.0,24.7345865669,47.5788473902,74.0585608907,69.085676861,4.9528840297,0.02
 05/12  19:00:00,120.380102881,28.5666796335,18.7226568898,0.0,24.7345865669,47.5788473902,80.6836557489,75.7107717192,4.9528840297,0.02
 05/12  20:00:00,111.668652489,27.8098130662,17.8983418638,0.0,12.3672932834,38.6892022431,95.21435796,92.2226275422,2.97173041782,0.02
 05/12  21:00:00,79.955799874,15.0913974108,10.1261384814,0.0,12.3672932834,27.0668015668,57.2012314132,54.2095009954,2.97173041782,0.02
 05/12  22:00:00,69.5319489966,19.4423735164,13.1855600824,0.0,4.12243109448,15.9888894789,85.3269866993,82.3352562815,2.97173041782,0.02
 05/12  23:00:00,67.5093661675,18.8858715225,10.796559473,0.0,4.12243109448,15.9888894789,77.7588601024,74.7671296846,2.97173041782,0.02
 05/12  24:00:00,74.3862861008,22.0936062686,13.0598073405,0.0,4.12243109448,15.9888894789,97.5268757931,94.5351453753,2.97173041782,0.02
 05/13  01:00:00,68.6270479729,18.9723705588,10.327647336,0.0670435868875,4.12243109448,15.9888894789,79.2229380185,76.2312076007,2.97173041782,0.02
 05/13  02:00:00,76.185795579,22.0936062686,12.1511030275,0.0,4.12243109448,15.9888894789,99.3466814533,96.3549510355,2.97173041782,0.02
 05/13  03:00:00,70.7158466,18.7993724863,9.5314104968,0.40598769109,4.12243109448,15.9888894789,81.0685937514,78.0768633336,2.97173041782,0.02
 05/13  04:00:00,86.365192889,27.1610702943,13.1032569303,0.422157021511,4.12243109448,16.0517297156,120.141912601,117.150182183,2.97173041782,0.02
 05/13  05:00:00,84.6336864068,26.9448227036,12.7575580319,0.441050624447,4.12243109448,16.0517297156,121.14707252,118.155342102,2.97173041782,0.02
 05/13  06:00:00,100.860073446,29.1072986101,13.3949187675,3.52158991672,4.12243109448,39.6058045677,108.024037984,105.032307567,2.97173041782,0.02
 05/13  07:00:00,157.198340584,29.1555904852,18.4442006022,26.6006163862,12.3672932834,65.3531420225,159.252754278,154.279870249,4.9528840297,0.02
 05/13  08:00:00,152.264512477,29.1391390764,19.8682905811,21.640862589,12.3672932834,68.2430321324,163.179734011,149.617250006,4.9528840297,8.60959997595
 05/13  09:00:00,177.111166272,29.1695761802,21.1244620016,16.4181958055,16.4897243779,93.1370602926,144.243408255,136.298793807,7.92461444751,0.02
 05/13  10:00:00,176.073030417,29.1695611662,22.9677979792,13.5366349599,16.4897243779,93.1370602926,138.948201558,131.00358711,7.92461444751,0.02
 05/13  11:00:00,175.989535707,29.1679011347,25.3033775583,11.1192091122,16.4897243779,93.1370602926,135.78428829,127.839673842,7.92461444751,0.02
 05/13  12:00:00,167.246123641,29.166507905,28.5278013866,8.30439459509,16.4897243779,83.9857416113,132.749080627,124.80446618,7.92461444751,0.02
 05/13  13:00:00,169.039179178,29.1665264956,32.022892188,6.44865081653,16.4897243779,83.9857416113,130.734730757,122.748520619,7.92461444751,0.0615956903297
 05/13  14:00:00,171.466638706,29.166411337,33.3081764073,5.26868180362,16.4897243779,83.9857416113,137.678180934,121.184185115,7.92461444751,8.56938137195
 05/13  15:00:00,148.296265823,29.1072986101,30.7836585178,0.0,12.3672932834,70.6512738906,68.7717569674,63.7988729377,4.9528840297,0.02
 05/13  16:00:00,147.715873627,29.1072986101,31.0952504068,0.0,12.3672932834,70.6512738906,68.1902881004,63.2174040707,4.9528840297,0.02
 05/13  17:00:00,136.661236684,29.1072986101,32.0269039355,0.0,12.3672932834,58.1284167478,71.7028580146,66.7299739849,4.9528840297,0.02
 05/13  18:00:00,96.0196762163,26.5123275223,26.9487044082,0.0,12.3672932834,24.9413748627,92.8915416956,87.9186576659,4.9528840297,0.02
 05/13  19:00:00,95.14737239,28.0260606569,27.759291771,0.0,12.3672932834,24.9413748627,99.7565303108,94.7836462811,4.9528840297,0.02
 05/13  20:00:00,84.6593133439,27.3773178849,24.5912823656,0.0,4.12243109448,16.0517297156,109.748236193,106.756505775,2.97173041782,0.02
 05/13  21:00:00,57.4725138547,11.7832566766,10.6149961054,0.0,4.12243109448,15.9888894789,57.816886695,54.8251562772,2.97173041782,0.02
 05/13  22:00:00,67.9780545708,17.8911326055,15.0232039103,0.0,4.12243109448,15.9888894789,86.8002001829,83.8084697651,2.97173041782,0.02
 05/13  23:00:00,66.8432851859,18.5398753775,13.2973457291,0.0,4.12243109448,15.9888894789,83.1086001927,80.1168697749,2.97173041782,0.02
 05/13  24:00:00,73.7201140393,22.0936062686,16.0835150542,0.0,4.12243109448,15.9888894789,103.218684105,100.226953687,2.97173041782,0.02
 05/14  01:00:00,63.073836896,17.6748850149,12.128474488,0.0,2.06121554724,15.9888894789,84.2198453225,81.2281149047,2.97173041782,0.02
 05/14  02:00:00,72.0409174472,22.7423490406,14.8622138986,0.116344951709,2.06121554724,15.9888894789,106.408654415,103.416923998,2.97173041782,0.02
 05/14  03:00:00,63.2527233343,18.1073801962,11.7131517065,0.227660729023,2.06121554724,15.9888894789,85.760760344,82.7690299262,2.97173041782,0.02
 05/14  04:00:00,71.8008064712,22.8504728359,14.7407737666,0.641546257749,2.06121554724,15.9888894789,108.290761132,105.299030714,2.97173041782,0.02
 05/14  05:00:00,61.0935865742,18.1073801962,11.8753614819,0.513434328595,2.06121554724,15.9888894789,96.3092103405,84.7356306284,2.97173041782,8.60184929437
 05/14  06:00:00,60.0293007343,23.3045927763,16.367922963,1.40422082512,2.06121554724,15.9888894789,108.96123122,105.969500802,2.97173041782,0.02
 05/14  07:00:00,50.1880708928,17.6748850149,13.9241288541,0.0,2.06121554724,15.9888894789,86.9716696536,83.9799392358,2.97173041782,0.02
 05/14  08:00:00,90.6337354422,23.9100860301,19.3448683832,0.439858298569,4.12243109448,41.7362269337,102.745358548,97.7724745179,4.9528840297,0.02
 05/14  09:00:00,82.599872378,19.1453686313,16.3546566499,0.457188220353,4.12243109448,41.7362269337,81.9290696791,76.9561856494,4.9528840297,0.02
 05/14  10:00:00,92.2448763291,23.564089885,21.4502376952,0.203843541356,4.12243109448,41.7362269337,100.095187462,95.1223034323,4.9528840297,0.02
 05/14  11:00:00,86.5732198607,19.4048657401,20.4096264353,0.152591563053,4.12243109448,41.7362269337,80.0070480953,75.0341640656,4.9528840297,0.02
 05/14  12:00:00,96.4610739484,23.3910918125,26.0872954743,0.114625072974,4.12243109448,41.7362269337,98.6206549284,93.6477708987,4.9528840297,0.02
 05/14  13:00:00,86.9824451015,19.0588695951,21.2587865917,0.107730218537,4.12243109448,41.7362269337,79.8532572338,74.8803732041,4.9528840297,0.02
 05/14  14:00:00,97.6096320807,23.8235869938,26.8035047154,0.122729960226,4.12243109448,41.7362269337,98.9630278919,93.9901438622,4.9528840297,0.02
 05/14  15:00:00,87.4996740196,19.4048657401,21.4234245333,0.147097247534,4.12243109448,41.7362269337,80.6104870454,75.6376030157,4.9528840297,0.02
 05/14  16:00:00,76.8712354995,23.3910918125,23.4773907908,0.155434117476,4.12243109448,24.8785346261,99.4480006484,94.4751166187,4.9528840297,0.02
 05/14  17:00:00,49.4095048101,15.465524388,15.4442673096,0.0,2.06121554724,15.9888894789,75.2501014265,72.2583710087,2.97173041782,0.02
 05/14  18:00:00,44.5624904816,13.4536574637,12.5811782312,0.117852660848,2.06121554724,15.9888894789,59.2579789585,56.2662485407,2.97173041782,0.02
 05/14  19:00:00,45.9274167971,13.6886589425,13.3893499661,0.235736380765,2.06121554724,15.9888894789,63.705337472,60.7136070542,2.97173041782,0.02
 05/14  20:00:00,75.8167891937,22.9585966312,21.9946686188,0.425311074924,2.06121554724,15.9888894789,107.099454008,104.10772359,2.97173041782,0.02
 05/14  21:00:00,69.4423371618,18.8642467635,16.9984344818,0.920720634281,2.06121554724,15.9888894789,87.2432424961,84.2515120783,2.97173041782,0.02
 05/14  22:00:00,75.4007523115,22.0936062686,20.5197664721,0.0,2.06121554724,15.9888894789,109.082751942,106.091021524,2.97173041782,0.02
 05/14  23:00:00,69.3803280932,18.9723705588,16.1704546115,1.57856759743,2.06121554724,15.9888894789,88.0200978187,85.0283674009,2.97173041782,0.02
 05/14  24:00:00,78.494286078,23.3910918125,20.2981808653,2.01763377858,2.06121554724,15.9888894789,109.951917373,106.960186955,2.97173041782,0.02
 05/15  01:00:00,69.6252869039,18.1073801962,16.1804470447,0.617308797917,4.12243109448,15.9888894789,87.9771578065,84.9854273886,2.97173041782,0.02
 05/15  02:00:00,79.8957940099,22.9585966312,20.5228542665,1.56574794444,4.12243109448,15.9888894789,109.280159059,106.288428641,2.97173041782,0.02
 05/15  03:00:00,72.9369165423,18.9723705588,16.6944713876,2.54992366012,4.12243109448,15.9888894789,88.1744128578,85.18268244,2.97173041782,0.02
 05/15  04:00:00,107.808809732,28.3576402959,25.2317718474,2.045010503,12.3672932834,24.9413748627,123.744986607,118.772102577,4.9528840297,0.02
 05/15  05:00:00,131.90918333,28.2677972257,27.8536013809,25.9625642622,12.3672932834,24.9413748627,191.332213012,186.359328982,4.9528840297,0.02
 05/15  06:00:00,173.478486489,29.1939270522,28.2042457104,19.8554455496,24.7345865669,70.7195625826,156.501488854,146.575720794,9.90576805939,0.02
 05/15  07:00:00,201.423661938,29.2269180644,29.0113871537,12.9181603944,37.1018798503,92.3937384068,144.148183395,125.633986222,9.90576805939,8.60842911292
 05/15  08:00:00,213.14721636,29.2484967962,30.7986446769,10.7895223013,37.1018798503,104.434947198,128.779350299,118.85358224,9.90576805939,0.02
 05/15  09:00:00,224.681417894,29.2859123518,31.8355586946,9.20772926698,37.1018798503,116.476155989,124.835834221,114.910066162,9.90576805939,0.02
 05/15  10:00:00,225.841126276,29.3464044339,34.5972996369,7.54456294981,37.1018798503,116.476155989,130.114542044,111.575058234,9.90576805939,8.63371575034
 05/15  11:00:00,230.711257425,29.4158001811,41.1293182878,5.81307825134,37.1018798503,116.476155989,118.405872371,108.480104312,9.90576805939,0.02
 05/15  12:00:00,225.402364328,29.4844246001,49.3869184397,4.21973798219,37.1018798503,104.434947198,124.059934634,105.523646552,9.90576805939,8.63052002235
 05/15  13:00:00,241.469626455,29.5546744306,54.2590836739,3.3028158997,37.1018798503,116.476155989,112.583955093,102.658187034,9.90576805939,0.02
 05/15  14:00:00,243.595471671,29.6400518328,57.060144043,2.5424065784,37.1018798503,116.476155989,118.205341983,99.6659694629,9.90576805939,8.63360446038
 05/15  15:00:00,247.516287564,29.7255889599,61.6056465969,1.83242919815,37.1018798503,116.476155989,107.680570908,97.7548028485,9.90576805939,0.02
 05/15  16:00:00,249.651005897,29.8379035604,64.2817977236,1.17921900043,37.1018798503,116.476155989,114.72553647,96.192363039,9.90576805939,8.62740537207
 05/15  17:00:00,252.275076145,29.9326177064,67.1844074114,0.807189386704,37.1018798503,116.476155989,105.021777958,95.0960098986,9.90576805939,0.02
 05/15  18:00:00,155.137737659,27.9611863797,54.091499916,0.0,24.7345865669,47.5788473902,75.4582363364,70.4853523067,4.9528840297,0.02
 05/15  19:00:00,155.694992065,28.5666796335,54.0432561856,0.0,24.7345865669,47.5788473902,80.6626639262,75.6897798965,4.9528840297,0.02
 05/15  20:00:00,136.726923708,27.8098130662,45.3431540863,0.0,12.3672932834,38.6892022431,95.1198443191,92.1281139013,2.97173041782,0.02
 05/15  21:00:00,95.4098504692,15.4373935558,26.0318034644,0.0,12.3672932834,27.0668015668,56.7395307573,53.7478003395,2.97173041782,0.02
 05/15  22:00:00,82.5280141531,19.4423735164,28.3141114833,0.0,4.12243109448,15.9888894789,84.6675907026,81.6758602848,2.97173041782,0.02
 05/15  23:00:00,68.7371806513,12.6419957431,21.5548554158,0.0,4.12243109448,15.9888894789,54.0102177379,51.0184873201,2.97173041782,0.02
 05/15  24:00:00,82.1614527345,19.4423735164,27.947550015,0.0,4.12243109448,15.9888894789,89.7455149943,86.7537845765,2.97173041782,0.02
 05/16  01:00:00,64.33346071,11.9024165528,17.9015292153,0.0148743134737,4.12243109448,15.9888894789,57.0567949911,45.484841845,2.97173041782,8.60022272827
 05/16  02:00:00,77.4261233266,18.5586292656,24.1216538114,0.0,4.12243109448,15.9888894789,84.6553541392,81.6636237214,2.97173041782,0.02
 05/16  03:00:00,62.7348917484,11.8159175166,16.4043337694,0.0,4.12243109448,15.9888894789,48.9631318076,45.9714013898,2.97173041782,0.02
 05/16  04:00:00,118.257942394,28.2423082475,37.8412468341,0.0,12.3672932834,24.9413748627,111.411346437,106.438462407,4.9528840297,0.02
 05/16  05:00:00,129.552220207,28.3240262097,41.9639208668,9.43905256502,12.3672932834,24.9413748627,176.579549062,171.606665032,4.9528840297,0.02
 05/16  06:00:00,178.886696559,29.3161477755,47.0421390916,6.30354152517,24.7345865669,70.7195625826,142.844834799,132.91906674,9.90576805939,0.02
 05/16  07:00:00,214.713842423,29.6126802312,51.3234023147,3.51057406201,37.1018798503,92.3937384068,123.716973361,113.791205301,9.90576805939,0.02
 05/16  08:00:00,235.235718283,29.7166526031,60.3663019842,2.84219490799,37.1018798503,104.434947198,117.656100312,107.730332252,9.90576805939,0.02
 05/16  09:00:00,253.611518652,29.8098821727,67.3242447544,2.12514930783,37.1018798503,116.476155989,121.847168322,103.312760999,9.90576805939,8.62863926358
 05/16  10:00:00,258.040361124,29.9823011855,72.5557677143,1.14947667674,37.1018798503,116.476155989,95.9794407851,86.0536727257,9.90576805939,0.02
 05/16  11:00:00,260.265868954,30.183701557,75.092366925,0.636704857203,37.1018798503,116.476155989,91.0578631207,72.5183132272,9.90576805939,8.63378183403
 05/16  12:00:00,246.977754124,30.4340096275,73.9692877935,0.26322174475,37.1018798503,104.434947198,85.083180848,75.1574127886,9.90576805939,0.02
 05/16  13:00:00,258.290168757,30.659380428,73.2084299981,0.0692644120265,37.1018798503,116.476155989,98.3539609562,79.8130040035,9.90576805939,8.63518889335
 05/16  14:00:00,259.027984644,30.9545742486,73.7193452569,0.00124845983326,37.1018798503,116.476155989,89.3946374434,79.468869384,9.90576805939,0.02
 05/16  15:00:00,262.602372817,31.2136658533,77.0360456342,0.0,37.1018798503,116.476155989,78.3389269945,68.4131589351,9.90576805939,0.02
 05/16  16:00:00,262.24659855,31.3164850704,76.5780791837,0.0,37.1018798503,116.476155989,84.2001118302,65.66702287,9.90576805939,8.62732090079
 05/16  17:00:00,260.352994242,31.3542519012,74.6478695607,0.0,37.1018798503,116.476155989,86.3513034614,76.425535402,9.90576805939,0.02
 05/16  18:00:00,161.335822278,28.2425483492,60.0082133243,0.0,24.7345865669,47.5788473902,68.8929846535,63.9201006238,4.9528840297,0.02
 05/16  19:00:00,163.279347236,28.6751209264,61.5191602996,0.0,24.7345865669,47.5788473902,76.1565225221,71.1836384924,4.9528840297,0.02
 05/16  20:00:00,147.75882897,27.8818955965,56.3029687927,0.0,12.3672932834,38.6892022431,98.6190422313,87.0401633198,2.97173041782,8.60714849369
 05/16  21:00:00,107.097917155,16.8617567832,36.2698236539,0.0,12.3672932834,27.0668015668,56.6576501474,53.6659197296,2.97173041782,0.02
 05/16  22:00:00,94.1679956742,20.5668609878,38.8296064622,0.0,4.12243109448,15.9888894789,80.8940452677,77.9023148499,2.97173041782,0.02
 05/16  23:00:00,74.0478480407,13.5257399939,25.9560906812,0.0,4.12243109448,15.9888894789,55.0351746939,52.0434442761,2.97173041782,0.02
 05/16  24:00:00,89.9640105775,20.1631988185,35.0292835848,0.0,4.12243109448,15.9888894789,89.3890051668,86.397274749,2.97173041782,0.02
 05/17  01:00:00,69.0830048508,12.8049146917,21.7120728968,0.0,4.12243109448,15.9888894789,57.365171179,54.3734407612,2.97173041782,0.02
 05/17  02:00:00,90.7060019208,20.3938629152,35.5406109223,0.0,4.12243109448,15.9888894789,88.9098186779,85.9180882601,2.97173041782,0.02
 05/17  03:00:00,61.7025240871,10.6049310089,16.5829535363,0.0,4.12243109448,15.9888894789,48.187402491,45.1956720732,2.97173041782,0.02
 05/17  04:00:00,132.328659682,28.1774339703,51.976839227,0.0,12.3672932834,24.9413748627,107.191567645,102.218683615,4.9528840297,0.02
