Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  05:00:00,139.20410849,28.3992065354,56.789088928,4.19059320236,12.3672932834,24.9413748627,173.134334487,168.161450458,4.9528840297,0.02
 05/17  06:00:00,195.362476934,29.5937751859,67.8884453835,1.6553888589,24.7345865669,70.7195625826,134.554969796,124.629201737,9.90576805939,0.02
 05/17  07:00:00,233.331636268,29.992845951,72.5630173943,0.508589991142,37.1018798503,92.3937384068,102.799838436,92.874070377,9.90576805939,0.02
 05/17  08:00:00,251.510449572,30.447192097,78.4562022527,0.296460666792,37.1018798503,104.434947198,80.3173118081,70.3915437488,9.90576805939,0.02
 05/17  09:00:00,268.571003752,30.8676513159,83.2121305156,0.139028479397,37.1018798503,116.476155989,70.8069486018,52.2725778476,9.90576805939,8.62860269483
 05/17  10:00:00,273.266629492,31.2511191183,87.6303917571,0.0322737283978,37.1018798503,116.476155989,47.4047716411,37.4790035817,9.90576805939,0.02
 05/17  11:00:00,278.291722159,31.5391925227,92.3994734337,0.0,37.1018798503,116.476155989,44.7123075789,26.1715157158,9.90576805939,8.63502380372
 05/17  12:00:00,271.229907789,31.8964662605,97.0221830043,0.0,37.1018798503,104.434947198,27.9988060149,18.0730379555,9.90576805939,0.02
 05/17  13:00:00,288.223091855,32.2757098685,101.594316195,0.0,37.1018798503,116.476155989,29.576462308,11.0355646999,9.90576805939,8.63512954865
 05/17  14:00:00,291.761073069,32.710293655,104.697946627,0.0,37.1018798503,116.476155989,17.4679028991,7.54213483973,9.90576805939,0.02
 05/17  15:00:00,294.59011465,33.2552507623,106.982215562,0.0,37.1018798503,116.476155989,24.7239119065,6.18634172595,9.90576805939,8.63180212113
 05/17  16:00:00,298.277599907,33.6937110964,110.23186392,0.0,37.1018798503,116.476155989,14.5691559473,4.64338788787,9.90576805939,0.02
 05/17  17:00:00,297.757217604,33.7897456597,109.616578749,0.0,37.1018798503,116.476155989,15.1574145117,5.23164645227,9.90576805939,0.02
 05/17  18:00:00,177.942036023,28.4279151548,76.42905144,0.0,24.7345865669,47.5788473902,28.808004467,15.2462844841,4.9528840297,8.60883595323
 05/17  19:00:00,174.568102233,28.2553240743,73.2277239128,0.0,24.7345865669,47.5788473902,37.4066543647,32.433770335,4.9528840297,0.02
 05/17  20:00:00,164.90250981,28.6819289932,72.6466401654,0.0,12.3672932834,38.6892022431,56.8542715826,53.8625411648,2.97173041782,0.02
 05/17  21:00:00,121.344153435,19.4048657401,47.8958899116,0.0,12.3672932834,27.0668015668,49.9626216523,46.9708912345,2.97173041782,0.02
 05/17  22:00:00,112.470704751,23.0695912975,54.5782077483,0.0,4.12243109448,15.9888894789,70.6140729038,67.622342486,2.97173041782,0.02
 05/17  23:00:00,92.0801480256,17.3490471177,40.0623283094,0.0,4.12243109448,15.9888894789,58.3914278044,55.3996973866,2.97173041782,0.02
 05/17  24:00:00,107.205339384,22.5073475618,49.8750860806,0.0,4.12243109448,15.9888894789,79.0503888788,76.058658461,2.97173041782,0.02
 05/18  01:00:00,86.9362438358,15.6103916283,36.7084573395,0.0,4.12243109448,15.9888894789,54.3179645529,51.3262341351,2.97173041782,0.02
 05/18  02:00:00,104.854944151,21.623603311,48.4341239685,0.0,4.12243109448,15.9888894789,77.4729757652,74.4812453473,2.97173041782,0.02
 05/18  03:00:00,85.2769937,15.4373935558,35.2222052181,0.0,4.12243109448,15.9888894789,51.7163558193,48.7246254015,2.97173041782,0.02
 05/18  04:00:00,142.628378731,28.3504320429,62.1035602024,0.0,12.3672932834,24.9413748627,92.036624281,87.0637402513,4.9528840297,0.02
 05/18  05:00:00,141.550340083,28.748353663,61.4242232243,1.55254333961,12.3672932834,24.9413748627,153.785822639,148.81293861,4.9528840297,0.02
 05/18  06:00:00,198.235144675,29.613933213,72.3168355389,0.0795083574989,24.7345865669,70.7195625826,116.020054831,106.094286772,9.90576805939,0.02
 05/18  07:00:00,239.005262358,30.5567098543,78.1813654846,0.0,37.1018798503,92.3937384068,87.622449382,77.6966813227,9.90576805939,0.02
 05/18  08:00:00,256.610156534,31.1461590334,83.1534154819,0.0,37.1018798503,104.434947198,78.5161042365,59.9851711898,9.90576805939,8.62516498729
 05/18  09:00:00,275.024318164,31.638970644,89.0331711796,0.0,37.1018798503,116.476155989,51.4040522552,41.4782841958,9.90576805939,0.02
 05/18  10:00:00,281.154978093,31.9874122243,94.8146927646,0.0,37.1018798503,116.476155989,45.4876610989,26.9500985733,9.90576805939,8.63179446615
 05/18  11:00:00,285.062022684,32.3447981783,98.364208377,0.0,37.1018798503,116.476155989,29.936510628,20.0107425686,9.90576805939,0.02
 05/18  12:00:00,277.400262857,32.8890499743,102.199922777,0.0,37.1018798503,104.434947198,34.5409159746,16.0049771883,9.90576805939,8.63017072688
 05/18  13:00:00,294.187737648,33.4848259203,106.349892055,0.0,37.1018798503,116.476155989,20.3583286878,10.4325606285,9.90576805939,0.02
 05/18  14:00:00,297.77880863,34.0222509483,109.403688979,0.0,37.1018798503,116.476155989,26.0338587397,7.49483459775,9.90576805939,8.6332560826
 05/18  15:00:00,300.427518346,34.5529744906,111.521944908,0.0,37.1018798503,116.476155989,14.7551685137,4.82940045431,9.90576805939,0.02
 05/18  16:00:00,300.676972237,34.8909143098,111.434006553,0.0,37.1018798503,116.476155989,13.9437815868,4.01801352736,9.90576805939,0.02
 05/18  17:00:00,299.11076542,34.8510907024,109.908779174,0.0,37.1018798503,116.476155989,22.4983282764,3.97440161846,9.90576805939,8.6181585986
 05/18  18:00:00,177.028584224,28.5243901033,75.4191495398,0.0,24.7345865669,47.5788473902,11.0456683344,6.07278430473,4.9528840297,0.02
 05/18  19:00:00,172.628912299,28.2687615711,71.2751062048,0.0,24.7345865669,47.5788473902,21.5489986982,16.5761146685,4.9528840297,0.02
 05/18  20:00:00,163.747611988,28.6933358205,71.480333038,0.0,12.3672932834,38.6892022431,35.604273511,32.6125430932,2.97173041782,0.02
 05/18  21:00:00,121.451466274,19.4048657401,48.0031994414,0.0,12.3672932834,27.0668015668,33.256282102,30.2645516842,2.97173041782,0.02
 05/18  22:00:00,114.170172212,23.1560903337,56.1911758017,0.0,4.12243109448,15.9888894789,51.2722876752,48.2805572574,2.97173041782,0.02
 05/18  23:00:00,93.8878093149,17.421129648,41.7979066917,0.0,4.12243109448,15.9888894789,50.2001701795,47.2084397617,2.97173041782,0.02
 05/18  24:00:00,108.416200081,22.6515126222,50.9417813355,0.0,4.12243109448,15.9888894789,78.7782362362,75.7865058184,2.97173041782,0.02
 05/19  01:00:00,87.0314569349,15.7833897009,36.6306719785,0.0,4.12243109448,15.9888894789,55.0218520412,52.0301216234,2.97173041782,0.02
 05/19  02:00:00,104.516741263,21.7966013835,47.9229226146,0.0,4.12243109448,15.9888894789,82.6394839402,79.6477535224,2.97173041782,0.02
 05/19  03:00:00,84.455006083,15.4373935558,34.4002172038,0.0,4.12243109448,15.9888894789,58.4061946952,55.4144642774,2.97173041782,0.02
 05/19  04:00:00,138.387288053,27.7016892709,58.5112118948,0.0,12.3672932834,24.9413748627,98.6756184828,93.7027344531,4.9528840297,0.02
 05/19  05:00:00,143.60227073,29.0618792179,63.4866190368,1.22855221348,12.3672932834,24.9413748627,157.251083668,152.278199638,4.9528840297,0.02
 05/19  06:00:00,197.169985318,29.6454592574,71.2679673137,0.0316907715765,24.7345865669,70.7195625826,120.675187678,110.749419619,9.90576805939,0.02
 05/19  07:00:00,237.300784986,30.6225585414,76.4110352922,0.0,37.1018798503,92.3937384068,103.820215514,85.3075785854,9.90576805939,8.60686886939
 05/19  08:00:00,256.270905856,31.2189624457,82.7414073695,0.0,37.1018798503,104.434947198,75.9207256767,65.9949576173,9.90576805939,0.02
 05/19  09:00:00,275.037253143,31.7082175779,88.9768339232,0.0,37.1018798503,116.476155989,54.9008510442,44.9750829848,9.90576805939,0.02
 05/19  10:00:00,280.031749033,32.1126216652,93.5662889292,0.0,37.1018798503,116.476155989,51.8706941819,33.3316676236,9.90576805939,8.63325849888
 05/19  11:00:00,284.933663489,32.413456381,98.1671686385,0.0,37.1018798503,116.476155989,34.5886789265,24.6629108671,9.90576805939,0.02
 05/19  12:00:00,275.978604035,32.6855442579,100.981792921,0.0,37.1018798503,104.434947198,37.9958450902,19.4600065899,9.90576805939,8.63007044093
 05/19  13:00:00,289.71972035,33.0023675121,102.364324683,0.0,37.1018798503,116.476155989,27.1736383002,17.2478702408,9.90576805939,0.02
 05/19  14:00:00,290.308446759,33.3448606687,102.610733178,0.0,37.1018798503,116.476155989,33.0113011909,14.472358059,9.90576805939,8.63317507254
 05/19  15:00:00,290.492820398,33.4753550818,102.66486607,0.0,37.1018798503,116.476155989,22.8754824398,12.9497143804,9.90576805939,0.02
 05/19  16:00:00,290.283960347,33.3133786426,102.618509573,0.0,37.1018798503,116.476155989,30.1655352555,11.633846671,9.90576805939,8.62592052516
 05/19  17:00:00,290.580190585,33.4029410745,102.82639687,0.0,37.1018798503,116.476155989,20.160734931,10.2349668716,9.90576805939,0.02
 05/19  18:00:00,174.464680498,28.4221576984,72.957477602,0.0,24.7345865669,47.5788473902,23.6066482767,18.633764247,4.9528840297,0.02
 05/19  19:00:00,170.420399162,28.2477581309,69.0875912255,0.0,24.7345865669,47.5788473902,34.917315861,29.9444318313,4.9528840297,0.02
 05/19  20:00:00,162.598303251,28.6763924515,70.3479608125,0.0,12.3672932834,38.6892022431,44.02437698,41.0326465622,2.97173041782,0.02
 05/19  21:00:00,120.319070382,19.2967419448,46.9789232581,0.0,12.3672932834,27.0668015668,36.465901109,33.4741706911,2.97173041782,0.02
 05/19  22:00:00,111.29004813,22.8749684659,53.5921731731,0.0,4.12243109448,15.9888894789,52.090710095,49.0989796772,2.97173041782,0.02
 05/19  23:00:00,90.7269232413,16.7536329879,39.330205716,0.0,4.12243109448,15.9888894789,46.6629737271,43.6712433093,2.97173041782,0.02
 05/19  24:00:00,101.884799994,21.5371042748,45.5504780331,0.0,4.12243109448,15.9888894789,74.9747621987,71.9830317809,2.97173041782,0.02
 05/20  01:00:00,81.7533447644,15.177896447,31.9580526434,0.0,4.12243109448,15.9888894789,55.1834932823,52.1917628645,2.97173041782,0.02
 05/20  02:00:00,97.6581919567,21.623603311,41.2373709619,0.0,4.12243109448,15.9888894789,86.517830631,83.5261002132,2.97173041782,0.02
 05/20  03:00:00,70.5787031815,13.3239089093,22.688776285,0.0,4.12243109448,15.9888894789,61.2015011926,49.6279239586,2.97173041782,8.60184681622
 05/20  04:00:00,100.439517109,27.5935654756,37.8060718501,0.0,4.12243109448,16.0517297156,111.817525987,108.82579557,2.97173041782,0.02
 05/20  05:00:00,90.2434206914,26.5123275223,33.3895468104,0.0,4.12243109448,16.0517297156,111.609240131,108.617509713,2.97173041782,0.02
 05/20  06:00:00,116.289392384,29.1072986101,42.6831393098,0.0,4.12243109448,39.6058045677,92.9478874208,89.956157003,2.97173041782,0.02
 05/20  07:00:00,156.452141879,29.1141099862,44.4178024545,4.42907539977,12.3672932834,65.3531420225,149.740902394,144.768018365,4.9528840297,0.02
 05/20  08:00:00,153.984364242,29.1081041617,39.206016133,4.2881981844,12.3672932834,68.2430321324,147.551117459,142.578233429,4.9528840297,0.02
 05/20  09:00:00,178.059341468,29.1531415861,35.8603644065,2.64691208071,16.4897243779,93.1370602926,138.464721592,130.520107145,7.92461444751,0.02
 05/20  10:00:00,179.269658911,29.1591493613,37.3626687959,2.34880228898,16.4897243779,93.1370602926,134.65376234,126.709147892,7.92461444751,0.02
 05/20  11:00:00,181.618802542,29.1622498367,39.969499536,2.08800110237,16.4897243779,93.1370602926,132.546204378,124.60158993,7.92461444751,0.02
 05/20  12:00:00,171.932685105,29.1653956036,39.5711292126,1.94874507101,16.4897243779,83.9857416113,139.512806749,122.977025645,7.92461444751,8.61116665584
 05/20  13:00:00,171.137206826,29.1682773649,38.8135371456,1.90800191728,16.4897243779,83.9857416113,129.775138296,121.830523848,7.92461444751,0.02
 05/20  14:00:00,172.554696926,29.1705518945,40.2725134194,1.86429511644,16.4897243779,83.9857416113,128.720209072,120.775594624,7.92461444751,0.02
 05/20  15:00:00,149.8307059,29.1072986101,36.9329633755,0.0,12.3672932834,70.6512738906,69.4043699967,64.431485967,4.9528840297,0.02
 05/20  16:00:00,151.244922391,29.1072986101,38.3471717753,0.0,12.3672932834,70.6512738906,68.6828795848,63.7099955551,4.9528840297,0.02
 05/20  17:00:00,142.851385374,29.1072986101,42.4771783262,0.0,12.3672932834,58.1284167478,71.9877682715,67.0148842418,4.9528840297,0.02
 05/20  18:00:00,101.707330211,26.9448227036,36.6831203694,0.0,12.3672932834,24.9413748627,93.7083774492,88.7354934195,4.9528840297,0.02
 05/20  19:00:00,105.124710495,27.8098130662,39.2355102682,0.0,12.3672932834,24.9413748627,100.120349709,95.1474656796,4.9528840297,0.02
 05/20  20:00:00,95.674809442,27.3773178849,35.6067783733,0.0,4.12243109448,16.0517297156,109.141820259,106.150089841,2.97173041782,0.02
 05/20  21:00:00,60.5446471086,11.7832566766,14.2124983516,0.0,4.12243109448,15.9888894789,57.4501245914,54.4583941736,2.97173041782,0.02
 05/20  22:00:00,69.6973066363,15.9073965134,19.1211366918,0.0,4.12243109448,15.9888894789,77.2326968531,74.2409664353,2.97173041782,0.02
 05/20  23:00:00,68.286171658,15.465524388,18.1647182952,0.0,4.12243109448,15.9888894789,85.1065762016,73.5330101118,2.97173041782,8.60183567194
 05/20  24:00:00,63.4947771514,13.2561637612,15.6469066519,0.0,4.12243109448,15.9888894789,63.1069299916,60.1151995738,2.97173041782,0.02
 05/21  01:00:00,56.8475067965,11.0468031343,13.3344347628,0.0,2.06121554724,15.9888894789,56.9420857453,53.9503553275,2.97173041782,0.02
 05/21  02:00:00,65.7045377972,15.465524388,17.6443003202,0.0,2.06121554724,15.9888894789,72.6299355603,69.6382051424,2.97173041782,0.02
 05/21  03:00:00,81.2428770842,23.1748442219,25.2806534389,0.0,2.06121554724,15.9888894789,108.680539167,105.688808749,2.97173041782,0.02
 05/21  04:00:00,68.8739338204,17.6748850149,18.5401137102,0.0,2.06121554724,15.9888894789,83.9080964868,80.916366069,2.97173041782,0.02
 05/21  05:00:00,73.0721211093,22.0936062686,22.88946886,0.0,2.06121554724,15.9888894789,105.005730613,102.014000195,2.97173041782,0.02
 05/21  06:00:00,57.379224809,18.8642467635,19.9381656352,0.0128774071188,2.06121554724,15.9888894789,85.4429056248,82.451175207,2.97173041782,0.02
 05/21  07:00:00,67.1331966987,22.0936062686,26.3472111921,0.0,2.06121554724,15.9888894789,104.874205649,101.882475231,2.97173041782,0.02
 05/21  08:00:00,96.049761051,19.4913647764,30.1859083302,0.0,4.12243109448,41.7362269337,80.5421669267,75.569282897,4.9528840297,0.02
 05/21  09:00:00,108.403783701,23.4775908488,38.4252606588,0.0,4.12243109448,41.7362269337,98.0486473203,93.0757632906,4.9528840297,0.02
 05/21  10:00:00,100.002512576,19.0588695951,34.5711550701,0.0,4.12243109448,41.7362269337,77.2952491234,72.3223650937,4.9528840297,0.02
 05/21  11:00:00,114.541548163,23.8235869938,44.2170289974,0.0,4.12243109448,41.7362269337,95.4502681655,90.4773841359,4.9528840297,0.02
 05/21  12:00:00,104.25335027,19.4048657401,38.4759966291,0.0,4.12243109448,41.7362269337,75.7318603655,70.7589763358,4.9528840297,0.02
 05/21  13:00:00,115.081641403,23.3910918125,45.1794281801,0.0,4.12243109448,41.7362269337,93.0015487715,88.0286647418,4.9528840297,0.02
 05/21  14:00:00,103.565778358,19.0588695951,37.8735204395,0.0,4.12243109448,41.7362269337,74.9183375833,69.9454535536,4.9528840297,0.02
 05/21  15:00:00,117.314053133,23.9965850663,46.6472842996,0.0,4.12243109448,41.7362269337,92.3506880537,87.377804024,4.9528840297,0.02
 05/21  16:00:00,86.0300620018,19.0588695951,37.1229906977,0.0,4.12243109448,24.8785346261,73.8683015527,68.895417523,4.9528840297,0.02
 05/21  17:00:00,83.1686785657,21.8398509017,42.6878261437,0.0,2.06121554724,15.9888894789,89.7713440453,86.7796136275,2.97173041782,0.02
 05/21  18:00:00,65.6013540516,15.6536411465,31.4865333367,0.0,2.06121554724,15.9888894789,63.9196808747,60.9279504568,2.97173041782,0.02
 05/21  19:00:00,77.1610598754,20.5668609878,37.9788861685,0.0,2.06121554724,15.9888894789,89.496006218,86.5042758001,2.97173041782,0.02
 05/21  20:00:00,65.6731037543,12.8340987937,22.7026363472,0.0,2.06121554724,15.9888894789,55.6430697415,52.6513393237,2.97173041782,0.02
 05/21  21:00:00,82.9871286832,19.8608032816,30.4352792568,0.0,2.06121554724,15.9888894789,91.8811040156,88.8893735978,2.97173041782,0.02
 05/21  22:00:00,66.8613149332,14.3806512325,19.941340025,0.0,2.06121554724,15.9888894789,62.7992091522,59.8074787343,2.97173041782,0.02
 05/21  23:00:00,56.8106176288,11.0468031343,13.2975457423,0.0,2.06121554724,15.9888894789,55.0376861732,52.0459557554,2.97173041782,0.02
 05/21  24:00:00,65.8075191311,14.5536493051,18.6158813395,0.0,2.06121554724,15.9888894789,64.0118935099,61.0201630921,2.97173041782,0.02
 05/22  01:00:00,67.828910988,15.465524388,17.6727176455,0.0,4.12243109448,15.9888894789,75.4130095579,72.4212791401,2.97173041782,0.02
 05/22  02:00:00,74.7088275988,18.9723705588,21.0035657236,0.00139499110991,4.12243109448,15.9888894789,83.3756353774,80.3839049596,2.97173041782,0.02
 05/22  03:00:00,71.1914415328,17.6748850149,18.7964057636,0.0,4.12243109448,15.9888894789,93.5584309843,81.9848626243,2.97173041782,8.60183794218
 05/22  04:00:00,110.731793095,28.3720568019,30.1853495152,0.0,12.3672932834,24.9413748627,119.814460063,114.841576033,4.9528840297,0.02
 05/22  05:00:00,118.211434137,28.277182917,31.0608761734,11.3973216794,12.3672932834,24.9413748627,187.40818684,182.43530281,4.9528840297,0.02
 05/22  06:00:00,164.689935592,29.2205910169,32.0732266212,7.17125031596,24.7345865669,70.7195625826,152.267714294,142.341946235,9.90576805939,0.02
 05/22  07:00:00,202.219126779,29.3817726376,40.2242559846,2.34592112298,37.1018798503,92.3937384068,130.322964421,120.397196362,9.90576805939,0.02
 05/22  08:00:00,225.191634745,29.4988219679,51.9044260181,1.47784769566,37.1018798503,104.434947198,122.148635623,112.222867563,9.90576805939,0.02
 05/22  09:00:00,247.09010214,29.6901786166,61.9051125083,1.14259210632,37.1018798503,116.476155989,124.971335503,106.438097573,9.90576805939,8.62746987007
 05/22  10:00:00,253.327603614,30.010024975,68.269673983,0.695120258768,37.1018798503,116.476155989,112.223384855,102.297616796,9.90576805939,0.02
 05/22  11:00:00,254.053850721,30.2803354558,69.1968554454,0.223600288398,37.1018798503,116.476155989,117.954581911,99.4144034107,9.90576805939,8.63441044067
 05/22  12:00:00,244.618673492,30.6628713164,71.6295092009,0.0150799687584,37.1018798503,104.434947198,106.61629379,96.6905257307,9.90576805939,0.02
 05/22  13:00:00,261.133409096,31.1030318047,75.6773315245,0.0,37.1018798503,116.476155989,103.53885637,93.6130883102,9.90576805939,0.02
 05/22  14:00:00,266.019455224,31.5100192512,80.1566328319,0.0,37.1018798503,116.476155989,109.528412127,90.9897346142,9.90576805939,8.6329094535
 05/22  15:00:00,267.840939496,31.9544033814,81.5339235616,0.0,37.1018798503,116.476155989,98.2023073443,88.2765392849,9.90576805939,0.02
 05/22  16:00:00,266.356841928,32.2327853369,79.7720214969,0.0,37.1018798503,116.476155989,105.174932682,86.642378437,9.90576805939,8.6267861857
 05/22  17:00:00,266.516958615,32.3465365446,79.8195757479,0.0,37.1018798503,116.476155989,96.2080785713,86.2823105119,9.90576805939,0.02
 05/22  18:00:00,163.219577229,28.3328023494,61.8017268966,0.0,24.7345865669,47.5788473902,68.2144662276,63.2415821979,4.9528840297,0.02
 05/22  19:00:00,161.146439585,28.2463046196,59.8150817788,0.0,24.7345865669,47.5788473902,73.7921704245,68.8192863948,4.9528840297,0.02
 05/22  20:00:00,149.718416898,28.6767040161,57.4677592896,0.0,12.3672932834,38.6892022431,88.9878414272,85.9961110094,2.97173041782,0.02
 05/22  21:00:00,105.562641823,17.5292534433,34.0413588566,0.0,12.3672932834,27.0668015668,60.9812500492,57.9895196313,2.97173041782,0.02
 05/22  22:00:00,96.9007202724,21.8831004198,40.2204020371,0.0,4.12243109448,15.9888894789,91.547486795,79.9739113828,2.97173041782,8.60184499437
 05/22  23:00:00,77.2549249511,14.8131464139,27.8500716643,0.0,4.12243109448,15.9888894789,55.0630333892,52.0713029714,2.97173041782,0.02
 05/22  24:00:00,92.0217479536,20.7398590603,36.510360154,0.0,4.12243109448,15.9888894789,83.8155840247,80.8238536069,2.97173041782,0.02
 05/23  01:00:00,70.1662681827,13.1509108368,22.4493396012,0.0,4.12243109448,15.9888894789,56.0112207296,53.0194903118,2.97173041782,0.02
 05/23  02:00:00,87.0536728425,20.307363879,31.9747804741,0.0,4.12243109448,15.9888894789,89.6401025915,86.6483721737,2.97173041782,0.02
 05/23  03:00:00,65.974454943,12.4978306827,18.9362955296,0.0,4.12243109448,15.9888894789,53.538445244,50.5467148262,2.97173041782,0.02
 05/23  04:00:00,118.016631621,27.8098130662,38.0324318016,0.0,12.3672932834,24.9413748627,107.457426296,102.484542266,4.9528840297,0.02
 05/23  05:00:00,120.541258739,29.0141865745,39.5167775532,4.53424124708,12.3672932834,24.9413748627,174.583636803,169.610752773,4.9528840297,0.02
 05/23  06:00:00,164.702469521,29.332899264,37.2003941875,1.9443084145,24.7345865669,70.7195625826,142.102007257,132.176239198,9.90576805939,0.02
 05/23  07:00:00,199.165233152,29.6864999038,38.3330321961,0.878521639362,37.1018798503,92.3937384068,122.806592745,112.880824686,9.90576805939,0.02
 05/23  08:00:00,215.809495692,29.8330008046,42.9445916913,0.72134700408,37.1018798503,104.434947198,117.065074982,107.139306923,9.90576805939,0.02
 05/23  09:00:00,232.165114508,29.957958027,47.3120290649,0.5429292733,37.1018798503,116.476155989,122.368263335,103.834820025,9.90576805939,8.62767525095
 05/23  10:00:00,238.087212278,30.0889483612,53.3327066154,0.312769247279,37.1018798503,116.476155989,110.949959919,101.024191859,9.90576805939,0.02
 05/23  11:00:00,241.638054998,30.2499429499,56.9362262947,0.0988338102405,37.1018798503,116.476155989,117.135877022,98.597573452,9.90576805939,8.63253551027
 05/23  12:00:00,232.060240462,30.4072904716,59.3366289677,0.00511531754977,37.1018798503,104.434947198,106.489454711,96.5636866511,9.90576805939,0.02
 05/23  13:00:00,246.199458841,30.5550310403,61.2913693026,0.0,37.1018798503,116.476155989,113.080723304,94.5406582622,9.90576805939,8.63429698238
 05/23  14:00:00,246.598701061,30.6665978283,61.5793253558,0.0,37.1018798503,116.476155989,103.024460102,93.0986920425,9.90576805939,0.02
 05/23  15:00:00,246.877951415,30.7445505711,61.7807669419,0.0,37.1018798503,116.476155989,110.471215648,91.934360538,9.90576805939,8.63108705052
 05/23  16:00:00,244.864234694,30.7689859442,59.7432510346,0.0,37.1018798503,116.476155989,101.078230164,91.1524621049,9.90576805939,0.02
 05/23  17:00:00,241.558919432,30.7481595102,56.4599042142,0.0,37.1018798503,116.476155989,100.699026463,90.7732584037,9.90576805939,0.02
 05/23  18:00:00,143.323992705,28.047685416,42.1912542026,0.0,24.7345865669,47.5788473902,73.4829721081,68.5100880784,4.9528840297,0.02
 05/23  19:00:00,143.687022376,28.5666796335,42.0352843063,0.0,24.7345865669,47.5788473902,79.0066665009,74.0337824712,4.9528840297,0.02
 05/23  20:00:00,127.043559375,27.5935654756,35.8760381779,0.0,12.3672932834,38.6892022431,101.549197894,89.968786201,2.97173041782,8.60868127566
 05/23  21:00:00,89.5959335137,15.2211459652,20.4341451479,0.0,12.3672932834,27.0668015668,59.1256743275,56.1339439096,2.97173041782,0.02
 05/23  22:00:00,78.1747140304,19.4423735164,23.9608128034,0.0,4.12243109448,15.9888894789,83.443086648,80.4513562302,2.97173041782,0.02
 05/23  23:00:00,62.0257790422,12.3724195104,15.0873426755,0.0,4.12243109448,15.9888894789,57.1199464542,54.1282160364,2.97173041782,0.02
 05/23  24:00:00,80.3387525565,20.5956939998,24.9715308878,0.0,4.12243109448,15.9888894789,90.7450360992,87.7533056814,2.97173041782,0.02
 05/24  01:00:00,60.6572440815,12.3724195104,13.7188078123,0.0,4.12243109448,15.9888894789,58.7984550282,55.8067246104,2.97173041782,0.02
 05/24  02:00:00,74.6213671276,19.6398672189,20.2356611793,0.0,4.12243109448,15.9888894789,86.4511077812,83.4593773633,2.97173041782,0.02
 05/24  03:00:00,56.076031595,10.6049310089,10.9564615412,0.0,4.12243109448,15.9888894789,49.6573647358,46.665634318,2.97173041782,0.02
 05/24  04:00:00,106.631391638,28.3720568019,26.0849488456,0.0,12.3672932834,24.9413748627,111.332444545,106.359560515,4.9528840297,0.02
 05/24  05:00:00,110.707437037,28.3746450925,27.7788894358,7.07784984252,12.3672932834,24.9413748627,176.035748709,171.062864679,4.9528840297,0.02
 05/24  06:00:00,158.429149018,29.4775386398,27.6237022842,5.10304107784,24.7345865669,70.7195625826,142.635302972,132.709534913,9.90576805939,0.02
 05/24  07:00:00,189.911353919,29.7852997484,26.7698519153,3.08902737652,37.1018798503,92.3937384068,123.962651524,114.036883465,9.90576805939,0.02
 05/24  08:00:00,200.706545549,29.8615539228,26.1818640353,2.35255970525,37.1018798503,104.434947198,118.307219342,108.381451283,9.90576805939,0.02
 05/24  09:00:00,215.263000367,29.948786682,29.8438153177,1.11823480171,37.1018798503,116.476155989,121.998397069,103.464688939,9.90576805939,8.62794007091
 05/24  10:00:00,223.770675839,30.0545751959,38.4703335939,0.892961446472,37.1018798503,116.476155989,110.567056395,100.641288336,9.90576805939,0.02
 05/24  11:00:00,222.898559708,30.1365378507,37.6516477041,0.757350759764,37.1018798503,116.476155989,117.282313592,98.742345211,9.90576805939,8.63420032112
 05/24  12:00:00,206.550378061,30.3772028464,33.4202906668,0.441665253606,37.1018798503,104.434947198,105.92051303,95.9947449706,9.90576805939,0.02
 05/24  13:00:00,220.625113387,30.5213110068,35.4856955548,0.265069896832,37.1018798503,116.476155989,112.735656926,94.1956033712,9.90576805939,8.63428549576
 05/24  14:00:00,227.915927684,30.5863818471,42.8514177591,0.125341552155,37.1018798503,116.476155989,103.280793515,93.3550254552,9.90576805939,0.02
 05/24  15:00:00,226.608765714,30.6325825626,41.5348559036,0.0887011131235,37.1018798503,116.476155989,111.199435784,92.6626338464,9.90576805939,8.63103387775
 05/24  16:00:00,222.931606473,30.6191171775,37.8409181655,0.119583401165,37.1018798503,116.476155989,102.2431116,92.3173435407,9.90576805939,0.02
 05/24  17:00:00,221.812789509,30.5614252552,36.6332565718,0.267242214079,37.1018798503,116.476155989,102.103713174,92.1779451144,9.90576805939,0.02
 05/24  18:00:00,132.394052744,27.9179368616,31.3910582742,0.0,24.7345865669,47.5788473902,75.4156904767,70.442806447,4.9528840297,0.02
 05/24  19:00:00,133.756372934,28.4585558382,32.2127575592,0.0,24.7345865669,47.5788473902,89.3841705572,75.8226312191,4.9528840297,8.60865530846
 05/24  20:00:00,119.274105426,27.3773178849,30.6720171949,0.0,12.3672932834,38.6892022431,94.4650488115,91.4733183937,2.97173041782,0.02
 05/24  21:00:00,85.5720316516,14.5724031932,17.0589911416,0.0,12.3672932834,27.0668015668,59.2566672728,56.2649368549,2.97173041782,0.02
 05/24  22:00:00,76.5346179888,19.4423735164,22.3207170419,0.0,4.12243109448,15.9888894789,84.4720802893,81.4803498715,2.97173041782,0.02
 05/24  23:00:00,63.3783371287,13.5834060181,15.2289145032,0.0,4.12243109448,15.9888894789,56.3225706278,53.33084021,2.97173041782,0.02
 05/24  24:00:00,76.2379602075,20.0190337581,21.4473989999,0.0,4.12243109448,15.9888894789,90.5709708365,87.5792404187,2.97173041782,0.02
 05/25  01:00:00,58.5592495843,11.921170441,12.0977514304,0.0,4.12243109448,15.9888894789,52.8834603928,49.891729975,2.97173041782,0.02
 05/25  02:00:00,73.5548179833,19.6398672189,19.1691122012,0.0,4.12243109448,15.9888894789,86.5734186155,83.5816881977,2.97173041782,0.02
 05/25  03:00:00,57.3520478824,11.6861689622,11.1512400172,0.0,4.12243109448,15.9888894789,49.8924371836,46.9007067658,2.97173041782,0.02
 05/25  04:00:00,106.346974127,27.737730536,26.4348577197,0.0,12.3672932834,24.9413748627,110.505184598,105.532300568,4.9528840297,0.02
 05/25  05:00:00,115.544308986,28.8344307932,28.2493870969,10.984438528,12.3672932834,24.9413748627,175.65761443,170.684730401,4.9528840297,0.02
 05/25  06:00:00,161.398802686,29.3528160287,28.7766972597,7.04442245841,24.7345865669,70.7195625826,142.595511243,132.669743184,9.90576805939,0.02
 05/25  07:00:00,193.485033377,29.7478253806,29.2484363222,4.22159595077,37.1018798503,92.3937384068,123.864199204,113.938431145,9.90576805939,0.02
 05/25  08:00:00,205.216507627,29.8403139043,29.5712498161,3.49437237855,37.1018798503,104.434947198,126.945813071,108.415449933,9.90576805939,8.62459507894
 05/25  09:00:00,219.534835654,29.8904422551,32.382745841,2.90950884278,37.1018798503,116.476155989,115.222796879,105.29702882,9.90576805939,0.02
 05/25  10:00:00,221.327520574,29.9442917927,34.5589728189,2.47143281158,37.1018798503,116.476155989,112.662901845,102.737133786,9.90576805939,0.02
 05/25  11:00:00,221.230972362,30.0072280981,34.7408178164,2.12993280954,37.1018798503,116.476155989,119.094424776,100.554569618,9.90576805939,8.63408709859
 05/25  12:00:00,208.963731547,30.067313033,34.7537301006,1.83145422447,37.1018798503,104.434947198,108.691441611,98.7656735521,9.90576805939,0.02
 05/25  13:00:00,219.378296076,30.1202220139,33.3172951558,1.58776944895,37.1018798503,116.476155989,115.62808068,97.088128764,9.90576805939,8.63418385686
 05/25  14:00:00,218.130263201,30.1575846805,32.2338074603,1.38607013734,37.1018798503,116.476155989,105.805890198,95.8801221387,9.90576805939,0.02
 05/25  15:00:00,216.604559145,30.1926364207,30.8071956312,1.25212555947,37.1018798503,116.476155989,113.344951652,94.8083213224,9.90576805939,8.63086227047
 05/25  16:00:00,215.391188528,30.2566045095,29.6377774575,1.14481159849,37.1018798503,116.476155989,103.916770593,93.9910025341,9.90576805939,0.02
 05/25  17:00:00,216.94994175,30.2243977097,31.153768033,1.22090196972,37.1018798503,116.476155989,103.536951453,93.611183394,9.90576805939,0.02
 05/25  18:00:00,129.223772656,27.8098130662,28.3289000628,0.0,24.7345865669,47.5788473902,85.3695649305,71.8084517469,4.9528840297,8.60822915394
 05/25  19:00:00,129.80695657,28.4585558382,28.2633582841,0.0,24.7345865669,47.5788473902,82.0823703641,77.1094863344,4.9528840297,0.02
 05/25  20:00:00,114.904665576,26.9448227036,26.735078799,0.0,12.3672932834,38.6892022431,95.6894040479,92.6976736301,2.97173041782,0.02
 05/25  21:00:00,83.5463585579,15.0048983745,14.6008230768,0.0,12.3672932834,27.0668015668,56.9161750254,53.9244446076,2.97173041782,0.02
 05/25  22:00:00,73.1777171092,19.4423735164,18.9638161173,0.0,4.12243109448,15.9888894789,85.0341653591,82.0424349413,2.97173041782,0.02
 05/25  23:00:00,59.4574233258,13.5834060181,11.3080006458,0.0,4.12243109448,15.9888894789,56.9965443757,54.0048139579,2.97173041782,0.02
 05/25  24:00:00,72.8838655447,20.1631988185,17.9484964784,0.000642735093307,4.12243109448,15.9888894789,92.1684468419,89.1767164241,2.97173041782,0.02
 05/26  01:00:00,68.1892119493,18.1073801962,15.3581078722,0.0,4.12243109448,15.9888894789,79.4097399229,76.418009505,2.97173041782,0.02
 05/26  02:00:00,76.833019181,23.1748442219,18.741579246,0.0680016556283,4.12243109448,15.9888894789,98.5406849771,95.5489545593,2.97173041782,0.02
 05/26  03:00:00,68.5718206907,18.5398753775,15.1529229955,0.158872498013,4.12243109448,15.9888894789,80.0870797165,77.0953492987,2.97173041782,0.02
 05/26  04:00:00,103.147709195,28.0981431871,22.6610228111,0.214157232075,12.3672932834,24.9413748627,111.793900239,106.821016209,4.9528840297,0.02
 05/26  05:00:00,116.818303853,28.8239893997,25.6219505213,14.8963112641,12.3672932834,24.9413748627,178.035530379,173.062646349,4.9528840297,0.02
 05/26  06:00:00,162.184931393,29.2889516926,26.222744023,10.4483686324,24.7345865669,70.7195625826,144.38000923,134.454241171,9.90576805939,0.02
 05/26  07:00:00,193.400958199,29.6388788192,27.2296046153,6.26529656529,37.1018798503,92.3937384068,125.227475317,115.301707257,9.90576805939,0.02
 05/26  08:00:00,206.074141457,29.7438718048,29.0251139648,4.99460442189,37.1018798503,104.434947198,127.998104792,109.467851867,9.90576805939,8.62448486481
 05/26  09:00:00,219.980142305,29.8161411087,31.7325571968,4.07930423061,37.1018798503,116.476155989,115.937993352,106.012225292,9.90576805939,0.02
 05/26  10:00:00,220.405375678,29.8799691204,32.8977723428,3.27480129463,37.1018798503,116.476155989,121.805764353,103.267634012,9.90576805939,8.6323622823
 05/26  11:00:00,219.228296071,29.9391353149,32.200258182,2.73593117349,37.1018798503,116.476155989,110.912022514,100.986254455,9.90576805939,0.02
 05/26  12:00:00,205.098917178,30.0071721986,30.4646190531,2.31587869427,37.1018798503,104.434947198,109.076827097,99.1510590373,9.90576805939,0.02
 05/26  13:00:00,215.995578461,30.0881217607,29.6470395379,1.90743411451,37.1018798503,116.476155989,115.961023632,97.4229079249,9.90576805939,8.6323476476
 05/26  14:00:00,217.278260571,30.1203082156,31.1788358257,1.62630232814,37.1018798503,116.476155989,105.982795806,96.0570277463,9.90576805939,0.02
 05/26  15:00:00,218.15710366,30.1491265678,32.2165779169,1.43882335232,37.1018798503,116.476155989,113.505362962,94.9687776722,9.90576805939,8.63081722995
 05/26  16:00:00,219.581642847,30.1732763765,33.7411624045,1.31520005146,37.1018798503,116.476155989,104.008174049,94.0824059892,9.90576805939,0.02
 05/26  17:00:00,217.721223858,30.1773300686,31.85558727,1.33742591322,37.1018798503,116.476155989,112.292124154,93.7688345245,9.90576805939,8.61752157003
 05/26  18:00:00,128.577913645,27.8098130662,27.6830547298,0.0,24.7345865669,47.5788473902,76.8775777781,71.9046937484,4.9528840297,0.02
 05/26  19:00:00,129.80103056,28.4585558382,28.2574395552,0.0,24.7345865669,47.5788473902,82.1630157779,77.1901317482,4.9528840297,0.02
 05/26  20:00:00,114.692908559,26.9448227036,26.5233222232,0.0,12.3672932834,38.6892022431,95.8524551266,92.8607247088,2.97173041782,0.02
 05/26  21:00:00,83.2220476461,15.0048983745,14.2765113254,0.0,12.3672932834,27.0668015668,57.0040175533,54.0122871355,2.97173041782,0.02
 05/26  22:00:00,73.3507601886,19.4423735164,19.1368590902,0.0,4.12243109448,15.9888894789,85.0814950366,82.0897646188,2.97173041782,0.02
 05/26  23:00:00,59.7921976979,13.5834060181,11.6427749083,0.0,4.12243109448,15.9888894789,56.9989721621,54.0072417442,2.97173041782,0.02
 05/26  24:00:00,72.9094358762,20.1631988185,17.971722344,0.00298708831953,4.12243109448,15.9888894789,92.1943316358,89.202601218,2.97173041782,0.02
 05/27  01:00:00,61.8356106712,14.5724031932,12.6047721966,0.00321893963064,4.12243109448,15.9888894789,66.2924253615,63.3006949437,2.97173041782,0.02
 05/27  02:00:00,76.8915472862,23.1748442219,18.7791450324,0.0817687612143,4.12243109448,15.9888894789,98.8488920486,95.8571616308,2.97173041782,0.02
 05/27  03:00:00,68.6134460144,18.5398753775,15.1628877232,0.19053297296,4.12243109448,15.9888894789,80.2089316456,77.2172012277,2.97173041782,0.02
 05/27  04:00:00,84.224935436,26.9448227036,22.069982212,0.170251768492,4.12243109448,16.0517297156,118.226858864,115.235128446,2.97173041782,0.02
 05/27  05:00:00,81.3370238432,27.8098130662,22.5142053392,0.671459979687,4.12243109448,16.0517297156,119.34907789,116.357347472,2.97173041782,0.02
 05/27  06:00:00,98.503987898,29.1072986101,22.9337416184,1.96399398386,4.12243109448,39.6058045677,100.215517421,97.2237870033,2.97173041782,0.02
 05/27  07:00:00,157.176561048,29.1501119954,26.3490362392,23.1862594396,12.3672932834,65.3531420225,155.950988876,150.978104846,4.9528840297,0.02
 05/27  08:00:00,155.07725907,29.1365126101,27.0898816507,17.4688166255,12.3672932834,68.2430321324,151.043260194,146.070376164,4.9528840297,0.02
 05/27  09:00:00,179.152811055,29.1660790897,27.7516724377,11.8361416226,16.4897243779,93.1370602926,149.164125234,132.628568215,7.92461444751,8.61094257098
 05/27  10:00:00,177.895338767,29.1669623871,28.7590908973,9.57027958115,16.4897243779,93.1370602926,136.104527701,128.159913253,7.92461444751,0.02
 05/27  11:00:00,178.276404714,29.1661214414,30.3696242788,8.34164459481,16.4897243779,93.1370602926,133.957391159,126.012776711,7.92461444751,0.02
 05/27  12:00:00,170.185553882,29.1649368867,32.6345884846,7.13863624781,16.4897243779,83.9857416113,132.233737643,124.289123196,7.92461444751,0.02
 05/27  13:00:00,169.419278678,29.1644264008,33.6090642036,5.39838667787,16.4897243779,83.9857416113,130.275937851,122.331323403,7.92461444751,0.02
 05/27  14:00:00,168.902950759,29.1638956399,33.6069782301,4.88472292169,16.4897243779,83.9857416113,137.908364556,121.373236086,7.92461444751,8.61051402255
 05/27  15:00:00,144.260893605,29.1072986101,31.363163664,0.0,12.3672932834,70.6512738906,70.6868020346,65.7139180049,4.9528840297,0.02
 05/27  16:00:00,143.956080896,29.1072986101,31.0583563924,0.0,12.3672932834,70.6512738906,68.8826613486,63.9097773189,4.9528840297,0.02
 05/27  17:00:00,122.969790376,29.1072986101,22.5955959971,0.0,12.3672932834,58.1284167478,72.597571578,67.6246875483,4.9528840297,0.02
 05/27  18:00:00,87.5625646058,26.5123275223,22.9708512349,0.0,12.3672932834,24.9413748627,94.1492658425,89.1763818128,4.9528840297,0.02
 05/27  19:00:00,91.6518815493,27.5935654756,25.9789302062,0.0,12.3672932834,24.9413748627,100.502273613,95.5293895834,4.9528840297,0.02
 05/27  20:00:00,81.9356986009,26.5123275223,25.0818258577,0.0,4.12243109448,16.0517297156,110.54352746,107.551797043,2.97173041782,0.02
 05/27  21:00:00,58.1121663042,11.7832566766,11.7800188466,0.0,4.12243109448,15.9888894789,58.1902158494,55.1984854316,2.97173041782,0.02
 05/27  22:00:00,73.5157747491,19.4423735164,19.3018736892,0.0,4.12243109448,15.9888894789,94.059843714,91.0681132962,2.97173041782,0.02
 05/27  23:00:00,70.3345079516,18.5398753775,17.0744827051,0.0,4.12243109448,15.9888894789,81.8485537033,78.8568232855,2.97173041782,0.02
 05/27  24:00:00,78.8196957302,22.5261014499,21.4450001064,0.0,4.12243109448,15.9888894789,102.354131956,99.3624015383,2.97173041782,0.02
 05/28  01:00:00,67.3405620351,17.6748850149,17.006742692,0.0,2.06121554724,15.9888894789,83.714005875,80.7222754572,2.97173041782,0.02
 05/28  02:00:00,77.2357467482,23.0667204265,21.3365159872,0.0451316957946,2.06121554724,15.9888894789,105.131469548,102.13973913,2.97173041782,0.02
 05/28  03:00:00,68.191679254,18.1073801962,17.3014769703,0.123887673663,2.06121554724,15.9888894789,85.160121561,82.1683911432,2.97173041782,0.02
 05/28  04:00:00,78.2715527935,22.9585966312,22.1022771412,0.423300291693,2.06121554724,15.9888894789,106.571991773,103.580261356,2.97173041782,0.02
 05/28  05:00:00,64.6272002527,18.5398753775,17.577666862,0.549056837314,2.06121554724,15.9888894789,86.0829885431,83.0912581253,2.97173041782,0.02
 05/28  06:00:00,63.6622965908,22.5261014499,22.0868047314,0.357011580503,2.06121554724,15.9888894789,107.199155218,104.2074248,2.97173041782,0.02
 05/28  07:00:00,55.8068253706,18.9723705588,17.568684799,0.701835399783,2.06121554724,15.9888894789,85.878437599,82.8867071812,2.97173041782,0.02
 05/28  08:00:00,93.321826879,23.564089885,22.8442576132,0.412547441868,4.12243109448,41.7362269337,102.760573777,97.7876897473,4.9528840297,0.02
 05/28  09:00:00,86.23693433,19.4048657401,19.9001603421,0.559420537479,4.12243109448,41.7362269337,90.1552634192,76.600548837,4.9528840297,8.60183055253
 05/28  10:00:00,95.1489518818,23.3910918125,24.994059348,0.262868806585,4.12243109448,41.7362269337,100.068091468,95.0952074379,4.9528840297,0.02
 05/28  11:00:00,85.183537996,19.0588695951,19.574367696,0.177813133784,4.12243109448,41.7362269337,80.444925577,75.4720415473,4.9528840297,0.02
 05/28  12:00:00,94.4060630458,23.8235869938,23.8819305582,0.102777002349,4.12243109448,41.7362269337,98.815555558,93.8426715283,4.9528840297,0.02
 05/28  13:00:00,84.9481401603,19.4048657401,19.0006369071,0.0738432990896,4.12243109448,41.7362269337,79.7108744054,74.7379903757,4.9528840297,0.02
 05/28  14:00:00,94.5300577586,23.3910918125,24.4083779111,0.035717031604,4.12243109448,41.7362269337,97.6786662342,92.7057822045,4.9528840297,0.02
 05/28  15:00:00,85.5381430244,18.9723705588,20.1017648278,0.0111752707587,4.12243109448,41.7362269337,78.4066973789,73.4338133492,4.9528840297,0.02
 05/28  16:00:00,79.863562175,23.8235869938,26.2758771947,0.0247544044779,4.12243109448,24.8785346261,97.0653891671,92.0925051374,4.9528840297,0.02
 05/28  17:00:00,58.0098893114,18.5398753775,20.8243134664,0.00102213478399,2.06121554724,15.9888894789,80.8622666029,77.8705361851,2.97173041782,0.02
 05/28  18:00:00,41.5553242347,11.1333021706,12.0507541768,0.0,2.06121554724,15.9888894789,54.5595802553,51.5678498375,2.97173041782,0.02
 05/28  19:00:00,42.4746883068,11.9117934969,12.1877667079,0.00386022614267,2.06121554724,15.9888894789,53.5872544543,50.5955240365,2.97173041782,0.02
 05/28  20:00:00,63.3953902881,18.088626308,17.0613193392,0.132269364918,2.06121554724,15.9888894789,78.1096034335,75.1178730157,2.97173041782,0.02
 05/28  21:00:00,77.3623133206,22.0936062686,22.4813285103,0.0,2.06121554724,15.9888894789,106.246275778,103.25454536,2.97173041782,0.02
 05/28  22:00:00,71.2092671586,18.8858715225,19.4165900608,0.24787129792,2.06121554724,15.9888894789,86.3630855163,83.3713550985,2.97173041782,0.02
 05/28  23:00:00,80.2388397468,23.2829680172,23.6618621794,0.506630994679,2.06121554724,15.9888894789,108.516554705,105.524824287,2.97173041782,0.02
 05/28  24:00:00,68.2508372589,17.6748850149,17.9170179436,0.0,2.06121554724,15.9888894789,87.6957458889,84.7040154711,2.97173041782,0.02
 05/29  01:00:00,78.3954457866,23.3910918125,21.105575459,1.11139999655,2.06121554724,15.9888894789,109.470075242,106.478344824,2.97173041782,0.02
 05/29  02:00:00,68.9834576546,18.5398753775,16.8202838419,0.964364163689,2.06121554724,15.9888894789,88.4679884492,85.4762580314,2.97173041782,0.02
 05/29  03:00:00,76.2831026168,22.5261014499,20.3740714284,0.595551172547,2.06121554724,15.9888894789,110.449374686,107.457644268,2.97173041782,0.02
 05/29  04:00:00,68.2468296156,18.71287345,15.3887645119,1.48625732759,2.06121554724,15.9888894789,88.6674589002,85.6757284823,2.97173041782,0.02
 05/29  05:00:00,72.2416674582,23.21809374,18.9347737156,1.99975470873,2.06121554724,15.9888894789,111.201800484,108.210070066,2.97173041782,0.02
 05/29  06:00:00,52.9534413666,18.366877305,15.0431053108,0.872280639881,2.06121554724,15.9888894789,88.988387744,85.9966573262,2.97173041782,0.02
 05/29  07:00:00,61.9045500194,22.5261014499,19.8868149144,0.712351143527,2.06121554724,15.9888894789,109.313300283,106.321569865,2.97173041782,0.02
 05/29  08:00:00,85.000252744,19.4913647764,17.6423050651,0.667451872099,4.12243109448,41.7362269337,83.3182434181,78.3453593884,4.9528840297,0.02
 05/29  09:00:00,93.278546704,23.564089885,22.3399103746,0.378899220932,4.12243109448,41.7362269337,101.509076834,96.5361928043,4.9528840297,0.02
 05/29  10:00:00,88.152685796,19.2318676676,21.4825722719,0.263160307765,4.12243109448,41.7362269337,80.3215031277,75.348619098,4.9528840297,0.02
 05/29  11:00:00,99.8006434977,23.4775908488,29.3671308771,0.167226416778,4.12243109448,41.7362269337,99.9733761319,95.0004921023,4.9528840297,0.02
 05/29  12:00:00,94.6674341523,19.1453686313,28.5557825318,0.0679534898155,4.12243109448,41.7362269337,79.547587429,74.5747033993,4.9528840297,0.02
 05/29  13:00:00,108.248298388,23.8235869938,37.6457283577,0.0153987319996,4.12243109448,41.7362269337,106.881437488,93.3267185733,4.9528840297,8.60183488453
 05/29  14:00:00,94.6362939954,18.6263744138,28.944432023,0.0,4.12243109448,41.7362269337,77.9191167228,72.9462326931,4.9528840297,0.02
 05/29  15:00:00,109.735060057,23.8235869938,39.0279994107,0.0,4.12243109448,41.7362269337,96.0218746592,91.0489906295,4.9528840297,0.02
 05/29  16:00:00,82.5584724924,19.4048657401,32.849051032,0.0,4.12243109448,24.8785346261,76.5667757816,71.5938917519,4.9528840297,0.02
 05/29  17:00:00,69.2720257941,20.7586129484,29.8724118483,0.0,2.06121554724,15.9888894789,90.6163868953,87.6246564775,2.97173041782,0.02
 05/29  18:00:00,51.717707467,13.237409873,20.0704963313,0.0,2.06121554724,15.9888894789,56.8096814351,53.8179510173,2.97173041782,0.02
 05/29  19:00:00,63.5396180139,18.9911244469,25.9588703704,0.0,2.06121554724,15.9888894789,89.5188669434,86.5271365256,2.97173041782,0.02
 05/29  20:00:00,54.380630901,11.1531093285,15.4916980683,0.0,2.06121554724,15.9888894789,51.734873795,48.7431433772,2.97173041782,0.02
 05/29  21:00:00,64.036694076,14.5536493051,16.7044807316,0.0215722329486,2.06121554724,15.9888894789,63.8805158692,60.8887854514,2.97173041782,0.02
 05/29  22:00:00,59.9974463502,13.2561637612,13.8568732332,0.0,2.06121554724,15.9888894789,64.1042807013,61.1125502835,2.97173041782,0.02
 05/29  23:00:00,77.5575500602,23.3910918125,20.8292990574,0.106664798648,2.06121554724,15.9888894789,105.875892789,102.884162371,2.97173041782,0.02
 05/29  24:00:00,66.4564082077,18.1073801962,15.5530229218,0.103865664179,2.06121554724,15.9888894789,87.1315241882,84.1397937704,2.97173041782,0.02
 05/30  01:00:00,76.9141675687,22.9585966312,18.8979793974,0.140979345263,4.12243109448,15.9888894789,108.319480899,105.327750481,2.97173041782,0.02
 05/30  02:00:00,68.5850823844,18.9723705588,14.3926649904,0.405913183131,4.12243109448,15.9888894789,87.554218774,84.5624883562,2.97173041782,0.02
 05/30  03:00:00,76.3833385079,23.3910918125,17.119230513,0.710794282056,4.12243109448,15.9888894789,109.286971405,106.295240987,2.97173041782,0.02
 05/30  04:00:00,99.037900501,27.8098130662,18.8137229688,0.239978621672,12.3672932834,24.9413748627,124.207631353,119.234747324,4.9528840297,0.02
 05/30  05:00:00,125.174992104,28.6961112031,20.7140453171,28.2887830569,12.3672932834,24.9413748627,191.966775093,186.993891064,4.9528840297,0.02
 05/30  06:00:00,165.073223462,29.1789204709,22.2583854361,17.4110506717,24.7345865669,70.7195625826,156.976179579,147.05041152,9.90576805939,0.02
 05/30  07:00:00,195.129676151,29.2162346688,25.2919213049,10.3543468698,37.1018798503,92.3937384068,135.574873355,125.649105295,9.90576805939,0.02
 05/30  08:00:00,208.638884045,29.2429217769,29.2235739168,7.86183654597,37.1018798503,104.434947198,136.897833065,118.36788538,9.90576805939,8.62417962499
 05/30  09:00:00,223.043932369,29.2901086878,34.4666916933,4.93501623243,37.1018798503,116.476155989,122.608567799,112.68279974,9.90576805939,0.02
 05/30  10:00:00,226.690618718,29.3683974654,39.884217303,3.08520528471,37.1018798503,116.476155989,117.92560678,107.999838721,9.90576805939,0.02
 05/30  11:00:00,227.650362911,29.44643712,41.5439204984,2.30704043015,37.1018798503,116.476155989,123.227014395,104.688671801,9.90576805939,8.63257453479
 05/30  12:00:00,219.444677058,29.5968826725,45.3518824936,1.52246312853,37.1018798503,104.434947198,111.088841622,101.163073562,9.90576805939,0.02
 05/30  13:00:00,234.241954415,29.728940228,49.1551194563,1.00491033088,37.1018798503,116.476155989,117.182399604,98.6430624685,9.90576805939,8.63356907625
 05/30  14:00:00,236.050044037,29.961929377,51.289041836,0.445991816065,37.1018798503,116.476155989,105.952018129,96.0262500694,9.90576805939,0.02
 05/30  15:00:00,236.78962447,30.1745899452,52.0681832278,0.194268621061,37.1018798503,116.476155989,112.600747713,94.0646401862,9.90576805939,8.6303394679
 05/30  16:00:00,237.648113815,30.3095874155,52.9077205306,0.0788367631136,37.1018798503,116.476155989,102.860956601,92.9351885418,9.90576805939,0.02
 05/30  17:00:00,239.677699091,30.3929714028,54.8717453776,0.0621262030358,37.1018798503,116.476155989,102.289942738,92.3641746786,9.90576805939,0.02
 05/30  18:00:00,145.304986345,28.1558092113,44.0641236368,0.0,24.7345865669,47.5788473902,73.4218289053,68.4489448756,4.9528840297,0.02
 05/30  19:00:00,146.554440445,28.6748034288,44.7945934588,0.0,24.7345865669,47.5788473902,87.3003661918,73.7389868686,4.9528840297,8.60849529349
 05/30  20:00:00,123.99260605,27.5214829454,35.2463642229,0.0,12.3672932834,38.6892022431,93.4535975183,90.4618671005,2.97173041782,0.02
 05/30  21:00:00,88.3076810404,15.5238925921,18.843155239,0.0,12.3672932834,27.0668015668,59.3376706247,56.3459402069,2.97173041782,0.02
 05/30  22:00:00,76.3789092285,20.307363879,21.3000182853,0.0,4.12243109448,15.9888894789,84.453290492,81.4615600742,2.97173041782,0.02
 05/30  23:00:00,60.0263612602,12.6319166192,12.8284283935,0.0,4.12243109448,15.9888894789,58.0532246052,55.0614941874,2.97173041782,0.02
 05/30  24:00:00,72.9358878108,19.4236196282,18.766429941,0.0,4.12243109448,15.9888894789,85.1663552158,82.174624798,2.97173041782,0.02
