Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  01:00:00,55.0148469468,10.6049310089,9.89527742787,0.0,4.12243109448,15.9888894789,49.2507759384,46.2590455205,2.97173041782,0.02
 05/31  02:00:00,70.8726063109,19.6398672189,16.4829904329,0.0,4.12243109448,15.9888894789,84.2258481641,81.2341177463,2.97173041782,0.02
 05/31  03:00:00,67.1957853864,17.9343821237,14.1249577692,0.0,4.12243109448,15.9888894789,80.3615653683,77.3698349504,2.97173041782,0.02
 05/31  04:00:00,100.124000366,28.5306383684,19.4174189404,0.00155752122084,12.3672932834,24.9413748627,111.989668611,107.016784582,4.9528840297,0.02
 05/31  05:00:00,108.620324744,28.3270216266,22.2333355822,10.5839152978,12.3672932834,24.9413748627,179.626894054,174.654010024,4.9528840297,0.02
 05/31  06:00:00,157.999033224,29.2239984876,24.8239630852,7.72620503874,24.7345865669,70.7195625826,144.600947022,134.675178963,9.90576805939,0.02
 05/31  07:00:00,192.234896815,29.4869564858,29.8786716155,2.60209810393,37.1018798503,92.3937384068,123.40133107,113.475563011,9.90576805939,0.02
 05/31  08:00:00,213.803190556,29.6138880269,40.0778137657,1.80094664278,37.1018798503,104.434947198,124.609457943,106.079615952,9.90576805939,8.6240739312
 05/31  09:00:00,234.881785165,29.7578806038,49.2930313701,1.47876099566,37.1018798503,116.476155989,111.483950387,101.558182327,9.90576805939,0.02
 05/31  10:00:00,239.766789265,30.0038286089,54.3218211842,1.0883404125,37.1018798503,116.476155989,107.965737248,98.0399691884,9.90576805939,0.02
 05/31  11:00:00,241.914942736,30.2078667516,56.7122808644,0.641842011039,37.1018798503,116.476155989,114.348985478,95.8098536727,9.90576805939,8.63336374582
 05/31  12:00:00,233.21363592,30.5242279941,60.1147449283,0.263454087544,37.1018798503,104.434947198,103.481782327,93.5560142675,9.90576805939,0.02
 05/31  13:00:00,248.258536076,30.844005176,63.0292685,0.0322887176368,37.1018798503,116.476155989,109.801093347,91.2618752018,9.90576805939,8.63345008567
 05/31  14:00:00,248.676366188,31.1063787899,63.2172178508,0.0,37.1018798503,116.476155989,99.5806846588,89.6549165995,9.90576805939,0.02
 05/31  15:00:00,251.874857546,31.4716770599,66.0506070872,0.0,37.1018798503,116.476155989,105.923483167,87.3874330281,9.90576805939,8.6302820799
 05/31  16:00:00,255.035254874,31.6689878804,69.0142997632,0.0,37.1018798503,116.476155989,95.9957216696,86.0699536103,9.90576805939,0.02
 05/31  17:00:00,257.139525498,31.8137346515,70.9749355238,0.0,37.1018798503,116.476155989,94.833678109,84.9079100496,9.90576805939,0.02
 05/31  18:00:00,157.784842262,28.4160200466,56.28376924,0.0,24.7345865669,47.5788473902,76.6086763033,63.0473348445,4.9528840297,8.60845742912
 05/31  19:00:00,152.195946462,28.2433398317,50.8675676243,0.0,24.7345865669,47.5788473902,74.0033115021,69.0304274724,4.9528840297,0.02
 05/31  20:00:00,139.01431113,28.4588785315,49.3306754942,0.0,12.3672932834,38.6892022431,89.0386563774,86.0469259595,2.97173041782,0.02
 05/31  21:00:00,100.453915768,16.5373853972,29.950208859,0.0,12.3672932834,27.0668015668,57.6457471704,54.6540167526,2.97173041782,0.02
 05/31  22:00:00,90.7528815452,20.7398590603,35.2414954668,0.0,4.12243109448,15.9888894789,78.3208226078,75.32909219,2.97173041782,0.02
 05/31  23:00:00,70.9529656619,13.3239089093,23.0630405501,0.0,4.12243109448,15.9888894789,54.0438872627,51.0521568449,2.97173041782,0.02
 05/31  24:00:00,90.0708502847,20.7398590603,34.5594641729,0.0,4.12243109448,15.9888894789,84.3821832558,81.390452838,2.97173041782,0.02
 06/01  01:00:00,63.3706453661,11.7481723685,17.0821456766,0.0,4.12243109448,15.9888894789,51.4042849115,48.4125544937,2.97173041782,0.02
 06/01  02:00:00,82.5941312435,19.4236196282,28.4246734378,0.0,4.12243109448,15.9888894789,83.1952370141,80.2035065963,2.97173041782,0.02
 06/01  03:00:00,58.9449205421,10.6049310089,13.8253510102,0.0,4.12243109448,15.9888894789,47.9125259162,44.9207954984,2.97173041782,0.02
 06/01  04:00:00,118.755203924,28.2639330066,38.3168854213,0.0,12.3672932834,24.9413748627,108.081160897,103.108276868,4.9528840297,0.02
 06/01  05:00:00,118.739925913,28.3772894966,38.2768179863,4.60976623131,12.3672932834,24.9413748627,173.186316426,168.213432397,4.9528840297,0.02
 06/01  06:00:00,172.526224069,29.4833439816,44.0952456849,2.72276782787,24.7345865669,70.7195625826,139.678528203,129.752760144,9.90576805939,0.02
 06/01  07:00:00,211.675512903,29.7718117705,50.2587026457,1.37782843462,37.1018798503,92.3937384068,120.117399958,110.191631899,9.90576805939,0.02
 06/01  08:00:00,229.103915249,29.8830609454,55.7738118538,1.13650694576,37.1018798503,104.434947198,122.602792326,104.073041948,9.90576805939,8.62398231867
 06/01  09:00:00,244.361542636,29.9784719382,59.1125485499,0.918413571543,37.1018798503,116.476155989,110.484205271,100.558437212,9.90576805939,0.02
 06/01  10:00:00,245.457900806,30.0846860282,60.3275594667,0.692858788187,37.1018798503,116.476155989,107.545772569,97.6200045093,9.90576805939,0.02
 06/01  11:00:00,248.878137379,30.2199922896,63.8703509754,0.434849525422,37.1018798503,116.476155989,113.525334918,94.986298512,9.90576805939,8.63326834691
 06/01  12:00:00,242.611646257,30.4641566668,69.647688755,0.18859483844,37.1018798503,104.434947198,101.896783742,91.9710156823,9.90576805939,0.02
 06/01  13:00:00,261.50994973,30.8020887042,76.3007580651,0.0541368832323,37.1018798503,116.476155989,100.200852224,81.6617382608,9.90576805939,8.63334590401
 06/01  14:00:00,263.894571533,31.0830408452,78.4587649975,0.0,37.1018798503,116.476155989,82.3020892826,72.3763212232,9.90576805939,0.02
 06/01  15:00:00,262.57499408,31.17968149,77.0427454458,0.0,37.1018798503,116.476155989,91.9858114702,73.4499302706,9.90576805939,8.63011314023
 06/01  16:00:00,254.366805254,31.1782524554,68.8365892545,0.0,37.1018798503,116.476155989,92.6175315494,82.69176349,9.90576805939,0.02
 06/01  17:00:00,246.755114698,31.1478971543,61.2563645683,0.0,37.1018798503,116.476155989,94.6225504899,84.6967824306,9.90576805939,0.02
 06/01  18:00:00,153.609639617,28.1558092113,52.3687785761,0.0,24.7345865669,47.5788473902,76.7136873905,63.1523651713,4.9528840297,8.60843818942
 06/01  19:00:00,159.314899695,28.6748034288,57.5550589991,0.0,24.7345865669,47.5788473902,72.4882972957,67.515413266,4.9528840297,0.02
 06/01  20:00:00,140.061043715,27.7737718011,51.0625161177,0.0,12.3672932834,38.6892022431,86.3143161965,83.3225857787,2.97173041782,0.02
 06/01  21:00:00,105.572532935,17.6373772386,33.943145997,0.0,12.3672932834,27.0668015668,58.7120047833,55.7202743655,2.97173041782,0.02
 06/01  22:00:00,93.0207065701,21.4794382506,36.7440525131,0.0,4.12243109448,15.9888894789,81.1812100515,78.1894796337,2.97173041782,0.02
 06/01  23:00:00,72.0283415603,14.5724031932,22.8385445224,0.0,4.12243109448,15.9888894789,60.2058467541,57.2141163362,2.97173041782,0.02
 06/01  24:00:00,86.7646889816,20.5236114696,31.4695505257,0.0,4.12243109448,15.9888894789,86.4133886837,83.4216582659,2.97173041782,0.02
 06/02  01:00:00,63.4717825116,12.3724195104,16.5333468914,0.0,4.12243109448,15.9888894789,56.3712985388,53.379568121,2.97173041782,0.02
 06/02  02:00:00,83.9064957706,20.5236114696,28.6113573346,0.0,4.12243109448,15.9888894789,86.3650200424,83.3732896246,2.97173041782,0.02
 06/02  03:00:00,62.6042650305,12.3724195104,15.6658293543,0.0,4.12243109448,15.9888894789,56.1007731592,53.1090427414,2.97173041782,0.02
 06/02  04:00:00,118.844644524,28.1774339703,38.4928251219,0.0,12.3672932834,24.9413748627,105.058620132,100.085736103,4.9528840297,0.02
 06/02  05:00:00,123.57888916,28.4173928148,43.3195601888,4.36588402232,12.3672932834,24.9413748627,169.136136881,164.163252851,4.9528840297,0.02
 06/02  06:00:00,176.899886258,29.600632855,48.3774386588,2.69694823484,24.7345865669,70.7195625826,136.280580859,126.3548128,9.90576805939,0.02
 06/02  07:00:00,210.92652077,29.9152871353,49.3138815685,1.4301831019,37.1018798503,92.3937384068,116.968133012,107.042364953,9.90576805939,0.02
 06/02  08:00:00,218.872960434,30.0409562681,45.3391040225,1.18236868771,37.1018798503,104.434947198,119.6971322,101.167460975,9.90576805939,8.62390316541
 06/02  09:00:00,229.384876598,30.1365980458,43.8874239258,1.00875060897,37.1018798503,116.476155989,108.097619913,98.171851854,9.90576805939,0.02
 06/02  10:00:00,232.858373946,30.2323040194,47.4636524421,0.809626453745,37.1018798503,116.476155989,105.575434812,95.6496667523,9.90576805939,0.02
 06/02  11:00:00,234.925490995,30.3287085123,49.6354918815,0.608351185606,37.1018798503,116.476155989,111.936721106,93.3978052607,9.90576805939,8.63314778547
 06/02  12:00:00,225.039986621,30.4611615628,51.8879726821,0.37965191927,37.1018798503,104.434947198,101.19041566,91.2646476003,9.90576805939,0.02
 06/02  13:00:00,242.811026955,30.6481178174,57.6662960145,0.143651435535,37.1018798503,116.476155989,107.438662477,88.8996728136,9.90576805939,8.63322160368
 06/02  14:00:00,246.453094751,30.8887047799,61.1963552155,0.015275698418,37.1018798503,116.476155989,96.2366002406,86.3108321812,9.90576805939,0.02
 06/02  15:00:00,248.733620483,31.1269780857,63.2540783998,0.0,37.1018798503,116.476155989,102.090155226,83.5543217868,9.90576805939,8.63006537957
 06/02  16:00:00,252.253495855,31.3914240464,66.5101138172,0.0,37.1018798503,116.476155989,91.1277005913,81.2019325319,9.90576805939,0.02
 06/02  17:00:00,254.582046437,31.556624526,68.6745728282,0.0,37.1018798503,116.476155989,90.2017355228,80.2759674634,9.90576805939,0.02
 06/02  18:00:00,155.731304736,28.3288072838,54.3174470919,0.0,24.7345865669,47.5788473902,74.5788436628,61.0175658969,4.9528840297,8.60839373621
 06/02  19:00:00,152.73875721,28.2424595063,51.4112595399,0.0,24.7345865669,47.5788473902,70.8092756222,65.8363915925,4.9528840297,0.02
 06/02  20:00:00,138.693763939,28.4585558382,49.0104532215,0.0,12.3672932834,38.6892022431,84.888405742,81.8966753242,2.97173041782,0.02
 06/02  21:00:00,100.425305535,17.3130058526,29.1202907771,0.0,12.3672932834,27.0668015668,58.6897006959,55.697970278,2.97173041782,0.02
 06/02  22:00:00,85.790733364,21.5154795157,29.4780381274,0.0,4.12243109448,15.9888894789,79.0632352527,76.0715048349,2.97173041782,0.02
 06/02  23:00:00,65.8244544808,13.6699050543,17.5885333756,0.0,4.12243109448,15.9888894789,50.3951721413,47.4034417234,2.97173041782,0.02
 06/02  24:00:00,77.1910625196,19.4423735164,22.977162104,0.0,4.12243109448,15.9888894789,84.9564501205,81.9647197027,2.97173041782,0.02
 06/03  01:00:00,60.5784163031,12.3724195104,13.6399807708,0.0,4.12243109448,15.9888894789,56.6453856631,53.6536552453,2.97173041782,0.02
 06/03  02:00:00,78.7287712806,20.653360024,23.3038843789,0.0,4.12243109448,15.9888894789,89.6752726801,86.6835422623,2.97173041782,0.02
 06/03  03:00:00,60.4961609553,12.3724195104,13.5577253685,0.0,4.12243109448,15.9888894789,57.5094590197,54.5177286018,2.97173041782,0.02
 06/03  04:00:00,87.7711598887,26.5123275223,26.2189543606,0.0,4.12243109448,16.0517297156,114.056241384,111.064510967,2.97173041782,0.02
 06/03  05:00:00,82.7815408489,27.5935654756,24.8464306657,0.0,4.12243109448,16.0517297156,112.568402003,109.576671585,2.97173041782,0.02
 06/03  06:00:00,100.1814404,29.1072986101,26.5751888585,0.0,4.12243109448,39.6058045677,91.9592127319,88.9674823141,2.97173041782,0.02
 06/03  07:00:00,152.798325774,29.1415545524,35.4106123305,9.75500627562,12.3672932834,65.3531420225,145.150769485,140.177885455,4.9528840297,0.02
 06/03  08:00:00,162.211259168,29.1293991957,45.0899844955,6.6098430199,12.3672932834,68.2430321324,141.479823676,136.506939646,4.9528840297,0.02
 06/03  09:00:00,196.402989168,29.1759336246,54.1750978324,2.65303350114,16.4897243779,93.1370602926,139.798096609,123.261293755,7.92461444751,8.61218840631
 06/03  10:00:00,200.862345467,29.1991482676,59.6436516395,1.62054433975,16.4897243779,93.1370602926,126.860569006,118.915954558,7.92461444751,0.02
 06/03  11:00:00,204.405374232,29.2293585931,63.6020157913,1.17500731355,16.4897243779,93.1370602926,124.076084506,116.131470058,7.92461444751,0.02
 06/03  12:00:00,196.246986596,29.2670848899,65.0078896302,0.724639644175,16.4897243779,83.9857416113,121.775825445,113.831210998,7.92461444751,0.02
 06/03  13:00:00,197.801750651,29.3138251143,66.9385514794,0.30199310221,16.4897243779,83.9857416113,119.885909281,111.941294833,7.92461444751,0.02
 06/03  14:00:00,202.644017737,29.3813763343,71.9549653555,0.0603386276527,16.4897243779,83.9857416113,117.929032891,109.984418444,7.92461444751,0.02
 06/03  15:00:00,180.980047046,29.1072986101,68.0823033416,0.0,12.3672932834,70.6512738906,66.1470413028,52.5839399259,4.9528840297,8.61021734721
 06/03  16:00:00,181.275322124,29.1072986101,68.3776015181,0.0,12.3672932834,70.6512738906,56.5334603129,51.5605762832,4.9528840297,0.02
 06/03  17:00:00,170.893624074,29.1072986101,70.519436103,0.0,12.3672932834,58.1284167478,59.0697789006,54.0968948709,4.9528840297,0.02
 06/03  18:00:00,125.548988776,28.0260606569,59.4435429841,0.0,12.3672932834,24.9413748627,82.4577474066,77.4848633769,4.9528840297,0.02
 06/03  19:00:00,128.45733242,28.5666796335,61.8112676432,0.0,12.3672932834,24.9413748627,89.4017091842,84.4288251545,4.9528840297,0.02
 06/03  20:00:00,111.542310779,27.5214829454,53.6792833462,0.0,4.12243109448,16.0517297156,99.2782214196,96.2864910018,2.97173041782,0.02
 06/03  21:00:00,77.138477762,13.8429031268,28.7295586945,0.0,4.12243109448,15.9888894789,53.6517504143,50.6600199964,2.97173041782,0.02
 06/03  22:00:00,93.3679071451,20.7398590603,37.856521293,0.0,4.12243109448,15.9888894789,83.3348101291,80.3430797113,2.97173041782,0.02
 06/03  23:00:00,68.4578345565,12.3536656223,21.5638418017,0.0,4.12243109448,15.9888894789,49.7850845205,46.7933541027,2.97173041782,0.02
 06/03  24:00:00,87.7162157688,19.8561148095,33.1142629684,0.0,4.12243109448,15.9888894789,78.3219207746,75.3301903568,2.97173041782,0.02
 06/04  01:00:00,58.438006282,10.6049310089,15.3796525508,0.0,2.06121554724,15.9888894789,45.9960970854,43.0043666676,2.97173041782,0.02
 06/04  02:00:00,82.9551215819,19.2073720376,31.0631271037,0.0,2.06121554724,15.9888894789,80.6995610021,77.7078305842,2.97173041782,0.02
 06/04  03:00:00,66.4461290366,13.6886589425,20.2269807387,0.0,2.06121554724,15.9888894789,59.5045945007,56.5128640828,2.97173041782,0.02
 06/04  04:00:00,63.2137508037,13.2561637612,17.4270976469,0.0,2.06121554724,15.9888894789,58.7990648793,55.8073344615,2.97173041782,0.02
 06/04  05:00:00,69.0172813471,17.6748850149,23.3817959584,0.0,2.06121554724,15.9888894789,77.1540360797,74.1623056619,2.97173041782,0.02
 06/04  06:00:00,75.8976414601,23.3910918125,33.8141716264,0.0,2.06121554724,15.9888894789,95.8036213761,92.8118909582,2.97173041782,0.02
 06/04  07:00:00,60.6320800026,17.6748850149,24.3932611879,0.0,2.06121554724,15.9888894789,78.88714906,75.8954186422,2.97173041782,0.02
 06/04  08:00:00,109.491684195,23.4343413306,39.5564117436,0.0,4.12243109448,41.7362269337,93.8224819432,88.8495979135,4.9528840297,0.02
 06/04  09:00:00,104.388205903,19.4048657401,38.61085326,0.0,4.12243109448,41.7362269337,73.5309325694,68.5580485397,4.9528840297,0.02
 06/04  10:00:00,121.458462989,23.8235869938,51.133944769,0.0,4.12243109448,41.7362269337,88.5610389964,83.5881549667,4.9528840297,0.02
 06/04  11:00:00,107.835660155,18.7993724863,42.6638006559,0.0,4.12243109448,41.7362269337,59.6609940613,54.6881100316,4.9528840297,0.02
 06/04  12:00:00,127.798475225,23.9965850663,57.3009588195,0.0,4.12243109448,41.7362269337,61.7313790965,56.7584950668,4.9528840297,0.02
 06/04  13:00:00,102.57580724,18.8858715225,37.317448589,0.0,4.12243109448,41.7362269337,65.0674444742,60.0945604445,4.9528840297,0.02
 06/04  14:00:00,112.160378949,23.9965850663,41.662862441,0.0,4.12243109448,41.7362269337,98.2576586906,84.7029538666,4.9528840297,8.6018207943
 06/04  15:00:00,97.6258458766,18.8858715225,32.3674872418,0.0,4.12243109448,41.7362269337,72.9067218725,67.9338378428,4.9528840297,0.02
 06/04  16:00:00,95.395726182,23.9965850663,41.7559021129,0.0,4.12243109448,24.8785346261,91.3059400154,86.3330559858,4.9528840297,0.02
 06/04  17:00:00,59.8677192489,14.5536493051,26.8704010617,0.00817917245651,2.06121554724,15.9888894789,59.1429495513,56.1512191335,2.97173041782,0.02
 06/04  18:00:00,75.6702001978,20.4803619515,36.5745266123,0.0,2.06121554724,15.9888894789,85.0264145704,82.0346841526,2.97173041782,0.02
 06/04  19:00:00,54.2534608946,12.891413728,22.9522464066,0.0,2.06121554724,15.9888894789,56.568745682,53.5770152642,2.97173041782,0.02
 06/04  20:00:00,79.4641322461,18.9911244469,32.4867184319,0.0,2.06121554724,15.9888894789,84.8718728866,81.8801424687,2.97173041782,0.02
 06/04  21:00:00,65.8503241854,11.7942927575,21.60260844,0.0,2.06121554724,15.9888894789,49.1727080895,46.1809776717,2.97173041782,0.02
 06/04  22:00:00,79.9256936147,18.7795653283,28.455083423,0.0,2.06121554724,15.9888894789,85.9774507418,82.985720324,2.97173041782,0.02
 06/04  23:00:00,58.7937682513,10.6049310089,15.735414292,0.0,2.06121554724,15.9888894789,49.1937967462,46.2020663283,2.97173041782,0.02
 06/04  24:00:00,82.8112734578,18.6479991728,31.504340514,0.0,2.06121554724,15.9888894789,80.5188423846,77.5271119668,2.97173041782,0.02
 06/05  01:00:00,70.4959901291,14.1399080119,21.7386882866,0.0,4.12243109448,15.9888894789,64.6566136708,61.664883253,2.97173041782,0.02
 06/05  02:00:00,79.5078175386,16.148139734,28.7165951191,0.0,4.12243109448,15.9888894789,68.0067229088,65.014992491,2.97173041782,0.02
 06/05  03:00:00,71.1484367346,14.1399080119,22.3911348849,0.0,4.12243109448,15.9888894789,64.733356367,61.7416259492,2.97173041782,0.02
 06/05  04:00:00,131.684398855,28.3720568019,51.1379566791,0.0,12.3672932834,24.9413748627,112.120357757,107.147473728,4.9528840297,0.02
 06/05  05:00:00,134.070750035,28.2951958444,52.994126771,7.65454203089,12.3672932834,24.9413748627,179.424787829,174.451903799,4.9528840297,0.02
 06/05  06:00:00,190.677655942,29.3005273745,62.3316798485,2.8205823071,24.7345865669,70.7195625826,143.992401964,134.066633905,9.90576805939,0.02
 06/05  07:00:00,231.046828179,29.5663032933,69.985472454,1.22788725946,37.1018798503,92.3937384068,116.535844785,106.610076725,9.90576805939,0.02
 06/05  08:00:00,249.822376795,29.9131497249,76.7505030429,0.848192070802,37.1018798503,104.434947198,97.8374678876,79.3080212184,9.90576805939,8.6236786098
 06/05  09:00:00,268.851133928,30.3381294637,83.6857156065,0.475199369494,37.1018798503,116.476155989,65.8346580821,55.9088900227,9.90576805939,0.02
 06/05  10:00:00,274.612092371,30.7207195645,89.3976960467,0.140919535171,37.1018798503,116.476155989,46.4203835153,36.494615456,9.90576805939,0.02
 06/05  11:00:00,278.980614403,31.0675943776,93.5549488213,0.00512698815901,37.1018798503,116.476155989,43.6353818258,25.0967310503,9.90576805939,8.63288271616
 06/05  12:00:00,271.099114243,31.4486749331,97.3392707675,0.0,37.1018798503,104.434947198,29.0536433773,19.1278753179,9.90576805939,0.02
 06/05  13:00:00,285.7769858,31.8467766277,99.5772418664,0.0,37.1018798503,116.476155989,33.2995624083,14.7609262851,9.90576805939,8.63286806384
 06/05  14:00:00,291.079686512,32.280959031,104.446003699,0.0,37.1018798503,116.476155989,19.8288133753,9.90304531586,9.90576805939,0.02
 06/05  15:00:00,297.709557684,32.8220608557,110.534926999,0.0,37.1018798503,116.476155989,23.0112964914,4.47580565102,9.90576805939,8.62972278098
 06/05  16:00:00,299.705499828,33.2812228718,112.072342722,0.0,37.1018798503,116.476155989,13.3383425387,3.4125744793,9.90576805939,0.02
 06/05  17:00:00,298.320699248,33.5167113002,110.453159557,0.0,37.1018798503,116.476155989,14.8816439155,4.95587585611,9.90576805939,0.02
 06/05  18:00:00,179.53696393,28.4291163616,78.0228064738,0.0,24.7345865669,47.5788473902,17.6473829125,12.6744988828,4.9528840297,0.02
 06/05  19:00:00,175.337516675,28.259659309,73.9928110015,0.0,24.7345865669,47.5788473902,29.3243849008,24.3515008711,4.9528840297,0.02
 06/05  20:00:00,163.939276396,28.6871811084,74.027331722,0.0,12.3672932834,38.6892022431,52.952237219,41.3721719539,2.97173041782,8.60833484725
 06/05  21:00:00,125.723281122,20.2886099908,51.3655967998,0.0,12.3672932834,27.0668015668,41.9307058867,38.9389754688,2.97173041782,0.02
 06/05  22:00:00,104.505767759,19.7292371261,50.0563817064,0.0,4.12243109448,15.9888894789,45.6243753882,42.6326449704,2.97173041782,0.02
 06/05  23:00:00,108.36673553,21.8398509017,51.7296691429,0.0,4.12243109448,15.9888894789,57.7277438304,54.7360134126,2.97173041782,0.02
 06/05  24:00:00,96.0868652862,18.1967501034,43.1956551108,0.0,4.12243109448,15.9888894789,50.6463210186,47.6545906008,2.97173041782,0.02
 06/06  01:00:00,108.383423495,22.0560984923,51.5301095772,0.0,4.12243109448,15.9888894789,64.7282362134,61.7365057956,2.97173041782,0.02
 06/06  02:00:00,95.4842984614,18.3048738987,42.4849645408,0.0,4.12243109448,15.9888894789,57.4232650882,54.4315346703,2.97173041782,0.02
 06/06  03:00:00,103.070975912,21.4073557204,46.8664047386,0.0,4.12243109448,15.9888894789,71.6856738745,68.6939434567,2.97173041782,0.02
 06/06  04:00:00,142.119544314,28.1125596931,61.8325995991,0.0,12.3672932834,24.9413748627,87.9889176373,83.0160336076,4.9528840297,0.02
 06/06  05:00:00,137.237019712,28.5091999362,62.2589219459,1.34201278433,12.3672932834,24.9413748627,147.390237272,142.417353243,4.9528840297,0.02
 06/06  06:00:00,201.437066535,29.9199093911,75.133404749,0.158886318954,24.7345865669,70.7195625826,109.048127665,99.1223596051,9.90576805939,0.02
 06/06  07:00:00,240.835378234,30.6227772221,79.9454407049,0.0,37.1018798503,92.3937384068,84.5434724356,74.6177043762,9.90576805939,0.02
 06/06  08:00:00,257.689374965,30.9661851602,84.4126657758,0.0,37.1018798503,104.434947198,69.0377279171,59.1119598577,9.90576805939,0.02
 06/06  09:00:00,275.875381776,31.5557286872,89.9675584865,0.0,37.1018798503,116.476155989,59.1590688863,40.6266099071,9.90576805939,8.62669091988
 06/06  10:00:00,282.16921379,31.9547511751,95.8617218844,0.0,37.1018798503,116.476155989,35.8502589265,25.9244908671,9.90576805939,0.02
 06/06  11:00:00,280.575134091,31.8691515834,94.3530306387,0.0,37.1018798503,116.476155989,38.0036732846,19.4652298259,9.90576805939,8.63267539935
 06/06  12:00:00,260.067019258,31.8513742922,85.9044913717,0.0,37.1018798503,104.434947198,46.7140475106,36.7882794512,9.90576805939,0.02
 06/06  13:00:00,268.367677878,31.8823348584,82.132369548,0.0,37.1018798503,116.476155989,72.1432378809,53.6047966371,9.90576805939,8.63267318433
 06/06  14:00:00,275.123298885,32.2439289344,88.5266609555,0.0,37.1018798503,116.476155989,51.0784983642,41.1527303048,9.90576805939,0.02
 06/06  15:00:00,274.700228675,32.1927114326,88.1549475677,0.0,37.1018798503,116.476155989,54.1925116341,35.6571221543,9.90576805939,8.62962142046
 06/06  16:00:00,270.895252319,32.1442547515,84.3990665444,0.0,37.1018798503,116.476155989,57.9069545904,47.981186531,9.90576805939,0.02
 06/06  17:00:00,274.197076485,32.4423283883,87.4039292748,0.0,37.1018798503,116.476155989,54.8570979464,44.931329887,9.90576805939,0.02
 06/06  18:00:00,170.471934445,28.4176507572,68.9692469491,0.0,24.7345865669,47.5788473902,44.3742626041,39.4013785744,4.9528840297,0.02
 06/06  19:00:00,167.107590678,28.2449076245,65.7776410967,0.0,24.7345865669,47.5788473902,53.6613214091,48.6884373794,4.9528840297,0.02
 06/06  20:00:00,153.597863342,28.5675190836,66.1547385264,0.0,12.3672932834,38.6892022431,78.2705164716,66.6904639277,2.97173041782,8.60832212608
 06/06  21:00:00,111.875514897,17.421129648,40.462374515,0.0,12.3672932834,27.0668015668,49.12007409,46.1283436722,2.97173041782,0.02
 06/06  22:00:00,108.442178784,22.6803456343,50.9389286745,0.0,4.12243109448,15.9888894789,69.4499878338,66.458257416,2.97173041782,0.02
 06/06  23:00:00,93.3498359983,17.5508782023,41.1301864686,0.0,4.12243109448,15.9888894789,52.7842051846,49.7924747668,2.97173041782,0.02
 06/06  24:00:00,105.075907566,21.7966013835,48.4820906046,0.0,4.12243109448,15.9888894789,72.9637348227,69.9720044049,2.97173041782,0.02
 06/07  01:00:00,83.9217567433,15.4373935558,33.8669696675,0.0,4.12243109448,15.9888894789,57.2387387297,54.2470083119,2.97173041782,0.02
 06/07  02:00:00,97.7807771428,21.277607166,41.7059544873,0.0,4.12243109448,15.9888894789,81.8633619951,78.8716315773,2.97173041782,0.02
 06/07  03:00:00,75.3949085696,14.5724031932,26.2051118648,0.0,4.12243109448,15.9888894789,62.209295809,59.2175653912,2.97173041782,0.02
 06/07  04:00:00,131.998988908,28.3504320429,51.4741718246,0.0,12.3672932834,24.9413748627,101.519214259,96.5463302292,4.9528840297,0.02
 06/07  05:00:00,129.834587294,28.6081136894,53.8216081834,2.27798037267,12.3672932834,24.9413748627,166.31053283,161.3376488,4.9528840297,0.02
 06/07  06:00:00,189.047464831,29.4951452235,63.1178898308,0.209563711569,24.7345865669,70.7195625826,132.606414513,122.680646454,9.90576805939,0.02
 06/07  07:00:00,230.627852713,30.3726903467,69.9880037963,0.0,37.1018798503,92.3937384068,110.932028333,101.006260273,9.90576805939,0.02
 06/07  08:00:00,249.203334314,30.9554735982,75.9373497106,0.0,37.1018798503,104.434947198,96.5456695563,86.619901497,9.90576805939,0.02
 06/07  09:00:00,267.460369476,31.4098592883,81.6984018389,0.0,37.1018798503,116.476155989,87.3448027008,68.8124298919,9.90576805939,8.62660474957
 06/07  10:00:00,272.981346524,31.7874806131,86.8411437583,0.0,37.1018798503,116.476155989,67.943584446,58.0178163867,9.90576805939,0.02
 06/07  11:00:00,276.191459068,32.0344736924,89.804023888,0.0,37.1018798503,116.476155989,74.4261020353,55.8877723455,9.90576805939,8.63256163037
 06/07  12:00:00,267.392858838,32.4562234632,92.6254977392,0.0,37.1018798503,104.434947198,64.7570808914,54.831312832,9.90576805939,0.02
 06/07  13:00:00,284.246997678,32.9855025851,96.9085173662,0.0,37.1018798503,116.476155989,64.0632695857,45.5249472839,9.90576805939,8.63255424238
 06/07  14:00:00,287.062270968,33.4977612728,99.2118128777,0.0,37.1018798503,116.476155989,49.4551213496,39.5293532903,9.90576805939,0.02
 06/07  15:00:00,290.353243075,34.09626708,101.904420885,0.0,37.1018798503,116.476155989,46.5877454479,36.6619773885,9.90576805939,0.02
 06/07  16:00:00,293.130515384,34.5982457791,104.180326555,0.0,37.1018798503,116.476155989,49.6454722955,31.1143219352,9.90576805939,8.62538230092
 06/07  17:00:00,292.545423231,34.7875539031,103.407060986,0.0,37.1018798503,116.476155989,42.391423268,32.4656552086,9.90576805939,0.02
 06/07  18:00:00,177.923908531,28.5280089405,76.3108677679,0.0,24.7345865669,47.5788473902,44.903926054,39.9310420243,4.9528840297,0.02
 06/07  19:00:00,174.390097219,28.2772734359,73.0277868152,0.0,24.7345865669,47.5788473902,49.4080066341,44.4351226044,4.9528840297,0.02
 06/07  20:00:00,158.81963542,28.7072429763,71.2367885052,0.0,12.3672932834,38.6892022431,60.4420036782,57.4502732604,2.97173041782,0.02
 06/07  21:00:00,119.784062924,19.4053737096,46.3352930648,0.0,12.3672932834,27.0668015668,61.4182701153,49.8420828854,2.97173041782,8.60445681214
 06/07  22:00:00,111.96670161,23.264214129,53.8795824391,0.0,4.12243109448,15.9888894789,71.9243068918,68.9325764739,2.97173041782,0.02
 06/07  23:00:00,90.4366483383,17.4932121782,38.2746643186,0.0,4.12243109448,15.9888894789,61.0989022761,58.1071718583,2.97173041782,0.02
 06/07  24:00:00,99.153206816,21.7677683715,42.5882224015,0.0,4.12243109448,15.9888894789,81.6843778828,78.692647465,2.97173041782,0.02
 06/08  01:00:00,81.3888666099,15.6968906646,31.0745820043,0.0,4.12243109448,15.9888894789,56.257239342,53.2655089242,2.97173041782,0.02
 06/08  02:00:00,98.2915437937,21.7101023473,41.7842255781,0.0,4.12243109448,15.9888894789,85.1696827482,82.1779523304,2.97173041782,0.02
 06/08  03:00:00,80.0155712603,15.2211459652,30.1770314442,0.0,4.12243109448,15.9888894789,62.0689132686,59.0771828508,2.97173041782,0.02
 06/08  04:00:00,130.870104367,27.8098130662,50.8859059577,0.0,12.3672932834,24.9413748627,100.987572602,96.0146885724,4.9528840297,0.02
 06/08  05:00:00,133.835674507,29.1102011054,57.0991714678,2.49941661699,12.3672932834,24.9413748627,165.640842032,160.667958002,4.9528840297,0.02
 06/08  06:00:00,193.962430233,29.5229621269,68.0713524208,0.143249385023,24.7345865669,70.7195625826,128.881070404,118.955302345,9.90576805939,0.02
 06/08  07:00:00,240.478393477,30.5084845413,79.7027497966,0.0,37.1018798503,92.3937384068,84.1746936192,74.2489255598,9.90576805939,0.02
 06/08  08:00:00,261.419745452,31.178478054,87.9307697427,0.0,37.1018798503,104.434947198,57.2964006397,47.3706325804,9.90576805939,0.02
 06/08  09:00:00,280.637199625,31.721309224,94.5637663147,0.0,37.1018798503,116.476155989,49.8563227168,31.3240706312,9.90576805939,8.6264840262
 06/08  10:00:00,288.248365862,32.2413349398,101.654328149,0.0,37.1018798503,116.476155989,29.0023946751,19.0766266157,9.90576805939,0.02
 06/08  11:00:00,291.683376881,32.685174294,104.64523252,0.0,37.1018798503,116.476155989,33.2057577482,14.6675632475,9.90576805939,8.63242644136
 06/08  12:00:00,283.190771685,33.3127014456,107.566946591,0.0,37.1018798503,104.434947198,23.0475881656,13.1218201062,9.90576805939,0.02
 06/08  13:00:00,296.423202042,33.8549798705,108.215253723,0.0,37.1018798503,116.476155989,20.6679165432,10.7421484838,9.90576805939,0.02
 06/08  14:00:00,279.683362704,33.6644640738,91.6661998207,0.0,37.1018798503,116.476155989,57.1507534952,38.6140207836,9.90576805939,8.63096465222
 06/08  15:00:00,271.310234811,33.5050427727,83.4526590749,0.0,37.1018798503,116.476155989,78.1313060939,68.2055380345,9.90576805939,0.02
 06/08  16:00:00,280.368226721,33.8350497115,92.1812145841,0.0,37.1018798503,116.476155989,64.3262456357,45.7952031384,9.90576805939,8.62527443789
 06/08  17:00:00,281.05214834,33.7056944719,92.9956559366,0.0,37.1018798503,116.476155989,46.6360566341,36.7102885747,9.90576805939,0.02
 06/08  18:00:00,169.541447054,28.4219578638,68.0344627707,0.0,24.7345865669,47.5788473902,54.0178964084,49.0450123787,4.9528840297,0.02
 06/08  19:00:00,166.52128342,28.2475583928,65.1886935963,0.0,24.7345865669,47.5788473902,62.5510003494,57.5781163197,4.9528840297,0.02
 06/08  20:00:00,152.437235912,28.6770319263,64.8846056653,0.0,12.3672932834,38.6892022431,79.5618193875,76.5700889697,2.97173041782,0.02
 06/08  21:00:00,112.411919135,18.412997694,39.9812153306,0.0,12.3672932834,27.0668015668,58.6920367739,55.7003063561,2.97173041782,0.02
 06/08  22:00:00,104.16797483,22.7668446706,46.5782246919,0.0,4.12243109448,15.9888894789,80.1614862915,77.1697558737,2.97173041782,0.02
 06/08  23:00:00,85.9651528668,16.6671339516,34.6549354106,0.0,4.12243109448,15.9888894789,66.413119701,54.8395730683,2.97173041782,8.60181621484
 06/08  24:00:00,98.6501380312,21.7966013835,42.0563201106,0.0,4.12243109448,15.9888894789,83.7906229608,80.7988925429,2.97173041782,0.02
 06/09  01:00:00,80.1260809144,15.4373935558,30.0712929743,0.0,4.12243109448,15.9888894789,59.9799612263,56.9882308085,2.97173041782,0.02
 06/09  02:00:00,91.840382657,20.9748605391,36.0683058539,0.0,4.12243109448,15.9888894789,85.5416663432,82.5499359254,2.97173041782,0.02
 06/09  03:00:00,71.5376398492,13.6886589425,23.2572755581,0.0,4.12243109448,15.9888894789,58.4084940868,55.416763669,2.97173041782,0.02
 06/09  04:00:00,131.416329446,28.2639330066,50.978010786,0.0,12.3672932834,24.9413748627,102.308646348,97.3357623188,4.9528840297,0.02
 06/09  05:00:00,128.169690586,28.4740625753,52.4805920265,2.08815039511,12.3672932834,24.9413748627,166.574166752,161.601282723,4.9528840297,0.02
 06/09  06:00:00,188.883664982,29.7374962581,62.5090979262,0.412204260509,24.7345865669,70.7195625826,132.997958761,123.072190702,9.90576805939,0.02
 06/09  07:00:00,232.582245908,30.363165571,71.9481130288,0.0038078837288,37.1018798503,92.3937384068,108.845405696,98.9196376367,9.90576805939,0.02
 06/09  08:00:00,252.123191907,30.962579239,78.8501302991,0.0,37.1018798503,104.434947198,86.2046498473,76.2788817879,9.90576805939,0.02
 06/09  09:00:00,270.025166384,31.4331736019,84.239854773,0.0,37.1018798503,116.476155989,74.605011045,56.0728503008,9.90576805939,8.6263926848
 06/09  10:00:00,276.329249038,31.8164205986,90.1601419243,0.0,37.1018798503,116.476155989,46.9160250396,36.9902569802,9.90576805939,0.02
 06/09  11:00:00,283.314550616,32.1257163503,96.8358688167,0.0,37.1018798503,116.476155989,39.2260281937,20.6879328336,9.90576805939,8.63232730069
 06/09  12:00:00,274.729710274,32.6553554711,99.7632310009,0.0,37.1018798503,104.434947198,25.9803886271,16.0546205678,9.90576805939,0.02
 06/09  13:00:00,291.321468478,33.3390561374,103.629470929,0.0,37.1018798503,116.476155989,25.0511787239,15.1254106645,9.90576805939,0.02
 06/09  14:00:00,297.355694865,33.9657390818,109.037236844,0.0,37.1018798503,116.476155989,29.2143902222,10.6777654556,9.90576805939,8.63085670721
 06/09  15:00:00,300.68225081,34.5573330299,111.772409063,0.0,37.1018798503,116.476155989,16.7534175961,6.82764953676,9.90576805939,0.02
 06/09  16:00:00,299.672910853,34.9237247411,110.397205704,0.0,37.1018798503,116.476155989,24.8545711718,6.32359706842,9.90576805939,8.62520604399
 06/09  17:00:00,298.465440777,35.0388084154,109.07584113,0.0,37.1018798503,116.476155989,16.8894873534,6.96371929398,9.90576805939,0.02
 06/09  18:00:00,179.144479102,28.4457847945,77.613673618,0.0,24.7345865669,47.5788473902,24.2286711681,19.2557871384,4.9528840297,0.02
 06/09  19:00:00,175.442894948,28.27932564,74.0785439557,0.0,24.7345865669,47.5788473902,33.8147498022,28.8418657725,4.9528840297,0.02
 06/09  20:00:00,160.894785918,28.7065242165,73.3126696172,0.0,12.3672932834,38.6892022431,45.8197375391,42.8280071213,2.97173041782,0.02
 06/09  21:00:00,121.684060222,19.4054347532,48.2352340125,0.0,12.3672932834,27.0668015668,38.5994239809,35.6076935631,2.97173041782,0.02
 06/09  22:00:00,113.684739861,23.264214129,55.5976206164,0.0,4.12243109448,15.9888894789,55.8019103841,52.8101799663,2.97173041782,0.02
 06/09  23:00:00,93.2680923717,17.4932121782,41.1061081781,0.0,4.12243109448,15.9888894789,50.2038470394,47.2121166216,2.97173041782,0.02
 06/09  24:00:00,109.503480407,22.7956776826,51.8848975605,0.0,4.12243109448,15.9888894789,70.9153149128,67.923584495,2.97173041782,0.02
 06/10  01:00:00,94.0483573978,17.6373772386,41.7422081553,0.0,4.12243109448,15.9888894789,53.971122757,50.9793923392,2.97173041782,0.02
 06/10  02:00:00,103.997203545,21.5371042748,47.6628829646,0.0,4.12243109448,15.9888894789,71.597772578,68.6060421602,2.97173041782,0.02
 06/10  03:00:00,83.8157209798,15.177896447,34.020430237,0.0,4.12243109448,15.9888894789,59.2325500749,47.6601721844,2.97173041782,8.60064747269
 06/10  04:00:00,121.451739549,27.4638169212,58.9480442452,0.0,4.12243109448,16.0517297156,94.849028501,91.8572980831,2.97173041782,0.02
 06/10  05:00:00,115.490154926,27.5935654756,59.9042111579,0.0,4.12243109448,16.0517297156,97.480675347,94.4889449291,2.97173041782,0.02
 06/10  06:00:00,147.559533221,29.1072986101,73.9532815462,0.0,4.12243109448,39.6058045677,76.3366279247,73.3448975068,2.97173041782,0.02
 06/10  07:00:00,184.193863272,29.1391260121,76.1745678254,0.389016795298,12.3672932834,65.3531420225,116.863507565,111.890623535,4.9528840297,0.02
 06/10  08:00:00,189.035946772,29.1908833252,78.1712799628,0.291765812303,12.3672932834,68.2430321324,104.777204848,99.8043208184,4.9528840297,0.02
 06/10  09:00:00,221.582902197,29.4782338452,81.5983804326,0.107404541165,16.4897243779,93.1370602926,86.6386149132,78.6940004657,7.92461444751,0.02
 06/10  10:00:00,225.348221917,29.6571539409,85.2618117099,0.0302614919308,16.4897243779,93.1370602926,74.1894079452,66.2447934976,7.92461444751,0.02
 06/10  11:00:00,230.039988495,29.7782977234,89.8626830628,0.0,16.4897243779,93.1370602926,63.6936472375,55.74903279,7.92461444751,0.02
 06/10  12:00:00,227.12088211,29.997393906,95.8761021342,0.0,16.4897243779,83.9857416113,62.1380486301,45.603106568,7.92461444751,8.61032761458
 06/10  13:00:00,212.647664192,30.0365259412,81.3637763979,0.0,16.4897243779,83.9857416113,76.5302372308,68.5856227833,7.92461444751,0.02
 06/10  14:00:00,197.600657665,29.8414327112,66.4935019221,0.0184206752194,16.4897243779,83.9857416113,116.19796713,108.253352683,7.92461444751,0.02
 06/10  15:00:00,174.707704346,29.1072986101,61.8099979086,0.0,12.3672932834,70.6512738906,58.9597439657,53.986859936,4.9528840297,0.02
 06/10  16:00:00,177.839653113,29.1072986101,64.9419393897,0.0,12.3672932834,70.6512738906,58.9439837818,53.9710997521,4.9528840297,0.02
 06/10  17:00:00,167.869181115,29.1072986101,67.4949902708,0.0,12.3672932834,58.1284167478,62.8406444805,57.8677604508,4.9528840297,0.02
 06/10  18:00:00,125.458242653,27.9179368616,59.4609202787,0.0,12.3672932834,24.9413748627,84.8920229394,79.9191389097,4.9528840297,0.02
 06/10  19:00:00,129.632581468,28.5666796335,62.9865163002,0.0,12.3672932834,24.9413748627,90.4904713066,85.517587277,4.9528840297,0.02
 06/10  20:00:00,111.912457124,27.5935654756,56.3265134247,0.0,4.12243109448,16.0517297156,100.709908812,97.7181783938,2.97173041782,0.02
 06/10  21:00:00,77.8712828863,13.6699050543,29.6353614771,0.0,4.12243109448,15.9888894789,50.8594870242,47.8677566064,2.97173041782,0.02
 06/10  22:00:00,100.904911113,21.5371042748,44.570590767,0.0,4.12243109448,15.9888894789,91.9639004207,88.9721700029,2.97173041782,0.02
 06/10  23:00:00,72.13988124,13.2561637612,24.2920122027,0.0,4.12243109448,15.9888894789,61.7324197367,58.7406893189,2.97173041782,0.02
 06/10  24:00:00,96.7687930198,20.5956939998,41.4015717293,0.0,4.12243109448,15.9888894789,89.2853476113,86.2936171935,2.97173041782,0.02
 06/11  01:00:00,62.392146421,10.8258670716,19.106433957,0.0,2.06121554724,15.9888894789,57.9750734237,46.4015288239,2.97173041782,8.60181418206
 06/11  02:00:00,91.7522312016,19.8561148095,39.2114935739,0.0,2.06121554724,15.9888894789,82.0977738223,79.1060434045,2.97173041782,0.02
 06/11  03:00:00,61.1181183419,10.6049310089,18.0597642918,0.0,2.06121554724,15.9888894789,47.9139120473,44.9221816295,2.97173041782,0.02
 06/11  04:00:00,83.3418141861,18.5586292656,32.0985622772,0.0,2.06121554724,15.9888894789,82.8721592192,79.8804288014,2.97173041782,0.02
 06/11  05:00:00,59.5607221135,11.4699213715,22.6848778541,0.0,2.06121554724,15.9888894789,48.3770944086,45.3853639908,2.97173041782,0.02
 06/11  06:00:00,83.3461467571,22.5261014499,42.127667382,0.0,2.06121554724,15.9888894789,97.7462391259,94.754508708,2.97173041782,0.02
 06/11  07:00:00,71.1370654406,17.8478830874,34.7252487497,0.0,2.06121554724,15.9888894789,77.2314302646,74.2396998468,2.97173041782,0.02
 06/11  08:00:00,123.012997933,23.8235869938,52.688480109,0.0,4.12243109448,41.7362269337,83.8799700501,78.9070860204,4.9528840297,0.02
 06/11  09:00:00,110.115345238,19.4048657401,44.3379929735,0.0,4.12243109448,41.7362269337,61.029918589,56.0570345593,4.9528840297,0.02
 06/11  10:00:00,120.347475871,23.1748442219,50.6717008855,0.0,4.12243109448,41.7362269337,73.4343537118,68.4614696822,4.9528840297,0.02
 06/11  11:00:00,113.593560373,19.6211133307,47.5999605702,0.0,4.12243109448,41.7362269337,55.897897647,50.9250136173,4.9528840297,0.02
 06/11  12:00:00,124.631338468,23.3910918125,54.7393159305,0.0,4.12243109448,41.7362269337,62.1989952952,57.2261112655,4.9528840297,0.02
 06/11  13:00:00,116.787427036,19.7292371261,50.6857034634,0.0,4.12243109448,41.7362269337,47.2612888727,42.288404843,4.9528840297,0.02
 06/11  14:00:00,127.900577658,23.6073394032,57.7923075446,0.0,4.12243109448,41.7362269337,58.5381535558,53.5652695261,4.9528840297,0.02
 06/11  15:00:00,118.608854584,19.8373609214,52.3990072208,0.0,4.12243109448,41.7362269337,46.6781004955,41.7052164658,4.9528840297,0.02
 06/11  16:00:00,112.978181382,23.8235869938,59.5113559791,0.0,4.12243109448,24.8785346261,59.8976245544,54.9247405247,4.9528840297,0.02
 06/11  17:00:00,85.6621649288,18.8454928753,48.2784274514,0.0,2.06121554724,15.9888894789,50.7514590971,47.7597286792,2.97173041782,0.02
 06/11  18:00:00,94.4466175097,22.5073475618,53.2725810624,0.0,2.06121554724,15.9888894789,66.5292086802,63.5374782623,2.97173041782,0.02
 06/11  19:00:00,81.0767966311,17.8536248293,44.7106160204,0.0,2.06121554724,15.9888894789,51.5943632656,48.6026328478,2.97173041782,0.02
 06/11  20:00:00,95.7023462416,21.5515207808,48.4623253879,0.0,2.06121554724,15.9888894789,69.5761875133,66.5844570955,2.97173041782,0.02
 06/11  21:00:00,85.9766769443,15.8698887371,37.5506100846,0.0,2.06121554724,15.9888894789,50.4300522019,47.4383217841,2.97173041782,0.02
 06/11  22:00:00,103.604908064,21.9695994561,48.8993084795,0.0,2.06121554724,15.9888894789,77.4789554834,74.4872250656,2.97173041782,0.02
 06/11  23:00:00,77.1034502886,14.5536493051,30.0193116524,0.0,2.06121554724,15.9888894789,58.906773634,55.9150432162,2.97173041782,0.02
 06/11  24:00:00,89.3731002339,20.5668609878,36.0959279027,0.0,2.06121554724,15.9888894789,86.0848262357,83.0930958179,2.97173041782,0.02
 06/12  01:00:00,71.174212734,13.237409873,23.3707868287,0.0,4.12243109448,15.9888894789,56.5664363527,53.5747059348,2.97173041782,0.02
 06/12  02:00:00,87.7367797166,19.8748686977,33.090384115,0.0,4.12243109448,15.9888894789,89.116099614,86.1243691962,2.97173041782,0.02
 06/12  03:00:00,70.4281244489,12.5266636948,23.36113349,0.0,4.12243109448,15.9888894789,53.4765190169,50.484788599,2.97173041782,0.02
 06/12  04:00:00,131.364525221,28.069310175,51.120829648,0.0,12.3672932834,24.9413748627,109.983305746,105.010421716,4.9528840297,0.02
 06/12  05:00:00,135.649152345,28.7218588354,56.2035611751,5.5968468879,12.3672932834,24.9413748627,178.052732063,173.079848033,4.9528840297,0.02
 06/12  06:00:00,187.81139795,29.2120323328,61.3171316319,1.05736752986,24.7345865669,70.7195625826,151.900015155,133.394061656,9.90576805939,8.60018543898
 06/12  07:00:00,225.965525676,29.4960521782,65.9063373223,0.295982691993,37.1018798503,92.3937384068,122.968403024,113.042634965,9.90576805939,0.02
 06/12  08:00:00,242.084297722,29.7440475196,69.8514437595,0.178364463004,37.1018798503,104.434947198,112.830391207,102.904623148,9.90576805939,0.02
 06/12  09:00:00,257.935315556,30.12066128,73.404366342,0.058184112087,37.1018798503,116.476155989,98.9951798314,89.069411772,9.90576805939,0.02
 06/12  10:00:00,262.045206357,30.5003859866,77.1921110808,0.0,37.1018798503,116.476155989,94.2199681193,75.683612109,9.90576805939,8.63058795096
 06/12  11:00:00,265.358925084,30.8472039159,80.1588187699,0.0,37.1018798503,116.476155989,77.2957185938,67.3699505344,9.90576805939,0.02
 06/12  12:00:00,257.920399147,31.1686739297,84.4405598107,0.0,37.1018798503,104.434947198,76.8445497991,58.3110864602,9.90576805939,8.62769527949
 06/12  13:00:00,265.191285939,31.3843200115,79.4540846128,0.0,37.1018798503,116.476155989,77.5019386928,67.5761706334,9.90576805939,0.02
 06/12  14:00:00,265.382705356,31.6641678062,79.3657905853,0.0,37.1018798503,116.476155989,93.0013639121,74.4650640463,9.90576805939,8.63053180644
 06/12  15:00:00,272.441481575,31.901197638,86.1878184069,0.0,37.1018798503,116.476155989,62.9431878782,53.0174198188,9.90576805939,0.02
 06/12  16:00:00,272.034734438,32.0208863931,85.6619002969,0.0,37.1018798503,116.476155989,59.9049967742,49.9792287148,9.90576805939,0.02
 06/12  17:00:00,268.528062743,31.9470410048,82.230190392,0.0,37.1018798503,116.476155989,76.2519730047,57.7294958617,9.90576805939,8.61670908364
 06/12  18:00:00,165.568125634,28.3301865875,64.1529238447,0.0,24.7345865669,47.5788473902,57.4459070026,52.4730229729,4.9528840297,0.02
 06/12  19:00:00,164.493087567,28.2439012485,63.1641729814,0.0,24.7345865669,47.5788473902,64.7817644575,59.8088804278,4.9528840297,0.02
 06/12  20:00:00,151.343367697,28.5676004677,63.9001894594,0.0,12.3672932834,38.6892022431,80.4211347701,77.4294043523,2.97173041782,0.02
 06/12  21:00:00,109.359570677,17.421129648,37.9464356561,0.0,12.3672932834,27.0668015668,57.434513059,54.4427826412,2.97173041782,0.02
 06/12  22:00:00,103.500299533,22.6803456343,45.9970496302,0.0,4.12243109448,15.9888894789,82.1384132471,79.1466828292,2.97173041782,0.02
 06/12  23:00:00,82.2837095053,15.6968906646,31.9694253822,0.0,4.12243109448,15.9888894789,56.0575487632,53.0658183454,2.97173041782,0.02
 06/12  24:00:00,96.8503351581,21.623603311,40.4295163878,0.0,4.12243109448,15.9888894789,85.1961675636,82.2044371458,2.97173041782,0.02
 06/13  01:00:00,78.0094714836,15.0913974108,28.3006806291,0.0,4.12243109448,15.9888894789,60.1967400215,57.2050096037,2.97173041782,0.02
 06/13  02:00:00,93.4395363209,20.9748605391,37.6674603305,0.0,4.12243109448,15.9888894789,90.9182786218,87.926548204,2.97173041782,0.02
 06/13  03:00:00,74.7846991209,14.1211541238,26.0718403417,0.0,4.12243109448,15.9888894789,56.5818339095,53.5901034917,2.97173041782,0.02
 06/13  04:00:00,132.927185661,28.2639330066,52.4888675822,0.0,12.3672932834,24.9413748627,103.330573463,98.3576894333,4.9528840297,0.02
 06/13  05:00:00,130.918799033,28.3928681091,54.5597429333,2.83930287876,12.3672932834,24.9413748627,168.297602232,163.324718202,4.9528840297,0.02
 06/13  06:00:00,188.842743542,29.5843349427,62.4531237169,0.58041872422,24.7345865669,70.7195625826,134.639066385,124.713298326,9.90576805939,0.02
 06/13  07:00:00,226.497079219,29.9764471625,66.1120324332,0.14143619038,37.1018798503,92.3937384068,114.91592634,104.990158281,9.90576805939,0.02
 06/13  08:00:00,242.124690103,30.2579519566,69.5158832633,0.0404060326487,37.1018798503,104.434947198,116.702786882,98.1740136199,9.90576805939,8.62300520227
 06/13  09:00:00,255.732982711,30.4365037815,70.9443658493,3.95731062522e-05,37.1018798503,116.476155989,103.859543916,93.9337758568,9.90576805939,0.02
 06/13  10:00:00,257.712947893,30.5999981299,72.76021289,0.0,37.1018798503,116.476155989,106.675884361,88.1396338114,9.90576805939,8.63048248986
 06/13  11:00:00,260.220775315,30.8037247084,75.0641791266,0.0,37.1018798503,116.476155989,90.9535196117,81.0277515523,9.90576805939,0.02
 06/13  12:00:00,251.590822147,31.1245980207,78.155056228,0.0,37.1018798503,104.434947198,81.5021908585,71.5764227991,9.90576805939,0.02
 06/13  13:00:00,266.914706621,31.4758422848,81.0859858008,0.0,37.1018798503,116.476155989,80.7542922762,62.2164787824,9.90576805939,8.63204543434
 06/13  14:00:00,267.159278902,31.8193266375,80.9872359302,0.0,37.1018798503,116.476155989,72.9350967669,63.0093287075,9.90576805939,0.02
 06/13  15:00:00,266.057534522,32.161263144,79.54377538,0.0,37.1018798503,116.476155989,85.1276961433,66.5929889616,9.90576805939,8.62893912229
 06/13  16:00:00,267.580170523,32.2691541235,80.9590988022,0.0,37.1018798503,116.476155989,77.2784370516,67.3526689922,9.90576805939,0.02
 06/13  17:00:00,266.073418495,32.3158719555,79.4067235618,0.0,37.1018798503,116.476155989,82.5738838067,72.6481157473,9.90576805939,0.02
 06/13  18:00:00,157.830813431,28.3299313109,56.4158447104,0.0,24.7345865669,47.5788473902,75.2482341848,61.6872052323,4.9528840297,8.60814492285
 06/13  19:00:00,152.144034302,28.2436077342,50.8154060756,0.0,24.7345865669,47.5788473902,71.7033992109,66.7305151812,4.9528840297,0.02
 06/13  20:00:00,137.795442741,28.567208937,50.3526595901,0.0,12.3672932834,38.6892022431,84.9476070586,81.9558766407,2.97173041782,0.02
 06/13  21:00:00,104.393867222,17.421129648,32.9807359373,0.0,12.3672932834,27.0668015668,58.7621399376,55.7704095197,2.97173041782,0.02
 06/13  22:00:00,96.3652616955,21.623603311,39.9444433813,0.0,4.12243109448,15.9888894789,78.074627404,75.0828969862,2.97173041782,0.02
 06/13  23:00:00,77.4953490398,15.177896447,27.7000595509,0.0,4.12243109448,15.9888894789,59.4255814073,56.4338509895,2.97173041782,0.02
 06/13  24:00:00,91.5611814051,21.4073557204,35.3566106473,0.0,4.12243109448,15.9888894789,87.6578928098,84.666162392,2.97173041782,0.02
 06/14  01:00:00,70.5273042506,14.2941521963,21.641447891,0.0,4.12243109448,15.9888894789,55.5323478242,52.5406174064,2.97173041782,0.02
 06/14  02:00:00,79.7811583298,19.4423735164,25.5672586473,0.0,4.12243109448,15.9888894789,87.6969686633,84.7052382455,2.97173041782,0.02
