Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  03:00:00,67.3058810143,13.6699050543,19.0699605942,0.0,4.12243109448,15.9888894789,55.5412020349,52.5494716171,2.97173041782,0.02
 06/14  04:00:00,112.38119683,27.6800645118,32.5267476858,0.0,12.3672932834,24.9413748627,103.591346784,98.6184627547,4.9528840297,0.02
 06/14  05:00:00,114.640761878,28.8728385311,36.0910424213,4.54999625732,12.3672932834,24.9413748627,168.541940322,163.569056292,4.9528840297,0.02
 06/14  06:00:00,164.347850806,29.4136422173,37.5247681037,1.18457477491,24.7345865669,70.7195625826,135.274710606,125.348942547,9.90576805939,0.02
 06/14  07:00:00,202.424943352,29.898893433,41.9243402193,0.33455432158,37.1018798503,92.3937384068,113.861087463,103.935319403,9.90576805939,0.02
 06/14  08:00:00,219.771473865,30.3239646812,46.9070705543,0.229951286737,37.1018798503,104.434947198,114.894852075,96.3665943715,9.90576805939,8.62248964443
 06/14  09:00:00,237.772094866,30.6719459905,52.6305616037,0.117538422375,37.1018798503,116.476155989,102.241948364,92.3161803048,9.90576805939,0.02
 06/14  10:00:00,241.305394216,30.924942354,56.0026058586,0.0251238560792,37.1018798503,116.476155989,99.5921740329,89.6664059735,9.90576805939,0.02
 06/14  11:00:00,243.428511027,31.0767306111,57.9988967801,0.0,37.1018798503,116.476155989,106.614685568,88.0771268076,9.90576805939,8.6317907007
 06/14  12:00:00,233.372666937,31.3088461458,59.7526891518,0.0,37.1018798503,104.434947198,96.1721573603,86.2463893009,9.90576805939,0.02
 06/14  13:00:00,246.800850935,31.5666018164,60.881334255,0.0,37.1018798503,116.476155989,102.827805707,84.2901723062,9.90576805939,8.63186534164
 06/14  14:00:00,248.851667432,31.8225898686,62.6763996627,0.0,37.1018798503,116.476155989,92.503541518,82.5777734586,9.90576805939,0.02
 06/14  15:00:00,250.21834265,32.1316574704,63.7341571493,0.0,37.1018798503,116.476155989,98.9150375917,80.380462816,9.90576805939,8.62880671627
 06/14  16:00:00,249.965651265,32.4359775717,63.1777786543,0.0,37.1018798503,116.476155989,88.39650697,78.4707389106,9.90576805939,0.02
 06/14  17:00:00,249.672568292,32.588278766,62.7334881518,0.0,37.1018798503,116.476155989,87.3640356033,77.4382675439,9.90576805939,0.02
 06/14  18:00:00,150.946437597,28.4179243788,49.2620854924,0.0,24.7345865669,47.5788473902,64.9440542055,59.9711701758,4.9528840297,0.02
 06/14  19:00:00,150.67229175,28.2448384287,47.3976532253,0.0,24.7345865669,47.5788473902,68.9589471817,63.986063152,4.9528840297,0.02
 06/14  20:00:00,130.966948222,28.5677593664,43.2724347818,0.0,12.3672932834,38.6892022431,91.5276210218,79.947781606,2.97173041782,8.60810899801
 06/14  21:00:00,94.2465306606,17.421129648,22.6437274802,0.0,12.3672932834,27.0668015668,58.3888517017,55.3971212839,2.97173041782,0.02
 06/14  22:00:00,80.9067649287,21.623603311,24.4858862601,0.0,4.12243109448,15.9888894789,78.2484587093,75.2567282914,2.97173041782,0.02
 06/14  23:00:00,65.4447637969,14.5536493051,15.9933451582,0.0,4.12243109448,15.9888894789,55.9531729878,52.96144257,2.97173041782,0.02
 06/14  24:00:00,75.220781772,19.8748686977,19.5850505066,0.0,4.12243109448,15.9888894789,83.9846874211,80.9929570033,2.97173041782,0.02
 06/15  01:00:00,60.2357779645,13.237409873,12.0337213754,0.0,4.12243109448,15.9888894789,51.8672457776,48.8755153598,2.97173041782,0.02
 06/15  02:00:00,73.1962501127,19.4423735164,18.3538448976,0.0,4.12243109448,15.9888894789,88.4725014416,85.4807710238,2.97173041782,0.02
 06/15  03:00:00,59.1421615989,13.0644118005,10.7049598711,0.0,4.12243109448,15.9888894789,57.4486175169,54.456887099,2.97173041782,0.02
 06/15  04:00:00,100.879694077,28.2423082475,20.3018844502,0.0,12.3672932834,24.9413748627,106.059763837,101.086879808,4.9528840297,0.02
 06/15  05:00:00,101.28230092,28.4337664714,22.4134624229,5.30818756587,12.3672932834,24.9413748627,170.420191852,165.447307823,4.9528840297,0.02
 06/15  06:00:00,152.18528394,29.3660000667,23.6880566967,2.90636169363,24.7345865669,70.7195625826,136.826077294,126.900309235,9.90576805939,0.02
 06/15  07:00:00,189.517650429,29.8003327889,28.7645810957,0.685587063595,37.1018798503,92.3937384068,115.368441591,105.442673532,9.90576805939,0.02
 06/15  08:00:00,207.053005478,30.0529182387,34.130367189,0.5592367754,37.1018798503,104.434947198,107.805412357,97.8796442974,9.90576805939,0.02
 06/15  09:00:00,222.909130413,30.306967381,37.8265895401,0.423504323229,37.1018798503,116.476155989,112.290829603,93.7591690132,9.90576805939,8.62589253025
 06/15  10:00:00,226.522064229,30.5613581552,40.259318313,0.246345545334,37.1018798503,116.476155989,100.715134654,90.7893665943,9.90576805939,0.02
 06/15  11:00:00,228.82276581,30.7668041167,42.6574671948,0.0647643037767,37.1018798503,116.476155989,107.289723589,88.7522820578,9.90576805939,8.63167347165
 06/15  12:00:00,224.720759391,31.0586662677,49.3976652295,0.0,37.1018798503,104.434947198,96.6253615205,86.6995934611,9.90576805939,0.02
 06/15  13:00:00,238.730817303,31.359621893,51.8402516808,0.0,37.1018798503,116.476155989,103.127613621,84.5901616982,9.90576805939,8.63168386347
 06/15  14:00:00,239.954602681,31.6486490648,52.4172307039,0.0,37.1018798503,116.476155989,92.6744834677,82.7487154083,9.90576805939,0.02
 06/15  15:00:00,240.314291896,31.7548093577,52.6193901832,0.0,37.1018798503,116.476155989,92.0865963959,82.1608283365,9.90576805939,0.02
 06/15  16:00:00,239.056433575,31.7874541528,52.547460559,0.0,37.1018798503,116.476155989,100.537942266,82.0074708553,9.90576805939,8.62470335085
 06/15  17:00:00,238.408410271,31.7065864868,52.2232488132,0.0,37.1018798503,116.476155989,91.8343889598,81.9086209004,9.90576805939,0.02
 06/15  18:00:00,143.235888565,28.2423082475,39.4489344946,0.0,24.7345865669,47.5788473902,67.7304828824,62.7575988527,4.9528840297,0.02
 06/15  19:00:00,137.815692725,28.6748034288,35.4490733909,0.0,24.7345865669,47.5788473902,73.6262445255,68.6533604958,4.9528840297,0.02
 06/15  20:00:00,118.203226209,27.6296067407,31.6980285793,0.0,12.3672932834,38.6892022431,86.9379826693,83.9462522514,2.97173041782,0.02
 06/15  21:00:00,93.4012924641,17.6373772386,21.4144442731,0.0,12.3672932834,27.0668015668,59.0824457679,56.09071535,2.97173041782,0.02
 06/15  22:00:00,78.0117350845,20.7586129484,22.4559059379,0.0,4.12243109448,15.9888894789,81.6724087242,78.6806783064,2.97173041782,0.02
 06/15  23:00:00,65.8203567399,14.5536493051,16.6750020924,0.0,4.12243109448,15.9888894789,66.1496537696,54.5778261577,2.97173041782,8.60009719408
 06/15  24:00:00,75.4225854535,19.4423735164,21.2086847336,0.0,4.12243109448,15.9888894789,83.4656135507,80.4738831328,2.97173041782,0.02
 06/16  01:00:00,63.6202633274,13.5257399939,15.5214522333,0.0,4.12243109448,15.9888894789,55.4522189037,52.4604884859,2.97173041782,0.02
 06/16  02:00:00,75.6634218581,19.4423735164,21.4495214018,0.0,4.12243109448,15.9888894789,89.0484781803,86.0567477625,2.97173041782,0.02
 06/16  03:00:00,62.8963750091,13.6699050543,14.660453927,0.0,4.12243109448,15.9888894789,56.1384698445,53.1467394267,2.97173041782,0.02
 06/16  04:00:00,108.77931706,27.8098130662,28.7951188043,0.0,12.3672932834,24.9413748627,104.815974676,99.8430906462,4.9528840297,0.02
 06/16  05:00:00,112.573727644,28.8960360357,32.6353949693,5.915411511,12.3672932834,24.9413748627,168.968729954,163.995845924,4.9528840297,0.02
 06/16  06:00:00,162.487714057,29.4051764234,33.6605362914,3.19713526453,24.7345865669,70.7195625826,136.711159868,126.785391808,9.90576805939,0.02
 06/16  07:00:00,197.222298165,29.838296854,36.0307626772,1.08608679405,37.1018798503,92.3937384068,116.394541006,106.468772947,9.90576805939,0.02
 06/16  08:00:00,210.264917449,29.9629547993,37.043802969,0.947702758668,37.1018798503,104.434947198,110.677123765,100.751355706,9.90576805939,0.02
 06/16  09:00:00,223.719166308,30.0712298049,38.5635603184,0.732267603937,37.1018798503,116.476155989,115.985784611,97.4542361951,9.90576805939,8.62578035606
 06/16  10:00:00,226.440850028,30.2929889771,41.4410960596,0.354115610864,37.1018798503,116.476155989,103.137792498,93.2120244384,9.90576805939,0.02
 06/16  11:00:00,228.171002654,30.5747873352,43.1015088468,0.141781056347,37.1018798503,116.476155989,100.181839767,90.256071708,9.90576805939,0.02
 06/16  12:00:00,221.135385109,30.8959623473,47.9141455171,0.0141815401402,37.1018798503,104.434947198,106.252448672,87.7190725967,9.90576805939,8.62760801619
 06/16  13:00:00,235.700295416,31.1996044149,50.1477945244,0.0,37.1018798503,116.476155989,95.1901458055,85.2643777461,9.90576805939,0.02
 06/16  14:00:00,237.759442884,31.5024842024,51.9042650478,0.0,37.1018798503,116.476155989,101.766172382,83.2302859791,9.90576805939,8.63011834374
 06/16  15:00:00,239.849396261,31.7868215459,53.7101095022,0.0,37.1018798503,116.476155989,91.2835803619,81.3578123025,9.90576805939,0.02
 06/16  16:00:00,242.413125968,32.0613797148,55.9997881336,0.0,37.1018798503,116.476155989,98.3502778656,79.8199121058,9.90576805939,8.62459770046
 06/16  17:00:00,243.352995712,32.2041012641,56.7981174807,0.0,37.1018798503,116.476155989,88.9807240078,79.0549559484,9.90576805939,0.02
 06/16  18:00:00,136.396089525,28.2429886683,35.0680910541,0.0,24.7345865669,47.5788473902,66.8654440755,61.8925600458,4.9528840297,0.02
 06/16  19:00:00,129.361171812,28.6754458555,27.6007120778,0.0,24.7345865669,47.5788473902,73.5228933627,68.550009333,4.9528840297,0.02
 06/16  20:00:00,115.054228364,27.8098130662,28.3688349575,0.0,12.3672932834,38.6892022431,86.8356278553,83.8438974375,2.97173041782,0.02
 06/16  21:00:00,91.2306878812,17.6373772386,19.6013034904,0.0,12.3672932834,27.0668015668,59.1931140025,56.2013835847,2.97173041782,0.02
 06/16  22:00:00,80.1502319833,21.623603311,23.7294130722,0.0,4.12243109448,15.9888894789,79.791551204,76.7998207861,2.97173041782,0.02
 06/16  23:00:00,61.6185830516,12.8049146917,14.247652422,0.0,4.12243109448,15.9888894789,52.3139101606,49.3221797428,2.97173041782,0.02
 06/16  24:00:00,78.7373709156,20.7398590603,23.2259850618,0.0,4.12243109448,15.9888894789,83.3403597742,80.3486293563,2.97173041782,0.02
 06/17  01:00:00,60.2124523354,12.3724195104,13.2740168978,0.0,4.12243109448,15.9888894789,55.3682221655,52.3764917477,2.97173041782,0.02
 06/17  02:00:00,75.3412091727,20.5668609878,20.0028213952,0.0,4.12243109448,15.9888894789,88.9966390958,86.004908678,2.97173041782,0.02
 06/17  03:00:00,58.7957252886,12.3724195104,11.8572897831,0.0,4.12243109448,15.9888894789,56.7314327126,53.7397022948,2.97173041782,0.02
 06/17  04:00:00,85.1497897113,27.1610702943,22.9488414864,0.0,4.12243109448,16.0517297156,114.791774972,111.800044554,2.97173041782,0.02
 06/17  05:00:00,77.4157926836,26.9448227036,22.4785920262,0.0,4.12243109448,16.0517297156,121.559805928,109.986265793,2.97173041782,8.60180971758
 06/17  06:00:00,98.7068002789,29.1072986101,25.1005489444,0.0,4.12243109448,39.6058045677,92.6191003836,89.6273699658,2.97173041782,0.02
 06/17  07:00:00,149.828082711,29.140633559,32.2738664618,9.92243041102,12.3672932834,65.3531420225,145.299007497,140.326123467,4.9528840297,0.02
 06/17  08:00:00,153.56371755,29.1280490653,35.8160536753,7.23760710512,12.3672932834,68.2430321324,141.695527882,136.722643853,4.9528840297,0.02
 06/17  09:00:00,182.448702703,29.1553896821,39.3295997755,3.56484762353,16.4897243779,93.1370602926,131.565725012,123.621110564,7.92461444751,0.02
 06/17  10:00:00,184.249744825,29.1713877829,42.3334835143,2.34589915604,16.4897243779,93.1370602926,127.196622285,119.252007837,7.92461444751,0.02
 06/17  11:00:00,186.901649147,29.1747661959,45.7802379594,1.5476581988,16.4897243779,93.1370602926,125.346065764,117.401451316,7.92461444751,0.02
 06/17  12:00:00,178.8461107,29.1970938075,47.4260086792,0.975637757658,16.4897243779,83.9857416113,123.154638434,115.210023986,7.92461444751,0.02
 06/17  13:00:00,178.925638117,29.2362238194,47.886151381,0.555891884941,16.4897243779,83.9857416113,129.689277947,113.154426272,7.92461444751,8.61023722765
 06/17  14:00:00,179.135215635,29.2880180005,48.2673709561,0.332531870883,16.4897243779,83.9857416113,119.444274339,111.499659892,7.92461444751,0.02
 06/17  15:00:00,160.817723382,29.1072986101,47.9200313933,0.0,12.3672932834,70.6512738906,59.3252455899,54.3523615602,4.9528840297,0.02
 06/17  16:00:00,162.585911023,29.1072986101,49.6510797565,0.0,12.3672932834,70.6512738906,57.6776296903,52.7047456606,4.9528840297,0.02
 06/17  17:00:00,150.205328808,29.1072986101,49.8130678534,0.0,12.3672932834,58.1284167478,60.4743513443,55.5014673146,4.9528840297,0.02
 06/17  18:00:00,110.996097522,27.9179368616,44.4675754927,0.0,12.3672932834,24.9413748627,82.7277535654,77.7548695357,4.9528840297,0.02
 06/17  19:00:00,111.78854378,28.5666796335,45.1397168023,0.0,12.3672932834,24.9413748627,89.9021570984,84.9292730687,4.9528840297,0.02
 06/17  20:00:00,90.4127581825,27.5214829454,34.8988977523,0.0,4.12243109448,16.0517297156,100.641981984,97.6502515662,2.97173041782,0.02
 06/17  21:00:00,60.8179930082,11.8159175166,14.4874375836,0.0,4.12243109448,15.9888894789,44.7816659983,41.7899355805,2.97173041782,0.02
 06/17  22:00:00,75.682536759,19.7696157733,21.1670833623,0.0,4.12243109448,15.9888894789,79.2789256088,76.287195191,2.97173041782,0.02
 06/17  23:00:00,57.0714121922,11.4699213715,11.0145604206,0.0,4.12243109448,15.9888894789,47.7389521356,44.7472217178,2.97173041782,0.02
 06/17  24:00:00,72.3109870457,18.9911244469,18.4551073577,0.0,4.12243109448,15.9888894789,82.213881412,79.2221509942,2.97173041782,0.02
 06/18  01:00:00,58.4250467265,13.2561637612,12.1181064473,0.0,2.06121554724,15.9888894789,58.8468989527,55.8551685349,2.97173041782,0.02
 06/18  02:00:00,58.2123652831,13.2561637612,11.8857072104,0.0,2.06121554724,15.9888894789,58.9719422192,55.9802118014,2.97173041782,0.02
 06/18  03:00:00,75.6876613732,23.3910918125,18.73272942,0.0,2.06121554724,15.9888894789,97.8611112517,94.8693808339,2.97173041782,0.02
 06/18  04:00:00,64.5523833623,17.6748850149,13.9088114137,0.0,2.06121554724,15.9888894789,80.2040478824,77.2123174646,2.97173041782,0.02
 06/18  05:00:00,66.1941723392,22.0936062686,17.8954333071,0.0,2.06121554724,15.9888894789,110.301454919,98.7279167196,2.97173041782,8.60180778138
 06/18  06:00:00,52.2598986105,17.6748850149,15.9092517138,0.0,2.06121554724,15.9888894789,82.4305873023,79.4388568845,2.97173041782,0.02
 06/18  07:00:00,64.3063194989,22.0936062686,23.2419057867,0.0,2.06121554724,15.9888894789,100.586266714,97.594536296,2.97173041782,0.02
 06/18  08:00:00,89.8541700949,19.2318676676,23.7276550345,0.0,4.12243109448,41.7362269337,75.8907562252,70.9178721955,4.9528840297,0.02
 06/18  09:00:00,102.813435316,23.4775908488,31.561337704,0.0,4.12243109448,41.7362269337,91.2366484171,86.2637643874,4.9528840297,0.02
 06/18  10:00:00,95.4542221294,18.9723705588,29.4362876224,0.0,4.12243109448,41.7362269337,73.0588983765,68.0860143468,4.9528840297,0.02
 06/18  11:00:00,110.674356632,23.7370879576,38.6618443228,0.0,4.12243109448,41.7362269337,89.4184774211,84.4455933914,4.9528840297,0.02
 06/18  12:00:00,97.9195940232,18.9723705588,31.5558870169,0.0,4.12243109448,41.7362269337,72.5945760684,67.6216920387,4.9528840297,0.02
 06/18  13:00:00,112.148741379,23.6505889213,40.0907948263,0.0,4.12243109448,41.7362269337,88.3312587533,83.3583747237,4.9528840297,0.02
 06/18  14:00:00,100.317281364,19.1453686313,33.7457370283,0.0,4.12243109448,41.7362269337,70.7256982765,65.7528142468,4.9528840297,0.02
 06/18  15:00:00,115.694151256,23.9965850663,43.7528531904,0.0,4.12243109448,41.7362269337,87.0937973993,82.1209133696,4.9528840297,0.02
 06/18  16:00:00,85.0237031973,19.3183667038,35.6372219158,0.0,4.12243109448,24.8785346261,70.2407459339,65.2678619043,4.9528840297,0.02
 06/18  17:00:00,83.5236192325,22.9398427431,41.3632958917,0.0,2.06121554724,15.9888894789,85.4887141102,82.4969836924,2.97173041782,0.02
 06/18  18:00:00,69.2585460116,18.1751253443,32.5451765926,0.0,2.06121554724,15.9888894789,69.931552741,66.9398223232,2.97173041782,0.02
 06/18  19:00:00,73.1458108013,20.0291128821,34.5270761307,0.0,2.06121554724,15.9888894789,77.8756023937,74.8838719758,2.97173041782,0.02
 06/18  20:00:00,71.9360366254,17.6373772386,28.7386041489,0.0,2.06121554724,15.9888894789,69.1906581878,66.1989277699,2.97173041782,0.02
 06/18  21:00:00,74.0088138112,17.2095705293,24.1852658154,0.0,2.06121554724,15.9888894789,72.7755578979,69.7838274801,2.97173041782,0.02
 06/18  22:00:00,67.2450325848,15.3508945196,19.3328906886,0.0,2.06121554724,15.9888894789,63.995157563,61.0034271452,2.97173041782,0.02
 06/18  23:00:00,65.9407524791,15.3480236486,18.0108623893,0.0,2.06121554724,15.9888894789,67.8181827074,64.8264522896,2.97173041782,0.02
 06/18  24:00:00,73.9249046214,18.5398753775,22.296459046,0.0,2.06121554724,15.9888894789,80.9921238801,78.0003934623,2.97173041782,0.02
 06/19  01:00:00,57.1840963037,10.5861771208,12.1089703254,0.0,4.12243109448,15.9888894789,45.3323569598,42.340626542,2.97173041782,0.02
 06/19  02:00:00,73.3340451128,18.1073801962,19.7134991516,0.0,4.12243109448,15.9888894789,78.9593451578,75.9676147399,2.97173041782,0.02
 06/19  03:00:00,71.1544318683,17.6748850149,18.4500736109,0.0,4.12243109448,15.9888894789,79.2848536127,76.2931231948,2.97173041782,0.02
 06/19  04:00:00,111.387665855,28.4585558382,30.7547252567,0.0,12.3672932834,24.9413748627,112.38941687,107.41653284,4.9528840297,0.02
 06/19  05:00:00,117.371030362,28.2728418669,34.664545119,9.30675857402,12.3672932834,24.9413748627,181.089677052,176.116793023,4.9528840297,0.02
 06/19  06:00:00,170.458024704,29.2195703425,40.5048742679,4.50871424407,24.7345865669,70.7195625826,146.018202681,136.092434622,9.90576805939,0.02
 06/19  07:00:00,209.039207934,29.3726154616,47.5994184743,1.80001628385,37.1018798503,92.3937384068,134.174019717,115.660652736,9.90576805939,8.6075989215
 06/19  08:00:00,226.630703886,29.4940299812,53.759016285,1.06724057464,37.1018798503,104.434947198,117.309261876,107.383493817,9.90576805939,0.02
 06/19  09:00:00,242.697114192,29.6125937892,57.9518400983,0.780627667706,37.1018798503,116.476155989,112.778415446,102.852647387,9.90576805939,0.02
 06/19  10:00:00,246.697397538,29.8649354257,62.0574529081,0.42230517342,37.1018798503,116.476155989,116.928207572,98.392554809,9.90576805939,8.62988470362
 06/19  11:00:00,250.730529409,30.192272526,66.0118011575,0.173615011088,37.1018798503,116.476155989,104.711478725,94.7857106655,9.90576805939,0.02
 06/19  12:00:00,240.763179908,30.5263801142,67.9179878178,0.00766994934426,37.1018798503,104.434947198,102.052534119,92.1267660593,9.90576805939,0.02
 06/19  13:00:00,255.875991628,30.9274680435,70.5956782543,0.0,37.1018798503,116.476155989,107.589996175,89.0528080451,9.90576805939,8.63142007045
 06/19  14:00:00,260.461412271,31.341580325,74.7671473542,0.0,37.1018798503,116.476155989,96.283367544,86.3575994846,9.90576805939,0.02
 06/19  15:00:00,263.44921085,31.8082306346,77.2885090683,0.0,37.1018798503,116.476155989,102.157727951,83.6236173511,9.90576805939,8.62834254064
 06/19  16:00:00,260.866600236,32.2055737541,74.3091366889,0.0,37.1018798503,116.476155989,91.5927220464,81.666953987,9.90576805939,0.02
 06/19  17:00:00,260.125386727,32.2773289919,73.4972535242,0.0,37.1018798503,116.476155989,91.6815237906,81.7557557312,9.90576805939,0.02
 06/19  18:00:00,159.378730831,28.3332839915,57.9604164365,0.0,24.7345865669,47.5788473902,65.8115398686,60.8386558389,4.9528840297,0.02
 06/19  19:00:00,156.911716078,28.2469850943,55.5797117118,0.0,24.7345865669,47.5788473902,78.7990572911,65.2381960922,4.9528840297,8.60797716921
 06/19  20:00:00,141.198103104,28.6770575591,53.6454774616,0.0,12.3672932834,38.6892022431,84.4030073263,81.4112769085,2.97173041782,0.02
 06/19  21:00:00,103.197412657,17.5292534433,31.6761618105,0.0,12.3672932834,27.0668015668,58.8816430843,55.8899126665,2.97173041782,0.02
 06/19  22:00:00,92.7320276353,21.8831004198,36.0517126537,0.0,4.12243109448,15.9888894789,80.2878278204,77.2960974026,2.97173041782,0.02
 06/19  23:00:00,76.8633287221,15.6968906646,26.5490454596,0.0,4.12243109448,15.9888894789,56.6156381598,53.6239077419,2.97173041782,0.02
 06/19  24:00:00,86.6116439084,20.5956939998,31.2444241713,0.0,4.12243109448,15.9888894789,85.0685111864,82.0767807686,2.97173041782,0.02
 06/20  01:00:00,65.1501636616,12.8049146917,17.7792341069,0.0,4.12243109448,15.9888894789,55.5425354803,52.5508050625,2.97173041782,0.02
 06/20  02:00:00,83.1570848745,20.7398590603,27.6457000968,0.0,4.12243109448,15.9888894789,84.2736030475,81.2818726296,2.97173041782,0.02
 06/20  03:00:00,61.3313942235,12.3724195104,14.3929597982,0.0,4.12243109448,15.9888894789,55.3510704743,52.3593400565,2.97173041782,0.02
 06/20  04:00:00,111.488474227,28.069310175,31.2447798734,0.0,12.3672932834,24.9413748627,105.527612506,100.554728477,4.9528840297,0.02
 06/20  05:00:00,113.239824694,28.7910427328,33.4803769107,5.84152083762,12.3672932834,24.9413748627,170.905143471,165.932259441,4.9528840297,0.02
 06/20  06:00:00,167.875010051,29.3348100517,40.8285723764,1.48676236945,24.7345865669,70.7195625826,136.605190299,126.67942224,9.90576805939,0.02
 06/20  07:00:00,211.546893457,29.724487192,51.1233318999,0.43192696112,37.1018798503,92.3937384068,116.106213047,106.180444987,9.90576805939,0.02
 06/20  08:00:00,229.657281683,29.9958956559,57.081777193,0.26913651974,37.1018798503,104.434947198,117.026810483,98.498522164,9.90576805939,8.62252025951
 06/20  09:00:00,248.989974326,30.406971151,64.1188980469,0.112083493135,37.1018798503,116.476155989,103.543542182,93.6177741227,9.90576805939,0.02
 06/20  10:00:00,257.998882206,30.8502004033,72.7745560297,0.0214445824192,37.1018798503,116.476155989,99.6738571778,89.7480891184,9.90576805939,0.02
 06/20  11:00:00,263.961203331,31.2203693061,78.3879670355,0.0,37.1018798503,116.476155989,105.59868684,87.0617328858,9.90576805939,8.63118589471
 06/20  12:00:00,253.352791884,31.6895659479,79.3521339695,0.0,37.1018798503,104.434947198,94.2968327286,84.3710646692,9.90576805939,0.02
 06/20  13:00:00,267.687361736,32.0706041939,81.2638574471,0.0,37.1018798503,116.476155989,100.777335497,82.2403043792,9.90576805939,8.63126305808
 06/20  14:00:00,272.59931903,32.5311886943,85.7154959345,0.0,37.1018798503,116.476155989,86.4534592691,76.5276912097,9.90576805939,0.02
 06/20  15:00:00,276.780484038,32.9746272505,89.4533556617,0.0,37.1018798503,116.476155989,85.2949195876,66.76090508,9.90576805939,8.62824644819
 06/20  16:00:00,276.848394605,33.2705731231,89.2259418255,0.0,37.1018798503,116.476155989,76.8883535568,66.9625854974,9.90576805939,0.02
 06/20  17:00:00,274.219463649,33.2137409999,86.6549476719,0.0,37.1018798503,116.476155989,82.6123214819,72.6865534225,9.90576805939,0.02
 06/20  18:00:00,166.591033066,28.3348316537,65.1711843292,0.0,24.7345865669,47.5788473902,63.6992875921,58.7264035624,4.9528840297,0.02
 06/20  19:00:00,162.347202403,28.2490178289,61.0131624578,0.0,24.7345865669,47.5788473902,68.3478889326,63.3750049029,4.9528840297,0.02
 06/20  20:00:00,145.466761272,28.6783131175,57.9128591841,0.0,12.3672932834,38.6892022431,82.1196669501,79.1279365323,2.97173041782,0.02
 06/20  21:00:00,105.048260975,17.5292534433,33.5269973466,0.0,12.3672932834,27.0668015668,66.5524711664,54.9756662129,2.97173041782,8.60507453572
 06/20  22:00:00,94.3568690912,21.8831004198,37.6765533055,0.0,4.12243109448,15.9888894789,79.1056588079,76.1139283901,2.97173041782,0.02
 06/20  23:00:00,78.0023647117,15.6968906646,27.6880807368,0.0,4.12243109448,15.9888894789,55.8848185826,52.8930881647,2.97173041782,0.02
 06/20  24:00:00,92.5295737561,21.7101023473,36.0222561911,0.0,4.12243109448,15.9888894789,84.9297132855,81.9379828677,2.97173041782,0.02
 06/21  01:00:00,75.2618643067,15.0048983745,25.6395728141,0.0,4.12243109448,15.9888894789,62.0309359919,59.0392055741,2.97173041782,0.02
 06/21  02:00:00,88.6651166298,20.7586129484,33.1092886376,0.0,4.12243109448,15.9888894789,90.7284378973,87.7367074794,2.97173041782,0.02
 06/21  03:00:00,73.059913933,14.20765316,24.260556602,0.0,4.12243109448,15.9888894789,59.2536766642,56.2619462464,2.97173041782,0.02
 06/21  04:00:00,125.212576501,28.069310175,44.9688818105,0.0,12.3672932834,24.9413748627,102.439889817,97.4670057876,4.9528840297,0.02
 06/21  05:00:00,124.144207535,28.8652161729,46.541137561,3.61096931345,12.3672932834,24.9413748627,167.386911294,162.414027264,4.9528840297,0.02
 06/21  06:00:00,179.64527871,29.4310618719,53.0634300669,0.925921301323,24.7345865669,70.7195625826,134.899603822,124.973835762,9.90576805939,0.02
 06/21  07:00:00,225.678476706,30.0067996574,65.2970703272,0.107461922811,37.1018798503,92.3937384068,114.42944466,104.503676601,9.90576805939,0.02
 06/21  08:00:00,248.077080719,30.3468335752,75.4198001383,0.0,37.1018798503,104.434947198,98.0652241669,88.1394561075,9.90576805939,0.02
 06/21  09:00:00,267.49379426,30.7705173482,82.3712013531,0.0,37.1018798503,116.476155989,85.0232147582,66.4920692981,9.90576805939,8.62537740062
 06/21  10:00:00,272.797833433,31.2640125492,87.1811909429,0.0,37.1018798503,116.476155989,63.5182220441,53.5924539847,9.90576805939,0.02
 06/21  11:00:00,276.518334148,31.6597173048,90.5057099712,0.0,37.1018798503,116.476155989,65.2555301972,46.7187034746,9.90576805939,8.63105866325
 06/21  12:00:00,268.222702432,32.09928389,93.8123559916,0.0,37.1018798503,104.434947198,51.8314617322,41.9056936728,9.90576805939,0.02
 06/21  13:00:00,283.024912607,32.6283767778,96.0436562889,0.0,37.1018798503,116.476155989,47.3981862212,37.4724181618,9.90576805939,0.02
 06/21  14:00:00,283.329390784,33.0672241133,95.9095071534,0.0,37.1018798503,116.476155989,53.5550925061,35.0196809434,9.90576805939,8.62964350328
 06/21  15:00:00,280.278773371,33.1665918268,92.7597346868,0.0,37.1018798503,116.476155989,45.7587442307,35.8329761713,9.90576805939,0.02
 06/21  16:00:00,282.088417519,33.3382975668,94.3981823438,0.0,37.1018798503,116.476155989,50.8377769758,32.3078129294,9.90576805939,8.62419598702
 06/21  17:00:00,284.453888861,33.3796757985,96.7234521501,0.0,37.1018798503,116.476155989,35.4440638327,25.5182957733,9.90576805939,0.02
 06/21  18:00:00,172.762756747,28.4220564167,71.2556957273,0.0,24.7345865669,47.5788473902,39.8852214805,34.9123374508,4.9528840297,0.02
 06/21  19:00:00,168.645555571,28.2478044149,67.3127423239,0.0,24.7345865669,47.5788473902,51.9723449888,46.9994609591,4.9528840297,0.02
 06/21  20:00:00,154.993331679,28.6772701901,67.4404861679,0.0,12.3672932834,38.6892022431,67.0826433373,64.0909129195,2.97173041782,0.02
 06/21  21:00:00,118.568448656,19.2967419448,45.2283246453,0.0,12.3672932834,27.0668015668,52.5892820469,49.5975516291,2.97173041782,0.02
 06/21  22:00:00,110.431824173,22.9975087672,52.611411232,0.0,4.12243109448,15.9888894789,68.7774006444,65.7856702266,2.97173041782,0.02
 06/21  23:00:00,93.0409632468,17.6373772386,40.7348149352,0.0,4.12243109448,15.9888894789,55.2891901303,52.2974597125,2.97173041782,0.02
 06/21  24:00:00,103.007230299,21.5371042748,46.672910657,0.0,4.12243109448,15.9888894789,75.0815743113,72.0898438934,2.97173041782,0.02
 06/22  01:00:00,82.6204290441,15.177896447,32.8251392401,0.0,4.12243109448,15.9888894789,54.694109927,51.7023795092,2.97173041782,0.02
 06/22  02:00:00,101.326423385,21.623603311,44.9056047078,0.0,4.12243109448,15.9888894789,83.2805046858,80.288774268,2.97173041782,0.02
 06/22  03:00:00,81.563621425,15.4373935558,31.5088344445,0.0,4.12243109448,15.9888894789,57.4680847198,54.476354302,2.97173041782,0.02
 06/22  04:00:00,130.844504889,27.8098130662,50.8603068344,0.0,12.3672932834,24.9413748627,100.721752244,95.7488682142,4.9528840297,0.02
 06/22  05:00:00,134.087864844,29.2854364664,57.4294675687,2.24607583913,12.3672932834,24.9413748627,174.074758958,160.521743716,4.9528840297,8.60013121247
 06/22  06:00:00,191.012493191,29.5300761157,64.9827649247,0.274786274092,24.7345865669,70.7195625826,132.446188963,122.520420904,9.90576805939,0.02
 06/22  07:00:00,232.836165312,30.2795357973,72.28417221,0.00531349921241,37.1018798503,92.3937384068,107.365256889,97.4394888297,9.90576805939,0.02
 06/22  08:00:00,251.563817046,30.8010077427,78.4524003415,0.0,37.1018798503,104.434947198,86.8241710061,76.8984029467,9.90576805939,0.02
 06/22  09:00:00,271.090409698,31.3372011822,85.4011434389,0.0,37.1018798503,116.476155989,63.892628136,53.9668600767,9.90576805939,0.02
 06/22  10:00:00,275.995339145,31.7681883881,89.87449365,0.0,37.1018798503,116.476155989,59.2498433696,40.714456444,9.90576805939,8.62961886618
 06/22  11:00:00,281.026393614,32.137726545,94.5358185723,0.0,37.1018798503,116.476155989,44.1669980185,34.2412299592,9.90576805939,0.02
 06/22  12:00:00,274.912216452,32.6993050452,99.9017864541,0.0,37.1018798503,104.434947198,41.0444985198,22.5119834883,9.90576805939,8.62674697211
 06/22  13:00:00,281.552756248,33.0586598309,94.1412725721,0.0,37.1018798503,116.476155989,43.9794976388,34.0537295794,9.90576805939,0.02
 06/22  14:00:00,269.546008691,32.8955011029,82.2978118407,0.0,37.1018798503,116.476155989,80.4605300229,61.925243408,9.90576805939,8.62951855551
 06/22  15:00:00,266.743222061,32.8173291607,79.5734694314,0.0,37.1018798503,116.476155989,78.6297212444,68.7039531851,9.90576805939,0.02
 06/22  16:00:00,268.819179814,32.6491105365,81.8181727654,0.0,37.1018798503,116.476155989,70.0909409943,60.1651729349,9.90576805939,0.02
 06/22  17:00:00,272.790041949,32.5804438384,85.8587885508,0.0,37.1018798503,116.476155989,66.7613157448,48.2393753133,9.90576805939,8.6161723721
 06/22  18:00:00,168.460963467,28.3300252462,67.0459232135,0.0,24.7345865669,47.5788473902,41.8074595783,36.8345755486,4.9528840297,0.02
 06/22  19:00:00,166.587344027,28.2437341905,65.2586069119,0.0,24.7345865669,47.5788473902,48.6649741412,43.6920901115,4.9528840297,0.02
 06/22  20:00:00,152.852737279,28.5674515289,65.40972185,0.0,12.3672932834,38.6892022431,66.3626782955,63.3709478777,2.97173041782,0.02
 06/22  21:00:00,111.012793418,17.421129648,39.5996667202,0.0,12.3672932834,27.0668015668,50.2127879237,47.2210575059,2.97173041782,0.02
 06/22  22:00:00,106.41310839,22.5361805739,49.0540243941,0.0,4.12243109448,15.9888894789,73.7047406145,70.7130101967,2.97173041782,0.02
 06/22  23:00:00,89.2497375071,16.5806349153,38.0260211281,0.0,4.12243109448,15.9888894789,53.8027288356,50.8109984178,2.97173041782,0.02
 06/22  24:00:00,102.824934561,21.623603311,46.4041166418,0.0,4.12243109448,15.9888894789,79.5904031228,76.598672705,2.97173041782,0.02
 06/23  01:00:00,81.7169574419,15.0048983745,32.0946664724,0.0,4.12243109448,15.9888894789,56.9469302525,53.9551998347,2.97173041782,0.02
 06/23  02:00:00,100.679238565,21.1911081297,44.6909158349,0.0,4.12243109448,15.9888894789,84.6731388595,81.6814084417,2.97173041782,0.02
 06/23  03:00:00,84.1601475696,15.4373935558,34.1053613571,0.0,4.12243109448,15.9888894789,60.7414024966,57.7496720788,2.97173041782,0.02
 06/23  04:00:00,137.53736371,28.0044358978,57.3585435943,0.0,12.3672932834,24.9413748627,100.005437686,95.0325536562,4.9528840297,0.02
 06/23  05:00:00,133.434095606,28.4742852934,58.070806379,1.76211967778,12.3672932834,24.9413748627,165.350671014,160.377786984,4.9528840297,0.02
 06/23  06:00:00,189.954581861,29.71568982,63.3660448653,0.647981875677,24.7345865669,70.7195625826,133.180709857,123.254941798,9.90576805939,0.02
 06/23  07:00:00,225.842971929,30.1716848844,65.359127893,0.0450104969829,37.1018798503,92.3937384068,113.367931095,103.442163035,9.90576805939,0.02
 06/23  08:00:00,242.040094089,30.3881269592,69.3415106362,1.79653712459e-05,37.1018798503,104.434947198,116.010267227,97.4822219336,9.90576805939,8.62227723391
 06/23  09:00:00,256.595931109,30.5804355503,71.6634795011,0.0,37.1018798503,116.476155989,103.543053224,93.6172851642,9.90576805939,0.02
 06/23  10:00:00,258.385559281,30.7508443511,73.2820267954,0.0,37.1018798503,116.476155989,95.1278554181,85.2020873587,9.90576805939,0.02
 06/23  11:00:00,262.137225399,31.0121320926,76.7722682749,0.0,37.1018798503,116.476155989,91.8844793898,73.3478216254,9.90576805939,8.63088970498
 06/23  12:00:00,254.278885333,31.327914934,80.6398743703,0.0,37.1018798503,104.434947198,73.1231311789,63.1973631195,9.90576805939,0.02
 06/23  13:00:00,270.90393821,31.6830226468,84.8680509958,0.0,37.1018798503,116.476155989,68.0637922946,49.5270543723,9.90576805939,8.63096986284
 06/23  14:00:00,273.268132671,32.0775482156,86.837950656,0.0,37.1018798503,116.476155989,51.2549709126,41.3292028532,9.90576805939,0.02
 06/23  15:00:00,273.70131361,32.3930337704,86.9557917726,0.0,37.1018798503,116.476155989,62.4365678479,43.902770684,9.90576805939,8.62802910449
 06/23  16:00:00,275.655847003,32.5970401924,88.70694891,0.0,37.1018798503,116.476155989,52.3724665774,42.446698518,9.90576805939,0.02
 06/23  17:00:00,276.921588301,32.6526918374,89.9181210371,0.0,37.1018798503,116.476155989,48.5838046754,38.658036616,9.90576805939,0.02
 06/23  18:00:00,168.966927425,28.3305791498,67.5513307973,0.0,24.7345865669,47.5788473902,46.4175513629,41.4446673332,4.9528840297,0.02
 06/23  19:00:00,166.532270074,28.2441129963,65.2031345365,0.0,24.7345865669,47.5788473902,54.6854940419,49.7126100123,4.9528840297,0.02
 06/23  20:00:00,152.857118924,28.5677716064,65.4137608402,0.0,12.3672932834,38.6892022431,75.7054250388,64.1268658806,2.97173041782,8.60682874039
 06/23  21:00:00,111.682390707,17.5292534433,40.16113724,0.0,12.3672932834,27.0668015668,50.5498904999,47.5581600821,2.97173041782,0.02
 06/23  22:00:00,102.617478439,21.6524363231,46.1678275805,0.0,4.12243109448,15.9888894789,74.47301711,71.4812866921,2.97173041782,0.02
 06/23  23:00:00,84.2304597486,15.6103916283,34.0026755888,0.0,4.12243109448,15.9888894789,54.7196037258,51.727873308,2.97173041782,0.02
 06/23  24:00:00,100.975450608,21.623603311,44.5546328102,0.0,4.12243109448,15.9888894789,83.0532374988,80.061507081,2.97173041782,0.02
 06/24  01:00:00,77.5735025505,14.6589022295,28.297207888,0.0,4.12243109448,15.9888894789,59.2407018815,56.2489714637,2.97173041782,0.02
 06/24  02:00:00,96.9892599163,21.1911081297,41.0009373862,0.0,4.12243109448,15.9888894789,87.0243563607,84.0326259429,2.97173041782,0.02
 06/24  03:00:00,78.1704923086,14.3374017144,29.2413870278,0.0,4.12243109448,15.9888894789,58.8588329724,55.8671025546,2.97173041782,0.02
 06/24  04:00:00,106.718190697,26.5123275223,45.1659865633,0.0,4.12243109448,16.0517297156,108.93052292,105.938792502,2.97173041782,0.02
 06/24  05:00:00,105.611779028,27.8098130662,49.8095893448,0.0,4.12243109448,16.0517297156,108.745691708,105.75396129,2.97173041782,0.02
 06/24  06:00:00,135.394925473,29.1072986101,61.7886753828,0.0,4.12243109448,39.6058045677,89.1449844087,86.1532539909,2.97173041782,0.02
 06/24  07:00:00,179.285563348,29.1181722618,68.9899386058,2.68630134235,12.3672932834,65.3531420225,135.359539262,130.386655233,4.9528840297,0.02
 06/24  08:00:00,184.608754094,29.1193712117,72.9567460667,1.15063763322,12.3672932834,68.2430321324,116.598617055,111.625733025,4.9528840297,0.02
 06/24  09:00:00,218.05519561,29.2873148757,77.9037116876,0.4652962067,16.4897243779,93.1370602926,93.8381132304,85.8934987829,7.92461444751,0.02
 06/24  10:00:00,220.871265348,29.3950608404,80.7732629499,0.303953660144,16.4897243779,93.1370602926,91.861459254,83.9168448065,7.92461444751,0.02
 06/24  11:00:00,221.447998044,29.4325070026,81.4216774575,0.19483983114,16.4897243779,93.1370602926,106.46387698,89.9271151505,7.92461444751,8.61214738173
 06/24  12:00:00,213.958659292,29.5408537884,83.0512110708,0.11926321211,16.4897243779,83.9857416113,94.7230539986,86.7784395511,7.92461444751,0.02
 06/24  13:00:00,215.347435892,29.7019718424,84.3527445646,0.0453852522251,16.4897243779,83.9857416113,92.6161883771,84.6715739296,7.92461444751,0.02
 06/24  14:00:00,217.832568293,29.8955049829,86.687022155,0.0027501825204,16.4897243779,83.9857416113,88.8484709547,80.9038565071,7.92461444751,0.02
 06/24  15:00:00,197.565414827,29.1072986101,84.6677162822,0.0,12.3672932834,70.6512738906,39.3468061018,34.3739220721,4.9528840297,0.02
 06/24  16:00:00,198.965785882,29.1072986101,86.0680792069,0.0,12.3672932834,70.6512738906,35.5687172344,30.5958332048,4.9528840297,0.02
 06/24  17:00:00,186.11674927,29.1072986101,85.7425614187,0.0,12.3672932834,58.1284167478,37.0419407645,32.0690567348,4.9528840297,0.02
 06/24  18:00:00,140.938621885,28.5078217414,74.3514149295,0.0,12.3672932834,24.9413748627,70.0919114903,56.5372379532,4.9528840297,8.60178950744
 06/24  19:00:00,136.781065361,28.2492299915,70.4524502109,0.0,12.3672932834,24.9413748627,71.7286411034,66.7557570737,4.9528840297,0.02
 06/24  20:00:00,127.80026446,28.6801881444,71.1276986101,0.0,4.12243109448,16.0517297156,86.9790421676,83.9873117498,2.97173041782,0.02
 06/24  21:00:00,89.3866470157,15.8698887371,38.8993648662,0.0,4.12243109448,15.9888894789,50.6634963565,47.6717659387,2.97173041782,0.02
 06/24  22:00:00,107.594913958,22.1642222877,50.6334763734,0.0,4.12243109448,15.9888894789,73.9455453431,70.9538149252,2.97173041782,0.02
 06/24  23:00:00,84.5646614239,15.5815586162,34.3657095682,0.0,4.12243109448,15.9888894789,56.4640686022,53.4723381844,2.97173041782,0.02
 06/24  24:00:00,98.9465369905,20.7398590603,43.4351516388,0.0,4.12243109448,15.9888894789,81.5646881375,78.5729577197,2.97173041782,0.02
 06/25  01:00:00,74.7761675256,13.5834060181,28.6879617159,0.0,2.06121554724,15.9888894789,54.2879380505,51.2962076326,2.97173041782,0.02
 06/25  02:00:00,90.6137001068,19.8561148095,38.0729635814,0.0,2.06121554724,15.9888894789,80.2504556194,77.2587252016,2.97173041782,0.02
 06/25  03:00:00,67.4855089679,11.8159175166,23.2161694635,0.0,2.06121554724,15.9888894789,47.3656652818,44.373934864,2.97173041782,0.02
 06/25  04:00:00,82.5861942803,18.7795653283,31.115585103,0.0,2.06121554724,15.9888894789,84.6565026509,81.6647722331,2.97173041782,0.02
 06/25  05:00:00,59.2554427802,11.6861689622,22.1633518955,0.0,2.06121554724,15.9888894789,48.2486727167,45.2569422989,2.97173041782,0.02
 06/25  06:00:00,78.2135127458,22.0936062686,37.4275294779,0.0,2.06121554724,15.9888894789,97.6525143182,94.6607839004,2.97173041782,0.02
 06/25  07:00:00,78.0052870687,19.0588695951,40.3824847593,0.0,2.06121554724,15.9888894789,75.0895011977,72.0977707799,2.97173041782,0.02
 06/25  08:00:00,125.882994708,24.1695831389,55.2124815942,0.0,4.12243109448,41.7362269337,84.0149191283,79.0420350986,4.9528840297,0.02
 06/25  09:00:00,112.55517053,19.4063120408,46.7763727872,0.0,4.12243109448,41.7362269337,57.2029047124,52.2300206827,4.9528840297,0.02
 06/25  10:00:00,132.206311859,24.2579970094,61.4473848784,0.0,4.12243109448,41.7362269337,61.5373805004,56.5644964707,4.9528840297,0.02
 06/25  11:00:00,116.002435455,19.407770359,50.2221793885,0.0,4.12243109448,41.7362269337,47.6444254718,42.6715414421,4.9528840297,0.02
 06/25  12:00:00,133.423371554,24.2573627555,62.6650788116,0.0,4.12243109448,41.7362269337,60.5839396899,55.6110556602,4.9528840297,0.02
 06/25  13:00:00,117.597146358,19.4079603377,51.8167002879,0.0,4.12243109448,41.7362269337,47.4458439845,42.4729599548,4.9528840297,0.02
 06/25  14:00:00,136.610576902,24.2596500106,65.8499968717,0.0,4.12243109448,41.7362269337,54.1830647136,49.210180684,4.9528840297,0.02
 06/25  15:00:00,118.787585823,19.4187885623,52.9963114872,0.0,4.12243109448,41.7362269337,43.0777530606,38.1048690309,4.9528840297,0.02
 06/25  16:00:00,120.066046408,24.2663965488,66.1564120989,0.0,4.12243109448,24.8785346261,51.3772214185,46.4043373888,4.9528840297,0.02
 06/25  17:00:00,90.9098838683,19.4155258129,52.9304252283,0.0,2.06121554724,15.9888894789,43.4060581347,40.4143277169,2.97173041782,0.02
 06/25  18:00:00,107.897794597,24.2586289766,64.9467884913,0.0,2.06121554724,15.9888894789,57.3377543492,54.3460239314,2.97173041782,0.02
 06/25  19:00:00,82.4575968988,17.6377524747,46.3072892361,0.0,2.06121554724,15.9888894789,44.0924760384,41.1007456205,2.97173041782,0.02
 06/25  20:00:00,106.471880796,23.2858388881,57.4718535588,0.0,2.06121554724,15.9888894789,62.8695741828,59.8778437649,2.97173041782,0.02
 06/25  21:00:00,89.558665762,17.2048820573,39.7462284365,0.0,2.06121554724,15.9888894789,55.4714863455,52.4797559277,2.97173041782,0.02
 06/25  22:00:00,105.281303126,22.2290965648,50.3162069802,0.0,2.06121554724,15.9888894789,80.3681426776,77.3764122598,2.97173041782,0.02
 06/25  23:00:00,82.1022280901,15.4373935558,34.1086569028,0.0,2.06121554724,15.9888894789,67.7890279549,56.2155009757,2.97173041782,8.6017965614
 06/25  24:00:00,98.768417303,21.4073557204,44.625062052,0.0,2.06121554724,15.9888894789,88.5883448981,85.5966144802,2.97173041782,0.02
 06/26  01:00:00,78.5884029881,14.2941521963,29.7025466885,0.0,4.12243109448,15.9888894789,59.4707222613,56.4789918435,2.97173041782,0.02
 06/26  02:00:00,97.7991360288,20.7398590603,42.2877509621,0.0,4.12243109448,15.9888894789,86.509479845,83.5177494272,2.97173041782,0.02
 06/26  03:00:00,78.5997517884,14.3806512325,29.6273965896,0.0,4.12243109448,15.9888894789,59.0224038452,56.0306734274,2.97173041782,0.02
 06/26  04:00:00,135.631734676,27.8963121025,55.5610382823,0.0,12.3672932834,24.9413748627,109.364313801,104.391429771,4.9528840297,0.02
 06/26  05:00:00,140.002654197,28.7349347487,61.2151896451,4.92564555823,12.3672932834,24.9413748627,175.219630141,170.246746112,4.9528840297,0.02
 06/26  06:00:00,194.96797416,29.2068167396,68.6154180962,0.920874114747,24.7345865669,70.7195625826,136.227603947,126.301835887,9.90576805939,0.02
 06/26  07:00:00,232.75939151,29.4785717905,72.83648502,0.177196166484,37.1018798503,92.3937384068,106.028680479,96.1029124193,9.90576805939,0.02
 06/26  08:00:00,248.860249221,29.8003639507,76.7044270254,0.0450412204799,37.1018798503,104.434947198,90.3271803556,80.4014122962,9.90576805939,0.02
 06/26  09:00:00,267.131113228,30.2947682251,82.4842732037,0.0,37.1018798503,116.476155989,81.867586723,63.3368252775,9.90576805939,8.62499338607
 06/26  10:00:00,273.719685853,30.7308895156,88.63619743,0.0,37.1018798503,116.476155989,56.7722779609,46.8465099015,9.90576805939,0.02
 06/26  11:00:00,277.083913111,31.0779825997,91.6530669554,0.0,37.1018798503,116.476155989,52.7364192514,42.810651192,9.90576805939,0.02
 06/26  12:00:00,267.548173031,31.500554435,93.7365508367,0.0,37.1018798503,104.434947198,59.3462407306,40.8139138813,9.90576805939,8.62655878988
 06/26  13:00:00,282.998364016,32.0163332549,96.6292007947,0.0,37.1018798503,116.476155989,47.3516506007,37.4258825413,9.90576805939,0.02
 06/26  14:00:00,285.474007108,32.5393610802,98.5819800167,0.0,37.1018798503,116.476155989,54.3785574283,35.8435908002,9.90576805939,8.62919856866
 06/26  15:00:00,289.110869246,33.0897392458,101.668726328,0.0,37.1018798503,116.476155989,40.0523938651,30.1266258057,9.90576805939,0.02
 06/26  16:00:00,289.906701208,33.5038544743,102.050941688,0.0,37.1018798503,116.476155989,36.791799986,26.8660319266,9.90576805939,0.02
 06/26  17:00:00,288.387071845,33.6899841596,100.346305601,0.0,37.1018798503,116.476155989,48.3933696919,29.8715528042,9.90576805939,8.6160488283
 06/26  18:00:00,175.717902052,28.4358313283,74.1970740294,0.0,24.7345865669,47.5788473902,39.0985721012,34.1256880715,4.9528840297,0.02
 06/26  19:00:00,172.615664717,28.2693228398,71.261343757,0.0,24.7345865669,47.5788473902,44.9604082709,39.9875242412,4.9528840297,0.02
 06/26  20:00:00,158.828412055,28.6974914189,71.2553570742,0.0,12.3672932834,38.6892022431,56.0248518375,53.0331214197,2.97173041782,0.02
 06/26  21:00:00,120.11730656,19.405143736,46.6687874986,0.0,12.3672932834,27.0668015668,48.0047511047,45.0130206868,2.97173041782,0.02
 06/26  22:00:00,111.957088519,23.264214129,53.869970895,0.0,4.12243109448,15.9888894789,68.5339148067,65.5421843888,2.97173041782,0.02
 06/26  23:00:00,91.2379873834,17.3490471177,39.2201698729,0.0,4.12243109448,15.9888894789,54.5113054869,51.519575069,2.97173041782,0.02
 06/26  24:00:00,104.091251225,21.7677683715,47.526268167,0.0,4.12243109448,15.9888894789,72.6023873475,69.6106569296,2.97173041782,0.02
 06/27  01:00:00,85.5658140587,15.7833897009,35.1650316802,0.0,4.12243109448,15.9888894789,54.0966976202,51.1049672024,2.97173041782,0.02
 06/27  02:00:00,101.94213466,21.7966013835,45.3483185912,0.0,4.12243109448,15.9888894789,82.9258938409,79.9341634231,2.97173041782,0.02
 06/27  03:00:00,79.9415604272,15.2211459652,30.1030217187,0.0,4.12243109448,15.9888894789,61.89551542,58.9037850022,2.97173041782,0.02
 06/27  04:00:00,129.493505636,27.5935654756,49.725555854,0.0,12.3672932834,24.9413748627,101.887668167,96.9147841368,4.9528840297,0.02
 06/27  05:00:00,138.369230908,28.9580332699,59.4044410272,2.53070559743,12.3672932834,24.9413748627,167.277475164,162.304591134,4.9528840297,0.02
 06/27  06:00:00,194.117306891,29.4016844742,68.05477504,0.435981984096,24.7345865669,70.7195625826,130.317069067,120.391301008,9.90576805939,0.02
 06/27  07:00:00,233.289530339,29.9836430784,73.0289067627,0.00983089137365,37.1018798503,92.3937384068,109.733971155,91.2207712786,9.90576805939,8.60743181742
 06/27  08:00:00,249.302420835,30.2763578939,76.7156749762,0.0,37.1018798503,104.434947198,85.5609001376,75.6351320782,9.90576805939,0.02
 06/27  09:00:00,265.830607336,30.6226915174,80.8558970526,0.0,37.1018798503,116.476155989,68.408078173,58.4823101137,9.90576805939,0.02
 06/27  10:00:00,270.533004412,31.0301863232,85.1501480894,0.0,37.1018798503,116.476155989,62.1853739527,43.6504506727,9.90576805939,8.6291552206
 06/27  11:00:00,273.477844783,31.4530591028,87.6719888278,0.0,37.1018798503,116.476155989,47.1153497272,37.1895816678,9.90576805939,0.02
 06/27  12:00:00,263.340119808,31.8551880736,89.1738312064,0.0,37.1018798503,104.434947198,46.1821558985,36.2563878391,9.90576805939,0.02
 06/27  13:00:00,278.838850556,32.2645262276,92.221508486,0.0,37.1018798503,116.476155989,48.7480803531,30.2116629539,9.90576805939,8.6306493398
 06/27  14:00:00,281.515427194,32.4089039111,94.753888106,0.0,37.1018798503,116.476155989,34.249006792,24.3232387327,9.90576805939,0.02
 06/27  15:00:00,284.646484071,32.7769301396,97.5171024792,0.0,37.1018798503,116.476155989,36.9569848529,18.4235726322,9.90576805939,8.62764416131
 06/27  16:00:00,284.338985548,32.9196776946,97.0674587939,0.0,37.1018798503,116.476155989,27.6427691949,17.7170011355,9.90576805939,0.02
 06/27  17:00:00,280.730800451,32.8036978648,93.5763270163,0.0,37.1018798503,116.476155989,36.1758483015,26.2500802421,9.90576805939,0.02
 06/27  18:00:00,169.395509842,28.3313764898,67.9791157236,0.0,24.7345865669,47.5788473902,41.9076538138,36.9347697841,4.9528840297,0.02
 06/27  19:00:00,167.030749565,28.2447237376,65.7010039967,0.0,24.7345865669,47.5788473902,62.8819321463,49.3213173657,4.9528840297,8.60773075091
 06/27  20:00:00,153.005106689,28.5680072577,65.5615321166,0.0,12.3672932834,38.6892022431,75.8617203811,72.8699899632,2.97173041782,0.02
 06/27  21:00:00,111.14612992,17.5292534433,39.6248835006,0.0,12.3672932834,27.0668015668,55.686032134,52.6943017162,2.97173041782,0.02
 06/27  22:00:00,105.1121634,22.6803456343,47.6089148755,0.0,4.12243109448,15.9888894789,79.5956561299,76.6039257121,2.97173041782,0.02
 06/27  23:00:00,84.0477054744,15.6103916283,33.8199217855,0.0,4.12243109448,15.9888894789,54.2564482145,51.2647177967,2.97173041782,0.02
 06/27  24:00:00,100.258154656,21.623603311,43.8373373023,0.0,4.12243109448,15.9888894789,82.0600380909,79.0683076731,2.97173041782,0.02
 06/28  01:00:00,77.7561876969,14.831900302,28.3068953788,0.0,4.12243109448,15.9888894789,59.3577842865,56.3660538686,2.97173041782,0.02
 06/28  02:00:00,95.5347990378,21.1911081297,39.5464769013,0.0,4.12243109448,15.9888894789,88.3918818503,85.4001514325,2.97173041782,0.02
 06/28  03:00:00,76.2562469646,14.3374017144,27.3271420555,0.0,4.12243109448,15.9888894789,59.1359436821,56.1442132643,2.97173041782,0.02
 06/28  04:00:00,128.523339974,27.6656480058,48.6833083716,0.0,12.3672932834,24.9413748627,102.630832933,97.6579489032,4.9528840297,0.02
