Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  05:00:00,136.662539016,29.1700989804,57.0298301183,2.98655962919,12.3672932834,24.9413748627,166.459340556,161.486456527,4.9528840297,0.02
 06/28  06:00:00,190.824863153,29.4484305543,64.6813384518,0.470229493405,24.7345865669,70.7195625826,133.457236266,123.531468206,9.90576805939,0.02
 06/28  07:00:00,231.781338412,30.0959479144,71.3820448876,0.0362092802915,37.1018798503,92.3937384068,105.32251625,95.3967481906,9.90576805939,0.02
 06/28  08:00:00,248.871033572,30.4475359221,76.1130552921,0.0,37.1018798503,104.434947198,87.3481396884,77.422371629,9.90576805939,0.02
 06/28  09:00:00,265.126678345,30.6908774945,80.0837945849,0.0,37.1018798503,116.476155989,82.4306216063,63.8999756847,9.90576805939,8.62487786222
 06/28  10:00:00,267.930454154,30.9304798754,82.6473532477,0.0,37.1018798503,116.476155989,62.0500536052,52.1242855458,9.90576805939,0.02
 06/28  11:00:00,268.528508582,31.1192931835,83.0563587874,0.0,37.1018798503,116.476155989,67.7076376639,49.1714732126,9.90576805939,8.63039639188
 06/28  12:00:00,256.521547994,31.243288377,82.9672226921,0.0,37.1018798503,104.434947198,61.0505785195,51.1248104601,9.90576805939,0.02
 06/28  13:00:00,270.650995854,31.4316623924,84.8664633568,0.0,37.1018798503,116.476155989,65.4081949865,46.872025391,9.90576805939,8.63040153616
 06/28  14:00:00,274.174178303,31.7625380266,88.0590444003,0.0,37.1018798503,116.476155989,48.6873779275,38.7616098681,9.90576805939,0.02
 06/28  15:00:00,276.074746557,32.0387113984,89.6836005151,0.0,37.1018798503,116.476155989,43.1422872723,33.2165192129,9.90576805939,0.02
 06/28  16:00:00,274.727616378,32.2818864929,88.0938347788,0.0,37.1018798503,116.476155989,56.0283280875,37.4988275103,9.90576805939,8.62373251781
 06/28  17:00:00,269.477981824,32.2696114126,82.857628886,0.0,37.1018798503,116.476155989,65.1758295561,55.2500614967,9.90576805939,0.02
 06/28  18:00:00,160.913220013,28.3292601446,59.498959558,0.0,24.7345865669,47.5788473902,64.3348638989,59.3619798692,4.9528840297,0.02
 06/28  19:00:00,154.102103473,28.2429192162,52.7741792755,0.0,24.7345865669,47.5788473902,71.2472782146,66.2743941849,4.9528840297,0.02
 06/28  20:00:00,135.99052576,28.4585558382,48.656398315,0.0,12.3672932834,38.6892022431,84.3975385559,81.4058081381,2.97173041782,0.02
 06/28  21:00:00,99.8227177619,17.3130058526,28.5177095968,0.0,12.3672932834,27.0668015668,58.384537431,55.3928070132,2.97173041782,0.02
 06/28  22:00:00,87.2637740742,21.5154795157,30.9510794426,0.0,4.12243109448,15.9888894789,78.4945214363,75.5027910185,2.97173041782,0.02
 06/28  23:00:00,71.962164641,15.2643954833,22.0803759966,0.0,4.12243109448,15.9888894789,57.8466535046,54.8549230868,2.97173041782,0.02
 06/28  24:00:00,83.3833950264,20.9748605391,27.6113193242,0.0,4.12243109448,15.9888894789,91.0194544952,88.0277240774,2.97173041782,0.02
 06/29  01:00:00,63.1949879496,12.8049146917,15.8240578081,0.0,4.12243109448,15.9888894789,55.1470962137,52.1553657958,2.97173041782,0.02
 06/29  02:00:00,77.003702617,19.4423735164,22.7898028016,0.0,4.12243109448,15.9888894789,97.4670474208,85.8935209723,2.97173041782,8.6017960307
 06/29  03:00:00,60.8996840866,12.3724195104,13.9612491927,0.0,4.12243109448,15.9888894789,57.1042444669,54.1125140491,2.97173041782,0.02
 06/29  04:00:00,111.046529829,28.2639330066,30.6082123041,0.0,12.3672932834,24.9413748627,106.1512783,101.17839427,4.9528840297,0.02
 06/29  05:00:00,111.425506884,28.4238142283,31.5931246059,3.93251695209,12.3672932834,24.9413748627,169.23455706,164.26167303,4.9528840297,0.02
 06/29  06:00:00,160.765653651,29.597894056,33.3867042652,1.5561899712,24.7345865669,70.7195625826,135.749912192,125.824144133,9.90576805939,0.02
 06/29  07:00:00,200.262546668,29.9850953238,39.6612961648,0.34901807815,37.1018798503,92.3937384068,114.537783845,104.612015786,9.90576805939,0.02
 06/29  08:00:00,219.137355445,30.3194282335,46.2626956747,0.244836904879,37.1018798503,104.434947198,106.725468044,96.7996999848,9.90576805939,0.02
 06/29  09:00:00,237.871888377,30.6981732677,52.7052238432,0.11644115704,37.1018798503,116.476155989,102.388228687,92.4624606274,9.90576805939,0.02
 06/29  10:00:00,241.483977111,30.9893266381,56.1300902342,0.0119537182416,37.1018798503,116.476155989,108.177570742,89.6428023237,9.90576805939,8.62900035885
 06/29  11:00:00,244.30162814,31.1908816198,58.75792117,0.0,37.1018798503,116.476155989,97.7864828299,87.8607147705,9.90576805939,0.02
 06/29  12:00:00,235.559177042,31.5593730379,61.6887181631,0.0,37.1018798503,104.434947198,104.123494294,85.5913947101,9.90576805939,8.62633152442
 06/29  13:00:00,248.97213451,31.8800228704,62.7393174736,0.0,37.1018798503,116.476155989,93.4851767526,83.5594086932,9.90576805939,0.02
 06/29  14:00:00,249.560176804,32.0612882857,63.1462213668,0.0,37.1018798503,116.476155989,101.108500867,82.5738401032,9.90576805939,8.62889270484
 06/29  15:00:00,250.27023761,32.1120103809,63.8058405808,0.0,37.1018798503,116.476155989,92.0462003435,82.1204322841,9.90576805939,0.02
 06/29  16:00:00,248.575292382,32.0351415851,62.1882779918,0.0,37.1018798503,116.476155989,91.8645989254,81.938830866,9.90576805939,0.02
 06/29  17:00:00,248.61068837,31.9226655709,62.3372293846,0.0,37.1018798503,116.476155989,100.183423493,81.6617666919,9.90576805939,8.61588874206
 06/29  18:00:00,150.394180357,28.2426733918,49.0665014078,0.0,24.7345865669,47.5788473902,67.130216411,62.1573323813,4.9528840297,0.02
 06/29  19:00:00,151.694348853,28.6752682154,49.9340856914,0.0,24.7345865669,47.5788473902,71.7654942486,66.7926102189,4.9528840297,0.02
 06/29  20:00:00,131.58448261,27.8818955965,44.827030709,0.0,12.3672932834,38.6892022431,84.9166536901,81.9249232723,2.97173041782,0.02
 06/29  21:00:00,103.519223712,17.7455010339,31.7817298069,0.0,12.3672932834,27.0668015668,58.0238994196,55.0321690018,2.97173041782,0.02
 06/29  22:00:00,87.6961747247,21.4506052385,31.4483553359,0.0,4.12243109448,15.9888894789,80.3481954443,77.3564650265,2.97173041782,0.02
 06/29  23:00:00,71.0213627122,15.2211459652,21.1828245549,0.0,4.12243109448,15.9888894789,59.9872355163,56.9955050984,2.97173041782,0.02
 06/29  24:00:00,81.633454918,20.7586129484,26.0776277788,0.0,4.12243109448,15.9888894789,88.9734564206,85.9817260028,2.97173041782,0.02
 06/30  01:00:00,64.4045260857,13.237409873,16.6011017384,0.0,4.12243109448,15.9888894789,51.9664699548,48.974739537,2.97173041782,0.02
 06/30  02:00:00,78.1284564896,19.4423735164,23.9145576395,0.0,4.12243109448,15.9888894789,88.2265976789,85.234867261,2.97173041782,0.02
 06/30  03:00:00,62.8476749217,12.4589185467,15.8227418393,0.0,4.12243109448,15.9888894789,57.0586399713,54.0669095535,2.97173041782,0.02
 06/30  04:00:00,121.114503974,28.4585558382,40.4815643319,0.0,12.3672932834,24.9413748627,104.990803599,100.017919569,4.9528840297,0.02
 06/30  05:00:00,121.582065856,28.541717561,41.9963635125,3.56793427357,12.3672932834,24.9413748627,168.381060714,163.408176684,4.9528840297,0.02
 06/30  06:00:00,173.216875503,29.4987678011,46.123821042,1.36942177282,24.7345865669,70.7195625826,135.173763903,125.247995844,9.90576805939,0.02
 06/30  07:00:00,211.67335133,30.0676775448,50.919272684,0.419259487304,37.1018798503,92.3937384068,113.472423438,103.546655378,9.90576805939,0.02
 06/30  08:00:00,231.124917111,30.4740110399,58.0873903581,0.253100260411,37.1018798503,104.434947198,114.646576627,96.1207363827,9.90576805939,8.62007218529
 06/30  09:00:00,249.017299972,30.8111442154,63.7907724502,0.0633960962922,37.1018798503,116.476155989,102.244534404,92.3187663444,9.90576805939,0.02
 06/30  10:00:00,256.945745358,31.2560782125,71.3370146224,0.0,37.1018798503,116.476155989,98.4606607782,88.5348927188,9.90576805939,0.02
 06/30  11:00:00,262.537828151,31.5127184813,76.6723131993,0.0,37.1018798503,116.476155989,104.891076715,86.3550926077,9.90576805939,8.63021604795
 06/30  12:00:00,253.020382598,31.9445466018,78.7647753728,0.0,37.1018798503,104.434947198,93.8259171499,83.9001490905,9.90576805939,0.02
 06/30  13:00:00,269.898832297,32.4446014626,83.1013900902,0.0,37.1018798503,116.476155989,96.3851305891,77.8507397132,9.90576805939,8.62862281655
 06/30  14:00:00,273.673907641,32.8792525683,86.4420621973,0.0,37.1018798503,116.476155989,78.222902338,68.2971342786,9.90576805939,0.02
 06/30  15:00:00,275.155256154,33.2619278833,87.5408673399,0.0,37.1018798503,116.476155989,82.3381912546,63.8049690878,9.90576805939,8.62745410745
 06/30  16:00:00,276.666442877,33.5019746371,88.8126324612,0.0,37.1018798503,116.476155989,69.152222021,59.2264539616,9.90576805939,0.02
 06/30  17:00:00,276.615532786,33.277627359,88.9871540555,0.0,37.1018798503,116.476155989,64.6723683677,54.7466003083,9.90576805939,0.02
 06/30  18:00:00,168.84831777,28.3331853162,67.4301258149,0.0,24.7345865669,47.5788473902,55.5080138442,50.5351298145,4.9528840297,0.02
 06/30  19:00:00,164.73707854,28.2470557845,63.4050111629,0.0,24.7345865669,47.5788473902,67.9185663481,62.9456823184,4.9528840297,0.02
 06/30  20:00:00,145.927113712,28.6768112897,58.374724059,0.0,12.3672932834,38.6892022431,82.9915069272,79.9997765094,2.97173041782,0.02
 06/30  21:00:00,106.67023644,17.5292534433,35.1489786751,0.0,12.3672932834,27.0668015668,66.8366200393,55.2599337805,2.97173041782,8.60495584099
 06/30  22:00:00,98.1855077668,21.8831004198,41.5051925649,0.0,4.12243109448,15.9888894789,79.1812478198,76.189517402,2.97173041782,0.02
 06/30  23:00:00,80.3570529272,15.6968906646,30.0427695372,0.0,4.12243109448,15.9888894789,55.7924687881,52.8007383703,2.97173041782,0.02
 06/30  24:00:00,94.8795133624,21.7101023473,38.3721963833,0.0,4.12243109448,15.9888894789,84.8285006823,81.8367702645,2.97173041782,0.02
 07/01  01:00:00,77.796795691,15.2211459652,27.9582571883,0.0,4.12243109448,15.9888894789,62.1525559667,59.1608255489,2.97173041782,0.02
 07/01  02:00:00,85.9977010405,19.658621107,31.5675543252,0.0,4.12243109448,15.9888894789,83.5500856467,80.5583552289,2.97173041782,0.02
 07/01  03:00:00,73.0116324768,14.1211541238,24.2987747649,0.0,4.12243109448,15.9888894789,56.3323621676,53.3406317497,2.97173041782,0.02
 07/01  04:00:00,104.611104137,27.3773178849,42.1939096566,0.0,4.12243109448,16.0517297156,110.058626149,107.066895731,2.97173041782,0.02
 07/01  05:00:00,95.0756033664,26.9448227036,37.7892374296,0.0,4.12243109448,16.0517297156,109.115317445,106.123587027,2.97173041782,0.02
 07/01  06:00:00,125.810561564,29.1072986101,52.2043115572,0.0,4.12243109448,39.6058045677,88.8957980464,85.9040676286,2.97173041782,0.02
 07/01  07:00:00,176.347956763,29.1188830168,66.0667063959,2.67121632685,12.3672932834,65.3531420225,137.972898995,133.000014966,4.9528840297,0.02
 07/01  08:00:00,185.010817428,29.1220886477,73.0958232563,1.41091299049,12.3672932834,68.2430321324,112.731406871,107.758522841,4.9528840297,0.02
 07/01  09:00:00,220.136490392,29.2514200695,79.8889411269,0.597271773537,16.4897243779,93.1370602926,82.0079036937,74.0632892462,7.92461444751,0.02
 07/01  10:00:00,223.064413943,29.3716620347,82.9234869642,0.370295602195,16.4897243779,93.1370602926,65.9391604212,57.9945459736,7.92461444751,0.02
 07/01  11:00:00,224.615793302,29.416189211,84.5632907153,0.237335457316,16.4897243779,93.1370602926,69.5484226657,53.0119156272,7.92461444751,8.61189259096
 07/01  12:00:00,217.174177721,29.5585749233,86.2189737805,0.149301631187,16.4897243779,83.9857416113,55.7986182517,47.8540038042,7.92461444751,0.02
 07/01  13:00:00,219.429826053,29.732453665,88.3936699054,0.056381028886,16.4897243779,83.9857416113,51.8675983019,43.9229838544,7.92461444751,0.02
 07/01  14:00:00,220.35726831,29.8811732246,89.2274487445,0.00136979699515,16.4897243779,83.9857416113,46.9169100754,38.9722956279,7.92461444751,0.02
 07/01  15:00:00,198.915001408,29.1072986101,86.0173179623,0.0,12.3672932834,70.6512738906,17.9762810728,13.0033970431,4.9528840297,0.02
 07/01  16:00:00,198.082947934,29.1072986101,85.185256659,0.0,12.3672932834,70.6512738906,17.9235057882,12.9506217586,4.9528840297,0.02
 07/01  17:00:00,185.972530426,29.1072986101,85.5983493368,0.0,12.3672932834,58.1284167478,19.306249774,14.3333657443,4.9528840297,0.02
 07/01  18:00:00,137.660020705,28.4177341352,71.1629020333,0.0,12.3672932834,24.9413748627,30.0853267894,25.1124427597,4.9528840297,0.02
 07/01  19:00:00,133.306623317,28.2443625071,66.9828762527,0.0,12.3672932834,24.9413748627,37.4072940156,32.4344099859,4.9528840297,0.02
 07/01  20:00:00,122.019169616,28.675730907,65.3510614623,0.0,4.12243109448,16.0517297156,58.3081605662,55.3164301484,2.97173041782,0.02
 07/01  21:00:00,86.120525553,15.7617649418,35.7413675258,0.0,4.12243109448,15.9888894789,45.6553980988,42.663667681,2.97173041782,0.02
 07/01  22:00:00,103.784980856,21.9119334319,47.0758323797,0.0,4.12243109448,15.9888894789,80.8558659194,69.2823438368,2.97173041782,8.60179166479
 07/01  23:00:00,82.392539901,14.9861444864,32.8146913051,0.0,4.12243109448,15.9888894789,51.9270617273,48.9353313094,2.97173041782,0.02
 07/01  24:00:00,96.00878657,20.4803619515,40.756898628,0.0,4.12243109448,15.9888894789,80.0777350297,77.0860046118,2.97173041782,0.02
 07/02  01:00:00,73.7215060211,13.5257399939,27.6909665546,0.0,2.06121554724,15.9888894789,54.3151714366,51.3234410188,2.97173041782,0.02
 07/02  02:00:00,82.2351376696,18.7795653283,30.7645287525,0.0,2.06121554724,15.9888894789,85.3531848161,82.3614543982,2.97173041782,0.02
 07/02  03:00:00,67.5114628248,11.9024165528,23.1556246448,0.0,2.06121554724,15.9888894789,46.3568347678,43.36510435,2.97173041782,0.02
 07/02  04:00:00,79.875707211,18.5586292656,28.6324566894,0.0,2.06121554724,15.9888894789,78.7036982244,75.7119678066,2.97173041782,0.02
 07/02  05:00:00,54.4583765928,10.6049310089,16.0983573919,0.0,2.06121554724,15.9888894789,46.1811621009,43.1894316831,2.97173041782,0.02
 07/02  06:00:00,84.389203949,23.1315947037,42.5652326598,0.0,2.06121554724,15.9888894789,94.1991261344,91.2073957166,2.97173041782,0.02
 07/02  07:00:00,73.4891171594,18.1938792325,36.731305642,0.0,2.06121554724,15.9888894789,70.10362606,67.1118956422,2.97173041782,0.02
 07/02  08:00:00,122.898907886,23.6505889213,52.7473894339,0.0,4.12243109448,41.7362269337,65.8284664326,60.8555824029,4.9528840297,0.02
 07/02  09:00:00,114.687806508,19.7508618851,48.5644593785,0.0,4.12243109448,41.7362269337,42.5042413754,37.5313573457,4.9528840297,0.02
 07/02  10:00:00,127.615395506,23.8244035866,57.290062419,0.0,4.12243109448,41.7362269337,41.8565029181,36.8836188885,4.9528840297,0.02
 07/02  11:00:00,116.958867385,19.8381560089,50.7482261513,0.0,4.12243109448,41.7362269337,32.1697917288,27.1969076991,4.9528840297,0.02
 07/02  12:00:00,129.658639813,23.8236790845,59.3340312357,0.0,4.12243109448,41.7362269337,35.3930286224,30.4201445927,4.9528840297,0.02
 07/02  13:00:00,119.449492177,19.83781039,53.2391965602,0.0,4.12243109448,41.7362269337,25.7511965244,20.7783124947,4.9528840297,0.02
 07/02  14:00:00,130.885682026,23.8238335326,60.5609189889,0.0,4.12243109448,41.7362269337,33.4349935391,28.4621095094,4.9528840297,0.02
 07/02  15:00:00,119.636064192,19.8397138078,53.4238651359,0.0,4.12243109448,41.7362269337,27.4822438257,22.509359796,4.9528840297,0.02
 07/02  16:00:00,114.2741397,23.8272688102,60.8036336635,0.0,4.12243109448,24.8785346261,30.3412953764,25.3684113467,4.9528840297,0.02
 07/02  17:00:00,91.8747753061,19.8410767801,53.4697662425,0.0,2.06121554724,15.9888894789,26.8027149925,23.8109845746,2.97173041782,0.02
 07/02  18:00:00,102.315356243,23.8235869938,59.7993926724,0.0,2.06121554724,15.9888894789,36.1392111657,33.1474807479,2.97173041782,0.02
 07/02  19:00:00,83.4093820595,18.0698724199,46.8269550112,0.0,2.06121554724,15.9888894789,29.8240842347,26.8323538169,2.97173041782,0.02
 07/02  20:00:00,100.742841411,22.8533437068,52.1753099223,0.0,2.06121554724,15.9888894789,50.0033811481,47.0116507303,2.97173041782,0.02
 07/02  21:00:00,85.1376980475,15.8698887371,36.7116323239,0.0,2.06121554724,15.9888894789,44.8779158689,41.8861854511,2.97173041782,0.02
 07/02  22:00:00,99.8352659296,21.7101023473,45.3891645822,0.0,2.06121554724,15.9888894789,79.2115014848,76.2197710669,2.97173041782,0.02
 07/02  23:00:00,80.2504937546,15.4373935558,32.256923135,0.0,2.06121554724,15.9888894789,59.7158446993,56.7241142815,2.97173041782,0.02
 07/02  24:00:00,94.6324629407,20.5236114696,41.3985412419,0.0,2.06121554724,15.9888894789,84.7749862143,81.7832557965,2.97173041782,0.02
 07/03  01:00:00,79.6822087557,14.5536493051,30.5368556609,0.0,4.12243109448,15.9888894789,57.6655951876,54.6738647698,2.97173041782,0.02
 07/03  02:00:00,95.340809256,20.4515289394,40.1177545061,0.0,4.12243109448,15.9888894789,94.0875173788,82.5139963067,2.97173041782,8.60179065427
 07/03  03:00:00,74.8149678822,13.3239089093,26.9250440422,0.0,4.12243109448,15.9888894789,54.1967723955,51.2050419777,2.97173041782,0.02
 07/03  04:00:00,136.468563539,27.8963121025,56.3978673574,0.0,12.3672932834,24.9413748627,106.849206207,101.876322177,4.9528840297,0.02
 07/03  05:00:00,142.278371152,28.732955611,61.0222437381,5.04712113187,12.3672932834,24.9413748627,159.23700781,154.26412378,4.9528840297,0.02
 07/03  06:00:00,196.285979434,29.2001363471,69.945080231,0.915897912642,24.7345865669,70.7195625826,116.298481187,106.372713127,9.90576805939,0.02
 07/03  07:00:00,234.109477775,29.5453005127,74.2109424443,0.086103600538,37.1018798503,92.3937384068,87.7038116932,77.7780436338,9.90576805939,0.02
 07/03  08:00:00,253.745206786,29.9159101464,81.5180637957,0.000853613714683,37.1018798503,104.434947198,61.2118537702,51.2860857108,9.90576805939,0.02
 07/03  09:00:00,276.708310852,30.3102435309,92.0460342537,0.0,37.1018798503,116.476155989,32.1603734322,22.2346053728,9.90576805939,0.02
 07/03  10:00:00,285.297288876,30.8460957027,100.098599832,0.0,37.1018798503,116.476155989,24.7668400326,6.23407814518,9.90576805939,8.62699382803
 07/03  11:00:00,290.537765126,31.1508954954,105.034067083,0.0,37.1018798503,116.476155989,11.3142730534,1.38850499403,9.90576805939,0.02
 07/03  12:00:00,284.042206656,31.5391237131,110.192007082,0.0,37.1018798503,104.434947198,18.531727261,0.0,9.90576805939,8.62595920162
 07/03  13:00:00,302.180616979,32.0781103151,116.263512108,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  14:00:00,306.179959388,32.5870915419,120.010887277,0.0,37.1018798503,116.476155989,10.2676217629,0.0,9.90576805939,0.361853703489
 07/03  15:00:00,312.884831452,33.2188913624,126.020006461,0.0,37.1018798503,116.476155989,18.190922859,0.0,9.90576805939,8.28515479963
 07/03  16:00:00,316.15430888,33.7363868211,128.258736504,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  17:00:00,315.690897631,34.0156155201,127.324502247,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  18:00:00,183.46303658,28.5282696212,82.594732981,0.0,24.7345865669,47.5788473902,13.5605908557,0.0,4.9528840297,8.60770682605
 07/03  19:00:00,178.03141347,28.2761652905,77.415231517,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/03  20:00:00,162.45855583,28.7073205031,75.3380830277,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/03  21:00:00,128.304084346,21.1731207109,53.0362184622,0.0,12.3672932834,27.0668015668,6.2267648169,3.23503439909,2.97173041782,0.02
 07/03  22:00:00,105.151435055,19.8373609214,50.5939268676,0.0,4.12243109448,15.9888894789,14.4048012303,11.4130708124,2.97173041782,0.02
 07/03  23:00:00,114.279949517,23.7154631985,55.7158947676,0.0,4.12243109448,15.9888894789,24.6472470147,21.6555165969,2.97173041782,0.02
 07/03  24:00:00,100.317418843,19.2967419448,46.300529595,0.0,4.12243109448,15.9888894789,22.9247838147,19.9330533969,2.97173041782,0.02
 07/04  01:00:00,112.420985048,23.8235869938,55.8100220608,0.0,2.06121554724,15.9888894789,30.6137917222,27.6220613044,2.97173041782,0.02
 07/04  02:00:00,91.9553815966,18.0021272718,41.3200114264,0.0,2.06121554724,15.9888894789,28.38978163,25.3980512122,2.97173041782,0.02
 07/04  03:00:00,101.542924894,21.4073557204,47.3995708289,0.0,2.06121554724,15.9888894789,41.4056122415,38.4138818236,2.97173041782,0.02
 07/04  04:00:00,91.5152054274,18.088626308,40.7933361562,0.0,2.06121554724,15.9888894789,37.9434556183,34.9517252005,2.97173041782,0.02
 07/04  05:00:00,96.2156113586,21.4794382506,46.6985080263,0.0,2.06121554724,15.9888894789,51.6548961596,48.6631657418,2.97173041782,0.02
 07/04  06:00:00,78.5885364769,18.7993724863,41.2252320974,0.0,2.06121554724,15.9888894789,45.6791240382,42.6873936204,2.97173041782,0.02
 07/04  07:00:00,92.9579108516,23.1748442219,51.0906904255,0.0,2.06121554724,15.9888894789,47.3019283176,44.3101978998,2.97173041782,0.02
 07/04  08:00:00,114.71132163,19.5562390535,48.7825975943,0.0,4.12243109448,41.7362269337,22.3188856065,17.3460015768,4.9528840297,0.02
 07/04  09:00:00,130.218169256,23.8235869938,59.8936529643,0.0,4.12243109448,41.7362269337,14.0193751317,9.04649110198,4.9528840297,0.02
 07/04  10:00:00,120.020608281,19.8386096078,53.8095135949,0.0,4.12243109448,41.7362269337,9.51727252706,4.54438849737,4.9528840297,0.02
 07/04  11:00:00,132.341675202,23.8244217542,62.0163240493,0.0,4.12243109448,41.7362269337,11.1322252729,6.15934124319,4.9528840297,0.02
 07/04  12:00:00,122.231939976,19.8385996355,56.0208551574,0.0,4.12243109448,41.7362269337,7.70939380416,2.73650977447,4.9528840297,0.02
 07/04  13:00:00,135.244766249,23.8248211342,64.9190156081,0.0,4.12243109448,41.7362269337,10.222952147,5.25006811726,4.9528840297,0.02
 07/04  14:00:00,123.928851672,19.8450990989,57.711267278,0.0,4.12243109448,41.7362269337,13.6987811442,8.72589711455,4.9528840297,0.02
 07/04  15:00:00,134.934064863,23.8300692277,64.6030660415,0.0,4.12243109448,41.7362269337,26.7416292069,13.1869572541,4.9528840297,8.6017879231
 07/04  16:00:00,105.912481094,19.8540403677,56.5436477791,0.0,4.12243109448,24.8785346261,17.2481917675,12.2753077378,4.9528840297,0.02
 07/04  17:00:00,105.651636031,23.8276499786,63.1316096007,0.0,2.06121554724,15.9888894789,19.4329753437,16.4412449259,2.97173041782,0.02
 07/04  18:00:00,93.5321243333,19.8423914324,55.1258007792,0.0,2.06121554724,15.9888894789,12.2983917585,9.30666134065,2.97173041782,0.02
 07/04  19:00:00,104.262984096,23.8244858732,61.7461218842,0.0,2.06121554724,15.9888894789,12.8836070365,9.8918766187,2.97173041782,0.02
 07/04  20:00:00,97.7329816624,19.8373609214,52.2841887158,0.0,2.06121554724,15.9888894789,16.1241193044,13.1323888866,2.97173041782,0.02
 07/04  21:00:00,106.303615047,21.947974697,51.6196418005,0.0,2.06121554724,15.9888894789,34.0572916841,31.0655612662,2.97173041782,0.02
 07/04  22:00:00,94.3195411583,18.4490389591,43.2372590938,0.0,2.06121554724,15.9888894789,38.0004113138,35.008680896,2.97173041782,0.02
 07/04  23:00:00,100.340175388,20.8840241207,46.7458416239,0.0,2.06121554724,15.9888894789,46.0173634286,43.0256330108,2.97173041782,0.02
 07/04  24:00:00,88.2338852109,17.2048820573,38.4154302282,0.00601871327824,2.06121554724,15.9888894789,44.5423117614,41.5505813436,2.97173041782,0.02
 07/05  01:00:00,101.378519339,20.8696076147,45.7373866148,0.0,4.12243109448,15.9888894789,59.0157723913,56.0240419735,2.97173041782,0.02
 07/05  02:00:00,89.4503170055,17.2048820573,37.5742394957,0.00242576323536,4.12243109448,15.9888894789,56.1319598851,53.1402294673,2.97173041782,0.02
 07/05  03:00:00,94.6858164085,19.6398672189,40.293786002,0.00632693713356,4.12243109448,15.9888894789,74.4437677035,71.4520372857,2.97173041782,0.02
 07/05  04:00:00,139.045197149,28.3504320429,58.5203815939,0.0,12.3672932834,24.9413748627,103.071863087,98.0989790577,4.9528840297,0.02
 07/05  05:00:00,138.101421535,28.4485200538,58.6400310743,3.53682021856,12.3672932834,24.9413748627,159.244879002,154.271994973,4.9528840297,0.02
 07/05  06:00:00,192.930058342,29.334847726,66.5204443391,0.849901738812,24.7345865669,70.7195625826,128.555768675,118.630000616,9.90576805939,0.02
 07/05  07:00:00,230.398819463,29.7643077211,70.343157305,0.0242217341461,37.1018798503,92.3937384068,105.864685206,95.9389171467,9.90576805939,0.02
 07/05  08:00:00,250.825172654,30.3066311797,78.2081193181,0.0,37.1018798503,104.434947198,77.8738043317,67.9480362723,9.90576805939,0.02
 07/05  09:00:00,269.80162678,30.7692010303,84.6804456882,0.0,37.1018798503,116.476155989,61.9135722881,43.3837515966,9.90576805939,8.62405263207
 07/05  10:00:00,275.678273703,31.1508777285,90.1748069314,0.0,37.1018798503,116.476155989,36.8599385548,26.9341704954,9.90576805939,0.02
 07/05  11:00:00,281.210233528,31.4695564512,95.3878483259,0.0,37.1018798503,116.476155989,33.8689953819,15.3333954295,9.90576805939,8.62983189301
 07/05  12:00:00,275.450169934,32.0597586613,101.079405013,0.0,37.1018798503,104.434947198,16.5065403792,6.5807723198,9.90576805939,0.02
 07/05  13:00:00,294.21710801,32.6839866189,107.180288745,0.0,37.1018798503,116.476155989,11.1523768664,1.22660880699,9.90576805939,0.02
 07/05  14:00:00,298.978903082,33.1792914929,111.511259567,0.0,37.1018798503,116.476155989,18.5341916014,0.0,9.90576805939,8.62842354199
 07/05  15:00:00,300.796155598,33.6712806081,113.54314319,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  16:00:00,301.232385698,33.9653559389,113.043591843,0.0,37.1018798503,116.476155989,18.5290482063,0.0,9.90576805939,8.62328014694
 07/05  17:00:00,302.171427249,34.163102604,113.657600045,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  18:00:00,177.841055174,28.4453666029,77.0556744572,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/05  19:00:00,174.372106471,28.282065776,73.4503189178,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/05  20:00:00,158.122770514,28.716381341,70.5308274677,0.0,12.3672932834,38.6892022431,16.4521119228,13.460381505,2.97173041782,0.02
 07/05  21:00:00,122.442400593,20.2915903735,48.0817468949,0.0,12.3672932834,27.0668015668,34.5073100048,31.5155795869,2.97173041782,0.02
 07/05  22:00:00,101.202279083,19.8375266236,46.6446044619,0.0,4.12243109448,15.9888894789,45.5097447211,42.5180143033,2.97173041782,0.02
 07/05  23:00:00,105.551476629,22.7956776826,47.9328955122,0.0,4.12243109448,15.9888894789,72.7260540718,69.7343236539,2.97173041782,0.02
 07/05  24:00:00,91.568054943,18.3769564289,38.4966393235,0.0,4.12243109448,15.9888894789,61.0172383369,58.025507919,2.97173041782,0.02
 07/06  01:00:00,100.72841975,22.0560984923,43.8751066758,0.0,4.12243109448,15.9888894789,76.9162733251,73.9245429073,2.97173041782,0.02
 07/06  02:00:00,86.1438342726,17.9156282355,33.5337468387,0.0,4.12243109448,15.9888894789,66.3625294864,63.3707990686,2.97173041782,0.02
 07/06  03:00:00,93.7956999945,20.7398590603,38.2843151396,0.0,4.12243109448,15.9888894789,77.7482602114,74.7565297936,2.97173041782,0.02
 07/06  04:00:00,132.071135882,27.9179368616,51.9788147968,0.0,12.3672932834,24.9413748627,103.59774089,90.0430901027,4.9528840297,8.60176675779
 07/06  05:00:00,137.096273931,29.0073472217,58.0472442445,2.5656316521,12.3672932834,24.9413748627,161.809310183,156.836426153,4.9528840297,0.02
 07/06  06:00:00,190.084104296,29.4632969993,64.1040310292,0.291911210649,24.7345865669,70.7195625826,129.185004599,119.259236539,9.90576805939,0.02
 07/06  07:00:00,231.833935968,30.1265288606,71.4402768474,0.0,37.1018798503,92.3937384068,98.9406124008,89.0148443414,9.90576805939,0.02
 07/06  08:00:00,248.399907838,30.4299459008,75.6595986939,0.0,37.1018798503,104.434947198,80.4482036213,70.5224355619,9.90576805939,0.02
 07/06  09:00:00,268.135119794,30.9272233479,82.8558849003,0.0,37.1018798503,116.476155989,57.573769096,47.6480010366,9.90576805939,0.02
 07/06  10:00:00,274.668015674,31.0853574209,89.2300590959,0.0,37.1018798503,116.476155989,40.752637872,22.2184170687,9.90576805939,8.62845274386
 07/06  11:00:00,283.686479806,31.6142464683,97.7194576625,0.0,37.1018798503,116.476155989,18.5396618311,8.61389377167,9.90576805939,0.02
 07/06  12:00:00,282.29677844,32.1222906748,107.863410986,0.0,37.1018798503,104.434947198,19.6643493295,1.132871274,9.90576805939,8.62570999607
 07/06  13:00:00,292.040506933,32.5644266178,105.123327434,0.0,37.1018798503,116.476155989,10.5664375907,0.640669531288,9.90576805939,0.02
 07/06  14:00:00,295.89623648,33.1318233803,108.411795496,0.0,37.1018798503,116.476155989,11.2490509352,1.32328287579,9.90576805939,0.02
 07/06  15:00:00,304.625663304,33.7715688665,116.501705686,0.0,37.1018798503,116.476155989,18.5327406515,0.0,9.90576805939,8.62697259215
 07/06  16:00:00,306.759177721,34.1843958079,118.22295293,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  17:00:00,304.286939441,34.1252678008,116.067796201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  18:00:00,177.817884058,28.4347525187,77.0430958022,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  19:00:00,175.367839076,28.2683544508,74.0144809728,0.0,24.7345865669,47.5788473902,13.5605362526,0.0,4.9528840297,8.60765222291
 07/06  20:00:00,160.502139948,28.6953260297,72.9312633147,0.0,12.3672932834,38.6892022431,8.26521961787,5.27348920005,2.97173041782,0.02
 07/06  21:00:00,123.319933773,20.2886099908,48.9622699595,0.0,12.3672932834,27.0668015668,25.1806052641,22.1888748463,2.97173041782,0.02
 07/06  22:00:00,101.735922702,19.7292371261,47.2865386011,0.0,4.12243109448,15.9888894789,33.2104087157,30.2186782979,2.97173041782,0.02
 07/06  23:00:00,110.980177157,23.5352568729,52.5963290289,0.0,4.12243109448,15.9888894789,45.3972021129,42.405471695,2.97173041782,0.02
 07/06  24:00:00,95.2979745878,18.2327913685,42.370725072,0.0,4.12243109448,15.9888894789,34.7265056664,31.7347752486,2.97173041782,0.02
 07/07  01:00:00,107.09034255,22.0560984923,50.2370305289,0.0,4.12243109448,15.9888894789,48.5822685489,45.5905381311,2.97173041782,0.02
 07/07  02:00:00,94.0377655902,18.3048738987,41.0384335553,0.0,4.12243109448,15.9888894789,46.6497460833,43.6580156655,2.97173041782,0.02
 07/07  03:00:00,102.894936908,21.623603311,46.4741200199,0.0,4.12243109448,15.9888894789,60.4029244677,57.4111940499,2.97173041782,0.02
 07/07  04:00:00,137.29614143,27.5935654756,57.528192798,0.0,12.3672932834,24.9413748627,70.119203459,65.1463194293,4.9528840297,0.02
 07/07  05:00:00,142.189130205,29.1206061073,64.0230408545,1.56943338842,12.3672932834,24.9413748627,124.512299198,119.539415168,4.9528840297,0.02
 07/07  06:00:00,201.634112199,29.6264026664,75.6941694502,0.088675855015,24.7345865669,70.7195625826,86.5153817435,76.5896136841,9.90576805939,0.02
 07/07  07:00:00,241.520519382,30.3282384946,80.9251510899,0.0,37.1018798503,92.3937384068,58.5044256946,48.5786576352,9.90576805939,0.02
 07/07  08:00:00,257.336572922,30.7707226024,84.2554305048,0.0,37.1018798503,104.434947198,50.9991395185,32.4719294121,9.90576805939,8.62144204708
 07/07  09:00:00,278.430878355,31.3861123523,92.6928076883,0.0,37.1018798503,116.476155989,23.3920388757,13.4662708164,9.90576805939,0.02
 07/07  10:00:00,288.10620356,31.8736103784,101.880001231,0.0,37.1018798503,116.476155989,12.2428092051,2.31704114567,9.90576805939,0.02
 07/07  11:00:00,294.588303047,32.2171666688,108.018328421,0.0,37.1018798503,116.476155989,18.6149513318,0.0795241007516,9.90576805939,8.62965917161
 07/07  12:00:00,288.46061154,32.731955459,113.417650557,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/07  13:00:00,306.627808578,33.3541551185,119.563041775,0.0,37.1018798503,116.476155989,18.5354479142,0.0,9.90576805939,8.62967985478
 07/07  14:00:00,313.629575671,33.9898381286,125.672516766,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  15:00:00,315.038676153,34.5914172562,126.415971015,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  16:00:00,316.157830667,35.0501935338,126.884215235,0.0,37.1018798503,116.476155989,18.5289080526,0.0,9.90576805939,8.62313999316
 07/07  17:00:00,313.876717577,35.1697827348,124.613102828,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  18:00:00,177.742347184,28.4500140905,76.9266302922,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/07  19:00:00,173.527153178,28.2839328564,72.7233798426,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/07  20:00:00,160.202016496,28.7151801221,72.6112745786,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/07  21:00:00,127.061922748,21.1738172452,51.7933532627,0.0,12.3672932834,27.0668015668,14.8623576158,11.870627198,2.97173041782,0.02
 07/07  22:00:00,103.678365621,19.8373609214,49.1208566949,0.0,4.12243109448,15.9888894789,23.8896696606,20.8979392428,2.97173041782,0.02
 07/07  23:00:00,112.670401368,23.7154631985,54.1063458744,0.0,4.12243109448,15.9888894789,40.209002367,37.2172719492,2.97173041782,0.02
 07/07  24:00:00,98.9878327012,19.2607006797,45.0069839705,0.0,4.12243109448,15.9888894789,33.9819925004,30.9902620826,2.97173041782,0.02
 07/08  01:00:00,112.533006941,23.8235869938,53.8608276496,0.0,4.12243109448,15.9888894789,45.7828610979,42.79113068,2.97173041782,0.02
 07/08  02:00:00,93.2329834339,18.088626308,40.4498979188,0.0,4.12243109448,15.9888894789,38.413448519,35.4217181012,2.97173041782,0.02
 07/08  03:00:00,101.970725766,21.4794382506,45.6940728926,0.0,4.12243109448,15.9888894789,64.7575322856,53.1840222227,2.97173041782,8.60177964511
 07/08  04:00:00,118.130126679,27.4638169212,55.6264330187,0.0,4.12243109448,16.0517297156,84.4916591429,81.4999287251,2.97173041782,0.02
 07/08  05:00:00,114.906695937,27.5935654756,56.9715871496,0.0,4.12243109448,16.0517297156,79.6891310966,76.6974006788,2.97173041782,0.02
 07/08  06:00:00,149.387476051,29.1072986101,75.7812260253,0.0,4.12243109448,39.6058045677,46.3767970549,43.3850666371,2.97173041782,0.02
 07/08  07:00:00,190.167531522,29.1387431712,81.7206339052,0.817003458084,12.3672932834,65.3531420225,74.5396796764,69.5667956467,4.9528840297,0.02
 07/08  08:00:00,195.31508415,29.1358302042,84.4988476949,0.298422181324,12.3672932834,68.2430321324,57.923134294,52.9502502643,4.9528840297,0.02
 07/08  09:00:00,224.701964382,29.2278713362,84.9195243436,0.155733758899,16.4897243779,93.1370602926,47.2730971989,39.3284827514,7.92461444751,0.02
 07/08  10:00:00,223.591928798,29.2699970149,83.7701441684,0.152845876711,16.4897243779,93.1370602926,46.4898791014,38.5452646539,7.92461444751,0.02
 07/08  11:00:00,214.196281978,29.2736604665,74.3292601352,0.19440757813,16.4897243779,93.1370602926,73.0257552222,65.0811407747,7.92461444751,0.02
 07/08  12:00:00,198.606415875,29.2867009001,67.8718702088,0.200501016061,16.4897243779,83.9857416113,106.280966961,98.3363525131,7.92461444751,0.02
 07/08  13:00:00,196.482488983,29.2568349189,65.6127489953,0.365567913057,16.4897243779,83.9857416113,123.593905366,107.059711126,7.92461444751,8.60957979243
 07/08  14:00:00,197.806820519,29.2385144579,66.7963484905,0.524692927292,16.4897243779,83.9857416113,112.904721572,104.960107125,7.92461444751,0.02
 07/08  15:00:00,180.546180996,29.1072986101,67.6485171175,0.0,12.3672932834,70.6512738906,57.2124389181,52.2395548884,4.9528840297,0.02
 07/08  16:00:00,187.048493924,29.1072986101,74.1508244179,0.0,12.3672932834,70.6512738906,41.7757803229,36.8028962932,4.9528840297,0.02
 07/08  17:00:00,177.968711533,29.1072986101,77.5945401763,0.0,12.3672932834,58.1284167478,27.5369613431,22.5640773134,4.9528840297,0.02
 07/08  18:00:00,124.973473968,27.6656480058,59.2284424055,0.0,12.3672932834,24.9413748627,53.853460023,48.8805759933,4.9528840297,0.02
 07/08  19:00:00,125.832465968,27.9179368616,59.8351455291,0.0,12.3672932834,24.9413748627,66.5664657815,61.5935817518,4.9528840297,0.02
 07/08  20:00:00,111.181376327,27.3773178849,55.8116821773,0.0,4.12243109448,16.0517297156,81.4274389046,78.4357084867,2.97173041782,0.02
 07/08  21:00:00,81.3530898407,14.5536493051,32.2077372867,0.0,4.12243109448,15.9888894789,47.1407049579,44.14897454,2.97173041782,0.02
 07/08  22:00:00,95.4360771637,20.5423653578,40.096497696,0.0,4.12243109448,15.9888894789,77.072801847,74.0810714292,2.97173041782,0.02
 07/08  23:00:00,78.0486382314,14.1211541238,29.3357807941,0.0,4.12243109448,15.9888894789,50.6752097402,47.6834793224,2.97173041782,0.02
 07/08  24:00:00,100.581854116,21.5371042748,44.2475356608,0.0,4.12243109448,15.9888894789,84.4982467238,81.506516306,2.97173041782,0.02
 07/09  01:00:00,67.7802599608,12.3724195104,22.9030415116,0.0,2.06121554724,15.9888894789,53.375826459,50.3840960412,2.97173041782,0.02
 07/09  02:00:00,92.9569804052,20.1631988185,40.0834717754,0.0,2.06121554724,15.9888894789,84.03478858,81.0430581622,2.97173041782,0.02
 07/09  03:00:00,68.2775634568,12.1421065037,23.6499245676,0.0,2.06121554724,15.9888894789,51.4216896461,48.4299592282,2.97173041782,0.02
 07/09  04:00:00,91.1826711929,19.8748686977,38.597492592,0.0,2.06121554724,15.9888894789,82.6794753423,79.6877449245,2.97173041782,0.02
 07/09  05:00:00,62.9512502374,11.4699213715,23.7262408062,0.0,2.06121554724,15.9888894789,53.8032675462,42.2297549057,2.97173041782,8.60178222266
 07/09  06:00:00,82.1942390458,22.0936062686,41.4082563607,0.0,2.06121554724,15.9888894789,93.7645812979,90.7728508801,2.97173041782,0.02
 07/09  07:00:00,76.6029621044,18.8858715225,39.1531585143,0.0,2.06121554724,15.9888894789,75.8850649005,72.8933344827,2.97173041782,0.02
 07/09  08:00:00,116.88334993,23.2613432581,47.121077403,0.0,4.12243109448,41.7362269337,91.2838796663,86.3109956366,4.9528840297,0.02
 07/09  09:00:00,106.723910892,19.3183667038,41.0330592494,0.0,4.12243109448,41.7362269337,72.1205846954,67.1477006657,4.9528840297,0.02
 07/09  10:00:00,121.242099762,23.8235869938,50.9175836125,0.0,4.12243109448,41.7362269337,80.8432031012,75.8703190715,4.9528840297,0.02
 07/09  11:00:00,107.477409524,18.9723705588,42.132554122,0.0,4.12243109448,41.7362269337,50.2141395197,45.24125549,4.9528840297,0.02
 07/09  12:00:00,123.21964253,23.6073394032,53.1113740513,0.0,4.12243109448,41.7362269337,49.9389263109,44.9660422812,4.9528840297,0.02
 07/09  13:00:00,110.190737484,19.1886181494,44.6296345579,0.0,4.12243109448,41.7362269337,35.6955735202,30.7226894905,4.9528840297,0.02
 07/09  14:00:00,126.656960627,23.8235869938,56.3324446098,0.0,4.12243109448,41.7362269337,36.7858617834,31.8129777537,4.9528840297,0.02
 07/09  15:00:00,112.989375336,19.2967419448,47.3201486536,0.0,4.12243109448,41.7362269337,23.8565200339,18.8836360042,4.9528840297,0.02
 07/09  16:00:00,112.446447956,24.0614593435,58.7417519243,0.0,4.12243109448,24.8785346261,28.3910966338,23.4182126041,4.9528840297,0.02
 07/09  17:00:00,77.5572054952,17.3130058526,41.73164563,0.0,2.06121554724,15.9888894789,24.6130981707,21.6213677529,2.97173041782,0.02
 07/09  18:00:00,94.4465853826,22.7235951524,53.0563030949,0.0,2.06121554724,15.9888894789,35.7391608689,32.747430451,2.97173041782,0.02
 07/09  19:00:00,74.7370286474,16.7536329879,39.4965304959,0.0,2.06121554724,15.9888894789,33.8936431278,30.90191271,2.97173041782,0.02
 07/09  20:00:00,91.2353587901,21.5371042748,44.0097562196,0.0,2.06121554724,15.9888894789,72.8369065717,69.8451761539,2.97173041782,0.02
 07/09  21:00:00,71.4221738557,13.4104079455,25.5069672847,0.0,2.06121554724,15.9888894789,53.1947603466,50.2030299287,2.97173041782,0.02
 07/09  22:00:00,92.3259257627,20.7398590603,38.8750277574,0.000729471621945,2.06121554724,15.9888894789,87.9105779491,84.9188475312,2.97173041782,0.02
 07/09  23:00:00,70.7822691139,13.237409873,25.0391118266,0.000948749450928,2.06121554724,15.9888894789,56.3156249711,53.3238945533,2.97173041782,0.02
 07/09  24:00:00,85.3476490211,18.9911244469,33.6719039077,0.0,2.06121554724,15.9888894789,83.9203928203,80.9286624025,2.97173041782,0.02
 07/10  01:00:00,75.1736204806,13.5834060181,27.024200246,0.0,4.12243109448,15.9888894789,56.2916979849,53.2999675671,2.97173041782,0.02
 07/10  02:00:00,88.7014957535,19.4423735164,34.4875971585,0.0,4.12243109448,15.9888894789,88.7418207279,85.7500903101,2.97173041782,0.02
 07/10  03:00:00,73.1085955035,12.7861608036,25.7821092705,0.0,4.12243109448,15.9888894789,53.0834491374,50.0917187195,2.97173041782,0.02
 07/10  04:00:00,132.11884527,27.9828111388,51.961650577,0.0,12.3672932834,24.9413748627,108.612156508,103.639272478,4.9528840297,0.02
 07/10  05:00:00,141.15914871,28.7157275501,57.4276473516,7.53972354651,12.3672932834,24.9413748627,175.109960949,170.137076919,4.9528840297,0.02
 07/10  06:00:00,191.944905432,29.2169201503,64.1480685159,2.35505212476,24.7345865669,70.7195625826,140.723232964,130.797464905,9.90576805939,0.02
 07/10  07:00:00,228.597838195,29.4808705082,68.3212901902,0.528539836181,37.1018798503,92.3937384068,120.83786307,102.324857974,9.90576805939,8.60723703664
 07/10  08:00:00,242.581422667,29.770886284,70.2015670061,0.298619284095,37.1018798503,104.434947198,100.584592722,90.6588246622,9.90576805939,0.02
 07/10  09:00:00,253.080214566,29.9041819505,68.6487047595,0.175360800788,37.1018798503,116.476155989,105.618476357,95.6927082972,9.90576805939,0.02
 07/10  10:00:00,253.331076035,30.0034822875,68.841110267,0.133860876309,37.1018798503,116.476155989,114.871144132,96.3372061935,9.90576805939,8.62816987939
 07/10  11:00:00,255.12799954,30.1576353916,70.544132366,0.0734962250141,37.1018798503,116.476155989,101.664512022,91.7387439627,9.90576805939,0.02
 07/10  12:00:00,244.095519428,30.3925590867,71.3880955531,0.00382717363132,37.1018798503,104.434947198,98.4441931348,88.5184250754,9.90576805939,0.02
 07/10  13:00:00,256.629380671,30.6210187085,71.6555815443,0.0,37.1018798503,116.476155989,105.137216646,86.6019294673,9.90576805939,8.62951911937
 07/10  14:00:00,257.060962612,30.7967223197,71.9116787168,0.0,37.1018798503,116.476155989,94.635239241,84.7094711816,9.90576805939,0.02
 07/10  15:00:00,257.757092277,30.9968475214,72.4078229884,0.0,37.1018798503,116.476155989,101.124284251,82.5918064909,9.90576805939,8.62670970092
 07/10  16:00:00,259.492368628,31.1975580708,73.943013023,0.0,37.1018798503,116.476155989,88.5737142531,78.6479461937,9.90576805939,0.02
 07/10  17:00:00,262.023850702,31.4043647889,76.2687528647,0.0,37.1018798503,116.476155989,82.485467589,72.5596995297,9.90576805939,0.02
 07/10  18:00:00,162.400098533,28.3289936677,60.9861062878,0.0,24.7345865669,47.5788473902,64.5082519014,59.5353678717,4.9528840297,0.02
 07/10  19:00:00,158.122442977,28.242711984,56.7947275163,0.0,24.7345865669,47.5788473902,70.4113579803,65.4384739506,4.9528840297,0.02
 07/10  20:00:00,141.006229964,28.4585558382,53.6721039389,0.0,12.3672932834,38.6892022431,84.5545167417,81.5627863238,2.97173041782,0.02
 07/10  21:00:00,102.995207641,17.3130058526,31.6902046023,0.0,12.3672932834,27.0668015668,66.9882014361,55.4115994102,2.97173041782,8.6048716081
 07/10  22:00:00,91.6008060157,21.5154795157,35.2881124752,0.0,4.12243109448,15.9888894789,78.5008636416,75.5091332238,2.97173041782,0.02
 07/10  23:00:00,75.269401578,15.2643954833,25.3876141085,0.0,4.12243109448,15.9888894789,57.6998645794,54.7081341616,2.97173041782,0.02
 07/10  24:00:00,89.5618938955,21.1911081297,33.5735718567,0.0,4.12243109448,15.9888894789,87.6899911755,84.6982607576,2.97173041782,0.02
 07/11  01:00:00,69.6464798634,13.6886589425,21.3661179356,0.0,4.12243109448,15.9888894789,58.0767874663,55.0850570485,2.97173041782,0.02
 07/11  02:00:00,81.9310652058,19.4423735164,27.7171667652,0.0,4.12243109448,15.9888894789,88.6584422602,85.6667118424,2.97173041782,0.02
 07/11  03:00:00,63.8579681065,12.3724195104,16.9195345325,0.0,4.12243109448,15.9888894789,55.783476937,52.7917465192,2.97173041782,0.02
 07/11  04:00:00,120.245248926,28.2639330066,39.8069326462,0.0,12.3672932834,24.9413748627,105.074281921,100.101397891,4.9528840297,0.02
 07/11  05:00:00,119.890048947,28.3759449005,39.5378305278,4.50022359671,12.3672932834,24.9413748627,168.319355058,163.346471028,4.9528840297,0.02
 07/11  06:00:00,172.243301485,29.4903649134,44.8015660919,1.726506233,24.7345865669,70.7195625826,134.931238788,125.005470728,9.90576805939,0.02
 07/11  07:00:00,215.884784409,29.8136113363,55.3943955181,0.409652554441,37.1018798503,92.3937384068,113.272097356,103.346329297,9.90576805939,0.02
 07/11  08:00:00,238.506040972,30.1898399402,65.7320841186,0.273734070513,37.1018798503,104.434947198,105.209437212,95.2836691526,9.90576805939,0.02
 07/11  09:00:00,258.145921185,30.6152316738,73.0380254528,0.140657819333,37.1018798503,116.476155989,103.512050845,84.9822685679,9.90576805939,8.6240142174
 07/11  10:00:00,263.681275854,30.9818748521,78.3062748224,0.040588039032,37.1018798503,116.476155989,77.6051153494,67.67934729,9.90576805939,0.02
 07/11  11:00:00,268.924836147,31.2421942078,83.3298319929,0.0,37.1018798503,116.476155989,62.4595528014,52.533784742,9.90576805939,0.02
 07/11  12:00:00,259.318393281,31.5667716353,85.4406250261,0.0,37.1018798503,104.434947198,64.5836450319,46.0521646282,9.90576805939,8.62571234423
 07/11  13:00:00,272.490920471,31.9374443824,86.2007071338,0.0,37.1018798503,116.476155989,58.2812818201,48.3555137607,9.90576805939,0.02
 07/11  14:00:00,274.28837562,32.2460195766,87.6897538683,0.0,37.1018798503,116.476155989,65.5123541297,46.9785850208,9.90576805939,8.62800104948
 07/11  15:00:00,275.884029891,32.6379233025,88.893763977,0.0,37.1018798503,116.476155989,54.6143836964,44.688615637,9.90576805939,0.02
 07/11  16:00:00,276.409954568,32.9978781237,89.0602248391,0.0,37.1018798503,116.476155989,55.6833905053,45.7576224459,9.90576805939,0.02
 07/11  17:00:00,276.381897692,33.1552449645,88.8758964679,0.0,37.1018798503,116.476155989,67.3211215824,48.7999556061,9.90576805939,8.61539791689
 07/11  18:00:00,169.52966482,28.423243762,68.0214383878,0.0,24.7345865669,47.5788473902,52.7113919433,47.7385079136,4.9528840297,0.02
 07/11  19:00:00,165.755806171,28.2498392112,64.4209843823,0.0,24.7345865669,47.5788473902,61.5270218686,56.5541378389,4.9528840297,0.02
 07/11  20:00:00,149.084181883,28.6773682795,61.5312662214,0.0,12.3672932834,38.6892022431,79.7895176675,76.7977872497,2.97173041782,0.02
 07/11  21:00:00,107.862545647,17.5292534433,36.3413037223,0.0,12.3672932834,27.0668015668,56.6901859951,53.6984555772,2.97173041782,0.02
 07/11  22:00:00,98.2900588466,21.8831004198,41.6097447039,0.0,4.12243109448,15.9888894789,77.8500053904,74.8582749726,2.97173041782,0.02
 07/11  23:00:00,79.7045307249,15.6103916283,29.47674733,0.0,4.12243109448,15.9888894789,55.087335288,52.0956048702,2.97173041782,0.02
 07/11  24:00:00,92.038175115,21.4073557204,35.8336056279,0.0,4.12243109448,15.9888894789,86.9216071676,83.9298767498,2.97173041782,0.02
 07/12  01:00:00,70.8513904093,14.5724031932,21.6615954459,0.0,4.12243109448,15.9888894789,59.9037201399,56.9119897221,2.97173041782,0.02
 07/12  02:00:00,84.4188245099,20.5236114696,29.1236881168,0.0,4.12243109448,15.9888894789,85.9890761659,82.9973457481,2.97173041782,0.02
 07/12  03:00:00,62.9029856609,12.3724195104,15.9645520236,0.0,4.12243109448,15.9888894789,56.0667681053,53.0750376875,2.97173041782,0.02
 07/12  04:00:00,116.766480386,28.1558092113,36.4362877783,0.0,12.3672932834,24.9413748627,103.344441346,98.3715573163,4.9528840297,0.02
 07/12  05:00:00,121.790339886,28.8546694437,41.0178029762,4.44181736302,12.3672932834,24.9413748627,166.387689659,161.41480563,4.9528840297,0.02
 07/12  06:00:00,173.002094133,29.4215235201,46.2172892486,1.13841688298,24.7345865669,70.7195625826,133.39406478,123.46829672,9.90576805939,0.02
 07/12  07:00:00,216.112128435,29.9201825042,55.7401197777,0.184691300471,37.1018798503,92.3937384068,111.922113482,101.996345423,9.90576805939,0.02
 07/12  08:00:00,237.382702827,30.3743615609,64.6125723259,0.0854143227714,37.1018798503,104.434947198,112.42578504,93.9005267425,9.90576805939,8.61949023824
 07/12  09:00:00,256.664204476,30.8095920833,71.4673786993,0.0352781731573,37.1018798503,116.476155989,98.2769707409,88.3512026816,9.90576805939,0.02
