Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  10:00:00,261.242553179,31.1699694317,75.7199686326,0.0,37.1018798503,116.476155989,96.8697414548,78.336006969,9.90576805939,8.62796642642
 07/12  11:00:00,264.148561484,31.4385533769,78.3572769846,0.0,37.1018798503,116.476155989,81.4852265912,71.5594585318,9.90576805939,0.02
 07/12  12:00:00,255.013287745,31.8064526545,80.8958114649,0.0,37.1018798503,104.434947198,76.901374828,66.9756067686,9.90576805939,0.02
 07/12  13:00:00,270.835714099,32.2779413437,84.2049890067,0.0,37.1018798503,116.476155989,78.7821991696,60.2470469402,9.90576805939,8.62938417003
 07/12  14:00:00,275.415298403,32.8467664832,88.2159853813,0.0,37.1018798503,116.476155989,59.2902376013,49.3644695419,9.90576805939,0.02
 07/12  15:00:00,276.357853398,33.4425157716,88.5629213312,0.0,37.1018798503,116.476155989,66.9824154894,48.4500335723,9.90576805939,8.62661385765
 07/12  16:00:00,277.592940134,33.9070635234,89.3340801669,0.0,37.1018798503,116.476155989,60.5553984803,50.629630421,9.90576805939,0.02
 07/12  17:00:00,278.056586401,34.0971230137,89.6087389687,0.0,37.1018798503,116.476155989,57.2234561483,47.297688089,9.90576805939,0.02
 07/12  18:00:00,169.088473258,28.433366338,67.5701122978,0.0,24.7345865669,47.5788473902,52.0346486473,47.0617646176,4.9528840297,0.02
 07/12  19:00:00,165.986434856,28.2655448868,64.6358904975,0.0,24.7345865669,47.5788473902,56.9724648187,51.999580789,4.9528840297,0.02
 07/12  20:00:00,150.598847205,28.692307559,63.0309735039,0.0,12.3672932834,38.6892022431,74.3486676745,71.3569372567,2.97173041782,0.02
 07/12  21:00:00,109.53246561,17.6373772386,37.903089247,0.0,12.3672932834,27.0668015668,63.3994205723,51.8228435493,2.97173041782,8.60484660517
 07/12  22:00:00,103.666039551,23.0840078035,45.7591283577,0.0,4.12243109448,15.9888894789,79.4620051286,76.4702747108,2.97173041782,0.02
 07/12  23:00:00,80.1541935236,15.5815586162,29.9552424552,0.0,4.12243109448,15.9888894789,56.3966084559,53.4048780381,2.97173041782,0.02
 07/12  24:00:00,93.1629476734,21.623603311,36.7421300295,0.0,4.12243109448,15.9888894789,81.9260171033,78.9342866855,2.97173041782,0.02
 07/13  01:00:00,74.4762001942,15.0913974108,24.7674105576,0.0,4.12243109448,15.9888894789,59.7465936875,56.7548632697,2.97173041782,0.02
 07/13  02:00:00,87.9054314294,20.7398590603,32.3940470948,0.0,4.12243109448,15.9888894789,82.4347610535,79.4430306357,2.97173041782,0.02
 07/13  03:00:00,63.9542866024,12.3724195104,17.0158527125,0.0,4.12243109448,15.9888894789,54.629262099,51.6375316812,2.97173041782,0.02
 07/13  04:00:00,118.775125598,28.2639330066,38.3368090342,0.0,12.3672932834,24.9413748627,102.80685621,97.8339721802,4.9528840297,0.02
 07/13  05:00:00,117.678909666,28.4426060573,38.480315808,3.27993762471,12.3672932834,24.9413748627,166.300264422,161.327380392,4.9528840297,0.02
 07/13  06:00:00,174.455440441,29.5915654207,47.8677961319,0.771214414983,24.7345865669,70.7195625826,132.926472968,123.000704909,9.90576805939,0.02
 07/13  07:00:00,225.442424599,30.0664520534,65.0403964793,0.0684501822298,37.1018798503,92.3937384068,110.405435565,100.479667505,9.90576805939,0.02
 07/13  08:00:00,247.873895857,30.6014008715,74.949101375,0.0130211653244,37.1018798503,104.434947198,88.5334866538,78.6077185944,9.90576805939,0.02
 07/13  09:00:00,266.54237161,31.0534341792,81.1369268308,0.0,37.1018798503,116.476155989,74.9540479831,56.4243852749,9.90576805939,8.62389464888
 07/13  10:00:00,271.086597149,31.4566276159,85.2774426801,0.0,37.1018798503,116.476155989,53.3829397601,43.4571717007,9.90576805939,0.02
 07/13  11:00:00,270.257522064,31.7786680463,84.1260635224,0.0,37.1018798503,116.476155989,60.379156792,50.4533887326,9.90576805939,0.02
 07/13  12:00:00,261.798624817,32.2894810649,87.1981366722,0.0,37.1018798503,104.434947198,66.8418559248,48.3107280826,9.90576805939,8.62535978284
 07/13  13:00:00,278.4564173,32.7987943082,91.304873178,0.0,37.1018798503,116.476155989,41.4379299961,31.5121619367,9.90576805939,0.02
 07/13  14:00:00,279.77407402,33.2319518935,92.1895149981,0.0,37.1018798503,116.476155989,47.6621390386,29.128493978,9.90576805939,8.62787700119
 07/13  15:00:00,281.074351795,33.6811059989,93.0409157014,0.0,37.1018798503,116.476155989,36.890544283,26.9647762237,9.90576805939,0.02
 07/13  16:00:00,282.177721944,34.0784561335,93.7474304592,0.0,37.1018798503,116.476155989,34.6808111023,24.7550430429,9.90576805939,0.02
 07/13  17:00:00,280.955978212,34.195874849,92.4093396592,0.0,37.1018798503,116.476155989,45.07231955,26.5511955795,9.90576805939,8.61535591106
 07/13  18:00:00,169.291179211,28.4336156109,67.7725774609,0.0,24.7345865669,47.5788473902,41.411420925,36.4385368953,4.9528840297,0.02
 07/13  19:00:00,165.379020253,28.2650908455,64.0289486883,0.0,24.7345865669,47.5788473902,49.9464039152,44.9735198855,4.9528840297,0.02
 07/13  20:00:00,150.185485231,28.6905651068,62.6193764603,0.0,12.3672932834,38.6892022431,72.0337427666,69.0420123488,2.97173041782,0.02
 07/13  21:00:00,106.976862323,17.6373772386,35.3474990004,0.0,12.3672932834,27.0668015668,55.0450416228,52.053311205,2.97173041782,0.02
 07/13  22:00:00,98.6399698517,22.2002635528,41.6424928233,0.0,4.12243109448,15.9888894789,77.0743618519,74.0826314341,2.97173041782,0.02
 07/13  23:00:00,79.8077242554,15.8698887371,29.3204440002,0.0,4.12243109448,15.9888894789,56.5029198031,53.5111893853,2.97173041782,0.02
 07/13  24:00:00,90.821630207,21.4506052385,34.5738114513,0.0,4.12243109448,15.9888894789,83.1168213577,80.1250909398,2.97173041782,0.02
 07/14  01:00:00,75.1088246025,15.2211459652,25.2702871156,0.0,4.12243109448,15.9888894789,59.9446219349,56.9528915171,2.97173041782,0.02
 07/14  02:00:00,89.8027113777,21.277607166,33.727890684,0.0,4.12243109448,15.9888894789,85.3714271646,82.3796967468,2.97173041782,0.02
 07/14  03:00:00,67.312592113,13.2561637612,19.4647256218,0.0,4.12243109448,15.9888894789,58.1093824534,55.1176520356,2.97173041782,0.02
 07/14  04:00:00,123.914881707,28.1558092113,43.5846893508,0.0,12.3672932834,24.9413748627,101.970591887,96.9977078576,4.9528840297,0.02
 07/14  05:00:00,128.479997848,28.8976821151,46.0336237862,3.72347543011,12.3672932834,24.9413748627,165.462493443,160.489609413,4.9528840297,0.02
 07/14  06:00:00,180.484729453,29.4392027603,53.8231437372,0.997518727597,24.7345865669,70.7195625826,132.985975714,123.060207654,9.90576805939,0.02
 07/14  07:00:00,226.36507357,30.052913468,66.0265388465,0.0184908147359,37.1018798503,92.3937384068,111.227092925,101.301324866,9.90576805939,0.02
 07/14  08:00:00,246.745461495,30.5384067932,73.8966848755,0.0,37.1018798503,104.434947198,103.529013208,85.0036102546,9.90576805939,8.61963489362
 07/14  09:00:00,265.468867269,31.0158836419,80.1010433326,0.0,37.1018798503,116.476155989,73.2360244669,63.3102564075,9.90576805939,0.02
 07/14  10:00:00,271.025145363,31.4110383253,85.2615110824,0.0,37.1018798503,116.476155989,54.3090488694,44.38328081,9.90576805939,0.02
 07/14  11:00:00,275.47606999,31.6891641803,89.4341638024,0.0,37.1018798503,116.476155989,47.4801759089,28.9452234991,9.90576805939,8.62918435037
 07/14  12:00:00,266.995801593,32.0600520815,92.6247454425,0.0,37.1018798503,104.434947198,26.7655152773,16.8397472179,9.90576805939,0.02
 07/14  13:00:00,282.857812899,32.5792281926,95.9257904595,0.0,37.1018798503,116.476155989,28.7574323759,10.2224812748,9.90576805939,8.62918304172
 07/14  14:00:00,285.643966593,33.1290281034,98.1624102701,0.0,37.1018798503,116.476155989,17.3941048031,7.4683367437,9.90576805939,0.02
 07/14  15:00:00,285.419365919,33.5701281033,97.4968412311,0.0,37.1018798503,116.476155989,16.3770177837,6.4512497243,9.90576805939,0.02
 07/14  16:00:00,285.436686124,33.8553211017,97.2295511354,0.0,37.1018798503,116.476155989,24.2682368907,5.7399593622,9.90576805939,8.62250946909
 07/14  17:00:00,285.455574156,33.9035602601,97.2013005492,0.0,37.1018798503,116.476155989,15.0096735628,5.08390550337,9.90576805939,0.02
 07/14  18:00:00,171.059986826,28.4260209968,69.5489765432,0.0,24.7345865669,47.5788473902,20.9735349589,16.0006509292,4.9528840297,0.02
 07/14  19:00:00,167.645972289,28.2550656818,66.3059125693,0.0,24.7345865669,47.5788473902,33.4935694277,28.520685398,4.9528840297,0.02
 07/14  20:00:00,153.976630472,28.681190213,66.419879618,0.0,12.3672932834,38.6892022431,49.6031183277,46.6113879099,2.97173041782,0.02
 07/14  21:00:00,117.944993615,19.4048657401,44.496753971,0.0,12.3672932834,27.0668015668,41.4959566689,38.5042262511,2.97173041782,0.02
 07/14  22:00:00,108.431262764,22.9975087672,50.6108506394,0.0,4.12243109448,15.9888894789,60.6775799041,57.6858494863,2.97173041782,0.02
 07/14  23:00:00,91.5830920542,17.6373772386,39.2769445598,0.0,4.12243109448,15.9888894789,52.171312264,49.1795818462,2.97173041782,0.02
 07/14  24:00:00,104.571856647,22.4208485255,47.3281047629,0.0,4.12243109448,15.9888894789,78.0699966387,66.4971300772,2.97173041782,8.60113614368
 07/15  01:00:00,89.0734483519,16.9453849485,37.4592933219,0.0,4.12243109448,15.9888894789,47.4399893216,44.4482589038,2.97173041782,0.02
 07/15  02:00:00,103.70796243,21.623603311,47.2871448705,0.0,4.12243109448,15.9888894789,58.2925749342,55.3008445164,2.97173041782,0.02
 07/15  03:00:00,83.4573341048,15.2643954833,33.5755464398,0.0,4.12243109448,15.9888894789,43.8574976566,40.8657672387,2.97173041782,0.02
 07/15  04:00:00,119.796682224,27.5935654756,57.1632404568,0.0,4.12243109448,16.0517297156,82.9958059672,80.0040755493,2.97173041782,0.02
 07/15  05:00:00,116.850476434,27.5935654756,56.5662014035,0.0,4.12243109448,16.0517297156,91.0222876136,88.0305571958,2.97173041782,0.02
 07/15  06:00:00,142.930994865,29.1072986101,69.3247452411,0.0,4.12243109448,39.6058045677,74.6936880166,71.7019575987,2.97173041782,0.02
 07/15  07:00:00,180.591000049,29.1169015243,71.7973928938,1.18555502521,12.3672932834,65.3531420225,112.48521486,107.51233083,4.9528840297,0.02
 07/15  08:00:00,187.226098905,29.1246219119,76.2859872771,0.433510525067,12.3672932834,68.2430321324,91.6553954162,86.6825113865,4.9528840297,0.02
 07/15  09:00:00,222.005128299,29.2999497314,82.0913022599,0.215044573978,16.4897243779,93.1370602926,64.7923303684,56.8477159209,7.92461444751,0.02
 07/15  10:00:00,224.508747523,29.4220739752,84.5514313141,0.136302888504,16.4897243779,93.1370602926,53.9042013251,45.9595868775,7.92461444751,0.02
 07/15  11:00:00,223.372230067,29.4708687717,83.4187496037,0.0836600899291,16.4897243779,93.1370602926,58.8223745835,50.877760136,7.92461444751,0.02
 07/15  12:00:00,215.675981219,29.5798203503,84.8270236036,0.0218003349575,16.4897243779,83.9857416113,69.365310314,52.8312476154,7.92461444751,8.60944825102
 07/15  13:00:00,217.152428875,29.7072150629,86.1979037912,0.0,16.4897243779,83.9857416113,55.4331070723,47.4884926248,7.92461444751,0.02
 07/15  14:00:00,218.771805234,29.8491601177,87.675389575,0.0,16.4897243779,83.9857416113,55.6332168751,47.6886024276,7.92461444751,0.02
 07/15  15:00:00,198.164848367,29.1072986101,85.2671886316,0.0,12.3672932834,70.6512738906,22.5541495124,17.5812654827,4.9528840297,0.02
 07/15  16:00:00,196.24585041,29.1072986101,83.348183767,0.0,12.3672932834,70.6512738906,23.4495560414,18.4766720117,4.9528840297,0.02
 07/15  17:00:00,182.302356135,29.1072986101,81.9281859058,0.0,12.3672932834,58.1284167478,28.6854137804,23.7125297507,4.9528840297,0.02
 07/15  18:00:00,136.396307665,28.5022666666,69.8146575521,0.0,12.3672932834,24.9413748627,47.3505916104,42.3777075807,4.9528840297,0.02
 07/15  19:00:00,131.561561685,28.242785073,65.2393931457,0.0,12.3672932834,24.9413748627,56.8379174513,51.8650334216,4.9528840297,0.02
 07/15  20:00:00,119.80827039,28.5666848844,63.2492093507,0.0,4.12243109448,16.0517297156,79.4252807597,76.4335503419,2.97173041782,0.02
 07/15  21:00:00,83.8475973074,15.5815586162,33.6486466982,0.0,4.12243109448,15.9888894789,55.0067706373,52.0150402195,2.97173041782,0.02
 07/15  22:00:00,98.8121780834,21.623603311,42.3913607719,0.0,4.12243109448,15.9888894789,83.2332056877,80.2414752699,2.97173041782,0.02
 07/15  23:00:00,75.4505697463,13.6699050543,27.2146503413,0.0,4.12243109448,15.9888894789,53.460819552,50.4690891342,2.97173041782,0.02
 07/15  24:00:00,91.8719071944,20.5236114696,36.5767705068,0.0,4.12243109448,15.9888894789,84.4087184131,81.4169879953,2.97173041782,0.02
 07/16  01:00:00,64.5223719584,11.6908574342,20.3716711803,0.0,2.06121554724,15.9888894789,48.0321083596,45.0403779417,2.97173041782,0.02
 07/16  02:00:00,80.8336185352,19.0776234832,29.0713741957,0.0,2.06121554724,15.9888894789,86.9034697143,75.3316956968,2.97173041782,8.60004359966
 07/16  03:00:00,57.947178264,10.1536819395,15.3657640467,0.0,2.06121554724,15.9888894789,43.0461280959,40.0543976781,2.97173041782,0.02
 07/16  04:00:00,74.2895682842,17.6748850149,23.955751398,0.0,2.06121554724,15.9888894789,76.0836548837,73.0919244659,2.97173041782,0.02
 07/16  05:00:00,70.7338594688,17.6748850149,22.7492093289,0.0,2.06121554724,15.9888894789,76.1660950977,73.1743646799,2.97173041782,0.02
 07/16  06:00:00,59.8799499035,17.6748850149,23.6411331667,0.0,2.06121554724,15.9888894789,76.6640141217,73.6722837039,2.97173041782,0.02
 07/16  07:00:00,83.9420282112,23.21809374,42.0315585409,0.0,2.06121554724,15.9888894789,94.0734366252,91.0817062074,2.97173041782,0.02
 07/16  08:00:00,109.674798444,19.5562390535,43.746074779,0.0,4.12243109448,41.7362269337,70.3343992521,65.3615152224,4.9528840297,0.02
 07/16  09:00:00,123.438848109,23.8235869938,53.1143322787,0.0,4.12243109448,41.7362269337,74.9406755619,69.9677915322,4.9528840297,0.02
 07/16  10:00:00,113.789972854,19.8375809888,47.5799073339,0.0,4.12243109448,41.7362269337,55.5422052193,50.5693211896,4.9528840297,0.02
 07/16  11:00:00,125.041408632,23.8235869938,54.7168928668,0.0,4.12243109448,41.7362269337,65.5738904158,60.6010063861,4.9528840297,0.02
 07/16  12:00:00,115.002764118,19.8373609214,48.7929187165,0.0,4.12243109448,41.7362269337,50.8758125176,45.9029284879,4.9528840297,0.02
 07/16  13:00:00,126.552475634,23.8235869938,56.2279599083,0.0,4.12243109448,41.7362269337,59.415947238,54.4430632083,4.9528840297,0.02
 07/16  14:00:00,116.251866102,19.8373609214,50.0420207282,0.0,4.12243109448,41.7362269337,45.2652653608,40.2923813311,4.9528840297,0.02
 07/16  15:00:00,128.01102073,23.8235869938,57.6865050196,0.0,4.12243109448,41.7362269337,49.2701815953,44.2972975656,4.9528840297,0.02
 07/16  16:00:00,100.200363918,19.8373609214,50.8482108564,0.0,4.12243109448,24.8785346261,38.002593392,33.0297093623,4.9528840297,0.02
 07/16  17:00:00,100.317165647,23.8235869938,57.8012029343,0.0,2.06121554724,15.9888894789,43.8180664523,40.8263360345,2.97173041782,0.02
 07/16  18:00:00,85.0491218871,18.8454928753,47.665386406,0.0,2.06121554724,15.9888894789,34.1594952659,31.167764848,2.97173041782,0.02
 07/16  19:00:00,91.4716638648,21.947974697,50.8826911332,0.0,2.06121554724,15.9888894789,49.1510876052,46.1593571874,2.97173041782,0.02
 07/16  20:00:00,87.150878911,18.6292452847,42.9358909891,0.0,2.06121554724,15.9888894789,51.1662098493,48.1744794315,2.97173041782,0.02
 07/16  21:00:00,95.532281475,20.00027987,42.8473812388,0.0,2.06121554724,15.9888894789,63.9280937286,60.9363633108,2.97173041782,0.02
 07/16  22:00:00,86.4151225753,17.2048820573,36.6026866879,0.0,2.06121554724,15.9888894789,61.9044428221,58.9127124043,2.97173041782,0.02
 07/16  23:00:00,93.5572286729,19.7696157733,41.1029924797,0.0,2.06121554724,15.9888894789,75.3118391853,72.3201087675,2.97173041782,0.02
 07/16  24:00:00,82.1514572472,16.3211378066,33.2484544041,0.0,2.06121554724,15.9888894789,65.0913513178,62.0996209,2.97173041782,0.02
 07/17  01:00:00,84.8134716345,17.9156282355,32.2033851145,0.0,4.12243109448,15.9888894789,73.8532589542,70.8615285364,2.97173041782,0.02
 07/17  02:00:00,80.8394561335,16.3211378066,29.8752377122,0.0,4.12243109448,15.9888894789,69.0311450324,66.0394146146,2.97173041782,0.02
 07/17  03:00:00,78.2624537723,16.7911407641,26.7768546455,0.0,4.12243109448,15.9888894789,76.5529442544,73.5612138366,2.97173041782,0.02
 07/17  04:00:00,129.35474966,28.1558092113,49.0245570783,0.0,12.3672932834,24.9413748627,110.520213708,105.547329679,4.9528840297,0.02
 07/17  05:00:00,140.390932978,28.7235659854,55.7420660684,6.10008417543,12.3672932834,24.9413748627,175.996164273,171.023280244,4.9528840297,0.02
 07/17  06:00:00,191.65967011,29.1875523735,65.2850720084,0.962181261213,24.7345865669,70.7195625826,138.62993098,128.70416292,9.90576805939,0.02
 07/17  07:00:00,232.22545876,29.4980940385,72.2904509537,0.169788881288,37.1018798503,92.3937384068,107.062333002,88.5511765087,9.90576805939,8.60538843346
 07/17  08:00:00,251.362686138,29.9418535285,79.075330009,0.0351799643436,37.1018798503,104.434947198,72.1053957,62.1796276406,9.90576805939,0.02
 07/17  09:00:00,271.784688101,30.420860913,87.0118688924,0.0,37.1018798503,116.476155989,45.0813865188,35.1556184594,9.90576805939,0.02
 07/17  10:00:00,280.548148071,30.828057954,95.3675001104,0.0,37.1018798503,116.476155989,32.4712838721,13.9389213012,9.90576805939,8.62659451152
 07/17  11:00:00,286.6790478,31.1861008226,101.140234501,0.0,37.1018798503,116.476155989,14.8520085138,4.92624045442,9.90576805939,0.02
 07/17  12:00:00,280.13807455,31.5715421841,106.255506304,0.0,37.1018798503,104.434947198,10.8318913051,0.906123245703,9.90576805939,0.02
 07/17  13:00:00,297.825047485,32.0193767528,111.58137447,0.0,37.1018798503,116.476155989,18.5348409274,0.0,9.90576805939,8.62907286799
 07/17  14:00:00,300.438121579,32.5101823038,114.346059299,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  15:00:00,303.803909283,33.1103334597,116.854958685,0.0,37.1018798503,116.476155989,18.532083886,0.0,9.90576805939,8.62631582661
 07/17  16:00:00,307.766309699,33.6576925611,119.821061947,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  17:00:00,308.804603546,33.9414111596,120.512469025,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  18:00:00,180.13615197,28.4398729378,79.3305726184,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/17  19:00:00,175.900248138,28.2751097313,75.2851159747,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/17  20:00:00,160.7768482,28.7054454966,73.3242813652,0.0,12.3672932834,38.6892022431,11.5792362878,0.0,2.97173041782,8.60750587
 07/17  21:00:00,124.176655914,20.2893381227,49.8182602604,0.0,12.3672932834,27.0668015668,15.8530876309,12.8613572131,2.97173041782,0.02
 07/17  22:00:00,104.210076508,19.8373609214,49.6525686468,0.0,4.12243109448,15.9888894789,21.2111652315,18.2194348137,2.97173041782,0.02
 07/17  23:00:00,113.189262162,23.7154631985,54.6252078001,0.0,4.12243109448,15.9888894789,34.4675963049,31.475865887,2.97173041782,0.02
 07/17  24:00:00,98.3992861905,19.2607006797,44.418438655,0.0,4.12243109448,15.9888894789,36.3874277622,33.3956973444,2.97173041782,0.02
 07/18  01:00:00,106.018260699,22.0560984923,49.1649488607,0.0,4.12243109448,15.9888894789,50.6229824046,47.6312519868,2.97173041782,0.02
 07/18  02:00:00,91.8543221556,18.0021272718,39.1577369778,0.0,4.12243109448,15.9888894789,49.1180532149,46.1263227971,2.97173041782,0.02
 07/18  03:00:00,102.105348103,21.4073557204,45.9007790796,0.0,4.12243109448,15.9888894789,57.35025876,54.3585283421,2.97173041782,0.02
 07/18  04:00:00,141.997284872,28.3720568019,61.4508452296,0.0,12.3672932834,24.9413748627,68.6614149571,63.6885309274,4.9528840297,0.02
 07/18  05:00:00,138.046071997,28.4976707661,57.9353947574,1.78779030709,12.3672932834,24.9413748627,151.818804236,146.845920207,4.9528840297,0.02
 07/18  06:00:00,186.902198886,29.7159198599,60.5607590201,0.400656171181,24.7345865669,70.7195625826,128.28951741,118.36374935,9.90576805939,0.02
 07/18  07:00:00,217.34707534,29.9898698398,57.0900154223,7.10073311261e-05,37.1018798503,92.3937384068,109.211003707,99.2852356478,9.90576805939,0.02
 07/18  08:00:00,227.811529666,30.0916406338,55.3929757936,0.0165459474085,37.1018798503,104.434947198,104.0068428,94.0810747404,9.90576805939,0.02
 07/18  09:00:00,243.768968113,30.1882293404,59.225179325,0.00357636692595,37.1018798503,116.476155989,109.884425742,91.3549964491,9.90576805939,8.62366123339
 07/18  10:00:00,248.89008553,30.2848705316,64.2525838065,0.000115923776,37.1018798503,116.476155989,98.9213344769,88.9955664175,9.90576805939,0.02
 07/18  11:00:00,256.471325779,30.503729042,71.6148106155,0.0,37.1018798503,116.476155989,90.4227048141,80.4969367547,9.90576805939,0.02
 07/18  12:00:00,248.668748511,30.6464438475,75.7113298958,0.0,37.1018798503,104.434947198,80.8327828644,62.3016834756,9.90576805939,8.62533132945
 07/18  13:00:00,263.247737289,30.8719997778,78.0229948531,0.0,37.1018798503,116.476155989,62.3261157344,52.400347675,9.90576805939,0.02
 07/18  14:00:00,266.980835758,31.1691467683,81.459107001,0.0,37.1018798503,116.476155989,59.2207061101,40.6873252155,9.90576805939,8.62761283521
 07/18  15:00:00,269.308177338,31.4475591751,83.5083003954,0.0,37.1018798503,116.476155989,40.8005017942,30.8747337348,9.90576805939,0.02
 07/18  16:00:00,269.925288955,31.6356661427,83.9377940098,0.0,37.1018798503,116.476155989,39.2767838446,29.3510157852,9.90576805939,0.02
 07/18  17:00:00,270.109982686,31.6996580948,84.059574741,0.0,37.1018798503,116.476155989,47.8146118991,29.2936296311,9.90576805939,8.61521420869
 07/18  18:00:00,165.038634407,28.3290070323,63.6246487591,0.0,24.7345865669,47.5788473902,43.0484557679,38.0755717382,4.9528840297,0.02
 07/18  19:00:00,162.665871769,28.2427075579,61.3381875233,0.0,24.7345865669,47.5788473902,56.6746608833,51.7017768536,4.9528840297,0.02
 07/18  20:00:00,148.313063357,28.4585558382,60.9789667134,0.0,12.3672932834,38.6892022431,75.7734283395,72.7816979217,2.97173041782,0.02
 07/18  21:00:00,107.073639279,17.3130058526,35.7686487342,0.0,12.3672932834,27.0668015668,56.0845102333,53.0927798155,2.97173041782,0.02
 07/18  22:00:00,97.0323769494,21.623603311,40.6115602978,0.0,4.12243109448,15.9888894789,76.284622059,73.2928916412,2.97173041782,0.02
 07/18  23:00:00,78.997148727,15.4373935558,28.9423637876,0.0,4.12243109448,15.9888894789,58.0732657565,55.0815353387,2.97173041782,0.02
 07/18  24:00:00,93.2934296917,21.623603311,36.8726129975,0.0,4.12243109448,15.9888894789,88.8823310728,85.890600655,2.97173041782,0.02
 07/19  01:00:00,69.5992450321,14.1399080119,20.841945626,0.0,4.12243109448,15.9888894789,62.5374690669,59.545738649,2.97173041782,0.02
 07/19  02:00:00,83.1708591193,20.3261177671,28.0475279516,0.0,4.12243109448,15.9888894789,92.5053389358,89.513608518,2.97173041782,0.02
 07/19  03:00:00,68.6049952347,14.4671502688,19.5461423624,0.0,4.12243109448,15.9888894789,59.2857812494,56.2940508316,2.97173041782,0.02
 07/19  04:00:00,112.135000511,27.8098130662,32.1508044263,0.0,12.3672932834,24.9413748627,102.151274469,97.1783904397,4.9528840297,0.02
 07/19  05:00:00,118.837134334,29.0082593276,34.9096034667,5.09405514894,12.3672932834,24.9413748627,166.047558242,161.074674213,4.9528840297,0.02
 07/19  06:00:00,168.262352343,29.3775479366,40.5129098034,2.14703050027,24.7345865669,70.7195625826,133.656304174,123.730536114,9.90576805939,0.02
 07/19  07:00:00,211.077491999,29.8086591473,50.6016457785,0.400058716252,37.1018798503,92.3937384068,111.9199936,101.99422554,9.90576805939,0.02
 07/19  08:00:00,233.287806917,30.1699474264,60.5679227942,0.239588189812,37.1018798503,104.434947198,112.225666751,93.6990037761,9.90576805939,8.6208949153
 07/19  09:00:00,252.390846192,30.6034581139,67.3585422676,0.0769156562259,37.1018798503,116.476155989,99.0354775259,89.1097094666,9.90576805939,0.02
 07/19  10:00:00,258.461109303,30.9613861585,73.1468779037,0.000260204206898,37.1018798503,116.476155989,96.0907686736,86.1650006142,9.90576805939,0.02
 07/19  11:00:00,262.310046712,31.2343722639,76.7229558408,0.0,37.1018798503,116.476155989,98.5693068705,80.0346657224,9.90576805939,8.62887308875
 07/19  12:00:00,253.962458727,31.6118599816,80.0396062894,0.0,37.1018798503,104.434947198,80.157611857,70.2318437976,9.90576805939,0.02
 07/19  13:00:00,270.039703999,32.0331390427,83.653789853,0.0,37.1018798503,116.476155989,78.7808245268,60.2460963411,9.90576805939,8.62896012624
 07/19  14:00:00,272.837475145,32.4931266571,85.9918354426,0.0,37.1018798503,116.476155989,62.2217717478,52.2960036885,9.90576805939,0.02
 07/19  15:00:00,274.553998052,33.0607781362,87.1408373584,0.0,37.1018798503,116.476155989,59.7180710745,49.7923030151,9.90576805939,0.02
 07/19  16:00:00,277.576372436,33.5891386637,89.6354337568,0.0,37.1018798503,116.476155989,63.3377652436,44.8095001633,9.90576805939,8.62249702095
 07/19  17:00:00,278.940872118,33.8151676119,90.7749996769,0.0,37.1018798503,116.476155989,46.0291584085,36.1033903491,9.90576805939,0.02
 07/19  18:00:00,168.410719603,28.4290783395,66.8966557566,0.0,24.7345865669,47.5788473902,41.6773144764,36.7044304467,4.9528840297,0.02
 07/19  19:00:00,164.051189324,28.2602489439,62.7059501508,0.0,24.7345865669,47.5788473902,51.8173227247,46.844438695,4.9528840297,0.02
 07/19  20:00:00,147.775069537,28.6863265141,60.213186221,0.0,12.3672932834,38.6892022431,76.4549318496,73.4632014318,2.97173041782,0.02
 07/19  21:00:00,107.986202138,17.6373772386,36.3568308491,0.0,12.3672932834,27.0668015668,55.3960919752,52.4043615574,2.97173041782,0.02
 07/19  22:00:00,100.26409679,22.1137645165,43.3531179854,0.0,4.12243109448,15.9888894789,77.33995444,74.3482240222,2.97173041782,0.02
 07/19  23:00:00,82.0728110361,15.8698887371,31.5855299659,0.0,4.12243109448,15.9888894789,56.6117610175,53.6200305997,2.97173041782,0.02
 07/19  24:00:00,92.01321437,21.4506052385,35.7653948268,0.0,4.12243109448,15.9888894789,91.8212120306,80.2490450785,2.97173041782,8.60043653428
 07/20  01:00:00,76.7120028474,15.2211459652,26.8734646973,0.0,4.12243109448,15.9888894789,60.022013994,57.0302835762,2.97173041782,0.02
 07/20  02:00:00,91.0535137077,20.9748605391,35.2814391104,0.0,4.12243109448,15.9888894789,88.2320018586,85.2402714408,2.97173041782,0.02
 07/20  03:00:00,71.390338222,13.6886589425,23.109976143,0.0,4.12243109448,15.9888894789,58.1776050178,55.1858746,2.97173041782,0.02
 07/20  04:00:00,127.683806625,28.069310175,47.4401130151,0.0,12.3672932834,24.9413748627,101.638187139,96.6653031093,4.9528840297,0.02
 07/20  05:00:00,134.637254421,28.8790588989,52.0442875779,3.88869124631,12.3672932834,24.9413748627,165.297022478,160.324138448,4.9528840297,0.02
 07/20  06:00:00,187.6933679,29.4375485383,61.2566703716,0.774284683153,24.7345865669,70.7195625826,132.267273197,122.341505137,9.90576805939,0.02
 07/20  07:00:00,231.822506445,30.0396373203,71.4947966678,0.0209517386333,37.1018798503,92.3937384068,101.961787703,92.0360196438,9.90576805939,0.02
 07/20  08:00:00,252.241897652,30.508545309,79.4230082833,0.0,37.1018798503,104.434947198,65.5279580854,55.602190026,9.90576805939,0.02
 07/20  09:00:00,272.977692193,30.993396314,87.632303845,0.0,37.1018798503,116.476155989,34.2514953474,24.325727288,9.90576805939,0.02
 07/20  10:00:00,281.857117264,31.4699127578,96.0346881714,0.0,37.1018798503,116.476155989,25.2291142076,6.69578046773,9.90576805939,8.62756568049
 07/20  11:00:00,286.327395598,31.8803745022,100.094276663,0.0,37.1018798503,116.476155989,11.4539180574,1.52814999801,9.90576805939,0.02
 07/20  12:00:00,277.668351546,32.3769949525,102.980339024,0.0,37.1018798503,104.434947198,18.8803727637,0.349594424048,9.90576805939,8.62501028026
 07/20  13:00:00,294.822742438,33.0227011495,107.447334863,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,295.900882015,33.5303484112,108.017950906,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,294.905938331,33.6300269121,106.923586878,0.0,37.1018798503,116.476155989,18.5319134929,0.0,9.90576805939,8.62614543348
 07/20  16:00:00,294.128712423,33.6491941445,106.127722125,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,290.610075166,33.5464605376,102.712872112,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,171.401908731,28.3348646594,70.4273152145,0.0,24.7345865669,47.5788473902,13.5589856871,0.0,4.9528840297,8.60610165744
 07/20  19:00:00,169.512391396,28.249995665,68.1774095752,0.0,24.7345865669,47.5788473902,5.73912030747,0.766236277771,4.9528840297,0.02
 07/20  20:00:00,155.6913903,28.6787411826,68.1371111576,0.0,12.3672932834,38.6892022431,27.1216017091,24.1298712913,2.97173041782,0.02
 07/20  21:00:00,122.298231525,20.2886099908,47.9405739512,0.0,12.3672932834,27.0668015668,31.5281779754,28.5364475576,2.97173041782,0.02
 07/20  22:00:00,100.494479605,19.4625317643,46.3118014743,0.0,4.12243109448,15.9888894789,32.3435474265,29.3518170087,2.97173041782,0.02
 07/20  23:00:00,109.946081048,22.9398427431,52.1833365097,0.0,4.12243109448,15.9888894789,43.0231785293,40.0314481115,2.97173041782,0.02
 07/20  24:00:00,92.7727540886,18.088626308,39.9896702379,0.0,4.12243109448,15.9888894789,43.2521759278,40.26044551,2.97173041782,0.02
 07/21  01:00:00,101.09309908,21.4073557204,44.888530418,0.0,4.12243109448,15.9888894789,62.5918844598,59.600154042,2.97173041782,0.02
 07/21  02:00:00,91.0433194471,18.088626308,38.2602355884,0.0,4.12243109448,15.9888894789,60.1569468636,57.1652164458,2.97173041782,0.02
 07/21  03:00:00,96.8938768286,20.5236114696,41.5987412194,0.0,4.12243109448,15.9888894789,74.493140622,71.5014102042,2.97173041782,0.02
 07/21  04:00:00,137.947745186,28.0909349341,57.682427679,0.0,12.3672932834,24.9413748627,95.015904713,90.0430206833,4.9528840297,0.02
 07/21  05:00:00,139.004584689,28.490209714,58.7631636901,1.92599534475,12.3672932834,24.9413748627,151.782666829,146.8097828,4.9528840297,0.02
 07/21  06:00:00,195.49109637,29.7796353282,69.0501419084,0.436455486228,24.7345865669,70.7195625826,116.069228505,106.143460446,9.90576805939,0.02
 07/21  07:00:00,234.550132808,30.3362889607,73.9145450454,0.0321787276304,37.1018798503,92.3937384068,87.9690873512,78.0433192918,9.90576805939,0.02
 07/21  08:00:00,251.297001457,30.9024085153,78.0842084595,0.0,37.1018798503,104.434947198,78.4895043846,59.9638619277,9.90576805939,8.61987439745
 07/21  09:00:00,266.181906173,31.3112064182,80.5187841629,0.0,37.1018798503,116.476155989,63.3688502258,53.4430821664,9.90576805939,0.02
 07/21  10:00:00,268.975866913,31.6517963502,82.9715268609,0.0,37.1018798503,116.476155989,59.7579928746,49.8322248152,9.90576805939,0.02
 07/21  11:00:00,271.18972342,31.884617176,84.9523440954,0.0,37.1018798503,116.476155989,60.6643305635,42.1297686413,9.90576805939,8.62879386278
 07/21  12:00:00,260.172837804,32.2355540215,85.6263257018,0.0,37.1018798503,104.434947198,49.1425291122,39.2167610528,9.90576805939,0.02
 07/21  13:00:00,273.027168022,32.6327547157,86.0416357492,0.0,37.1018798503,116.476155989,50.3600261736,40.4342581142,9.90576805939,0.02
 07/21  14:00:00,274.06991265,32.9939340384,86.7234628072,0.0,37.1018798503,116.476155989,57.5725750102,39.0393668231,9.90576805939,8.6274401277
 07/21  15:00:00,276.342497956,33.2890775595,88.701078164,0.0,37.1018798503,116.476155989,44.8463091846,34.9205411252,9.90576805939,0.02
 07/21  16:00:00,275.710210312,33.4348899716,87.923477994,0.0,37.1018798503,116.476155989,55.1564960901,36.6282533475,9.90576805939,8.62247468322
 07/21  17:00:00,274.08950566,33.4108588309,86.3279507382,0.0,37.1018798503,116.476155989,53.6175605962,43.6917925368,9.90576805939,0.02
 07/21  18:00:00,166.040917695,28.4211964211,64.5347447458,0.0,24.7345865669,47.5788473902,53.4392443846,48.4663603549,4.9528840297,0.02
 07/21  19:00:00,161.948259122,28.2462111975,60.6170673531,0.0,24.7345865669,47.5788473902,66.2972773855,61.3243933558,4.9528840297,0.02
 07/21  20:00:00,147.090587434,28.6763088214,59.5387317731,0.0,12.3672932834,38.6892022431,79.839761138,76.8480307202,2.97173041782,0.02
 07/21  21:00:00,108.358289125,18.412997694,35.9276141392,0.0,12.3672932834,27.0668015668,58.5673100478,55.57557963,2.97173041782,0.02
 07/21  22:00:00,97.222061425,22.5361805739,39.8629782731,0.0,4.12243109448,15.9888894789,80.1702976301,77.1785672123,2.97173041782,0.02
 07/21  23:00:00,78.3160224058,15.6103916283,28.0882390087,0.0,4.12243109448,15.9888894789,55.0046891338,52.012958716,2.97173041782,0.02
 07/21  24:00:00,92.6876057051,21.4073557204,36.4830362149,0.0,4.12243109448,15.9888894789,86.4186391276,83.4269087098,2.97173041782,0.02
 07/22  01:00:00,74.091580489,14.6589022295,24.8152864735,0.0,4.12243109448,15.9888894789,59.3518469928,56.360116575,2.97173041782,0.02
 07/22  02:00:00,92.4758391114,21.1911081297,36.4875171878,0.0,4.12243109448,15.9888894789,86.3510101869,83.3592797691,2.97173041782,0.02
 07/22  03:00:00,77.9298569643,15.4373935558,27.8750715564,0.0,4.12243109448,15.9888894789,61.9061755778,58.9144451599,2.97173041782,0.02
 07/22  04:00:00,99.8895118886,26.5123275223,38.3373082872,0.0,4.12243109448,16.0517297156,107.7065093,104.714778882,2.97173041782,0.02
 07/22  05:00:00,96.0487204703,26.728575113,36.6294359046,0.0,4.12243109448,16.0517297156,107.745942174,104.754211756,2.97173041782,0.02
 07/22  06:00:00,117.316131516,29.1072986101,43.7098819514,0.0,4.12243109448,39.6058045677,96.6831195431,85.1096182507,2.97173041782,8.60177087459
 07/22  07:00:00,162.513343375,29.1220629864,52.1922800963,2.70784978754,12.3672932834,65.3531420225,141.033743269,136.060859239,4.9528840297,0.02
 07/22  08:00:00,172.547437623,29.1227843665,60.485438223,1.55724367839,12.3672932834,68.2430321324,137.507976782,132.535092752,4.9528840297,0.02
 07/22  09:00:00,205.702723908,29.2628774309,65.4567775151,0.584256182815,16.4897243779,93.1370602926,127.148188504,119.203574057,7.92461444751,0.02
 07/22  10:00:00,206.914349822,29.2922085725,66.7740358764,0.449189057797,16.4897243779,93.1370602926,122.903675884,114.959061436,7.92461444751,0.02
 07/22  11:00:00,207.921859064,29.2770529227,67.9511067348,0.294771663272,16.4897243779,93.1370602926,119.739533507,111.794919059,7.92461444751,0.02
 07/22  12:00:00,199.653552666,29.3252254206,68.8754030689,0.205601580521,16.4897243779,83.9857416113,115.215598388,107.27098394,7.92461444751,0.02
 07/22  13:00:00,200.879752675,29.3871901259,70.1063186821,0.138912805549,16.4897243779,83.9857416113,111.536366862,103.591752414,7.92461444751,0.02
 07/22  14:00:00,201.484169347,29.4502311607,70.7312138566,0.0554551017584,16.4897243779,83.9857416113,118.546694626,102.013088789,7.92461444751,8.60899138935
 07/22  15:00:00,180.174154769,29.1072986101,67.2765049308,0.0,12.3672932834,70.6512738906,55.9249917335,50.9521077038,4.9528840297,0.02
 07/22  16:00:00,179.820758154,29.1072986101,66.9231078312,0.0,12.3672932834,70.6512738906,54.3947843639,49.4219003342,4.9528840297,0.02
 07/22  17:00:00,165.535669135,29.1072986101,65.1615066905,0.0,12.3672932834,58.1284167478,57.6115045523,52.6386205226,4.9528840297,0.02
 07/22  18:00:00,121.793683528,28.0260606569,55.6882402163,0.0,12.3672932834,24.9413748627,81.034116646,76.0612326163,4.9528840297,0.02
 07/22  19:00:00,121.743460826,28.5666796335,55.0973985191,0.0,12.3672932834,24.9413748627,89.2316821993,84.2587981696,4.9528840297,0.02
 07/22  20:00:00,104.035166113,27.8098130662,45.8838110202,0.0,4.12243109448,16.0517297156,99.3518426645,96.3601122466,2.97173041782,0.02
 07/22  21:00:00,69.6407413484,13.3239089093,21.7508189506,0.0,4.12243109448,15.9888894789,51.597661973,48.6059315552,2.97173041782,0.02
 07/22  22:00:00,85.8143325367,20.5236114696,30.5191967192,0.0,4.12243109448,15.9888894789,86.1258166009,83.1340861831,2.97173041782,0.02
 07/22  23:00:00,61.3503513252,11.2104242628,15.6252912201,0.0,4.12243109448,15.9888894789,45.3348193314,42.3430889136,2.97173041782,0.02
 07/22  24:00:00,79.5322322344,18.9911244469,25.7952722259,0.0,4.12243109448,15.9888894789,77.6753234113,74.6835929935,2.97173041782,0.02
 07/23  01:00:00,54.3744011608,9.72118675819,12.2254829223,0.0,2.06121554724,15.9888894789,42.4557055056,39.4639750878,2.97173041782,0.02
 07/23  02:00:00,71.014826,17.6748850149,20.68100978,0.0,2.06121554724,15.9888894789,75.9748030731,72.9830726553,2.97173041782,0.02
 07/23  03:00:00,71.0764892455,18.5586292656,19.8332398778,0.0,2.06121554724,15.9888894789,81.2650707099,78.2733402921,2.97173041782,0.02
 07/23  04:00:00,53.4533630015,10.7591751933,10.2664561981,0.0,2.06121554724,15.9888894789,45.2630768403,42.2713464225,2.97173041782,0.02
 07/23  05:00:00,68.622382065,18.5586292656,19.7080802043,0.0,2.06121554724,15.9888894789,82.0645561046,79.0728256868,2.97173041782,0.02
 07/23  06:00:00,56.1379265731,17.6748850149,19.8991101661,0.0,2.06121554724,15.9888894789,79.7834007718,76.791670354,2.97173041782,0.02
 07/23  07:00:00,69.4201510093,22.3098538593,28.4179214368,0.0,2.06121554724,15.9888894789,97.1936478197,94.2019174019,2.97173041782,0.02
 07/23  08:00:00,99.2542327989,19.4048657401,33.4768825582,0.0,4.12243109448,41.7362269337,74.001157631,69.0282736013,4.9528840297,0.02
 07/23  09:00:00,114.007435356,23.4992156078,44.0072909514,0.0,4.12243109448,41.7362269337,97.0702356266,83.5155835943,4.9528840297,8.60176800259
 07/23  10:00:00,106.434686499,19.4048657401,40.6573363043,0.0,4.12243109448,41.7362269337,70.7257243611,65.7528403314,4.9528840297,0.02
 07/23  11:00:00,117.670611319,23.6073394032,47.5623432639,0.0,4.12243109448,41.7362269337,87.1222517973,82.1493677676,4.9528840297,0.02
 07/23  12:00:00,105.143021307,19.1886181494,39.5819188378,0.0,4.12243109448,41.7362269337,70.2260365114,65.2531524817,4.9528840297,0.02
 07/23  13:00:00,119.627148586,23.6073394032,49.5188806484,0.0,4.12243109448,41.7362269337,85.8664714715,80.8935874418,4.9528840297,0.02
 07/23  14:00:00,109.553335059,19.4048657401,43.7759850994,0.0,4.12243109448,41.7362269337,68.9057615898,63.9328775601,4.9528840297,0.02
 07/23  15:00:00,120.268915703,23.7154631985,50.0525240547,0.0,4.12243109448,41.7362269337,84.5981220226,79.6252379929,4.9528840297,0.02
 07/23  16:00:00,92.9832319089,19.6427380898,43.8257019769,0.0,4.12243109448,24.8785346261,68.0477500947,63.074866065,4.9528840297,0.02
 07/23  17:00:00,89.0548436336,22.7235951524,47.6645619429,0.0,2.06121554724,15.9888894789,82.8359100596,79.8441796418,2.97173041782,0.02
 07/23  18:00:00,75.0716186967,18.5211214893,38.0122549563,0.0,2.06121554724,15.9888894789,68.2011601793,65.2094297614,2.97173041782,0.02
 07/23  19:00:00,79.6450255601,20.8840241207,40.1456926394,0.0,2.06121554724,15.9888894789,79.5965679565,76.6048375387,2.97173041782,0.02
 07/23  20:00:00,77.2785848136,17.3490471177,32.0203176513,0.0,2.06121554724,15.9888894789,67.8491906005,64.8574601827,2.97173041782,0.02
 07/23  21:00:00,82.064553557,18.3481234168,31.0831879102,0.0,2.06121554724,15.9888894789,74.4685777359,71.4768473181,2.97173041782,0.02
 07/23  22:00:00,71.0003932248,15.8886426253,22.529886074,0.0,2.06121554724,15.9888894789,69.0905217982,66.0987913803,2.97173041782,0.02
 07/23  23:00:00,69.4299614315,15.8886426253,20.9594542729,0.0,2.06121554724,15.9888894789,67.5261696404,64.5344392226,2.97173041782,0.02
 07/23  24:00:00,65.0762381379,15.0913974108,17.4286650354,0.0,2.06121554724,15.9888894789,63.86344501,60.8717145922,2.97173041782,0.02
 07/24  01:00:00,66.1207700293,15.0236522627,16.4540376908,0.0,4.12243109448,15.9888894789,67.6931212776,64.7013908597,2.97173041782,0.02
 07/24  02:00:00,65.2242238417,15.4373935558,15.1694390437,0.0,4.12243109448,15.9888894789,64.5501240716,61.5583936538,2.97173041782,0.02
 07/24  03:00:00,65.0068636637,15.0236522627,15.3401312813,0.0,4.12243109448,15.9888894789,68.0554971554,65.0637667375,2.97173041782,0.02
 07/24  04:00:00,106.815466059,28.1558092113,26.4852740287,0.0,12.3672932834,24.9413748627,112.667735125,107.694851095,4.9528840297,0.02
 07/24  05:00:00,118.212163545,28.7032592199,28.0959196638,11.5877684788,12.3672932834,24.9413748627,180.048096573,175.075212544,4.9528840297,0.02
 07/24  06:00:00,161.294444152,29.1629817589,30.2206236697,5.68597483671,24.7345865669,70.7195625826,145.780095313,135.854327253,9.90576805939,0.02
 07/24  07:00:00,205.227989216,29.3217321186,44.3620346867,1.27709861178,37.1018798503,92.3937384068,123.194332706,113.268564646,9.90576805939,0.02
 07/24  08:00:00,235.395922448,29.5120102766,62.6248564917,0.948696834979,37.1018798503,104.434947198,122.664017185,104.139215717,9.90576805939,8.61903340803
 07/24  09:00:00,254.505221028,29.7801664637,69.6594594894,0.71368468523,37.1018798503,116.476155989,108.218380065,98.2926120053,9.90576805939,0.02
 07/24  10:00:00,256.696110391,30.0590068538,71.9320325824,0.352514387704,37.1018798503,116.476155989,102.846225876,92.9204578165,9.90576805939,0.02
 07/24  11:00:00,259.607833276,30.3657159724,74.8269977463,0.0623933919047,37.1018798503,116.476155989,103.272275391,84.7377961891,9.90576805939,8.62871114276
 07/24  12:00:00,251.031517861,30.759818741,77.9607329024,0.0,37.1018798503,104.434947198,87.3350729729,77.4093049135,9.90576805939,0.02
 07/24  13:00:00,265.529502143,31.1992324125,79.9774940929,0.0,37.1018798503,116.476155989,90.0694151564,71.5349328427,9.90576805939,8.62871425427
 07/24  14:00:00,268.371743886,31.6280985373,82.3911529024,0.0,37.1018798503,116.476155989,75.9987681321,66.0730000727,9.90576805939,0.02
 07/24  15:00:00,270.92389738,32.1014879365,84.4700569079,0.0,37.1018798503,116.476155989,70.6217340889,60.6959660295,9.90576805939,0.02
 07/24  16:00:00,270.726443182,32.4987988898,83.8758281692,0.0,37.1018798503,116.476155989,79.6570160139,61.1289114108,9.90576805939,8.62233654368
 07/24  17:00:00,270.700518114,32.6858491631,83.6639776345,0.0,37.1018798503,116.476155989,70.4902319505,60.5644638911,9.90576805939,0.02
 07/24  18:00:00,166.513173667,28.4222117221,65.005983753,0.0,24.7345865669,47.5788473902,60.2338374877,55.260953458,4.9528840297,0.02
 07/24  19:00:00,159.67356608,28.2487952934,58.3397880915,0.0,24.7345865669,47.5788473902,68.9458834966,63.9729994669,4.9528840297,0.02
 07/24  20:00:00,141.713540635,28.6774380635,51.8113867623,0.0,12.3672932834,38.6892022431,83.4753785642,80.4836481464,2.97173041782,0.02
 07/24  21:00:00,99.9007489263,17.5292534433,28.3795057266,0.0,12.3672932834,27.0668015668,58.4832476569,55.4915172391,2.97173041782,0.02
 07/24  22:00:00,89.1537739718,21.7966013835,32.559958731,0.0,4.12243109448,15.9888894789,79.9366598293,76.9449294115,2.97173041782,0.02
 07/24  23:00:00,73.8781134683,15.5238925921,23.7368289743,0.0,4.12243109448,15.9888894789,56.3573378855,53.3656074676,2.97173041782,0.02
 07/24  24:00:00,84.8401061713,20.307363879,29.7612172429,0.0,4.12243109448,15.9888894789,84.1969329737,81.2052025559,2.97173041782,0.02
 07/25  01:00:00,67.4581855457,13.237409873,19.6547614566,0.0,4.12243109448,15.9888894789,51.32116566,48.3294352422,2.97173041782,0.02
 07/25  02:00:00,81.0589166899,19.4423735164,26.8450180954,0.0,4.12243109448,15.9888894789,86.1457991542,83.1540687364,2.97173041782,0.02
 07/25  03:00:00,68.0919847805,13.6699050543,19.8560654736,0.0,4.12243109448,15.9888894789,63.723059153,52.1495584263,2.97173041782,8.6017703088
 07/25  04:00:00,115.535895672,27.9828111388,35.378701143,0.0,12.3672932834,24.9413748627,103.413769056,98.440885026,4.9528840297,0.02
 07/25  05:00:00,123.828027798,28.7813738221,39.3838444247,5.83759292051,12.3672932834,24.9413748627,168.792544834,163.819660804,4.9528840297,0.02
 07/25  06:00:00,172.395816391,29.300758614,44.4563403814,2.41385317814,24.7345865669,70.7195625826,135.923459334,125.997691274,9.90576805939,0.02
 07/25  07:00:00,218.62720969,29.6801152404,58.3153568488,0.364620617313,37.1018798503,92.3937384068,114.121540319,104.19577226,9.90576805939,0.02
 07/25  08:00:00,242.408171384,30.0215287358,69.8967607491,0.179560758114,37.1018798503,104.434947198,102.838176184,92.9124081247,9.90576805939,0.02
 07/25  09:00:00,260.167745798,30.440297223,75.2887877002,0.0866979846084,37.1018798503,116.476155989,83.6216326089,73.6958645495,9.90576805939,0.02
 07/25  10:00:00,265.752854267,30.8306894976,80.558692197,0.010937764563,37.1018798503,116.476155989,74.4645963355,55.9314932496,9.90576805939,8.62733502648
 07/25  11:00:00,272.648421179,31.1790518729,87.1166606904,0.0,37.1018798503,116.476155989,44.9813468974,35.055578838,9.90576805939,0.02
 07/25  12:00:00,266.843049368,31.5914685181,92.9405581441,0.0,37.1018798503,104.434947198,36.2868376921,17.7562650568,9.90576805939,8.62480457589
 07/25  13:00:00,282.14276318,32.0390296039,95.751045694,0.0,37.1018798503,116.476155989,20.4416166343,10.515848575,9.90576805939,0.02
 07/25  14:00:00,285.430926751,32.523246986,98.5551344637,0.0,37.1018798503,116.476155989,17.6810374314,7.75526937199,9.90576805939,0.02
 07/25  15:00:00,288.282418207,33.0351208447,100.894948957,0.0,37.1018798503,116.476155989,23.3546944821,4.82300267242,9.90576805939,8.62592375033
 07/25  16:00:00,289.463424811,33.4229768846,101.688680212,0.0,37.1018798503,116.476155989,13.4469825975,3.52121453814,9.90576805939,0.02
 07/25  17:00:00,289.89252007,33.5746976291,101.96710045,0.0,37.1018798503,116.476155989,13.1849958644,3.25922780501,9.90576805939,0.02
 07/25  18:00:00,173.221421512,28.4264817882,71.7099459353,0.0,24.7345865669,47.5788473902,18.1028769878,13.1299929581,4.9528840297,0.02
 07/25  19:00:00,168.991854534,28.2534525469,67.6534033163,0.0,24.7345865669,47.5788473902,34.7694755935,29.7965915638,4.9528840297,0.02
 07/25  20:00:00,156.019916534,28.6799908688,66.1152101041,0.0,12.3672932834,38.6892022431,62.964244784,51.3859580989,2.97173041782,8.60655626726
 07/25  21:00:00,117.462013353,19.4048657401,44.0137892195,0.0,12.3672932834,27.0668015668,49.2581240239,46.2663936061,2.97173041782,0.02
 07/25  22:00:00,108.793646586,22.9975087672,50.973236203,0.0,4.12243109448,15.9888894789,67.5920435898,64.6003131719,2.97173041782,0.02
 07/25  23:00:00,91.6505526385,17.6373772386,39.3444069132,0.0,4.12243109448,15.9888894789,54.7617464333,51.7700160154,2.97173041782,0.02
 07/25  24:00:00,103.243498887,22.3343494892,46.0862477894,0.0,4.12243109448,15.9888894789,78.5611883598,75.569457942,2.97173041782,0.02
 07/26  01:00:00,80.3571484436,15.0913974108,30.6483602813,0.0,4.12243109448,15.9888894789,54.864432507,51.8727020892,2.97173041782,0.02
 07/26  02:00:00,98.3216568812,21.4073557204,42.1170884244,0.0,4.12243109448,15.9888894789,85.5094251854,82.5176947676,2.97173041782,0.02
 07/26  03:00:00,80.6356288978,15.2211459652,30.7970921601,0.0,4.12243109448,15.9888894789,59.5739674448,56.582237027,2.97173041782,0.02
 07/26  04:00:00,133.301413707,27.8098130662,53.317218326,0.0,12.3672932834,24.9413748627,98.6459485542,93.6730645245,4.9528840297,0.02
 07/26  05:00:00,143.352837468,29.2792227836,59.5401252195,2.35910712957,12.3672932834,24.9413748627,163.361621647,158.388737617,4.9528840297,0.02
 07/26  06:00:00,190.167410081,29.4479789633,63.9461807477,0.548387008015,24.7345865669,70.7195625826,131.683074316,121.757306257,9.90576805939,0.02
 07/26  07:00:00,230.745655479,30.1066142553,70.3719274089,0.0,37.1018798503,92.3937384068,106.71913469,96.7933666309,9.90576805939,0.02
 07/26  08:00:00,248.64928004,30.6111352363,75.7277825713,0.0,37.1018798503,104.434947198,85.1498733211,75.2241052618,9.90576805939,0.02
 07/26  09:00:00,266.622323628,31.0769594528,81.1934229363,0.0,37.1018798503,116.476155989,74.3476360567,55.8186542458,9.90576805939,8.62321375143
 07/26  10:00:00,272.358602429,31.4772174342,86.5288794926,0.0,37.1018798503,116.476155989,45.9742942466,36.0485261872,9.90576805939,0.02
 07/26  11:00:00,279.511829747,31.826187329,93.3328698976,0.0,37.1018798503,116.476155989,34.9413376502,16.4070194741,9.90576805939,8.62855011678
 07/26  12:00:00,274.887736365,32.283911856,100.292885392,0.0,37.1018798503,104.434947198,14.6774341527,4.7516660933,9.90576805939,0.02
 07/26  13:00:00,293.350483667,32.8291974293,106.168552898,0.0,37.1018798503,116.476155989,10.5294662277,0.603698168323,9.90576805939,0.02
