Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,299.043525539,33.3339031659,111.357076063,0.0,37.1018798503,116.476155989,18.5330019837,0.0,9.90576805939,8.62723392427
 07/26  15:00:00,304.394033691,33.8376981241,116.974696936,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  16:00:00,308.055651702,34.2554740484,120.219023482,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,306.43165732,34.4136951584,118.373677572,0.0,37.1018798503,116.476155989,18.5207592336,0.0,9.90576805939,8.61499117425
 07/26  18:00:00,176.779879144,28.4348443253,76.0050399968,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,172.598579631,28.2664871021,71.6067642167,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  20:00:00,161.524657348,28.6923431311,71.6076102773,0.0,12.3672932834,38.6892022431,10.4910110531,7.49928063524,2.97173041782,0.02
 07/26  21:00:00,124.763919137,20.2886099908,50.4062597076,0.0,12.3672932834,27.0668015668,18.9735483,15.9818178822,2.97173041782,0.02
 07/26  22:00:00,103.998538271,19.7292371261,49.5491545442,0.0,4.12243109448,15.9888894789,21.167683601,18.1759531832,2.97173041782,0.02
 07/26  23:00:00,113.1861863,23.6073394032,54.7302560073,0.0,4.12243109448,15.9888894789,35.5369422157,32.5452117979,2.97173041782,0.02
 07/26  24:00:00,98.4790920068,19.1165356192,44.6424097432,0.0,4.12243109448,15.9888894789,33.3767852201,30.3850548023,2.97173041782,0.02
 07/27  01:00:00,107.793868787,22.0560984923,50.9405570912,0.0,4.12243109448,15.9888894789,44.3726209143,41.3808904965,2.97173041782,0.02
 07/27  02:00:00,95.0167892014,18.3048738987,42.0174574836,0.0,4.12243109448,15.9888894789,39.2287428958,36.237012478,2.97173041782,0.02
 07/27  03:00:00,102.043659649,21.4073557204,45.839090661,0.0,4.12243109448,15.9888894789,53.5876168524,50.5958864346,2.97173041782,0.02
 07/27  04:00:00,140.701935841,28.1125596931,60.4149932945,0.0,12.3672932834,24.9413748627,68.2303547808,63.2574707511,4.9528840297,0.02
 07/27  05:00:00,143.34627484,28.5819615911,61.4275525505,1.16237780619,12.3672932834,24.9413748627,123.973166762,119.000282733,4.9528840297,0.02
 07/27  06:00:00,203.114968979,29.9507174809,76.781543477,0.157844083593,24.7345865669,70.7195625826,84.3076371996,74.3818691402,9.90576805939,0.02
 07/27  07:00:00,246.099580641,30.5230446768,85.309410378,0.0,37.1018798503,92.3937384068,45.1285997071,35.2028316477,9.90576805939,0.02
 07/27  08:00:00,264.08278943,30.7542271253,91.018241342,0.0,37.1018798503,104.434947198,32.5692965659,14.0429221833,9.90576805939,8.62060632324
 07/27  09:00:00,272.443887725,30.8630304732,87.2289400606,0.0,37.1018798503,116.476155989,26.090005658,16.1642375986,9.90576805939,0.02
 07/27  10:00:00,266.777684258,30.9367440702,81.4883699127,0.0,37.1018798503,116.476155989,54.4221885221,35.889254588,9.90576805939,8.62716587467
 07/27  11:00:00,265.710335699,31.0307941283,80.3268525712,0.0,37.1018798503,116.476155989,52.7881891339,42.8624210745,9.90576805939,0.02
 07/27  12:00:00,255.97176107,31.1631471378,82.4976368465,0.0,37.1018798503,104.434947198,45.6223086233,35.696540564,9.90576805939,0.02
 07/27  13:00:00,271.353593103,31.3222350534,85.678607542,0.0,37.1018798503,116.476155989,41.4748112452,22.9405412077,9.90576805939,8.62850197808
 07/27  14:00:00,275.251720173,31.5546133585,89.3446133737,0.0,37.1018798503,116.476155989,23.5043769576,13.5786088982,9.90576805939,0.02
 07/27  15:00:00,275.361377924,31.7521303863,89.2568835176,0.0,37.1018798503,116.476155989,20.9177520954,10.991984036,9.90576805939,0.02
 07/27  16:00:00,276.05913146,31.8006881546,89.9066604911,0.0,37.1018798503,116.476155989,30.132975542,11.6049942475,9.90576805939,8.62221323509
 07/27  17:00:00,278.286630751,31.990142491,91.9457946003,0.0,37.1018798503,116.476155989,17.6641969591,7.73842889971,9.90576805939,0.02
 07/27  18:00:00,168.035181234,28.3289713732,66.6212293266,0.0,24.7345865669,47.5788473902,21.616535002,16.6436509723,4.9528840297,0.02
 07/27  19:00:00,166.244341208,28.2426619612,64.9166940318,0.0,24.7345865669,47.5788473902,32.530199512,27.5573154823,4.9528840297,0.02
 07/27  20:00:00,154.731910354,28.4585558382,65.0486361032,0.0,12.3672932834,38.6892022431,44.8780018237,41.8862714059,2.97173041782,0.02
 07/27  21:00:00,116.453666669,19.0804943541,43.3298033842,0.0,12.3672932834,27.0668015668,37.0333027515,34.0415723337,2.97173041782,0.02
 07/27  22:00:00,106.683020968,22.4496815376,49.4104365723,0.0,4.12243109448,15.9888894789,48.6587316315,45.6670012137,2.97173041782,0.02
 07/27  23:00:00,91.429725147,17.3778801298,39.38307526,0.0,4.12243109448,15.9888894789,41.3320695957,38.3403391779,2.97173041782,0.02
 07/27  24:00:00,106.241746471,22.593846598,48.824996979,0.0,4.12243109448,15.9888894789,70.550493593,58.9769912942,2.97173041782,8.60177188097
 07/28  01:00:00,85.3855190456,16.1048902159,34.6375480281,0.0,4.12243109448,15.9888894789,50.3941582578,47.4024278399,2.97173041782,0.02
 07/28  02:00:00,99.9119888843,21.277607166,43.8371678993,0.0,4.12243109448,15.9888894789,69.1205929378,66.12886252,2.97173041782,0.02
 07/28  03:00:00,79.6057505313,14.831900302,30.1564584803,0.0,4.12243109448,15.9888894789,54.3305455318,51.338815114,2.97173041782,0.02
 07/28  04:00:00,136.836866,27.9179368616,56.7445459468,0.0,12.3672932834,24.9413748627,96.1550773857,91.182193356,4.9528840297,0.02
 07/28  05:00:00,144.442508281,29.079833897,60.5441804732,2.64411079162,12.3672932834,24.9413748627,158.329232035,153.356348005,4.9528840297,0.02
 07/28  06:00:00,191.454002829,29.4803927988,65.0100492927,0.738696678037,24.7345865669,70.7195625826,130.417444413,120.491676354,9.90576805939,0.02
 07/28  07:00:00,230.474585163,30.1572138638,70.0189927628,0.0312622149845,37.1018798503,92.3937384068,105.247686019,95.3219179597,9.90576805939,0.02
 07/28  08:00:00,248.762384973,30.5579333942,75.8941237441,0.0,37.1018798503,104.434947198,79.9883631195,70.0625950601,9.90576805939,0.02
 07/28  09:00:00,264.316594522,30.7763215547,79.1883002245,0.0,37.1018798503,116.476155989,63.2932909255,53.3675228661,9.90576805939,0.02
 07/28  10:00:00,266.896242445,31.0109765976,81.5327641957,0.0,37.1018798503,116.476155989,62.3253572819,43.7923629929,9.90576805939,8.6272262296
 07/28  11:00:00,272.583772408,31.4233321162,86.8077216826,0.0,37.1018798503,116.476155989,38.4314649886,28.5056969292,9.90576805939,0.02
 07/28  12:00:00,266.087916463,31.8993775575,91.8775322649,0.0,37.1018798503,104.434947198,32.6165980782,14.0862126483,9.90576805939,8.62461737058
 07/28  13:00:00,277.541447278,32.2872102027,90.901555798,0.0,37.1018798503,116.476155989,22.5754382488,12.6496701894,9.90576805939,0.02
 07/28  14:00:00,277.436472634,32.6818783273,90.4020390984,0.0,37.1018798503,116.476155989,25.4606888642,15.5349208048,9.90576805939,0.02
 07/28  15:00:00,277.295608792,33.0044618034,89.9388287073,0.0,37.1018798503,116.476155989,36.87749651,18.345873538,9.90576805939,8.62585491269
 07/28  16:00:00,275.28851414,33.1368683322,87.7998727455,0.0,37.1018798503,116.476155989,33.3174427852,23.3916747258,9.90576805939,0.02
 07/28  17:00:00,274.128883596,33.0465468223,86.7316099658,0.0,37.1018798503,116.476155989,36.463252251,26.5374841916,9.90576805939,0.02
 07/28  18:00:00,165.182024631,28.332502957,63.7645257193,0.0,24.7345865669,47.5788473902,42.1838397914,37.2109557617,4.9528840297,0.02
 07/28  19:00:00,162.87107768,28.2454673356,61.5406184082,0.0,24.7345865669,47.5788473902,63.904053781,50.343775609,4.9528840297,8.60739414231
 07/28  20:00:00,150.644484173,28.676326287,60.7434550677,0.0,12.3672932834,38.6892022431,76.8473875742,73.8556571564,2.97173041782,0.02
 07/28  21:00:00,105.960467373,17.5292534433,34.4392355886,0.0,12.3672932834,27.0668015668,57.1072952243,54.1155648065,2.97173041782,0.02
 07/28  22:00:00,92.7301168107,21.5659372869,36.3669668999,0.0,4.12243109448,15.9888894789,78.3507490393,75.3590186215,2.97173041782,0.02
 07/28  23:00:00,75.9077517974,15.4373935558,25.8529675864,0.0,4.12243109448,15.9888894789,55.6179808921,52.6262504743,2.97173041782,0.02
 07/28  24:00:00,88.6577918556,21.1911081297,32.6694710823,0.0,4.12243109448,15.9888894789,87.7495619652,84.7578315474,2.97173041782,0.02
 07/29  01:00:00,73.2789158149,15.2643954833,23.3971296748,0.0,4.12243109448,15.9888894789,59.5461355731,56.5544051552,2.97173041782,0.02
 07/29  02:00:00,83.4061362223,20.3261177671,28.2828058021,0.0,4.12243109448,15.9888894789,91.8881702029,88.8964397851,2.97173041782,0.02
 07/29  03:00:00,67.5697739509,14.1399080119,18.812475239,0.0,4.12243109448,15.9888894789,64.0063670601,61.0146366423,2.97173041782,0.02
 07/29  04:00:00,100.406311834,27.5935654756,37.772871442,0.0,4.12243109448,16.0517297156,108.833882019,105.842151601,2.97173041782,0.02
 07/29  05:00:00,95.5730077279,26.5123275223,34.0208052592,0.0,4.12243109448,16.0517297156,108.336382921,105.344652503,2.97173041782,0.02
 07/29  06:00:00,115.558205191,29.1072986101,41.9519567497,0.0,4.12243109448,39.6058045677,89.5774355275,86.5857051097,2.97173041782,0.02
 07/29  07:00:00,166.227561243,29.1297024696,52.6235660092,5.9831432533,12.3672932834,65.3531420225,143.029901938,138.057017909,4.9528840297,0.02
 07/29  08:00:00,175.969704878,29.1188638931,61.8849310986,3.58394023751,12.3672932834,68.2430321324,139.482997347,134.510113318,4.9528840297,0.02
 07/29  09:00:00,210.44255117,29.1911005629,70.0310615586,0.821553448099,16.4897243779,93.1370602926,112.120347734,104.175733287,7.92461444751,0.02
 07/29  10:00:00,215.776862807,29.2393996151,75.5686372251,0.569885613072,16.4897243779,93.1370602926,94.5284935421,77.9925455034,7.92461444751,8.6113335912
 07/29  11:00:00,218.87761192,29.2800431653,78.9038376003,0.294826161024,16.4897243779,93.1370602926,76.0122710322,68.0676565847,7.92461444751,0.02
 07/29  12:00:00,210.966553651,29.3857568817,80.2103128555,0.123190518869,16.4897243779,83.9857416113,69.0188923611,61.0742779136,7.92461444751,0.02
 07/29  13:00:00,211.472932121,29.4561176619,80.6792538846,0.0902611271672,16.4897243779,83.9857416113,68.6794926127,60.7348781652,7.92461444751,0.02
 07/29  14:00:00,215.583675057,29.6483785845,84.6787020198,0.0093363846496,16.4897243779,83.9857416113,57.6115206916,49.6669062441,7.92461444751,0.02
 07/29  15:00:00,195.577454842,29.1072986101,82.6797893462,0.0,12.3672932834,70.6512738906,22.6686805344,17.6957965047,4.9528840297,0.02
 07/29  16:00:00,193.36097653,29.1072986101,80.4633031879,0.0,12.3672932834,70.6512738906,24.2610950822,19.2882110525,4.9528840297,0.02
 07/29  17:00:00,179.973712822,29.1072986101,79.5995396133,0.0,12.3672932834,58.1284167478,35.5434728033,21.9862906277,4.9528840297,8.60429814589
 07/29  18:00:00,132.500038227,28.2423082475,66.178346416,0.0,12.3672932834,24.9413748627,42.8696852687,37.896801239,4.9528840297,0.02
 07/29  19:00:00,132.319060873,28.6748034288,65.5648739945,0.0,12.3672932834,24.9413748627,54.7651046594,49.7922206297,4.9528840297,0.02
 07/29  20:00:00,114.690733187,27.6656480058,56.6835425025,0.0,4.12243109448,16.0517297156,84.1814167417,81.1896863239,2.97173041782,0.02
 07/29  21:00:00,84.3154277332,15.7833897009,33.9146462995,0.0,4.12243109448,15.9888894789,58.4302376148,55.438507197,2.97173041782,0.02
 07/29  22:00:00,100.186458274,21.8398509017,43.5493937418,0.0,4.12243109448,15.9888894789,91.7446564414,88.7529260236,2.97173041782,0.02
 07/29  23:00:00,75.5454619656,13.5834060181,27.3960420708,0.0,4.12243109448,15.9888894789,55.7673046246,52.7755742068,2.97173041782,0.02
 07/29  24:00:00,88.7487718796,19.8748686977,34.1023785351,0.0,4.12243109448,15.9888894789,87.609996014,84.6182655962,2.97173041782,0.02
 07/30  01:00:00,67.4321441513,12.0152288202,22.957072632,0.0,2.06121554724,15.9888894789,49.110000027,46.1182696092,2.97173041782,0.02
 07/30  02:00:00,78.8539069661,18.5586292656,27.6106575743,0.0,2.06121554724,15.9888894789,78.586802351,75.5950719332,2.97173041782,0.02
 07/30  03:00:00,55.6063750186,9.72118675819,13.4574567081,0.0,2.06121554724,15.9888894789,42.6468729516,39.6551425338,2.97173041782,0.02
 07/30  04:00:00,76.8859596516,18.0208811599,26.2061472843,0.0,2.06121554724,15.9888894789,75.7149052751,72.7231748573,2.97173041782,0.02
 07/30  05:00:00,81.2177771434,19.4236196282,29.1095374764,0.0,2.06121554724,15.9888894789,81.0349384029,78.0432079851,2.97173041782,0.02
 07/30  06:00:00,60.946534534,17.6748850149,24.7077183504,0.0,2.06121554724,15.9888894789,77.8245243408,74.832793923,2.97173041782,0.02
 07/30  07:00:00,75.7270140248,22.0936062686,34.9410323289,0.0,2.06121554724,15.9888894789,96.2645472751,93.2728168573,2.97173041782,0.02
 07/30  08:00:00,106.638469391,19.3183667038,40.9476185316,0.0,4.12243109448,41.7362269337,74.0834070377,69.110523008,4.9528840297,0.02
 07/30  09:00:00,121.691256262,23.8235869938,51.3667408436,0.0,4.12243109448,41.7362269337,85.6285127511,80.6556287214,4.9528840297,0.02
 07/30  10:00:00,109.062845517,19.4048657401,43.2854956165,0.0,4.12243109448,41.7362269337,64.4763578357,59.503473806,4.9528840297,0.02
 07/30  11:00:00,119.517230689,23.1748442219,49.8414580282,0.0,4.12243109448,41.7362269337,73.6535670337,68.6806830041,4.9528840297,0.02
 07/30  12:00:00,112.958473132,19.6211133307,46.9648756179,0.0,4.12243109448,41.7362269337,51.025597731,46.0527137013,4.9528840297,0.02
 07/30  13:00:00,122.921066376,23.3910918125,53.029046093,0.0,4.12243109448,41.7362269337,59.5809765387,54.608092509,4.9528840297,0.02
 07/30  14:00:00,114.721346377,19.7292371261,48.6196250276,0.0,4.12243109448,41.7362269337,44.0841939933,39.1113099636,4.9528840297,0.02
 07/30  15:00:00,127.034222896,23.7154631985,56.8178311799,0.0,4.12243109448,41.7362269337,49.0133302702,44.0404462405,4.9528840297,0.02
 07/30  16:00:00,100.036369794,19.8373609214,50.6842169035,0.0,4.12243109448,24.8785346261,37.8815521265,32.9086680968,4.9528840297,0.02
 07/30  17:00:00,95.3838993165,22.7235951524,53.9936174421,0.0,2.06121554724,15.9888894789,48.8826806116,45.8909501937,2.97173041782,0.02
 07/30  18:00:00,80.3175200104,17.8536248293,43.9513415469,0.0,2.06121554724,15.9888894789,43.6616319806,40.6699015627,2.97173041782,0.02
 07/30  19:00:00,90.3960244943,22.5073475618,49.2219901378,0.0,2.06121554724,15.9888894789,66.6678973977,63.6761669799,2.97173041782,0.02
 07/30  20:00:00,79.6584793998,16.0140537975,35.7865829306,0.0,2.06121554724,15.9888894789,53.0091899481,50.0174595303,2.97173041782,0.02
 07/30  21:00:00,96.6416970694,21.623603311,42.2820957337,0.0,2.06121554724,15.9888894789,87.8145491784,84.8228187606,2.97173041782,0.02
 07/30  22:00:00,70.9176469774,13.4969069818,24.9159416176,0.0,2.06121554724,15.9888894789,64.2762446897,52.7036820724,2.97173041782,8.6008321995
 07/30  23:00:00,90.4120566771,20.7398590603,36.9618884717,0.0,2.06121554724,15.9888894789,86.6028463751,83.6111159573,2.97173041782,0.02
 07/30  24:00:00,66.2284486425,11.6861689622,22.0888591579,0.0,2.06121554724,15.9888894789,47.9136737458,44.921943328,2.97173041782,0.02
 07/31  01:00:00,92.2405577885,20.1631988185,37.3058344605,0.0,4.12243109448,15.9888894789,87.257321808,84.2655913902,2.97173041782,0.02
 07/31  02:00:00,67.7039618989,12.1421065037,21.0151084216,0.0,4.12243109448,15.9888894789,54.3786575014,51.3869270836,2.97173041782,0.02
 07/31  03:00:00,85.0026420996,19.3154958329,30.9413107326,0.0,4.12243109448,15.9888894789,83.0162565511,80.0245261333,2.97173041782,0.02
 07/31  04:00:00,125.443042595,28.2423082475,45.0263516046,0.0,12.3672932834,24.9413748627,109.732472021,104.759587992,4.9528840297,0.02
 07/31  05:00:00,132.224483352,28.3085934619,46.2140858584,5.52742132934,12.3672932834,24.9413748627,176.461018831,171.488134801,4.9528840297,0.02
 07/31  06:00:00,178.649640131,29.1900787217,50.6810937733,2.55360396355,24.7345865669,70.7195625826,143.00230171,133.076533651,9.90576805939,0.02
 07/31  07:00:00,220.618622317,29.418701573,60.5956125039,0.337195329725,37.1018798503,92.3937384068,120.797447138,110.871679079,9.90576805939,0.02
 07/31  08:00:00,242.912044802,29.7356082678,70.707147818,0.158958449542,37.1018798503,104.434947198,102.463410549,92.5376424895,9.90576805939,0.02
 07/31  09:00:00,262.331526667,30.155680058,77.8035936838,0.020277381361,37.1018798503,116.476155989,81.123501812,62.5945310928,9.90576805939,8.62320265984
 07/31  10:00:00,268.685965373,30.5466700395,83.7868153739,0.0,37.1018798503,116.476155989,52.8927363033,42.966968244,9.90576805939,0.02
 07/31  11:00:00,273.921129215,30.8775943441,88.6908097272,0.0,37.1018798503,116.476155989,38.4887733802,28.5630053208,9.90576805939,0.02
 07/31  12:00:00,268.39424695,31.3843587101,94.6989011758,0.0,37.1018798503,104.434947198,35.475890245,16.9455865136,9.90576805939,8.62453567205
 07/31  13:00:00,285.594335772,31.9933940059,99.2482591821,0.0,37.1018798503,116.476155989,19.1399639467,9.21419588732,9.90576805939,0.02
 07/31  14:00:00,288.692107573,32.4433047537,101.896241683,0.0,37.1018798503,116.476155989,16.1955390523,6.2697709929,9.90576805939,0.02
 07/31  15:00:00,292.969162592,33.0020101591,105.614857082,0.0,37.1018798503,116.476155989,21.488790673,2.95726700184,9.90576805939,8.62575561175
 07/31  16:00:00,295.491176903,33.3392971092,107.800103183,0.0,37.1018798503,116.476155989,9.93947748993,0.0137094305404,9.90576805939,0.02
 07/31  17:00:00,293.743949728,33.3884215866,106.004798587,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  18:00:00,173.443995872,28.4230171147,71.9873599391,0.0,24.7345865669,47.5788473902,16.6781759976,3.11907319187,4.9528840297,8.60621877603
 07/31  19:00:00,168.34557115,28.2530183345,67.0075725745,0.0,24.7345865669,47.5788473902,24.5561363602,19.5832523305,4.9528840297,0.02
 07/31  20:00:00,154.749304504,28.6813112613,64.8432945669,0.0,12.3672932834,38.6892022431,52.3808576755,49.3891272577,2.97173041782,0.02
 07/31  21:00:00,116.079402344,19.4048657401,42.6311812149,0.0,12.3672932834,27.0668015668,54.0581682759,51.0664378581,2.97173041782,0.02
 07/31  22:00:00,105.84818314,22.9975087672,48.0277729263,0.0,4.12243109448,15.9888894789,76.5073663475,73.5156359297,2.97173041782,0.02
 07/31  23:00:00,88.5538543146,17.6373772386,36.2477087396,0.0,4.12243109448,15.9888894789,61.1530947105,58.1613642927,2.97173041782,0.02
 07/31  24:00:00,95.3352597514,21.4506052385,39.0874418909,0.0,4.12243109448,15.9888894789,81.8735962185,78.8818658007,2.97173041782,0.02
 08/01  01:00:00,76.5623878013,15.2211459652,26.7238511922,0.0,4.12243109448,15.9888894789,59.5332502519,56.5415198341,2.97173041782,0.02
 08/01  02:00:00,89.9578858351,21.4506052385,33.7100679523,0.0,4.12243109448,15.9888894789,85.3364384229,82.3447080051,2.97173041782,0.02
 08/01  03:00:00,68.2598452549,14.1399080119,19.5025465477,0.0,4.12243109448,15.9888894789,62.0165923766,59.0248619587,2.97173041782,0.02
 08/01  04:00:00,119.47953644,28.1558092113,39.1493449772,0.0,12.3672932834,24.9413748627,101.685720259,96.7128362293,4.9528840297,0.02
 08/01  05:00:00,127.589741921,28.8120207646,42.0539950335,4.54934383799,12.3672932834,24.9413748627,166.495686517,161.522802487,4.9528840297,0.02
 08/01  06:00:00,174.675541502,29.3388185839,48.3546607889,0.757198804048,24.7345865669,70.7195625826,132.728431115,122.802663056,9.90576805939,0.02
 08/01  07:00:00,217.342372764,29.8563590028,57.0366997323,0.182199468594,37.1018798503,92.3937384068,110.685029589,100.759261529,9.90576805939,0.02
 08/01  08:00:00,239.313413896,30.3643181711,66.5607088666,0.0780197368222,37.1018798503,104.434947198,111.209413996,92.6831348025,9.90576805939,8.62051113436
 08/01  09:00:00,260.605490823,30.7772282082,75.4747492931,0.00161760811316,37.1018798503,116.476155989,91.3159804721,81.3902124127,9.90576805939,0.02
 08/01  10:00:00,266.458996053,31.1352461009,80.9712339493,0.0,37.1018798503,116.476155989,73.831838835,63.9060707756,9.90576805939,0.02
 08/01  11:00:00,271.367512883,31.4195583224,85.5952120046,0.0,37.1018798503,116.476155989,68.5430026764,50.0089132696,9.90576805939,8.62832134739
 08/01  12:00:00,265.436549172,31.8817747178,91.2438423702,0.0,37.1018798503,104.434947198,46.6947618428,36.7689937834,9.90576805939,0.02
 08/01  13:00:00,281.567633308,32.442937061,94.7719514414,0.0,37.1018798503,116.476155989,37.3342031113,27.4084350519,9.90576805939,0.02
 08/01  14:00:00,284.907301508,32.9629556722,97.5918431694,0.0,37.1018798503,116.476155989,40.6085900129,22.0758118387,9.90576805939,8.62701011482
 08/01  15:00:00,286.467942947,33.4551670021,98.6604651174,0.0,37.1018798503,116.476155989,26.1942979121,16.2685298527,9.90576805939,0.02
 08/01  16:00:00,285.90945676,33.8505579567,97.7070727498,0.0,37.1018798503,116.476155989,31.3982895332,12.8703883633,9.90576805939,8.62213311053
 08/01  17:00:00,288.256289997,34.0783160619,99.8272829172,0.0,37.1018798503,116.476155989,17.2744835844,7.34871552505,9.90576805939,0.02
 08/01  18:00:00,172.262589941,28.4332265946,70.744394124,0.0,24.7345865669,47.5788473902,23.6946045478,18.7217205181,4.9528840297,0.02
 08/01  19:00:00,169.320841653,28.2649699856,67.9708990503,0.0,24.7345865669,47.5788473902,34.0103359136,29.0374518839,4.9528840297,0.02
 08/01  20:00:00,158.44355411,28.6922275614,68.5266212764,0.0,12.3672932834,38.6892022431,46.990904888,43.9991744702,2.97173041782,0.02
 08/01  21:00:00,119.450163088,19.4048657401,46.0019358453,0.0,12.3672932834,27.0668015668,41.8801155715,38.8883851537,2.97173041782,0.02
 08/01  22:00:00,111.882923979,23.2281728639,53.8318490029,0.0,4.12243109448,15.9888894789,58.0781596407,55.0864292229,2.97173041782,0.02
 08/01  23:00:00,90.8604482162,17.3490471177,38.8426320888,0.0,4.12243109448,15.9888894789,51.0407485818,48.049018164,2.97173041782,0.02
 08/01  24:00:00,104.691857789,22.5073475618,47.3616080704,0.0,4.12243109448,15.9888894789,75.3690113133,72.3772808955,2.97173041782,0.02
 08/02  01:00:00,83.8760220453,15.5238925921,33.7347381197,0.0,4.12243109448,15.9888894789,55.69099957,52.6992691522,2.97173041782,0.02
 08/02  02:00:00,101.351406618,21.623603311,44.9305899657,0.0,4.12243109448,15.9888894789,81.3859618435,78.3942314257,2.97173041782,0.02
 08/02  03:00:00,80.2273748612,15.0048983745,30.605085088,0.0,4.12243109448,15.9888894789,55.7189008406,52.7271704228,2.97173041782,0.02
 08/02  04:00:00,140.157214726,28.3504320429,59.6323997221,0.0,12.3672932834,24.9413748627,96.8677821037,91.894898074,4.9528840297,0.02
 08/02  05:00:00,142.726990306,28.5199783261,60.5090697737,1.52355920466,12.3672932834,24.9413748627,152.790732434,147.817848405,4.9528840297,0.02
 08/02  06:00:00,198.557036811,29.8388851294,72.2916506929,0.20163694196,24.7345865669,70.7195625826,111.66958634,101.743818281,9.90576805939,0.02
 08/02  07:00:00,240.348954491,30.5452904136,79.5365448412,0.0,37.1018798503,92.3937384068,85.5495335453,67.0367729749,9.90576805939,8.60699251103
 08/02  08:00:00,260.899779809,31.0662977547,87.5231873004,0.0,37.1018798503,104.434947198,46.8487993782,36.9230313188,9.90576805939,0.02
 08/02  09:00:00,280.513272896,31.63384641,94.5275037247,0.0,37.1018798503,116.476155989,23.8792768904,13.953508831,9.90576805939,0.02
 08/02  10:00:00,287.052983537,32.063036033,100.637388955,0.0,37.1018798503,116.476155989,24.0655848748,5.53431419435,9.90576805939,8.62550262111
 08/02  11:00:00,291.144674363,32.5555925847,104.236412923,0.0,37.1018798503,116.476155989,12.6202340742,2.6944660148,9.90576805939,0.02
 08/02  12:00:00,285.174071978,33.2201572207,109.642931723,0.0,37.1018798503,104.434947198,10.7323947571,0.806626697673,9.90576805939,0.02
 08/02  13:00:00,300.623312613,33.6765543393,112.594042028,0.0,37.1018798503,116.476155989,18.5324892929,0.0,9.90576805939,8.62672123348
 08/02  14:00:00,303.532122008,34.1717408936,115.007885552,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/02  15:00:00,303.374659274,34.4524726906,114.56982022,0.0,37.1018798503,116.476155989,18.5487982048,0.0173668097551,9.90576805939,8.62566333565
 08/02  16:00:00,301.853730031,34.6303314179,112.871648234,0.0,37.1018798503,116.476155989,12.6560961012,2.73032804184,9.90576805939,0.02
 08/02  17:00:00,304.268470832,34.8718199659,115.045956173,0.0,37.1018798503,116.476155989,11.4297872041,1.50401914468,9.90576805939,0.02
 08/02  18:00:00,179.868776148,28.5285166606,78.3387668665,0.0,24.7345865669,47.5788473902,6.28332438327,1.31044035358,4.9528840297,0.02
 08/02  19:00:00,173.223099862,28.2745505857,71.8635631413,0.0,24.7345865669,47.5788473902,11.9924650583,7.01958102859,4.9528840297,0.02
 08/02  20:00:00,161.858854759,28.7001302301,69.5848384987,0.0,12.3672932834,38.6892022431,32.6680640865,29.6763336687,2.97173041782,0.02
 08/02  21:00:00,121.118738961,20.2887103497,46.7609702888,0.0,12.3672932834,27.0668015668,44.2282998103,41.2365693925,2.97173041782,0.02
 08/02  22:00:00,99.9102606281,19.693195861,45.4969172988,0.0,4.12243109448,15.9888894789,62.4257328371,50.8522296228,2.97173041782,8.60177279646
 08/02  23:00:00,101.852529109,21.7677683715,45.2875468209,0.0,4.12243109448,15.9888894789,71.0803389875,68.0886085697,2.97173041782,0.02
 08/02  24:00:00,90.1453160665,18.2327913685,37.2180663071,0.0,4.12243109448,15.9888894789,61.9365799847,58.9448495669,2.97173041782,0.02
 08/03  01:00:00,98.8514163315,21.7966013835,42.2576012593,0.0,4.12243109448,15.9888894789,78.7828234979,75.7910930801,2.97173041782,0.02
 08/03  02:00:00,83.887287964,16.9886344667,32.2298841649,0.0,4.12243109448,15.9888894789,65.6497755008,62.658045083,2.97173041782,0.02
 08/03  03:00:00,89.9064085734,20.0911162883,35.0437676144,0.0,4.12243109448,15.9888894789,78.7376742423,75.7459438245,2.97173041782,0.02
 08/03  04:00:00,130.656864986,28.3504320429,50.1320499362,0.0,12.3672932834,24.9413748627,97.9208240632,92.9479400335,4.9528840297,0.02
 08/03  05:00:00,135.800713212,28.6704448549,52.6951539297,2.26073147947,12.3672932834,24.9413748627,162.239018103,157.266134073,4.9528840297,0.02
 08/03  06:00:00,188.222481737,29.4690606655,62.1582479495,0.370309219479,24.7345865669,70.7195625826,129.330649612,119.404881553,9.90576805939,0.02
 08/03  07:00:00,235.076377822,30.2109054395,74.5983573297,0.0,37.1018798503,92.3937384068,90.709016997,80.7832489376,9.90576805939,0.02
 08/03  08:00:00,261.820078566,30.8224711664,88.6872776451,0.0,37.1018798503,104.434947198,39.2096167957,29.2838487363,9.90576805939,0.02
 08/03  09:00:00,283.151067795,31.2175862348,97.5815100261,0.0,37.1018798503,116.476155989,25.7228962832,7.19402954927,9.90576805939,8.62309867453
 08/03  10:00:00,291.951202601,31.6280085109,105.97071986,0.0,37.1018798503,116.476155989,10.8780278928,0.952259833428,9.90576805939,0.02
 08/03  11:00:00,300.244364484,32.1819401682,113.773924901,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  12:00:00,293.931139078,32.9588903672,119.431933061,0.0,37.1018798503,104.434947198,18.5302464782,0.0,9.90576805939,8.62447841883
 08/03  13:00:00,309.176540313,33.666188463,121.628635855,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  14:00:00,311.722990025,34.2347855682,123.13564735,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  15:00:00,312.856920078,34.6694871241,123.835142993,0.0,37.1018798503,116.476155989,18.5314523131,0.0,9.90576805939,8.6256842537
 08/03  16:00:00,312.430653121,34.8204392753,123.258440861,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  17:00:00,312.843605988,34.9634273878,123.52945145,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,180.994694142,28.5268744303,80.1278010164,0.0,24.7345865669,47.5788473902,13.5591474517,0.0,4.9528840297,8.60626342196
 08/03  19:00:00,173.104558435,28.2703717732,71.7492075016,0.0,24.7345865669,47.5788473902,6.35881389759,1.38592986789,4.9528840297,0.02
 08/03  20:00:00,159.280240871,28.6930315806,67.0133450451,0.0,12.3672932834,38.6892022431,45.5563328736,42.5646024558,2.97173041782,0.02
 08/03  21:00:00,119.622816097,20.2886099908,45.2651624804,0.0,12.3672932834,27.0668015668,51.9786958241,48.9869654063,2.97173041782,0.02
 08/03  22:00:00,97.4094085771,19.5490308005,43.1402318072,0.0,4.12243109448,15.9888894789,56.3896917645,53.3979613467,2.97173041782,0.02
 08/03  23:00:00,105.875301185,23.5352568729,47.491454061,0.0,4.12243109448,15.9888894789,75.4265786094,72.4348481916,2.97173041782,0.02
 08/03  24:00:00,91.5716688876,18.9723705588,37.8791523303,0.0,4.12243109448,15.9888894789,62.3138174038,59.3220869859,2.97173041782,0.02
 08/04  01:00:00,99.1168864276,21.5371042748,42.7825695903,0.0,4.12243109448,15.9888894789,78.7336035999,75.7418731821,2.97173041782,0.02
 08/04  02:00:00,89.0151036993,18.088626308,36.2320202198,0.0,4.12243109448,15.9888894789,63.8780090955,60.8862786777,2.97173041782,0.02
 08/04  03:00:00,98.8400754855,21.3641062022,42.6787566694,0.0,4.12243109448,15.9888894789,77.3732325883,74.3815021705,2.97173041782,0.02
 08/04  04:00:00,139.277400591,28.1774339703,58.9255844268,0.0,12.3672932834,24.9413748627,93.1061106019,88.1332265722,4.9528840297,0.02
 08/04  05:00:00,142.234593844,28.5279392078,59.9137455699,1.61852683985,12.3672932834,24.9413748627,150.897242529,145.9243585,4.9528840297,0.02
 08/04  06:00:00,195.920331024,29.8155909159,69.6441487152,0.235728126005,24.7345865669,70.7195625826,118.404573152,108.478805093,9.90576805939,0.02
 08/04  07:00:00,236.754574785,30.5236880008,75.9637732175,0.0,37.1018798503,92.3937384068,88.4423858547,78.5166177953,9.90576805939,0.02
 08/04  08:00:00,256.307144849,31.1595080481,82.8372729489,0.0,37.1018798503,104.434947198,66.7016539053,48.1754719414,9.90576805939,8.62041390453
 08/04  09:00:00,276.929563551,31.6329647017,90.9447065359,0.0,37.1018798503,116.476155989,31.8606099003,21.9348418409,9.90576805939,0.02
 08/04  10:00:00,282.014133019,32.0050506091,95.6565713853,0.0,37.1018798503,116.476155989,20.0229303566,10.0971622972,9.90576805939,0.02
 08/04  11:00:00,284.745999177,32.3166031048,98.0766570083,0.0,37.1018798503,116.476155989,26.1174433817,7.58511661091,9.90576805939,8.62655871136
 08/04  12:00:00,276.59189718,32.8762587342,101.404711028,0.0,37.1018798503,104.434947198,15.2305145197,5.30474646031,9.90576805939,0.02
 08/04  13:00:00,291.560888213,33.3279821032,103.880167197,0.0,37.1018798503,116.476155989,13.8493260143,3.92355795489,9.90576805939,0.02
 08/04  14:00:00,291.979919221,33.7020539453,103.925364917,0.0,37.1018798503,116.476155989,22.852387368,4.32092001764,9.90576805939,8.62569929093
 08/04  15:00:00,291.409042129,34.0386657363,103.018071201,0.0,37.1018798503,116.476155989,15.9476991427,6.02193108332,9.90576805939,0.02
 08/04  16:00:00,290.961453605,34.3367195409,102.272912336,0.0,37.1018798503,116.476155989,25.8186149843,7.29079931284,9.90576805939,8.62204761203
 08/04  17:00:00,288.736039395,34.2362833453,100.149064601,0.0,37.1018798503,116.476155989,20.0603183658,10.1345503064,9.90576805939,0.02
 08/04  18:00:00,172.916781138,28.4284869956,71.4033261456,0.0,24.7345865669,47.5788473902,32.7706389487,27.797754919,4.9528840297,0.02
 08/04  19:00:00,169.733325677,28.2597090249,68.3886454322,0.0,24.7345865669,47.5788473902,43.2482957887,38.275411759,4.9528840297,0.02
 08/04  20:00:00,159.742585676,28.6847957755,67.4839194296,0.0,12.3672932834,38.6892022431,57.941201909,54.9494714912,2.97173041782,0.02
 08/04  21:00:00,117.134778627,19.4048657401,43.6865522151,0.0,12.3672932834,27.0668015668,55.3853126176,52.3935821998,2.97173041782,0.02
 08/04  22:00:00,104.810027201,22.9975087672,46.9896164055,0.0,4.12243109448,15.9888894789,75.8133896803,72.8216592625,2.97173041782,0.02
 08/04  23:00:00,87.6932347019,17.6373772386,35.3870885373,0.0,4.12243109448,15.9888894789,60.3195803901,57.3278499722,2.97173041782,0.02
 08/04  24:00:00,96.7221416131,22.3343494892,39.564890051,0.0,4.12243109448,15.9888894789,82.4197714836,79.4280410658,2.97173041782,0.02
 08/05  01:00:00,76.5783694358,15.2211459652,26.7398322164,0.0,4.12243109448,15.9888894789,58.4943413953,55.5026109775,2.97173041782,0.02
 08/05  02:00:00,92.6655342637,21.4506052385,36.4177157637,0.0,4.12243109448,15.9888894789,84.5413770964,81.5496466785,2.97173041782,0.02
 08/05  03:00:00,70.0900362613,14.1399080119,21.3327369303,0.0,4.12243109448,15.9888894789,61.5786670277,58.5869366099,2.97173041782,0.02
 08/05  04:00:00,106.20837925,27.4638169212,43.7046867828,0.0,4.12243109448,16.0517297156,104.824555381,101.832824963,2.97173041782,0.02
 08/05  05:00:00,98.4729690433,26.5123275223,36.9207659357,0.0,4.12243109448,16.0517297156,105.155188829,102.163458412,2.97173041782,0.02
 08/05  06:00:00,118.436150263,29.1072986101,44.8299011728,0.0,4.12243109448,39.6058045677,86.1144930945,83.1227626767,2.97173041782,0.02
 08/05  07:00:00,162.249406186,29.125768538,52.256258845,2.37622863436,12.3672932834,65.3531420225,140.030086935,135.057202905,4.9528840297,0.02
 08/05  08:00:00,169.154851258,29.1182673074,56.9405654087,1.71405212133,12.3672932834,68.2430321324,146.545769848,132.986570644,4.9528840297,8.60631517385
 08/05  09:00:00,201.328494595,29.2110024056,61.3399976842,0.378694720692,16.4897243779,93.1370602926,126.157678224,118.213063777,7.92461444751,0.02
 08/05  10:00:00,204.757713504,29.2707790127,64.769872199,0.31816203935,16.4897243779,93.1370602926,121.706297277,113.761682829,7.92461444751,0.02
 08/05  11:00:00,206.250845558,29.2475296551,66.3391119592,0.265292903809,16.4897243779,93.1370602926,120.168489644,112.223875196,7.92461444751,0.02
 08/05  12:00:00,199.252255891,29.2979526427,68.52428339,0.18271084973,16.4897243779,83.9857416113,117.933122535,109.988508088,7.92461444751,0.02
 08/05  13:00:00,199.936778561,29.3869809658,69.189900514,0.112579774883,16.4897243779,83.9857416113,115.879357573,107.934743126,7.92461444751,0.02
 08/05  14:00:00,201.182739606,29.4965540812,70.4085878371,0.0303230176835,16.4897243779,83.9857416113,122.806019606,106.272554595,7.92461444751,8.60885056305
 08/05  15:00:00,180.428645173,29.1072986101,67.5309942324,0.0,12.3672932834,70.6512738906,55.3374897956,50.3646057659,4.9528840297,0.02
 08/05  16:00:00,178.460589469,29.1072986101,65.5629487399,0.0,12.3672932834,70.6512738906,53.5902726015,48.6173885718,4.9528840297,0.02
 08/05  17:00:00,162.942761768,29.1072986101,62.5686045774,0.0,12.3672932834,58.1284167478,56.2119304247,51.239046395,4.9528840297,0.02
 08/05  18:00:00,123.781179891,28.415469592,57.2863281879,0.0,12.3672932834,24.9413748627,78.6502702691,73.6773862394,4.9528840297,0.02
 08/05  19:00:00,119.80274174,28.2423082475,53.481051365,0.0,12.3672932834,24.9413748627,86.5515188746,81.5786348449,4.9528840297,0.02
 08/05  20:00:00,107.683252772,28.0260606569,46.966483971,0.0,4.12243109448,16.0517297156,97.4600156231,94.4682852053,2.97173041782,0.02
 08/05  21:00:00,71.8566260038,13.8429031268,23.4477099403,0.0,4.12243109448,15.9888894789,50.7246171605,47.7328867427,2.97173041782,0.02
 08/05  22:00:00,85.5350654066,20.7398590603,30.0236825528,0.0,4.12243109448,15.9888894789,83.1685473372,80.1768169194,2.97173041782,0.02
 08/05  23:00:00,59.7470849585,11.0374261902,14.1950234827,0.0,4.12243109448,15.9888894789,45.7207950144,42.7290645966,2.97173041782,0.02
 08/05  24:00:00,77.8243615403,19.7696157733,23.3089107645,0.0,4.12243109448,15.9888894789,77.5994900713,74.6077596535,2.97173041782,0.02
 08/06  01:00:00,54.5250670013,10.6049310089,11.4667161998,0.0,2.06121554724,15.9888894789,45.6627792167,42.6710487989,2.97173041782,0.02
 08/06  02:00:00,70.8589244764,18.5586292656,19.6156756956,0.0,2.06121554724,15.9888894789,79.1394432031,76.1477127852,2.97173041782,0.02
 08/06  03:00:00,53.4561690018,10.6049310089,10.3978181205,0.0,2.06121554724,15.9888894789,46.7093635226,43.7176331048,2.97173041782,0.02
 08/06  04:00:00,68.2425366458,17.6748850149,17.6657395106,0.0,2.06121554724,15.9888894789,77.263370103,74.2716396852,2.97173041782,0.02
 08/06  05:00:00,61.0590414848,14.1399080119,14.3629580956,0.0,2.06121554724,15.9888894789,63.1965346787,60.2048042608,2.97173041782,0.02
 08/06  06:00:00,66.3645100023,22.0936062686,23.2293619576,0.0,2.06121554724,15.9888894789,98.4463668204,95.4546364026,2.97173041782,0.02
 08/06  07:00:00,59.6933563235,18.6263744138,22.5030510188,0.0,2.06121554724,15.9888894789,78.1430264171,75.1512959993,2.97173041782,0.02
 08/06  08:00:00,103.39583162,23.2469267521,33.6479766537,0.0,4.12243109448,41.7362269337,93.3690616433,88.3961776136,4.9528840297,0.02
 08/06  09:00:00,96.9385332346,18.8858715225,31.6801777123,0.0,4.12243109448,41.7362269337,74.3775538889,69.4046698592,4.9528840297,0.02
 08/06  10:00:00,110.322320321,23.3910918125,40.4303001835,0.0,4.12243109448,41.7362269337,91.5837352241,86.6108511944,4.9528840297,0.02
 08/06  11:00:00,99.4906672413,18.7993724863,34.3188106412,0.0,4.12243109448,41.7362269337,73.0258889323,68.0530049026,4.9528840297,0.02
 08/06  12:00:00,113.017335143,23.1748442219,43.3415625221,0.0,4.12243109448,41.7362269337,98.035994331,84.4813533802,4.9528840297,8.60175692116
 08/06  13:00:00,105.038126261,19.4048657401,39.2607764649,0.0,4.12243109448,41.7362269337,71.5612000527,66.588316023,4.9528840297,0.02
 08/06  14:00:00,117.85396724,23.9100860301,47.3191920163,0.0,4.12243109448,41.7362269337,88.0986972235,83.1258131938,4.9528840297,0.02
 08/06  15:00:00,103.361970705,18.8858715225,38.0400952587,0.0,4.12243109448,41.7362269337,70.7496903766,65.7768063469,4.9528840297,0.02
 08/06  16:00:00,104.966677918,24.0830841026,51.2403579738,0.0,4.12243109448,24.8785346261,86.7022857174,81.7294016877,4.9528840297,0.02
 08/06  17:00:00,74.7686724414,18.088626308,38.1418041504,0.0,2.06121554724,15.9888894789,69.6010234152,66.6092929974,2.97173041782,0.02
 08/06  18:00:00,80.4603295177,20.5236114696,41.3214095386,0.0,2.06121554724,15.9888894789,83.0964974488,80.1047670309,2.97173041782,0.02
 08/06  19:00:00,68.8159203725,17.1616325392,33.1417347669,0.0,2.06121554724,15.9888894789,69.2561241304,66.2643937126,2.97173041782,0.02
 08/06  20:00:00,78.5431744691,17.9444612476,30.3146379894,0.0,2.06121554724,15.9888894789,74.5730751258,71.581344708,2.97173041782,0.02
 08/06  21:00:00,69.9028840459,15.0048983745,22.3418103495,0.0,2.06121554724,15.9888894789,64.8706951327,61.8789647149,2.97173041782,0.02
 08/06  22:00:00,71.2752710882,16.4339500739,22.253034635,0.0,2.06121554724,15.9888894789,68.8775073475,65.8857769297,2.97173041782,0.02
 08/06  23:00:00,64.3375395634,14.3608440746,17.4140979678,0.0,2.06121554724,15.9888894789,66.0961551785,63.1044247607,2.97173041782,0.02
 08/06  24:00:00,67.482097682,15.4373935558,19.488528818,0.0,2.06121554724,15.9888894789,63.2896940035,60.2979635857,2.97173041782,0.02
 08/07  01:00:00,74.7937038223,18.5586292656,21.4892394402,0.0,4.12243109448,15.9888894789,82.53338908,79.5416586622,2.97173041782,0.02
 08/07  02:00:00,57.5859964683,10.8644281177,12.2069329084,0.0,4.12243109448,15.9888894789,48.7325379534,45.7408075355,2.97173041782,0.02
 08/07  03:00:00,76.2771303799,19.4236196282,22.1076756115,0.0,4.12243109448,15.9888894789,83.8913884876,80.8996580698,2.97173041782,0.02
 08/07  04:00:00,109.524932231,27.9828111388,29.3634984609,0.00424021672154,12.3672932834,24.9413748627,111.85783983,106.8849558,4.9528840297,0.02
 08/07  05:00:00,125.887999918,28.7099717055,31.1305354841,13.873110292,12.3672932834,24.9413748627,179.318010228,174.345126198,4.9528840297,0.02
 08/07  06:00:00,168.872075722,29.1829931248,34.1348265336,6.98022593177,24.7345865669,70.7195625826,144.316613693,134.390845633,9.90576805939,0.02
 08/07  07:00:00,208.054966724,29.3653019008,46.6775319356,1.74501717857,37.1018798503,92.3937384068,121.615306094,111.689538035,9.90576805939,0.02
 08/07  08:00:00,232.915744387,29.5815822509,59.6797755556,1.34402499078,37.1018798503,104.434947198,121.451385047,102.925201878,9.90576805939,8.6204151097
 08/07  09:00:00,253.736867239,29.8249257396,68.4952238999,1.06483028476,37.1018798503,116.476155989,107.297493305,97.3717252457,9.90576805939,0.02
 08/07  10:00:00,260.178914049,30.0990935569,75.0973899261,0.629919665696,37.1018798503,116.476155989,94.9558144455,85.0300463861,9.90576805939,0.02
 08/07  11:00:00,262.405833732,30.3349985541,77.5810523234,0.137051180193,37.1018798503,116.476155989,95.3054446526,76.7714781028,9.90576805939,8.62819849047
 08/07  12:00:00,252.979911847,30.7854883598,79.8758081677,0.00768913964126,37.1018798503,104.434947198,82.9338048106,73.0080367513,9.90576805939,0.02
 08/07  13:00:00,268.48828236,31.2139231719,82.9216207356,0.0,37.1018798503,116.476155989,77.4772179631,67.5514499037,9.90576805939,0.02
 08/07  14:00:00,272.080325015,31.5854971619,86.1423351143,0.0,37.1018798503,116.476155989,79.507287976,60.9745512879,9.90576805939,8.62696862877
 08/07  15:00:00,274.006290888,31.9759069688,87.678079623,0.0,37.1018798503,116.476155989,68.6747038774,58.748935818,9.90576805939,0.02
 08/07  16:00:00,275.57452325,32.307099213,88.9156038706,0.0,37.1018798503,116.476155989,74.0211851162,55.4951627105,9.90576805939,8.62025434633
 08/07  17:00:00,275.625329335,32.5365306883,88.7381123942,0.0,37.1018798503,116.476155989,59.3869833998,49.4612153404,9.90576805939,0.02
 08/07  18:00:00,168.596165558,28.4217002071,67.0894979204,0.0,24.7345865669,47.5788473902,54.5191096715,49.5462256418,4.9528840297,0.02
 08/07  19:00:00,163.043930575,28.2473755356,61.7115841947,0.0,24.7345865669,47.5788473902,66.9793963233,62.0065122936,4.9528840297,0.02
 08/07  20:00:00,149.000250743,28.6765599457,56.7498206354,0.0,12.3672932834,38.6892022431,82.8640630824,79.8723326646,2.97173041782,0.02
 08/07  21:00:00,104.686215926,17.5292534433,33.1649796791,0.0,12.3672932834,27.0668015668,57.8983104898,54.906580072,2.97173041782,0.02
 08/07  22:00:00,94.0115915765,21.7966013835,37.4177770344,0.0,4.12243109448,15.9888894789,79.0825161103,76.0907856925,2.97173041782,0.02
 08/07  23:00:00,75.648830832,15.5238925921,25.5075470372,0.0,4.12243109448,15.9888894789,55.8922154965,52.9004850787,2.97173041782,0.02
 08/07  24:00:00,86.5416446835,21.1911081297,30.5533233505,0.0,4.12243109448,15.9888894789,87.8104834932,84.8187530754,2.97173041782,0.02
 08/08  01:00:00,65.9514008702,13.237409873,18.1479774618,0.0,4.12243109448,15.9888894789,51.197815448,48.2060850302,2.97173041782,0.02
 08/08  02:00:00,78.6620843421,19.4423735164,24.4481864292,0.0,4.12243109448,15.9888894789,85.9088567557,82.9171263379,2.97173041782,0.02
 08/08  03:00:00,65.4626095264,13.6699050543,17.2266908717,0.0,4.12243109448,15.9888894789,55.5666150268,52.574884609,2.97173041782,0.02
 08/08  04:00:00,111.987603709,27.8963121025,31.9169087363,0.0,12.3672932834,24.9413748627,103.541641687,98.5687576573,4.9528840297,0.02
 08/08  05:00:00,120.421596447,28.7769858896,33.2320829544,6.23814469294,12.3672932834,24.9413748627,168.654647618,163.681763588,4.9528840297,0.02
 08/08  06:00:00,166.518355006,29.2985801323,36.5151443846,2.13059986642,24.7345865669,70.7195625826,135.235068151,125.309300092,9.90576805939,0.02
 08/08  07:00:00,209.136664885,29.6988637287,48.7620150268,0.408668364596,37.1018798503,92.3937384068,121.527576493,103.014845234,9.90576805939,8.6069631996
 08/08  08:00:00,237.769349297,30.1070910646,65.0625879423,0.28938087499,37.1018798503,104.434947198,104.325563046,94.3997949863,9.90576805939,0.02
 08/08  09:00:00,260.586044878,30.5229677549,75.5726785968,0.138482160476,37.1018798503,116.476155989,92.999465371,83.0736973116,9.90576805939,0.02
 08/08  10:00:00,267.191628399,30.9346362295,81.8855557941,0.018884152445,37.1018798503,116.476155989,85.9549440459,67.4222307784,9.90576805939,8.62694520808
 08/08  11:00:00,271.384482958,31.287880004,85.7439418604,0.0,37.1018798503,116.476155989,67.6371466404,57.711378581,9.90576805939,0.02
 08/08  12:00:00,262.157821991,31.7573718011,88.089474898,0.0,37.1018798503,104.434947198,62.0027786637,52.0770106043,9.90576805939,0.02
 08/08  13:00:00,277.228126587,32.2905593431,90.5848559428,0.0,37.1018798503,116.476155989,65.6905824818,47.1565546299,9.90576805939,8.62825979249
 08/08  14:00:00,279.674947065,32.8153162147,92.5071442391,0.0,37.1018798503,116.476155989,54.7926231796,44.8668551202,9.90576805939,0.02
 08/08  15:00:00,280.47980006,33.069592229,93.0578491708,0.0,37.1018798503,116.476155989,63.8791657614,45.3478173633,9.90576805939,8.62558033871
 08/08  16:00:00,281.230022698,33.4245556886,93.4537192892,0.0,37.1018798503,116.476155989,55.1006962537,45.1749281943,9.90576805939,0.02
 08/08  17:00:00,280.140224633,33.5636672154,92.2258678441,0.0,37.1018798503,116.476155989,56.5242715378,46.5985034784,9.90576805939,0.02
 08/08  18:00:00,169.197746497,28.5130448343,67.5997225957,0.0,24.7345865669,47.5788473902,57.6746441852,52.7017601555,4.9528840297,0.02
 08/08  19:00:00,160.923677755,28.252641972,59.5860520042,0.0,24.7345865669,47.5788473902,66.9235175626,61.9506335329,4.9528840297,0.02
 08/08  20:00:00,148.504193187,28.6779491835,56.2523603505,0.0,12.3672932834,38.6892022431,80.0535474746,77.0618170568,2.97173041782,0.02
 08/08  21:00:00,104.824179614,17.5292534433,33.3029357392,0.0,12.3672932834,27.0668015668,56.7931896799,53.801459262,2.97173041782,0.02
 08/08  22:00:00,98.977635094,22.7668446706,41.3878876453,0.0,4.12243109448,15.9888894789,88.5711173768,76.9976172054,2.97173041782,8.60176975358
 08/08  23:00:00,81.2723023708,15.6968906646,30.9580198268,0.0,4.12243109448,15.9888894789,54.5107806543,51.5190502365,2.97173041782,0.02
 08/08  24:00:00,97.9077580813,21.623603311,41.4869410295,0.0,4.12243109448,15.9888894789,82.9868809771,79.9951505593,2.97173041782,0.02
 08/09  01:00:00,79.1879644693,15.0913974108,29.4791754069,0.0,4.12243109448,15.9888894789,58.7311799828,55.7394495649,2.97173041782,0.02
 08/09  02:00:00,95.0282926145,20.9748605391,39.2562185386,0.0,4.12243109448,15.9888894789,88.73386535,85.7421349322,2.97173041782,0.02
 08/09  03:00:00,78.3268841153,15.0048983745,28.7045942608,0.0,4.12243109448,15.9888894789,58.3041055523,55.3123751345,2.97173041782,0.02
 08/09  04:00:00,133.80219297,28.2639330066,53.3638770277,0.0,12.3672932834,24.9413748627,99.7868970766,94.8140130469,4.9528840297,0.02
 08/09  05:00:00,138.017958458,28.4696040835,55.4161095497,1.95786195102,12.3672932834,24.9413748627,164.329038165,159.356154136,4.9528840297,0.02
 08/09  06:00:00,194.80252188,29.6895149432,65.9575368235,0.581439621746,24.7345865669,70.7195625826,131.743829665,121.818061606,9.90576805939,0.02
 08/09  07:00:00,231.147350355,30.0971183937,70.679968508,0.103150031147,37.1018798503,92.3937384068,109.5863589,99.6605908411,9.90576805939,0.02
 08/09  08:00:00,244.999809817,30.3132903901,72.3506348434,0.0255619357678,37.1018798503,104.434947198,100.07772145,90.1519533906,9.90576805939,0.02
 08/09  09:00:00,259.385913808,30.5113277151,74.5226199284,0.0,37.1018798503,116.476155989,99.6717921657,81.1430212436,9.90576805939,8.62300286268
 08/09  10:00:00,262.560438067,30.723566652,77.4844009094,0.0,37.1018798503,116.476155989,78.2702840334,68.344515974,9.90576805939,0.02
 08/09  11:00:00,264.803713598,30.9476557384,79.5033475861,0.0,37.1018798503,116.476155989,69.5370860523,59.6113179929,9.90576805939,0.02
 08/09  12:00:00,255.810547149,31.1854321935,82.3141330195,0.0,37.1018798503,104.434947198,68.3035507163,49.7733094547,9.90576805939,8.62447320217
 08/09  13:00:00,273.094007544,31.4652791085,87.2760607164,0.0,37.1018798503,116.476155989,44.1958875936,34.2701195343,9.90576805939,0.02
 08/09  14:00:00,274.516083931,31.6956002374,88.4679383203,0.0,37.1018798503,116.476155989,37.8969326675,27.9711646081,9.90576805939,0.02
 08/09  15:00:00,275.638199753,31.905613245,89.3802939845,0.0,37.1018798503,116.476155989,45.2264587697,26.6951050316,9.90576805939,8.62558567874
 08/09  16:00:00,277.500471603,32.1513073591,90.9974008723,0.0,37.1018798503,116.476155989,31.3019924208,21.3762243614,9.90576805939,0.02
 08/09  17:00:00,277.486380809,32.1565184034,90.9791418201,0.0,37.1018798503,116.476155989,31.1566915937,21.2309235343,9.90576805939,0.02
