Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  18:00:00,168.219270105,28.3295140768,66.8047628368,0.0,24.7345865669,47.5788473902,39.4310489554,34.4581649257,4.9528840297,0.02
 08/09  19:00:00,164.42529311,28.2432175081,63.0970915521,0.0,24.7345865669,47.5788473902,64.6898823616,51.1296873991,4.9528840297,8.60731093286
 08/09  20:00:00,153.242452502,28.458742362,61.2098460221,0.0,12.3672932834,38.6892022431,78.5118577715,75.5201273537,2.97173041782,0.02
 08/09  21:00:00,107.831072332,17.421129648,36.4179665711,0.0,12.3672932834,27.0668015668,56.8831401646,53.8914097468,2.97173041782,0.02
 08/09  22:00:00,97.4421734999,21.623603311,41.0213577723,0.0,4.12243109448,15.9888894789,76.3360840305,73.3443536126,2.97173041782,0.02
 08/09  23:00:00,77.774411916,15.0913974108,28.0656240552,0.0,4.12243109448,15.9888894789,58.4965997593,55.5048693415,2.97173041782,0.02
 08/09  24:00:00,93.3671135458,21.4073557204,37.162545385,0.0,4.12243109448,15.9888894789,86.2912222031,83.2994917853,2.97173041782,0.02
 08/10  01:00:00,76.5200669856,15.2211459652,26.6815305472,0.0,4.12243109448,15.9888894789,60.8568480941,57.8651176763,2.97173041782,0.02
 08/10  02:00:00,86.9894356662,20.3261177671,31.8661054278,0.0,4.12243109448,15.9888894789,89.4567960995,86.4650656817,2.97173041782,0.02
 08/10  03:00:00,75.0090164089,14.3374017144,26.0799130284,0.0,4.12243109448,15.9888894789,58.8973043649,55.9055739471,2.97173041782,0.02
 08/10  04:00:00,124.787753577,27.5214829454,45.0918885577,0.0,12.3672932834,24.9413748627,101.2470795,96.2741954702,4.9528840297,0.02
 08/10  05:00:00,139.38423413,29.1697417227,54.7357845607,3.30432574174,12.3672932834,24.9413748627,164.373570121,159.400686092,4.9528840297,0.02
 08/10  06:00:00,189.740218337,29.4777278655,60.3736248627,1.31483579889,24.7345865669,70.7195625826,132.489593607,122.563825547,9.90576805939,0.02
 08/10  07:00:00,226.082452765,29.9766268993,65.2633059272,0.575408685834,37.1018798503,92.3937384068,112.697321867,102.771553808,9.90576805939,0.02
 08/10  08:00:00,241.208051365,30.1715034667,68.3975389716,0.328650165172,37.1018798503,104.434947198,114.994887931,96.4687429062,9.90576805939,8.62037696518
 08/10  09:00:00,256.757052763,30.3391922926,71.9242814374,0.141684703929,37.1018798503,116.476155989,98.3906308912,88.4648628318,9.90576805939,0.02
 08/10  10:00:00,259.910199405,30.5521024486,74.9831141017,0.0224841681383,37.1018798503,116.476155989,85.2802287234,75.354460664,9.90576805939,0.02
 08/10  11:00:00,262.478754606,30.7749812131,77.351032389,0.0,37.1018798503,116.476155989,83.589770242,65.0558289659,9.90576805939,8.62817321673
 08/10  12:00:00,253.127401078,31.0030735527,79.8134087831,0.0,37.1018798503,104.434947198,64.6023969365,54.6766288771,9.90576805939,0.02
 08/10  13:00:00,268.37851694,31.2365417439,82.78925042,0.0,37.1018798503,116.476155989,54.2443781005,44.3186100411,9.90576805939,0.02
 08/10  14:00:00,269.286858022,31.4146713281,83.5196801145,0.0,37.1018798503,116.476155989,59.6722295462,41.1395980528,9.90576805939,8.62686343398
 08/10  15:00:00,268.007205468,31.5268069531,82.1281058672,0.0,37.1018798503,116.476155989,55.8854944202,45.9597263608,9.90576805939,0.02
 08/10  16:00:00,268.836282835,31.6183485294,82.8661231641,0.0,37.1018798503,116.476155989,56.4889816939,46.5632136345,9.90576805939,0.02
 08/10  17:00:00,269.946029825,31.6646776953,83.9306502837,0.0,37.1018798503,116.476155989,61.4659690381,42.9454115891,9.90576805939,8.61478938961
 08/10  18:00:00,164.016684672,28.2423082475,62.6894103435,0.0,24.7345865669,47.5788473902,52.3555157377,47.382631708,4.9528840297,0.02
 08/10  19:00:00,164.899768033,28.6748350591,63.1399645536,0.0,24.7345865669,47.5788473902,66.8655981281,61.8927140984,4.9528840297,0.02
 08/10  20:00:00,151.268848789,27.7737718011,57.572042988,0.0,12.3672932834,38.6892022431,81.7885977487,78.7968673309,2.97173041782,0.02
 08/10  21:00:00,109.959527122,17.7455010339,38.2220449347,0.0,12.3672932834,27.0668015668,56.4207983105,53.4290678927,2.97173041782,0.02
 08/10  22:00:00,93.808270971,21.4506052385,37.5604527409,0.0,4.12243109448,15.9888894789,78.7852983792,75.7935679614,2.97173041782,0.02
 08/10  23:00:00,75.7349263729,15.2211459652,25.8963893724,0.0,4.12243109448,15.9888894789,58.8817418636,55.8900114457,2.97173041782,0.02
 08/10  24:00:00,92.3426764322,21.5371042748,36.0083591218,0.0,4.12243109448,15.9888894789,88.0921708328,85.1004404149,2.97173041782,0.02
 08/11  01:00:00,69.8255894196,14.1399080119,21.0682903282,0.0,4.12243109448,15.9888894789,63.0708410069,60.0791105891,2.97173041782,0.02
 08/11  02:00:00,90.380235136,21.4073557204,34.1756663291,0.0,4.12243109448,15.9888894789,88.7210623053,85.7293318875,2.97173041782,0.02
 08/11  03:00:00,68.5632122856,14.1399080119,19.8059131299,0.0,4.12243109448,15.9888894789,63.3574191994,60.3656887816,2.97173041782,0.02
 08/11  04:00:00,122.525086427,28.2639330066,42.0867707142,0.0,12.3672932834,24.9413748627,102.726613596,97.753729566,4.9528840297,0.02
 08/11  05:00:00,129.294271164,28.4477519587,45.2577834211,3.4143530384,12.3672932834,24.9413748627,165.564201222,160.591317192,4.9528840297,0.02
 08/11  06:00:00,182.833061413,29.65598202,52.7794516462,1.82359728955,24.7345865669,70.7195625826,133.066869184,123.141101125,9.90576805939,0.02
 08/11  07:00:00,217.187850327,29.9884252136,55.9985377617,0.933764820309,37.1018798503,92.3937384068,122.136308798,103.624784798,9.90576805939,8.60575594054
 08/11  08:00:00,232.497014053,30.1453041597,59.3110930022,0.73032314402,37.1018798503,104.434947198,107.533055467,97.6072874081,9.90576805939,0.02
 08/11  09:00:00,247.658056964,30.2560349489,62.5101812086,0.539934889315,37.1018798503,116.476155989,104.258876367,94.3331083073,9.90576805939,0.02
 08/11  10:00:00,250.319664797,30.3724993516,65.2717536986,0.322857659054,37.1018798503,116.476155989,110.161929468,91.6293365751,9.90576805939,8.62682483383
 08/11  11:00:00,252.779369723,30.5388680409,67.7881355668,0.099705174306,37.1018798503,116.476155989,99.0022860383,89.076517979,9.90576805939,0.02
 08/11  12:00:00,242.092946114,30.7159992381,69.0632531975,0.00273040966458,37.1018798503,104.434947198,96.7334368279,86.8076687685,9.90576805939,0.02
 08/11  13:00:00,254.753238417,30.8776632769,69.5228504258,0.0,37.1018798503,116.476155989,103.271880349,84.7392930903,9.90576805939,8.62681919914
 08/11  14:00:00,254.241716072,31.0369198341,68.8523209839,0.0,37.1018798503,116.476155989,92.9621875861,83.0364195267,9.90576805939,0.02
 08/11  15:00:00,254.150419539,31.2638001796,68.5342721769,0.0,37.1018798503,116.476155989,90.4627466304,80.536978571,9.90576805939,0.02
 08/11  16:00:00,254.873782293,31.2747266345,69.2472917645,0.0,37.1018798503,116.476155989,98.5029149445,79.9751887997,9.90576805939,8.6219580854
 08/11  17:00:00,255.716885772,31.2801068698,70.0860955694,0.0,37.1018798503,116.476155989,89.9651589295,80.0393908701,9.90576805939,0.02
 08/11  18:00:00,158.16526902,28.1558092113,56.9244838392,0.0,24.7345865669,47.5788473902,67.6614456291,62.6885615994,4.9528840297,0.02
 08/11  19:00:00,162.083949257,28.6748034288,60.3241652054,0.0,24.7345865669,47.5788473902,72.5136215855,67.5407375558,4.9528840297,0.02
 08/11  20:00:00,147.645827274,27.6296067407,54.0931734132,0.0,12.3672932834,38.6892022431,84.6096099412,81.6178795234,2.97173041782,0.02
 08/11  21:00:00,109.503399354,17.6373772386,37.8740334769,0.0,12.3672932834,27.0668015668,57.0501601713,54.0584297535,2.97173041782,0.02
 08/11  22:00:00,97.8530626654,21.4794382506,41.5764106692,0.0,4.12243109448,15.9888894789,79.4016906966,76.4099602788,2.97173041782,0.02
 08/11  23:00:00,76.9026026249,14.7454012657,27.5398095689,0.0,4.12243109448,15.9888894789,59.0763535663,56.0846231485,2.97173041782,0.02
 08/11  24:00:00,95.4454618546,21.1911081297,39.4571399414,0.0,4.12243109448,15.9888894789,94.2337268132,82.6619978449,2.97173041782,8.59999855045
 08/12  01:00:00,79.139607731,15.177896447,29.3443195669,0.0,4.12243109448,15.9888894789,58.4821975531,55.4904671353,2.97173041782,0.02
 08/12  02:00:00,94.6538852353,20.9748605391,38.8818111083,0.0,4.12243109448,15.9888894789,90.6787931483,87.6870627305,2.97173041782,0.02
 08/12  03:00:00,75.6253355335,14.5724031932,26.4355408227,0.0,4.12243109448,15.9888894789,60.7296030864,57.7378726686,2.97173041782,0.02
 08/12  04:00:00,113.008158126,27.5935654756,50.3747170262,0.0,4.12243109448,16.0517297156,107.716141011,104.724410593,2.97173041782,0.02
 08/12  05:00:00,106.12308951,26.5123275223,44.570886436,0.0,4.12243109448,16.0517297156,107.141233979,104.149503561,2.97173041782,0.02
 08/12  06:00:00,135.678291283,29.1072986101,59.7228756663,0.0,4.12243109448,39.6058045677,88.3022919233,85.3105615055,2.97173041782,0.02
 08/12  07:00:00,178.305571164,29.1359352591,64.3020518185,6.37643415737,12.3672932834,65.3531420225,142.987707073,138.014823043,4.9528840297,0.02
 08/12  08:00:00,182.662900808,29.1241239634,66.4091012844,5.74771039938,12.3672932834,68.2430321324,139.894420745,134.921536715,4.9528840297,0.02
 08/12  09:00:00,212.488803043,29.1893209335,69.5959472367,3.30472369027,16.4897243779,93.1370602926,119.451677106,111.507062658,7.92461444751,0.02
 08/12  10:00:00,215.216866207,29.2062378442,73.0136172241,2.59809438497,16.4897243779,93.1370602926,100.249963528,92.3053490802,7.92461444751,0.02
 08/12  11:00:00,216.743739199,29.226609638,75.1700093554,1.94819157623,16.4897243779,93.1370602926,87.1189526659,79.1743382184,7.92461444751,0.02
 08/12  12:00:00,209.06528348,29.2449147867,77.0444965089,1.5285494436,16.4897243779,83.9857416113,87.0176649664,70.4838374796,7.92461444751,8.60921303923
 08/12  13:00:00,208.532920348,29.2574132974,76.8123719063,1.21583508125,16.4897243779,83.9857416113,76.0718088916,68.127194444,7.92461444751,0.02
 08/12  14:00:00,208.53544025,29.2713687319,77.1027737975,0.914058385667,16.4897243779,83.9857416113,73.8027287563,65.8581143088,7.92461444751,0.02
 08/12  15:00:00,190.692991011,29.1072986101,77.7953493143,0.0,12.3672932834,70.6512738906,30.5919890654,25.6191050358,4.9528840297,0.02
 08/12  16:00:00,190.502915438,29.1072986101,77.6052674861,0.0,12.3672932834,70.6512738906,29.6028503895,24.6299663598,4.9528840297,0.02
 08/12  17:00:00,176.274624968,29.1072986101,75.9004629745,0.0,12.3672932834,58.1284167478,36.2309252073,31.2580411776,4.9528840297,0.02
 08/12  18:00:00,124.902670369,27.5935654756,59.2297222738,0.0,12.3672932834,24.9413748627,59.0241127617,54.051228732,4.9528840297,0.02
 08/12  19:00:00,128.676497184,28.3504320429,62.2466825019,0.0,12.3672932834,24.9413748627,74.3019251765,69.3290411468,4.9528840297,0.02
 08/12  20:00:00,120.418930362,27.8098130662,57.5692419681,0.0,4.12243109448,16.0517297156,95.1587553858,92.167024968,2.97173041782,0.02
 08/12  21:00:00,76.7897071385,13.9481560512,28.2498487763,0.0,4.12243109448,15.9888894789,56.5259758316,53.5342454138,2.97173041782,0.02
 08/12  22:00:00,92.2069760903,19.8748686977,37.5605830748,0.0,4.12243109448,15.9888894789,86.5322051524,83.5404747346,2.97173041782,0.02
 08/12  23:00:00,74.8271015589,13.4104079455,26.8506800922,0.0,4.12243109448,15.9888894789,55.4997068311,52.5079764133,2.97173041782,0.02
 08/12  24:00:00,94.7574101843,20.8573597997,39.1156815698,0.0,4.12243109448,15.9888894789,88.1827261803,85.1909957625,2.97173041782,0.02
 08/13  01:00:00,60.9209957661,10.6049310089,17.8626444189,0.0,2.06121554724,15.9888894789,45.3726091958,42.380878778,2.97173041782,0.02
 08/13  02:00:00,87.8443744579,19.337120592,35.8226338017,0.0,2.06121554724,15.9888894789,78.6260669611,75.6343365433,2.97173041782,0.02
 08/13  03:00:00,63.4838126305,11.0374261902,19.9929660156,0.0,2.06121554724,15.9888894789,47.0652864353,44.0735560175,2.97173041782,0.02
 08/13  04:00:00,82.9855433465,18.5586292656,31.7422939369,0.0,2.06121554724,15.9888894789,87.6419604072,76.070221005,2.97173041782,8.60000898437
 08/13  05:00:00,67.9900307481,11.8159175166,23.7206928386,0.0,2.06121554724,15.9888894789,46.1182582928,43.126527875,2.97173041782,0.02
 08/13  06:00:00,80.8733833756,22.0936062686,37.7382350313,0.0,2.06121554724,15.9888894789,95.0336107306,92.0418803127,2.97173041782,0.02
 08/13  07:00:00,71.4819922084,18.5398753775,34.3781857638,0.0,2.06121554724,15.9888894789,77.6300746275,74.6383442097,2.97173041782,0.02
 08/13  08:00:00,115.358730419,23.7370879576,45.1207141866,0.0,4.12243109448,41.7362269337,92.7241690822,87.7512850525,4.9528840297,0.02
 08/13  09:00:00,102.053141705,18.7561229681,36.9245347864,0.0,4.12243109448,41.7362269337,73.5378506795,68.5649666498,4.9528840297,0.02
 08/13  10:00:00,118.510070443,23.3910918125,48.618050457,0.0,4.12243109448,41.7362269337,88.3674011091,83.3945170794,4.9528840297,0.02
 08/13  11:00:00,110.205031829,19.4913647764,44.3411831878,0.0,4.12243109448,41.7362269337,67.7675961787,62.794712149,4.9528840297,0.02
 08/13  12:00:00,122.20841686,23.564089885,52.1433988732,0.0,4.12243109448,41.7362269337,78.6769630806,73.7040790509,4.9528840297,0.02
 08/13  13:00:00,110.96900345,19.3183667038,45.2781529382,0.0,4.12243109448,41.7362269337,59.8334565501,54.8605725204,4.9528840297,0.02
 08/13  14:00:00,124.999023502,23.6505889213,54.8475065225,0.0,4.12243109448,41.7362269337,71.4263847171,66.4535006874,4.9528840297,0.02
 08/13  15:00:00,114.394226858,19.6643628489,48.3573802334,0.0,4.12243109448,41.7362269337,57.1467599663,52.1738759366,4.9528840297,0.02
 08/13  16:00:00,107.697099414,23.7370879576,54.3167757269,0.0,4.12243109448,24.8785346261,72.5900775482,67.6171935185,4.9528840297,0.02
 08/13  17:00:00,78.853620765,17.8103753111,42.5306923973,0.0,2.06121554724,15.9888894789,55.615227499,52.6234970812,2.97173041782,0.02
 08/13  18:00:00,91.5831720053,22.6803456343,50.2361401892,0.0,2.06121554724,15.9888894789,77.7411705448,74.749440127,2.97173041782,0.02
 08/13  19:00:00,68.0173585652,15.6103916283,33.9457915779,0.0,2.06121554724,15.9888894789,59.6523221552,56.6605917374,2.97173041782,0.02
 08/13  20:00:00,98.7465547974,22.0560984923,43.9544589582,0.0,2.06121554724,15.9888894789,89.8277311282,86.8360007104,2.97173041782,0.02
 08/13  21:00:00,73.4498414803,14.3374017144,26.5819532334,0.0,2.06121554724,15.9888894789,59.9035736634,56.9118432456,2.97173041782,0.02
 08/13  22:00:00,89.1053427669,20.7398590603,35.6551751781,0.0,2.06121554724,15.9888894789,88.8526708148,85.8609403969,2.97173041782,0.02
 08/13  23:00:00,62.4597888537,11.4699213715,18.5364474682,0.0,2.06121554724,15.9888894789,47.9204480338,44.928717616,2.97173041782,0.02
 08/13  24:00:00,79.0453814784,18.9911244469,27.3696373067,0.0,2.06121554724,15.9888894789,82.4349132664,79.4431828486,2.97173041782,0.02
 08/14  01:00:00,62.5681233785,11.4699213715,16.5776956326,0.00587075880681,4.12243109448,15.9888894789,48.0222739206,45.0305435028,2.97173041782,0.02
 08/14  02:00:00,79.3966297046,18.9911244469,25.6596699249,0.0,4.12243109448,15.9888894789,82.3951122326,79.4033818148,2.97173041782,0.02
 08/14  03:00:00,58.5154113472,10.6049310089,13.3958446534,0.0,4.12243109448,15.9888894789,48.1880349021,45.1963044843,2.97173041782,0.02
 08/14  04:00:00,119.086130486,28.1774339703,38.7343138516,0.0,12.3672932834,24.9413748627,109.728193035,104.755309005,4.9528840297,0.02
 08/14  05:00:00,130.209684767,28.2787904129,42.0058863364,7.75062531207,12.3672932834,24.9413748627,176.844382452,171.871498423,4.9528840297,0.02
 08/14  06:00:00,179.446951642,29.2382414764,47.0087692224,4.62591052318,24.7345865669,70.7195625826,143.070370459,133.144602399,9.90576805939,0.02
 08/14  07:00:00,217.689181576,29.4318638415,56.0515497734,1.93864611281,37.1018798503,92.3937384068,130.715767217,112.20303615,9.90576805939,8.60696300718
 08/14  08:00:00,239.368070908,29.563617387,66.7535169097,0.74064442561,37.1018798503,104.434947198,112.541743512,102.615975452,9.90576805939,0.02
 08/14  09:00:00,256.783935285,29.759923704,72.2049558476,0.467150049465,37.1018798503,116.476155989,97.8946870575,87.9689189981,9.90576805939,0.02
 08/14  10:00:00,259.296573781,30.1341918738,74.6626715818,0.147157105528,37.1018798503,116.476155989,95.7899798303,77.2573036493,9.90576805939,8.62690812156
 08/14  11:00:00,260.298238106,30.4211692872,75.5236802028,0.000729030118718,37.1018798503,116.476155989,83.9393442952,74.0135762358,9.90576805939,0.02
 08/14  12:00:00,252.903021049,30.8710121125,79.7210459811,0.0,37.1018798503,104.434947198,73.0542627712,63.1284947118,9.90576805939,0.02
 08/14  13:00:00,270.651997347,31.3017680802,84.9975062258,0.0,37.1018798503,116.476155989,62.7399824089,44.2060156136,9.90576805939,8.62819873591
 08/14  14:00:00,275.054284602,31.7080409911,88.9937688926,0.0,37.1018798503,116.476155989,40.0437111943,30.1179431349,9.90576805939,0.02
 08/14  15:00:00,278.734896785,32.0431183609,92.3394316718,0.0,37.1018798503,116.476155989,30.1003151501,20.1745470907,9.90576805939,0.02
 08/14  16:00:00,280.772500809,32.1491437019,94.2715946581,0.0,37.1018798503,116.476155989,33.7851256598,15.257406467,9.90576805939,8.62195113343
 08/14  17:00:00,281.637635004,32.1647719824,95.1221800263,0.0,37.1018798503,116.476155989,22.3832077011,12.4574396418,9.90576805939,0.02
 08/14  18:00:00,171.005344815,28.3318623737,69.5885065932,0.0,24.7345865669,47.5788473902,24.2957717762,19.3228877465,4.9528840297,0.02
 08/14  19:00:00,167.858108492,28.2451983274,66.5279296687,0.0,24.7345865669,47.5788473902,33.6097104447,28.636826415,4.9528840297,0.02
 08/14  20:00:00,160.599857493,28.5677797455,66.1090307552,0.0,12.3672932834,38.6892022431,47.179854656,44.1881242382,2.97173041782,0.02
 08/14  21:00:00,117.856796786,19.2967419448,44.5166885665,0.0,12.3672932834,27.0668015668,40.7486327744,37.7569023566,2.97173041782,0.02
 08/14  22:00:00,108.000974519,22.6803456343,50.4977262923,0.0,4.12243109448,15.9888894789,54.5266028128,51.534872395,2.97173041782,0.02
 08/14  23:00:00,92.7236775114,17.5508782023,40.5040298184,0.0,4.12243109448,15.9888894789,43.0267818914,40.0350514736,2.97173041782,0.02
 08/14  24:00:00,108.145064073,22.7668446706,50.5553167747,0.0,4.12243109448,15.9888894789,68.8579026294,57.2844038034,2.97173041782,8.60176840819
 08/15  01:00:00,90.4649658843,17.2048820573,38.5913144124,0.0,4.12243109448,15.9888894789,46.3212770405,43.3295466227,2.97173041782,0.02
 08/15  02:00:00,103.324057088,21.5371042748,46.9897392353,0.0,4.12243109448,15.9888894789,59.971804245,56.9800738271,2.97173041782,0.02
 08/15  03:00:00,82.2571549117,15.8886426253,31.7254319242,0.0,4.12243109448,15.9888894789,57.2572587651,54.2655283473,2.97173041782,0.02
 08/15  04:00:00,129.029033056,27.9179368616,48.9367132432,0.0,12.3672932834,24.9413748627,99.4220407024,94.4491566727,4.9528840297,0.02
 08/15  05:00:00,139.509347105,28.9604620074,55.0574556589,3.31704655938,12.3672932834,24.9413748627,164.356396649,159.38351262,4.9528840297,0.02
 08/15  06:00:00,188.313417373,29.3797356015,59.4611755685,0.898475717252,24.7345865669,70.7195625826,132.358065262,122.432297203,9.90576805939,0.02
 08/15  07:00:00,224.837603313,29.8851719104,64.4923305793,0.192988618776,37.1018798503,92.3937384068,112.331383513,102.405615453,9.90576805939,0.02
 08/15  08:00:00,243.797795456,30.1548061499,71.2637703123,0.0689056328871,37.1018798503,104.434947198,98.7787068527,88.8529387933,9.90576805939,0.02
 08/15  09:00:00,264.631512464,30.4188445545,79.8598339593,0.000878239528179,37.1018798503,116.476155989,65.4006286418,55.4748605824,9.90576805939,0.02
 08/15  10:00:00,273.614140821,30.7192201447,88.5424355405,0.0,37.1018798503,116.476155989,40.5527100312,22.0200506842,9.90576805939,8.62689128766
 08/15  11:00:00,279.790296382,31.2409882816,94.1966124832,0.0,37.1018798503,116.476155989,19.8882555146,9.96248745522,9.90576805939,0.02
 08/15  12:00:00,272.044130007,31.7104577227,98.0226786969,0.0,37.1018798503,104.434947198,24.9326663876,6.40247042509,9.90576805939,8.6244279031
 08/15  13:00:00,288.56683133,32.278045474,101.936126815,0.0,37.1018798503,116.476155989,13.9059773173,3.98020925789,9.90576805939,0.02
 08/15  14:00:00,291.903461958,32.8593786233,104.691552702,0.0,37.1018798503,116.476155989,12.1278449687,2.20207690935,9.90576805939,0.02
 08/15  15:00:00,298.134937948,33.4951768108,110.287451349,0.0,37.1018798503,116.476155989,19.0106048687,0.479292361466,9.90576805939,8.6255444478
 08/15  16:00:00,302.396537207,33.9348011279,114.109983604,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  17:00:00,303.905668715,34.1149735725,115.439982439,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  18:00:00,177.209103324,28.4321853621,76.4369050508,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/15  19:00:00,173.56561443,28.2634219739,72.3584886131,0.0,24.7345865669,47.5788473902,13.5601707893,0.0,4.9528840297,8.60728675955
 08/15  20:00:00,166.684027068,28.6890347452,72.0719557642,0.0,12.3672932834,38.6892022431,16.3398281524,13.3480977346,2.97173041782,0.02
 08/15  21:00:00,125.286506825,20.2886099908,50.9288538736,0.0,12.3672932834,27.0668015668,22.8027113817,19.8109809638,2.97173041782,0.02
 08/15  22:00:00,103.068140225,19.6211133307,48.7268810717,0.0,4.12243109448,15.9888894789,25.7575005775,22.7657701597,2.97173041782,0.02
 08/15  23:00:00,109.901465216,22.7235951524,52.354968825,0.0,4.12243109448,15.9888894789,38.6341339483,35.6424035305,2.97173041782,0.02
 08/15  24:00:00,96.2256323134,18.2327913685,43.298383969,0.0,4.12243109448,15.9888894789,31.7401996616,28.7484692438,2.97173041782,0.02
 08/16  01:00:00,107.014400376,21.9695994561,50.2475885183,0.0,4.12243109448,15.9888894789,52.269797215,49.2780667972,2.97173041782,0.02
 08/16  02:00:00,94.5053216923,18.3048738987,41.5059907928,0.0,4.12243109448,15.9888894789,49.9110307746,46.9193003568,2.97173041782,0.02
 08/16  03:00:00,103.850455156,21.623603311,47.4296394113,0.0,4.12243109448,15.9888894789,57.2293292122,54.2375987944,2.97173041782,0.02
 08/16  04:00:00,138.314875635,27.5719407165,58.5685529137,0.0,12.3672932834,24.9413748627,68.7806625254,63.8077784957,4.9528840297,0.02
 08/16  05:00:00,148.185517998,29.1288687581,65.2839914905,1.5982757189,12.3672932834,24.9413748627,123.989704576,119.016820547,4.9528840297,0.02
 08/16  06:00:00,207.062559708,29.5731422993,76.3524082788,0.213812734316,24.7345865669,70.7195625826,84.4647403311,74.5389722717,9.90576805939,0.02
 08/16  07:00:00,247.001985912,30.5129375189,86.2219391755,0.0,37.1018798503,92.3937384068,46.1277749177,36.2020068583,9.90576805939,0.02
 08/16  08:00:00,268.437923816,31.2115625401,94.91601244,0.0,37.1018798503,104.434947198,20.0065620951,10.0807940357,9.90576805939,0.02
 08/16  09:00:00,288.245178082,31.6905639138,102.202700562,0.0,37.1018798503,116.476155989,20.9335364085,2.40474131277,9.90576805939,8.62302703635
 08/16  10:00:00,293.464548898,31.9552789889,107.156784513,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  11:00:00,297.220961458,32.2542909796,110.613921985,0.0,37.1018798503,116.476155989,18.5339151231,0.0,9.90576805939,8.62814706369
 08/16  12:00:00,290.382265341,32.9160812836,115.66904481,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/16  13:00:00,306.145055153,33.3300031501,119.233008086,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  14:00:00,310.83864702,33.809609646,123.44717911,0.0,37.1018798503,116.476155989,18.5326007261,0.0,9.90576805939,8.62683266675
 08/16  15:00:00,313.955848705,34.2538076421,126.120425872,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  16:00:00,314.834814541,34.5291403765,126.724540741,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  17:00:00,316.171208385,34.7948151499,127.282561698,0.0,37.1018798503,116.476155989,18.520557221,0.0,9.90576805939,8.61478916163
 08/16  18:00:00,181.736248925,28.5264600056,80.8697990354,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/16  19:00:00,176.1150637,28.2714135567,75.5293493015,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/16  20:00:00,169.259332499,28.6965771554,75.4103898462,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 08/16  21:00:00,130.396565321,21.1723542416,55.1294762867,0.0,12.3672932834,27.0668015668,3.23121645153,0.239486033713,2.97173041782,0.02
 08/16  22:00:00,103.421605527,19.7292371261,48.9722221525,0.0,4.12243109448,15.9888894789,19.2359843453,16.2442539275,2.97173041782,0.02
 08/16  23:00:00,109.294515711,23.5352568729,50.9106683006,0.0,4.12243109448,15.9888894789,56.2974382049,53.3057077871,2.97173041782,0.02
 08/16  24:00:00,97.0761644906,19.2607006797,43.0953175194,0.0,4.12243109448,15.9888894789,46.4731243667,43.4813939489,2.97173041782,0.02
 08/17  01:00:00,110.80716239,23.8235869938,52.1349848067,0.0,4.12243109448,15.9888894789,63.1240226312,60.1322922133,2.97173041782,0.02
 08/17  02:00:00,93.924198627,18.8858715225,40.3181807541,0.0,4.12243109448,15.9888894789,57.875424301,54.8836938832,2.97173041782,0.02
 08/17  03:00:00,102.397791591,22.2190174409,45.3558723511,0.0,4.12243109448,15.9888894789,75.773676574,72.7819461562,2.97173041782,0.02
 08/17  04:00:00,139.800562335,28.2855577657,59.3406220392,0.0,12.3672932834,24.9413748627,88.0330685506,83.060184521,4.9528840297,0.02
 08/17  05:00:00,141.984775872,28.6211105283,60.0599516979,1.12933107656,12.3672932834,24.9413748627,144.163558596,139.190674567,4.9528840297,0.02
 08/17  06:00:00,200.767256441,30.0073962821,69.6511777203,0.185485491617,24.7345865669,70.7195625826,110.736058758,100.810290699,9.90576805939,0.02
 08/17  07:00:00,232.774341609,30.3752705379,72.1319510343,0.0,37.1018798503,92.3937384068,92.5154046699,82.5896366105,9.90576805939,0.02
 08/17  08:00:00,247.027012089,30.5764282484,74.1402707035,0.0,37.1018798503,104.434947198,89.4180247053,70.8918982909,9.90576805939,8.62035835503
 08/17  09:00:00,260.288801984,30.7261603718,75.2107463379,0.0,37.1018798503,116.476155989,75.7599898102,65.8342217508,9.90576805939,0.02
 08/17  10:00:00,262.213492896,30.9052314141,76.9557186288,0.0,37.1018798503,116.476155989,70.9091391484,60.983371089,9.90576805939,0.02
 08/17  11:00:00,263.607610699,31.0673853458,78.1875478173,0.0,37.1018798503,116.476155989,74.9118013211,56.3778818438,9.90576805939,8.62815141783
 08/17  12:00:00,252.85340485,31.2595181091,79.2829363569,0.0,37.1018798503,104.434947198,60.9791057502,51.0533376908,9.90576805939,0.02
 08/17  13:00:00,270.026919722,31.5107597908,84.163420238,0.0,37.1018798503,116.476155989,50.4848465556,31.9509300997,9.90576805939,8.62814839653
 08/17  14:00:00,272.138772099,31.8689521122,85.9173539155,0.0,37.1018798503,116.476155989,29.5985132166,19.6727451572,9.90576805939,0.02
 08/17  15:00:00,272.551731885,32.0780323496,86.1213663481,0.0,37.1018798503,116.476155989,33.2951632658,23.3693952064,9.90576805939,0.02
 08/17  16:00:00,273.390608202,32.2827702509,86.7560530298,0.0,37.1018798503,116.476155989,42.432556392,23.9048215102,9.90576805939,8.62196682237
 08/17  17:00:00,270.68773942,32.197469077,84.1395925431,0.0,37.1018798503,116.476155989,45.6295308519,35.7037627925,9.90576805939,0.02
 08/17  18:00:00,164.86536487,28.3291965171,63.4511955997,0.0,24.7345865669,47.5788473902,53.08163691,48.1087528803,4.9528840297,0.02
 08/17  19:00:00,161.82955348,28.2428023204,60.5017738812,0.0,24.7345865669,47.5788473902,67.8272853979,62.8544013682,4.9528840297,0.02
 08/17  20:00:00,151.511361639,28.4585558382,57.1297620909,0.0,12.3672932834,38.6892022431,80.5780651292,77.5863347114,2.97173041782,0.02
 08/17  21:00:00,104.892801327,17.3130058526,33.587808751,0.0,12.3672932834,27.0668015668,56.3952146314,53.4034842136,2.97173041782,0.02
 08/17  22:00:00,94.8860669291,21.5154795157,38.57337386,0.0,4.12243109448,15.9888894789,75.7001387388,72.708408321,2.97173041782,0.02
 08/17  23:00:00,79.3295709146,15.4373935558,29.2747857609,0.0,4.12243109448,15.9888894789,57.4332933285,54.4415629107,2.97173041782,0.02
 08/17  24:00:00,95.5944968679,21.5371042748,39.260178994,0.0,4.12243109448,15.9888894789,88.5176398058,85.525909388,2.97173041782,0.02
 08/18  01:00:00,73.9584885979,14.485904157,24.8551927864,0.0,4.12243109448,15.9888894789,61.0549981092,58.0632676914,2.97173041782,0.02
 08/18  02:00:00,93.5812448081,21.1911081297,37.5929230196,0.0,4.12243109448,15.9888894789,99.6793130345,88.1058181868,2.97173041782,8.60176442988
 08/18  03:00:00,76.9146240208,15.0048983745,27.2923340301,0.0,4.12243109448,15.9888894789,63.0811656908,60.089435273,2.97173041782,0.02
 08/18  04:00:00,130.729318265,28.2423082475,50.3126269754,0.0,12.3672932834,24.9413748627,99.4832995716,94.5104155419,4.9528840297,0.02
 08/18  05:00:00,136.607200857,28.5745037677,53.0369109172,2.82140321892,12.3672932834,24.9413748627,163.491361057,158.518477027,4.9528840297,0.02
 08/18  06:00:00,190.479872858,29.4788118975,58.8962618221,1.18160192598,24.7345865669,70.7195625826,131.136496424,121.210728364,9.90576805939,0.02
 08/18  07:00:00,221.590406578,30.0035747845,60.7097799423,0.609940201805,37.1018798503,92.3937384068,111.528845281,101.603077222,9.90576805939,0.02
 08/18  08:00:00,235.328522104,30.171733209,62.4054431247,0.441041346279,37.1018798503,104.434947198,105.755197286,95.8294292264,9.90576805939,0.02
 08/18  09:00:00,250.95968188,30.3118997372,66.0658111979,0.230027326335,37.1018798503,116.476155989,102.38589304,92.4601249801,9.90576805939,0.02
 08/18  10:00:00,253.404089241,30.4717488801,68.4973857723,0.0824468739019,37.1018798503,116.476155989,108.168092307,89.6354117464,9.90576805939,8.62691250088
 08/18  11:00:00,256.687706551,30.6356043231,71.693323595,0.00609666262898,37.1018798503,116.476155989,95.5813208292,85.6555527698,9.90576805939,0.02
 08/18  12:00:00,248.777008923,30.9075798422,75.5584289899,0.0,37.1018798503,104.434947198,92.5208867529,73.9907264349,9.90576805939,8.62439225859
 08/18  13:00:00,262.995882306,31.1832289355,77.4599912968,0.0,37.1018798503,116.476155989,74.7823688587,64.8566007994,9.90576805939,0.02
 08/18  14:00:00,263.480839113,31.3247916252,77.8035308137,0.0,37.1018798503,116.476155989,73.1503360766,63.2245680172,9.90576805939,0.02
 08/18  15:00:00,265.263082041,31.4786202068,79.4321307369,0.0,37.1018798503,116.476155989,77.8770994111,59.3458029835,9.90576805939,8.62552836823
 08/18  16:00:00,265.988049424,31.5881682883,80.0481372484,0.0,37.1018798503,116.476155989,68.3848559985,58.4590879391,9.90576805939,0.02
 08/18  17:00:00,265.092308633,31.6055015231,79.136101699,0.0,37.1018798503,116.476155989,72.0259516872,62.1001836278,9.90576805939,0.02
 08/18  18:00:00,162.99315209,28.2423082475,61.6658574679,0.0,24.7345865669,47.5788473902,62.8292295628,57.8563455331,4.9528840297,0.02
 08/18  19:00:00,163.442545454,28.6748034288,59.3335841573,0.0,24.7345865669,47.5788473902,71.3876407515,66.4147567218,4.9528840297,0.02
 08/18  20:00:00,144.607903542,27.7737718011,50.9110816303,0.0,12.3672932834,38.6892022431,92.6491838719,81.0701535648,2.97173041782,8.60729988932
 08/18  21:00:00,107.262727731,17.6373772386,35.6333711134,0.0,12.3672932834,27.0668015668,57.3380108435,54.3462804257,2.97173041782,0.02
 08/18  22:00:00,95.4828336586,21.623603311,39.0620178003,0.0,4.12243109448,15.9888894789,77.2147074624,74.2229770445,2.97173041782,0.02
 08/18  23:00:00,74.1033295455,14.6589022295,24.827036763,0.0,4.12243109448,15.9888894789,58.4494123228,55.457681905,2.97173041782,0.02
 08/18  24:00:00,92.4228570578,21.1911081297,36.4345364106,0.0,4.12243109448,15.9888894789,85.5469202052,82.5551897874,2.97173041782,0.02
 08/19  01:00:00,77.4241471097,15.2211459652,27.585610605,0.0,4.12243109448,15.9888894789,61.4661020699,58.4743716521,2.97173041782,0.02
 08/19  02:00:00,87.5104305063,20.3261177671,32.3871002248,0.0,4.12243109448,15.9888894789,89.4640924483,86.4723620305,2.97173041782,0.02
 08/19  03:00:00,73.824421091,14.20765316,25.0250662436,0.0,4.12243109448,15.9888894789,58.9326619292,55.9409315114,2.97173041782,0.02
 08/19  04:00:00,100.936792304,26.5123275223,39.384590043,0.0,4.12243109448,16.0517297156,108.571172976,105.579442559,2.97173041782,0.02
 08/19  05:00:00,107.592980473,27.8098130662,44.743292656,0.0,4.12243109448,16.0517297156,108.067051747,105.075321329,2.97173041782,0.02
 08/19  06:00:00,129.464796831,29.1072986101,51.1602152688,0.0,4.12243109448,39.6058045677,89.0061438485,86.0144134307,2.97173041782,0.02
 08/19  07:00:00,171.973876539,29.1247651953,56.8668301694,7.49113189175,12.3672932834,65.3531420225,143.042527413,138.069643384,4.9528840297,0.02
 08/19  08:00:00,177.04615434,29.1185605334,60.1932709065,6.3523601692,12.3672932834,68.2430321324,140.936308734,135.963424704,4.9528840297,0.02
 08/19  09:00:00,204.680823355,29.1723150767,62.5997938724,2.50989191394,16.4897243779,93.1370602926,130.636609717,122.691995269,7.92461444751,0.02
 08/19  10:00:00,206.067160985,29.1915839776,65.1090910351,1.36755231516,16.4897243779,93.1370602926,125.578007571,117.633393124,7.92461444751,0.02
 08/19  11:00:00,206.930253957,29.219636959,66.4120124673,0.899678406509,16.4897243779,93.1370602926,130.932104023,114.397083135,7.92461444751,8.61040644053
 08/19  12:00:00,197.748660505,29.2307264305,66.4639501671,0.806695663882,16.4897243779,83.9857416113,120.993845194,113.049230747,7.92461444751,0.02
 08/19  13:00:00,197.259339843,29.2408643593,66.09658572,0.674600871518,16.4897243779,83.9857416113,119.796581262,111.851966814,7.92461444751,0.02
 08/19  14:00:00,196.099279725,29.246289402,64.9695880375,0.63615574474,16.4897243779,83.9857416113,118.811588735,110.866974287,7.92461444751,0.02
 08/19  15:00:00,172.887407185,29.1072986101,59.9897536826,0.0,12.3672932834,70.6512738906,60.8898029513,55.9169189216,4.9528840297,0.02
 08/19  16:00:00,172.528845076,29.1072986101,59.6311839538,0.0,12.3672932834,70.6512738906,60.3287642377,55.355880208,4.9528840297,0.02
 08/19  17:00:00,159.722538977,29.1072986101,59.3483710832,0.0,12.3672932834,58.1284167478,64.0023934518,59.0295094221,4.9528840297,0.02
 08/19  18:00:00,115.442490022,27.6656480058,49.6974588026,0.0,12.3672932834,24.9413748627,86.2471300708,81.2742460411,4.9528840297,0.02
 08/19  19:00:00,117.309507118,27.8098130662,49.0711441509,0.0,12.3672932834,24.9413748627,92.7863573195,87.8134732898,4.9528840297,0.02
 08/19  20:00:00,110.772132285,27.8098130662,47.9224432965,0.0,4.12243109448,16.0517297156,101.676880236,98.6851498177,2.97173041782,0.02
 08/19  21:00:00,64.3848235821,11.4886752597,18.3558231306,0.0,4.12243109448,15.9888894789,56.2737446673,44.7002444868,2.97173041782,8.60176976262
 08/19  22:00:00,91.8607629913,20.5236114696,36.5656267263,0.0,4.12243109448,15.9888894789,86.1438884389,83.1521580211,2.97173041782,0.02
 08/19  23:00:00,64.7595072568,11.7096113224,18.5031487123,0.0,4.12243109448,15.9888894789,53.8656807555,50.8739503377,2.97173041782,0.02
 08/19  24:00:00,90.6167162265,20.4803619515,35.3648296734,0.0,4.12243109448,15.9888894789,86.7359988583,83.7442684405,2.97173041782,0.02
 08/20  01:00:00,58.5007292553,10.6049310089,15.4423778035,0.0,2.06121554724,15.9888894789,46.2344789624,43.2427485445,2.97173041782,0.02
 08/20  02:00:00,77.2511678504,18.5586292656,26.0079185285,0.0,2.06121554724,15.9888894789,79.0987166737,76.1069862559,2.97173041782,0.02
 08/20  03:00:00,66.4728775048,13.6021599062,20.3402307263,0.0,2.06121554724,15.9888894789,57.5813613516,54.5896309338,2.97173041782,0.02
 08/20  04:00:00,72.2726732697,15.0048983745,24.7115992217,0.0,2.06121554724,15.9888894789,61.433721636,58.4419912182,2.97173041782,0.02
 08/20  05:00:00,78.9931607855,18.5586292656,27.7499116221,0.0,2.06121554724,15.9888894789,79.6432213178,76.6514909,2.97173041782,0.02
 08/20  06:00:00,75.3159856767,18.7561229681,33.2975983683,0.0,2.06121554724,15.9888894789,77.4549973375,74.4632669196,2.97173041782,0.02
 08/20  07:00:00,76.6134520935,22.0936062686,35.8274705791,0.0,2.06121554724,15.9888894789,97.1062849288,94.114554511,2.97173041782,0.02
 08/20  08:00:00,103.682629974,19.3183667038,37.9917793146,0.0,4.12243109448,41.7362269337,75.6808479215,70.7079638918,4.9528840297,0.02
 08/20  09:00:00,117.423108426,23.6073394032,47.314840816,0.0,4.12243109448,41.7362269337,92.0160057804,87.0431217507,4.9528840297,0.02
 08/20  10:00:00,107.773154916,19.1886181494,42.2120528401,0.0,4.12243109448,41.7362269337,67.8969117441,62.9240277144,4.9528840297,0.02
 08/20  11:00:00,120.543570173,23.3045927763,50.7380492073,0.0,4.12243109448,41.7362269337,75.3304134709,70.3575294412,4.9528840297,0.02
 08/20  12:00:00,108.047215178,19.0588695951,42.615861663,0.0,4.12243109448,41.7362269337,60.7464491753,55.7735651456,4.9528840297,0.02
 08/20  13:00:00,124.874394742,23.9965850663,54.376881483,0.0,4.12243109448,41.7362269337,74.8956666235,69.9227825938,4.9528840297,0.02
 08/20  14:00:00,107.572551678,18.8858715225,42.3141962227,0.0,4.12243109448,41.7362269337,57.908014798,52.9351307683,4.9528840297,0.02
 08/20  15:00:00,125.924600161,24.0830841026,55.3405878439,0.0,4.12243109448,41.7362269337,74.408434997,69.4355509673,4.9528840297,0.02
 08/20  16:00:00,92.2137458497,19.1453686313,43.5535855632,0.0,4.12243109448,24.8785346261,61.9840726537,57.011188624,4.9528840297,0.02
 08/20  17:00:00,93.4012645176,23.1128408156,51.6217373053,0.0,2.06121554724,15.9888894789,82.2248278958,79.233097478,2.97173041782,0.02
 08/20  18:00:00,73.8762234038,17.4643791661,37.8992909391,0.0,2.06121554724,15.9888894789,65.876014111,62.8842836932,2.97173041782,0.02
 08/20  19:00:00,84.3899901912,21.623603311,41.7762226181,0.0,2.06121554724,15.9888894789,87.6752863858,84.683555968,2.97173041782,0.02
 08/20  20:00:00,72.8736123997,14.3806512325,25.9624743708,0.0,2.06121554724,15.9888894789,56.7866085106,53.7948780928,2.97173041782,0.02
 08/20  21:00:00,86.1789970507,20.307363879,33.1613243646,0.0,2.06121554724,15.9888894789,87.7070524223,84.7153220044,2.97173041782,0.02
 08/20  22:00:00,64.4225458893,11.950354543,20.0123488264,0.0,2.06121554724,15.9888894789,49.0797123906,46.0879819728,2.97173041782,0.02
 08/20  23:00:00,76.7494860856,18.5586292656,25.5062367896,0.0,2.06121554724,15.9888894789,82.1729989485,79.1812685307,2.97173041782,0.02
 08/20  24:00:00,58.9784255506,10.9105485068,15.6401455088,0.0,2.06121554724,15.9888894789,44.995357978,42.0036275602,2.97173041782,0.02
 08/21  01:00:00,75.9605192286,18.5586292656,22.6560542897,0.0,4.12243109448,15.9888894789,82.3973141652,79.4055837474,2.97173041782,0.02
 08/21  02:00:00,69.1539270145,15.2643954833,19.2721400937,0.0,4.12243109448,15.9888894789,72.450911017,60.8774140429,2.97173041782,8.60176655627
 08/21  03:00:00,67.7214174557,15.0236522627,18.0546849718,0.0,4.12243109448,15.9888894789,67.4000038227,64.4082734049,2.97173041782,0.02
 08/21  04:00:00,115.376453319,28.2639330066,34.9381375012,0.0,12.3672932834,24.9413748627,111.091781366,106.118897337,4.9528840297,0.02
 08/21  05:00:00,125.075165233,28.2803156508,35.1774437983,9.44302304553,12.3672932834,24.9413748627,178.004259135,173.031375105,4.9528840297,0.02
 08/21  06:00:00,171.689438989,29.2305007811,35.9087487521,5.62699244273,24.7345865669,70.7195625826,144.003303217,134.077535157,9.90576805939,0.02
 08/21  07:00:00,202.435916523,29.4062515647,41.2540839398,1.50847116629,37.1018798503,92.3937384068,121.831950026,111.906181966,9.90576805939,0.02
 08/21  08:00:00,227.548630049,29.5763339255,54.5835430768,1.07844779332,37.1018798503,104.434947198,113.018954117,103.093186058,9.90576805939,0.02
 08/21  09:00:00,251.995955191,29.8601365582,66.9531113741,0.830761079458,37.1018798503,116.476155989,108.090034858,98.1642667984,9.90576805939,0.02
 08/21  10:00:00,257.659233971,30.1626083424,72.7134984969,0.430620213265,37.1018798503,116.476155989,108.467088306,89.9344807391,9.90576805939,8.62683950756
 08/21  11:00:00,260.783962081,30.4487185471,75.8898743312,0.0926840271728,37.1018798503,116.476155989,88.3158537341,78.3900856747,9.90576805939,0.02
 08/21  12:00:00,252.157067881,30.8386358769,79.0052427757,0.00218741073854,37.1018798503,104.434947198,88.5872038104,70.056995348,9.90576805939,8.62444040298
 08/21  13:00:00,265.545696497,31.093862916,80.0991712505,0.0,37.1018798503,116.476155989,77.6044920413,67.6787239819,9.90576805939,0.02
 08/21  14:00:00,266.287736484,31.4161937515,80.5190226347,0.0,37.1018798503,116.476155989,78.3457872795,68.4200192201,9.90576805939,0.02
 08/21  15:00:00,268.452658808,31.6573573574,82.4429715588,0.0,37.1018798503,116.476155989,82.5517086014,64.0203694959,9.90576805939,8.6255710461
 08/21  16:00:00,270.00064051,31.8244961607,83.8243980938,0.0,37.1018798503,116.476155989,69.1027329712,59.1769649118,9.90576805939,0.02
 08/21  17:00:00,268.705359756,31.8604565708,82.4941959107,0.0,37.1018798503,116.476155989,71.430248309,61.5044802496,9.90576805939,0.02
 08/21  18:00:00,165.596512853,28.3296330922,64.1818925292,0.0,24.7345865669,47.5788473902,62.681832006,57.7089479763,4.9528840297,0.02
 08/21  19:00:00,161.833512935,28.2432952027,58.1560590099,0.0,24.7345865669,47.5788473902,70.4536207078,65.4807366781,4.9528840297,0.02
 08/21  20:00:00,146.787604011,28.4586743742,52.4058809017,0.0,12.3672932834,38.6892022431,93.2228564138,81.6445485036,2.97173041782,8.60657749241
 08/21  21:00:00,101.969903714,17.3130058526,30.6649189489,0.0,12.3672932834,27.0668015668,58.2264058992,55.2346754814,2.97173041782,0.02
 08/21  22:00:00,93.7263270696,21.623603311,37.305511231,0.0,4.12243109448,15.9888894789,77.8474274583,74.8556970405,2.97173041782,0.02
 08/21  23:00:00,77.5961145146,15.4373935558,27.5413304217,0.0,4.12243109448,15.9888894789,57.2575191504,54.2657887326,2.97173041782,0.02
 08/21  24:00:00,89.5002202487,21.3641062022,33.3389015414,0.0,4.12243109448,15.9888894789,90.103082216,87.1113517981,2.97173041782,0.02
 08/22  01:00:00,67.5895933366,14.1399080119,18.8322947897,0.0,4.12243109448,15.9888894789,62.3943059632,59.4025755453,2.97173041782,0.02
 08/22  02:00:00,84.5984773043,21.4073557204,28.3939090709,0.0,4.12243109448,15.9888894789,89.4065879156,86.4148574978,2.97173041782,0.02
 08/22  03:00:00,61.733586102,12.3724195104,14.7951537564,0.0,4.12243109448,15.9888894789,54.649549402,51.6578189842,2.97173041782,0.02
 08/22  04:00:00,112.092896777,28.2639330066,31.6545816911,0.0,12.3672932834,24.9413748627,104.669642481,99.6967584518,4.9528840297,0.02
 08/22  05:00:00,117.158349775,28.3637335122,32.2127821522,4.40745201677,12.3672932834,24.9413748627,168.426315038,163.453431009,4.9528840297,0.02
 08/22  06:00:00,166.815530898,29.4381906763,34.2274692539,2.22667451866,24.7345865669,70.7195625826,135.711591307,125.785823247,9.90576805939,0.02
 08/22  07:00:00,205.386145041,29.7400808814,44.9298386846,0.449116460897,37.1018798503,92.3937384068,113.920428423,103.994660364,9.90576805939,0.02
 08/22  08:00:00,231.190585188,30.0732282983,58.4586404364,0.348373629194,37.1018798503,104.434947198,105.36327333,95.4375052706,9.90576805939,0.02
 08/22  09:00:00,251.313563489,30.4128609436,66.3351250409,0.213643200978,37.1018798503,116.476155989,109.8644895,91.3356821777,9.90576805939,8.62303926323
 08/22  10:00:00,257.873868792,30.6935501609,72.7788703159,0.0489699409682,37.1018798503,116.476155989,96.5827548583,86.6569867989,9.90576805939,0.02
 08/22  11:00:00,262.898775326,31.1753321679,77.3685844899,0.00211015136473,37.1018798503,116.476155989,92.62172403,74.0877928577,9.90576805939,8.62816311286
 08/22  12:00:00,253.312711584,31.6679822264,79.3338007843,0.0,37.1018798503,104.434947198,78.3851387906,68.4593707312,9.90576805939,0.02
 08/22  13:00:00,266.115914348,32.0234245078,79.7397891377,0.0,37.1018798503,116.476155989,79.0329526229,69.1071845635,9.90576805939,0.02
 08/22  14:00:00,267.794052599,32.3110835618,81.1304281993,0.0,37.1018798503,116.476155989,86.8693387525,68.3366826943,9.90576805939,8.62688799885
 08/22  15:00:00,268.208280037,32.6962842023,81.1597194393,0.0,37.1018798503,116.476155989,79.5043954441,69.5786273847,9.90576805939,0.02
 08/22  16:00:00,269.508194115,32.8824249117,82.2739769748,0.0,37.1018798503,116.476155989,76.0710976669,66.1453296075,9.90576805939,0.02
 08/22  17:00:00,270.696208359,32.8539660219,83.4915101409,0.0,37.1018798503,116.476155989,78.7861375854,60.2655669624,9.90576805939,8.61480256364
 08/22  18:00:00,165.037693352,28.420015496,63.5327066917,0.0,24.7345865669,47.5788473902,61.4704913302,56.4976073005,4.9528840297,0.02
 08/22  19:00:00,160.586648968,28.2443544065,56.908161021,0.0,24.7345865669,47.5788473902,68.4442957187,63.471411689,4.9528840297,0.02
 08/22  20:00:00,146.031759406,28.5673953913,51.5413339284,0.0,12.3672932834,38.6892022431,82.2764377299,79.2847073121,2.97173041782,0.02
 08/22  21:00:00,99.1225738767,17.421129648,27.7094656782,0.0,12.3672932834,27.0668015668,57.8865033299,54.8947729121,2.97173041782,0.02
 08/22  22:00:00,86.5957482527,21.623603311,30.1749322201,0.0,4.12243109448,15.9888894789,77.2687949482,74.2770645304,2.97173041782,0.02
 08/22  23:00:00,71.1526810966,15.3508945196,21.1843958132,0.0,4.12243109448,15.9888894789,60.6635764791,57.6718460613,2.97173041782,0.02
 08/22  24:00:00,80.486628997,20.5423653578,25.1470508765,0.0,4.12243109448,15.9888894789,91.6076823394,88.6159519215,2.97173041782,0.02
 08/23  01:00:00,65.1727487405,14.1211541238,16.4598926471,0.0,4.12243109448,15.9888894789,55.6408818562,52.6491514384,2.97173041782,0.02
 08/23  02:00:00,78.188638064,20.3261177671,23.0653074678,0.0,4.12243109448,15.9888894789,89.497942687,86.5062122692,2.97173041782,0.02
 08/23  03:00:00,65.4867667682,14.9183993383,15.950976545,0.0,4.12243109448,15.9888894789,64.647598485,61.6558680672,2.97173041782,0.02
 08/23  04:00:00,110.555291144,27.9179368616,30.4629718361,0.0,12.3672932834,24.9413748627,103.331476712,98.3585926818,4.9528840297,0.02
 08/23  05:00:00,121.927745704,28.894829196,35.4849301902,5.37360383331,12.3672932834,24.9413748627,167.119620056,162.146736027,4.9528840297,0.02
 08/23  06:00:00,172.36470159,29.3664796601,39.1243977349,2.9506273336,24.7345865669,70.7195625826,134.884994256,124.959226196,9.90576805939,0.02
 08/23  07:00:00,207.89737825,29.7757662644,46.6199496317,1.2345438498,37.1018798503,92.3937384068,114.951924726,105.026156667,9.90576805939,0.02
 08/23  08:00:00,224.819601989,29.906795843,51.5942634893,1.00821053566,37.1018798503,104.434947198,117.433941324,98.9077842603,9.90576805939,8.62038900387
 08/23  09:00:00,239.971655995,30.0085548979,54.8520569754,0.759152373347,37.1018798503,116.476155989,105.321772286,95.3960042267,9.90576805939,0.02
 08/23  10:00:00,244.764814112,30.1291332694,59.9033527026,0.379792265763,37.1018798503,116.476155989,102.043091264,92.1173232051,9.90576805939,0.02
 08/23  11:00:00,255.668842156,30.5322594435,70.724363865,0.0595224270094,37.1018798503,116.476155989,102.623795681,84.0898384877,9.90576805939,8.62818913391
 08/23  12:00:00,253.52353198,31.0644933136,80.1356821156,0.0124115670069,37.1018798503,104.434947198,68.6766519194,58.75088386,9.90576805939,0.02
 08/23  13:00:00,271.61142992,31.5889316787,85.6697476597,0.0,37.1018798503,116.476155989,58.276252893,39.7422958342,9.90576805939,8.62818899946
 08/23  14:00:00,276.342006416,32.1358378206,89.8537011532,0.0,37.1018798503,116.476155989,36.5907545407,26.6649864813,9.90576805939,0.02
 08/23  15:00:00,280.368168421,32.5681156539,93.4477253292,0.0,37.1018798503,116.476155989,27.2854747255,17.3597066661,9.90576805939,0.02
 08/23  16:00:00,281.997791274,32.9380113506,94.7079791286,0.0,37.1018798503,116.476155989,34.1803545186,15.6525608794,9.90576805939,8.62202557983
 08/23  17:00:00,280.375168368,33.0816057897,92.9428850741,0.0,37.1018798503,116.476155989,31.1990508902,21.2732828308,9.90576805939,0.02
 08/23  18:00:00,170.649778637,28.4218153674,69.1429916319,0.0,24.7345865669,47.5788473902,38.1273605575,33.1544765278,4.9528840297,0.02
 08/23  19:00:00,168.040174808,28.2465736584,64.359458449,0.0,24.7345865669,47.5788473902,51.0635748365,46.0906908069,4.9528840297,0.02
 08/23  20:00:00,157.238011086,28.5678238472,62.7471448294,0.0,12.3672932834,38.6892022431,75.9302947843,72.9385643665,2.97173041782,0.02
