Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  21:00:00,109.763813804,17.421129648,38.3506981682,0.0,12.3672932834,27.0668015668,54.7376737264,51.7459433086,2.97173041782,0.02
 08/23  22:00:00,105.300859679,22.6803456343,47.7976117113,0.0,4.12243109448,15.9888894789,77.8870176149,74.8952871971,2.97173041782,0.02
 08/23  23:00:00,83.9984753701,15.6103916283,33.770692218,0.0,4.12243109448,15.9888894789,53.626688885,50.6349584672,2.97173041782,0.02
 08/23  24:00:00,99.918211583,21.4073557204,43.7136423378,0.0,4.12243109448,15.9888894789,84.3332164672,81.3414860494,2.97173041782,0.02
 08/24  01:00:00,80.9247161427,15.0913974108,31.2159271427,0.0,4.12243109448,15.9888894789,58.2194938308,55.227763413,2.97173041782,0.02
 08/24  02:00:00,95.9372010739,20.7586129484,40.3813745284,0.0,4.12243109448,15.9888894789,87.1506422798,84.158911862,2.97173041782,0.02
 08/24  03:00:00,83.1657914976,15.4373935558,33.1110062866,0.0,4.12243109448,15.9888894789,59.8610577935,56.8693273757,2.97173041782,0.02
 08/24  04:00:00,135.326199353,28.069310175,55.0825060125,0.0,12.3672932834,24.9413748627,107.157165716,93.6025136426,4.9528840297,8.60176804409
 08/24  05:00:00,141.897481205,28.9097723675,58.0775082049,2.73581756595,12.3672932834,24.9413748627,163.69952827,158.726644241,4.9528840297,0.02
 08/24  06:00:00,195.257989694,29.4975602495,64.0756264592,0.761605670714,24.7345865669,70.7195625826,131.524139472,121.598371413,9.90576805939,0.02
 08/24  07:00:00,230.915522651,30.1715360384,70.4746083219,0.00226599430229,37.1018798503,92.3937384068,105.677261713,95.7514936536,9.90576805939,0.02
 08/24  08:00:00,249.746343408,30.738154593,76.6978870279,0.0,37.1018798503,104.434947198,81.3935497056,71.4677816462,9.90576805939,0.02
 08/24  09:00:00,267.509445387,31.1807694417,81.9767365059,0.0,37.1018798503,116.476155989,62.7829334381,52.8571653787,9.90576805939,0.02
 08/24  10:00:00,274.886380319,31.6121912456,88.9216645458,0.0,37.1018798503,116.476155989,48.951021057,30.4182734861,9.90576805939,8.62697951153
 08/24  11:00:00,284.368993212,32.0569523646,97.9593622636,0.0,37.1018798503,116.476155989,19.1851612595,9.25939320007,9.90576805939,0.02
 08/24  12:00:00,279.901861401,32.6592576435,104.931602922,0.0,37.1018798503,104.434947198,11.616728608,1.6909605486,9.90576805939,0.02
 08/24  13:00:00,297.947761551,33.2092937365,110.385793478,0.0,37.1018798503,116.476155989,18.567960445,0.0338461871556,9.90576805939,8.62834619844
 08/24  14:00:00,304.117575364,33.636181455,116.514213927,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  15:00:00,301.944794784,33.9435096804,114.355383406,0.0,37.1018798503,116.476155989,18.5313445597,0.0,9.90576805939,8.62557650033
 08/24  16:00:00,298.524168072,34.0809621719,110.091462339,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  17:00:00,297.084901246,33.8491793233,108.885018329,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/24  18:00:00,174.008274987,28.4227582811,72.6418198389,0.0,24.7345865669,47.5788473902,5.2921977567,0.319313727001,4.9528840297,0.02
 08/24  19:00:00,173.001145425,28.2498980442,66.9679236798,0.0,24.7345865669,47.5788473902,24.2506788232,19.2777947935,4.9528840297,0.02
 08/24  20:00:00,160.986076057,28.6784968818,66.3845239519,0.0,12.3672932834,38.6892022431,54.8150180281,43.2359507922,2.97173041782,8.60733681802
 08/24  21:00:00,119.290147868,20.1804861955,45.040611987,0.0,12.3672932834,27.0668015668,50.6189622804,47.6272318626,2.97173041782,0.02
 08/24  22:00:00,96.0771816582,19.2318676676,42.1251677517,0.0,4.12243109448,15.9888894789,57.5814662171,54.5897357993,2.97173041782,0.02
 08/24  23:00:00,103.78898978,21.9695994561,47.0221775581,0.0,4.12243109448,15.9888894789,73.6991445863,70.7074141685,2.97173041782,0.02
 08/24  24:00:00,91.6986275326,18.3048738987,38.6992963111,0.0,4.12243109448,15.9888894789,65.9482603835,62.9565299657,2.97173041782,0.02
 08/25  01:00:00,98.5064319718,21.623603311,42.08561593,0.0,4.12243109448,15.9888894789,80.3030519277,77.3113215099,2.97173041782,0.02
 08/25  02:00:00,83.0419053913,17.2236359454,31.1238121456,0.0,4.12243109448,15.9888894789,68.5915065283,65.5997761105,2.97173041782,0.02
 08/25  03:00:00,91.6423916761,20.307363879,36.5635039453,0.0,4.12243109448,15.9888894789,80.5895557082,77.5978252904,2.97173041782,0.02
 08/25  04:00:00,130.46695998,28.069310175,50.2232675548,0.0,12.3672932834,24.9413748627,98.1264410796,93.1535570499,4.9528840297,0.02
 08/25  05:00:00,140.2061243,28.9123092384,56.5234558288,2.59597698192,12.3672932834,24.9413748627,161.592626151,156.619742122,4.9528840297,0.02
 08/25  06:00:00,193.54842073,29.4795098318,62.3158089435,0.829905361917,24.7345865669,70.7195625826,129.530466838,119.604698779,9.90576805939,0.02
 08/25  07:00:00,226.607933073,30.0432122719,65.9913068404,0.306303956001,37.1018798503,92.3937384068,109.882655397,99.9568873371,9.90576805939,0.02
 08/25  08:00:00,241.939773711,30.2211925919,69.2365070225,0.171734752078,37.1018798503,104.434947198,103.85580058,93.9300325204,9.90576805939,0.02
 08/25  09:00:00,257.136569793,30.3971375758,72.3389130616,0.0485695026822,37.1018798503,116.476155989,103.013179992,84.4843154251,9.90576805939,8.62309650749
 08/25  10:00:00,261.802750976,30.5940786271,76.8561972726,0.0,37.1018798503,116.476155989,76.5159597179,66.5901916585,9.90576805939,0.02
 08/25  11:00:00,267.297071811,30.8400568664,82.1042726116,0.0,37.1018798503,116.476155989,55.1465246845,45.2207566251,9.90576805939,0.02
 08/25  12:00:00,259.440681284,31.0825338023,86.0472022727,0.0,37.1018798503,104.434947198,48.2289007401,29.6984176521,9.90576805939,8.62471502854
 08/25  13:00:00,275.559989099,31.3296015143,89.8776924088,0.0,37.1018798503,116.476155989,27.840710123,17.9149420636,9.90576805939,0.02
 08/25  14:00:00,279.558662091,31.5932366252,93.6128732175,0.0,37.1018798503,116.476155989,28.886608828,10.3539206538,9.90576805939,8.62692011486
 08/25  15:00:00,279.831187014,32.0154964772,93.4634145021,0.0,37.1018798503,116.476155989,19.2237979342,9.2980298748,9.90576805939,0.02
 08/25  16:00:00,279.703676529,32.2546473047,93.0972412983,0.0,37.1018798503,116.476155989,19.3980139887,9.47224592932,9.90576805939,0.02
 08/25  17:00:00,279.477585741,32.4578655369,92.6689837348,0.0,37.1018798503,116.476155989,26.1563990981,7.63582733511,9.90576805939,8.61480370364
 08/25  18:00:00,168.598100603,28.4188001091,67.0943224078,0.0,24.7345865669,47.5788473902,26.5815625481,21.6086785184,4.9528840297,0.02
 08/25  19:00:00,170.158154702,28.2444047099,64.1304481331,0.0,24.7345865669,47.5788473902,39.3038752715,34.3309912418,4.9528840297,0.02
 08/25  20:00:00,158.449458799,28.5672569035,63.9591719526,0.0,12.3672932834,38.6892022431,60.0932921255,57.1015617077,2.97173041782,0.02
 08/25  21:00:00,110.091536074,17.421129648,38.6784282701,0.0,12.3672932834,27.0668015668,50.5014381768,47.509707759,2.97173041782,0.02
 08/25  22:00:00,101.945035814,22.4496815376,44.6724527472,0.0,4.12243109448,15.9888894789,77.9667730162,74.9750425984,2.97173041782,0.02
 08/25  23:00:00,81.3831824099,15.5238925921,31.2418991013,0.0,4.12243109448,15.9888894789,54.3925451491,51.4008147313,2.97173041782,0.02
 08/25  24:00:00,97.1442762458,21.4073557204,40.939707811,0.0,4.12243109448,15.9888894789,85.6564589818,82.664728564,2.97173041782,0.02
 08/26  01:00:00,75.7312267897,14.5724031932,26.5414328178,0.0,4.12243109448,15.9888894789,58.8735759547,55.8818455369,2.97173041782,0.02
 08/26  02:00:00,98.3702204931,21.4073557204,42.1656519892,0.0,4.12243109448,15.9888894789,86.4888944172,83.4971639994,2.97173041782,0.02
 08/26  03:00:00,81.1030706584,15.2211459652,31.2645338547,0.0,4.12243109448,15.9888894789,61.5903197621,58.5985893443,2.97173041782,0.02
 08/26  04:00:00,110.33037259,26.5123275223,48.7781700051,0.0,4.12243109448,16.0517297156,105.898139902,102.906409484,2.97173041782,0.02
 08/26  05:00:00,119.456326374,27.5935654756,56.8228857983,0.0,4.12243109448,16.0517297156,102.830532629,99.8388022109,2.97173041782,0.02
 08/26  06:00:00,151.056353053,29.1072986101,70.4026044509,0.0,4.12243109448,39.6058045677,78.4595843211,75.4678539033,2.97173041782,0.02
 08/26  07:00:00,183.383581785,29.1248080181,71.6005102968,4.1671137916,12.3672932834,65.3531420225,119.191065747,114.218181717,4.9528840297,0.02
 08/26  08:00:00,188.710101864,29.1179890199,74.9322988624,3.27784002032,12.3672932834,68.2430321324,102.906562654,97.9336786247,4.9528840297,0.02
 08/26  09:00:00,220.782795519,29.2003887403,80.3053034603,0.878267120597,16.4897243779,93.1370602926,81.5458295807,65.010630462,7.92461444751,8.61058467111
 08/26  10:00:00,220.858782046,29.2337810715,80.6430410849,0.583058299855,16.4897243779,93.1370602926,61.1587736376,53.2141591901,7.92461444751,0.02
 08/26  11:00:00,224.779010704,29.2990574501,84.9920175305,0.0890367688881,16.4897243779,93.1370602926,51.252188242,43.3075737945,7.92461444751,0.02
 08/26  12:00:00,219.741355523,29.4488095781,89.0446430911,0.00060551898952,16.4897243779,83.9857416113,35.7559906243,27.8113761767,7.92461444751,0.02
 08/26  13:00:00,222.516493576,29.6602584423,91.6089300099,0.0,16.4897243779,83.9857416113,31.9463612379,24.0017467904,7.92461444751,0.02
 08/26  14:00:00,226.700592688,29.8121417511,95.6411869509,0.0,16.4897243779,83.9857416113,23.8185459016,15.8739314541,7.92461444751,0.02
 08/26  15:00:00,204.891212451,29.1072986101,92.7642064673,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/26  16:00:00,204.754147984,29.1072986101,92.6271461344,0.0,12.3672932834,70.6512738906,13.5618305073,0.0,4.9528840297,8.60894647756
 08/26  17:00:00,192.135339052,29.1072986101,92.5318455664,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 08/26  18:00:00,136.800360135,28.1341844522,70.5867935745,0.0,12.3672932834,24.9413748627,9.93875734849,4.9658733188,4.9528840297,0.02
 08/26  19:00:00,141.76679583,28.6748034288,70.314276971,0.0,12.3672932834,24.9413748627,22.980886065,18.0080020353,4.9528840297,0.02
 08/26  20:00:00,123.73841288,27.6296067407,61.0689313846,0.0,4.12243109448,16.0517297156,44.8873439125,41.8956134947,2.97173041782,0.02
 08/26  21:00:00,89.0170143965,15.8698887371,38.529735096,0.0,4.12243109448,15.9888894789,34.1680102167,31.1762797989,2.97173041782,0.02
 08/26  22:00:00,105.91778323,21.8831004198,49.2374702664,0.0,4.12243109448,15.9888894789,57.9960208806,55.0042904628,2.97173041782,0.02
 08/26  23:00:00,84.6386617498,15.4373935558,34.583877619,0.0,4.12243109448,15.9888894789,45.3596604434,42.3679300256,2.97173041782,0.02
 08/26  24:00:00,99.1244928821,21.4506052385,42.8766750798,0.0,4.12243109448,15.9888894789,75.7874105689,72.7956801511,2.97173041782,0.02
 08/27  01:00:00,67.9861083804,12.5454175829,22.9358934314,0.0,2.06121554724,15.9888894789,54.7217979072,51.7300674894,2.97173041782,0.02
 08/27  02:00:00,92.1375719812,20.307363879,39.1198998859,0.0,2.06121554724,15.9888894789,82.9821273318,79.990396914,2.97173041782,0.02
 08/27  03:00:00,71.664507826,13.237409873,25.9223005432,0.0,2.06121554724,15.9888894789,55.7795873095,52.7878568917,2.97173041782,0.02
 08/27  04:00:00,84.4467994399,18.9911244469,32.7710555797,0.0,2.06121554724,15.9888894789,81.0811323054,78.0894018875,2.97173041782,0.02
 08/27  05:00:00,61.8660670362,10.950927154,18.4617201227,0.0,2.06121554724,15.9888894789,45.3456060295,42.3538756117,2.97173041782,0.02
 08/27  06:00:00,89.417487546,22.9585966312,40.7190160228,0.0,2.06121554724,15.9888894789,93.516080544,90.5243501262,2.97173041782,0.02
 08/27  07:00:00,66.3813514933,17.6748850149,30.1425358191,0.0,2.06121554724,15.9888894789,76.521052226,73.5293218082,2.97173041782,0.02
 08/27  08:00:00,118.358178459,23.7370879576,48.1201625319,0.0,4.12243109448,41.7362269337,91.0305491818,86.0576651521,4.9528840297,0.02
 08/27  09:00:00,107.411439399,19.3183667038,41.7205889539,0.0,4.12243109448,41.7362269337,70.8203199731,65.8474359434,4.9528840297,0.02
 08/27  10:00:00,121.526589318,23.8235869938,51.2020742694,0.0,4.12243109448,41.7362269337,83.4336675429,78.4607835132,4.9528840297,0.02
 08/27  11:00:00,107.410988818,18.9723705588,42.0661344272,0.0,4.12243109448,41.7362269337,56.7827148729,51.8098308432,4.9528840297,0.02
 08/27  12:00:00,123.151603031,23.6073394032,53.0433354783,0.0,4.12243109448,41.7362269337,58.1455080821,53.1726240524,4.9528840297,0.02
 08/27  13:00:00,110.213460186,19.2967419448,44.54423431,0.0,4.12243109448,41.7362269337,43.4284183475,38.4555343178,4.9528840297,0.02
 08/27  14:00:00,127.189816992,24.2560821751,56.4328065638,0.0,4.12243109448,41.7362269337,52.2988445838,47.3259605541,4.9528840297,0.02
 08/27  15:00:00,112.666433019,19.4048657401,46.8890832406,0.0,4.12243109448,41.7362269337,40.5524157496,35.5795317199,4.9528840297,0.02
 08/27  16:00:00,113.625262785,24.2567946483,59.7252320804,0.0,4.12243109448,24.8785346261,43.251411153,38.2785271233,4.9528840297,0.02
 08/27  17:00:00,81.7533853321,18.5211214893,44.6940215458,0.0,2.06121554724,15.9888894789,35.895888947,32.9041585292,2.97173041782,0.02
 08/27  18:00:00,96.4157031336,23.264214129,54.4848024205,0.0,2.06121554724,15.9888894789,61.6847274158,50.1112340019,2.97173041782,8.60176299602
 08/27  19:00:00,76.4610441669,16.4292616019,36.8465846969,0.0,2.06121554724,15.9888894789,48.6463256688,45.654595251,2.97173041782,0.02
 08/27  20:00:00,100.267182426,21.623603311,45.9075815253,0.0,2.06121554724,15.9888894789,76.5980361921,73.6063057743,2.97173041782,0.02
 08/27  21:00:00,81.7447791352,15.5238925921,33.6647109878,0.0,2.06121554724,15.9888894789,57.6960507169,54.7043202991,2.97173041782,0.02
 08/27  22:00:00,95.6744185159,20.7398590603,42.2242508275,0.0,2.06121554724,15.9888894789,83.212966404,80.2212359862,2.97173041782,0.02
 08/27  23:00:00,71.929846864,13.237409873,26.1876392352,0.0,2.06121554724,15.9888894789,53.400969544,50.4092391262,2.97173041782,0.02
 08/27  24:00:00,94.3504585279,20.4515289394,41.1886210372,0.0,2.06121554724,15.9888894789,86.2173635207,83.2256331028,2.97173041782,0.02
 08/28  01:00:00,75.9977757527,13.3815749335,28.0501875602,0.0,4.12243109448,15.9888894789,54.5298517924,51.5381213746,2.97173041782,0.02
 08/28  02:00:00,90.651012768,19.8842456418,35.9823986316,0.0,4.12243109448,15.9888894789,91.5327265358,88.540996118,2.97173041782,0.02
 08/28  03:00:00,74.6022422519,13.6699050543,26.3663239755,0.0,4.12243109448,15.9888894789,57.0900557589,54.0983253411,2.97173041782,0.02
 08/28  04:00:00,129.07029313,27.8098130662,49.0860976179,0.0,12.3672932834,24.9413748627,108.936274174,103.963390144,4.9528840297,0.02
 08/28  05:00:00,141.278462298,28.8446290047,54.8067132135,5.45273763824,12.3672932834,24.9413748627,173.948686846,168.975802817,4.9528840297,0.02
 08/28  06:00:00,192.065809798,29.188424061,57.15433271,2.45068958205,24.7345865669,70.7195625826,141.092029368,131.166261309,9.90576805939,0.02
 08/28  07:00:00,222.911029466,29.4108127701,62.2156395122,1.01746452574,37.1018798503,92.3937384068,120.928708814,111.002940755,9.90576805939,0.02
 08/28  08:00:00,246.083783743,29.6434567839,74.0197253662,0.110255434442,37.1018798503,104.434947198,93.4735112974,83.547743238,9.90576805939,0.02
 08/28  09:00:00,268.64788241,30.0468090192,84.2491266599,0.0,37.1018798503,116.476155989,61.8264680928,43.2975532673,9.90576805939,8.6231467661
 08/28  10:00:00,274.348116547,30.5558762093,89.4397581206,0.0,37.1018798503,116.476155989,39.5498071014,29.624039042,9.90576805939,0.02
 08/28  11:00:00,277.820354198,31.1063916414,92.3612106961,0.0,37.1018798503,116.476155989,35.2722207535,25.3464526941,9.90576805939,0.02
 08/28  12:00:00,271.193671599,31.7846633916,97.098067563,0.0,37.1018798503,104.434947198,38.8172087744,20.2867411385,9.90576805939,8.62469957653
 08/28  13:00:00,289.647749174,32.4171570251,102.877887472,0.0,37.1018798503,116.476155989,19.6328337532,9.70706569376,9.90576805939,0.02
 08/28  14:00:00,295.206647053,33.0796267014,107.774469547,0.0,37.1018798503,116.476155989,23.9333368524,5.40058598098,9.90576805939,8.62698281201
 08/28  15:00:00,298.965087898,33.5855242684,111.027281811,0.0,37.1018798503,116.476155989,12.0459818025,2.12021374307,9.90576805939,0.02
 08/28  16:00:00,297.737764608,33.8764008046,109.509567911,0.0,37.1018798503,116.476155989,11.7331722618,1.80740420244,9.90576805939,0.02
 08/28  17:00:00,293.920576416,33.9167001182,105.653139299,0.0,37.1018798503,116.476155989,22.191614433,3.67095159188,9.90576805939,8.61489478177
 08/28  18:00:00,173.962609937,28.4320722771,72.4455636697,0.0,24.7345865669,47.5788473902,14.1454282794,9.17254424971,4.9528840297,0.02
 08/28  19:00:00,173.08400827,28.2611089967,67.0395973194,0.0,24.7345865669,47.5788473902,25.4737129733,20.5008289436,4.9528840297,0.02
 08/28  20:00:00,161.082415959,28.686427814,66.4729566743,0.0,12.3672932834,38.6892022431,45.8582400718,42.866509654,2.97173041782,0.02
 08/28  21:00:00,118.476904317,19.4048657401,45.0286816093,0.0,12.3672932834,27.0668015668,40.0331698707,37.0414394528,2.97173041782,0.02
 08/28  22:00:00,110.073221971,22.9975087672,52.2528115582,0.0,4.12243109448,15.9888894789,52.7735667035,49.7818362857,2.97173041782,0.02
 08/28  23:00:00,91.5227891621,17.3490471177,39.5049735033,0.0,4.12243109448,15.9888894789,44.4594514491,41.4677210313,2.97173041782,0.02
 08/28  24:00:00,105.81617872,22.5073475618,48.4859294727,0.0,4.12243109448,15.9888894789,67.1649569805,64.1732265627,2.97173041782,0.02
 08/29  01:00:00,89.5367125503,17.2048820573,37.6630618838,0.0,4.12243109448,15.9888894789,56.0075744814,53.0158440635,2.97173041782,0.02
 08/29  02:00:00,100.859408012,21.4073557204,44.6548393841,0.0,4.12243109448,15.9888894789,74.6769909889,71.6852605711,2.97173041782,0.02
 08/29  03:00:00,81.8234051875,15.8886426253,31.2916827456,0.0,4.12243109448,15.9888894789,59.1016221536,56.1098917358,2.97173041782,0.02
 08/29  04:00:00,133.545318886,28.2639330066,53.1070033558,0.0,12.3672932834,24.9413748627,98.4892310023,93.5163469726,4.9528840297,0.02
 08/29  05:00:00,136.510408124,28.4593548216,53.6215431139,2.25512762669,12.3672932834,24.9413748627,163.990950207,159.018066177,4.9528840297,0.02
 08/29  06:00:00,192.964954516,29.6462409253,59.1762109559,0.870139029223,24.7345865669,70.7195625826,131.701414628,121.775646569,9.90576805939,0.02
 08/29  07:00:00,222.017369185,29.9473571208,61.5040952441,0.298797009648,37.1018798503,92.3937384068,112.207240503,102.281472443,9.90576805939,0.02
 08/29  08:00:00,235.61651222,30.0946886758,62.985078817,0.226404730364,37.1018798503,104.434947198,114.970451405,96.4452142832,9.90576805939,8.61946906281
 08/29  09:00:00,250.640029817,30.2461171699,65.9478977307,0.0941173377628,37.1018798503,116.476155989,103.0195621,93.0937940403,9.90576805939,0.02
 08/29  10:00:00,256.395104956,30.5513618481,71.4912005916,0.0,37.1018798503,116.476155989,97.1635821184,87.237814059,9.90576805939,0.02
 08/29  11:00:00,261.188818009,30.9981228982,75.8379897451,0.0,37.1018798503,116.476155989,92.2320418832,73.6979530993,9.90576805939,8.62832072444
 08/29  12:00:00,253.660336755,31.4763522083,79.8730327955,0.0,37.1018798503,104.434947198,68.6372716377,58.7115035783,9.90576805939,0.02
 08/29  13:00:00,274.20533241,32.0669748425,87.7855993702,0.0,37.1018798503,116.476155989,52.4362296772,33.9021352512,9.90576805939,8.6283263666
 08/29  14:00:00,282.326541397,32.6263465957,95.347719543,0.0,37.1018798503,116.476155989,21.8812390254,11.955470966,9.90576805939,0.02
 08/29  15:00:00,285.326963895,33.0352114312,97.9394170369,0.0,37.1018798503,116.476155989,16.7781040564,6.85233599702,9.90576805939,0.02
 08/29  16:00:00,285.924031397,33.3312492903,98.2409768154,0.0,37.1018798503,116.476155989,24.0477404291,5.51989479821,9.90576805939,8.62207757149
 08/29  17:00:00,285.018373465,33.392036992,97.2756546734,0.0,37.1018798503,116.476155989,15.0845920749,5.1588240155,9.90576805939,0.02
 08/29  18:00:00,170.324615693,28.4251890846,68.8144528952,0.0,24.7345865669,47.5788473902,22.5177639947,17.544879965,4.9528840297,0.02
 08/29  19:00:00,170.987174569,28.2495458943,64.9543171955,0.0,24.7345865669,47.5788473902,37.5113943855,32.5385103558,4.9528840297,0.02
 08/29  20:00:00,158.912802702,28.5684196353,64.4213385194,0.0,12.3672932834,38.6892022431,60.1679595885,57.1762291707,2.97173041782,0.02
 08/29  21:00:00,116.815118049,19.2967419448,43.4750112123,0.0,12.3672932834,27.0668015668,52.5412450177,49.5495145999,2.97173041782,0.02
 08/29  22:00:00,106.262353557,22.6803456343,48.75910547,0.0,4.12243109448,15.9888894789,69.5955187685,66.6037883507,2.97173041782,0.02
 08/29  23:00:00,89.8193420691,17.3778801298,37.7726925878,0.0,4.12243109448,15.9888894789,55.6201261366,52.6283957188,2.97173041782,0.02
 08/29  24:00:00,101.750799532,21.623603311,45.3299825755,0.0,4.12243109448,15.9888894789,75.3038726469,72.3121422291,2.97173041782,0.02
 08/30  01:00:00,80.2016119061,14.9183993383,30.6658208497,0.0,4.12243109448,15.9888894789,55.7736520793,52.7819216614,2.97173041782,0.02
 08/30  02:00:00,101.603455095,22.0748523805,44.7057001346,0.0,4.12243109448,15.9888894789,87.4987036053,84.5069731875,2.97173041782,0.02
 08/30  03:00:00,82.3364733361,15.2643954833,32.4546860697,0.0,4.12243109448,15.9888894789,64.4154695015,52.8419671609,2.97173041782,8.60177192277
 08/30  04:00:00,137.985616462,27.8963121025,57.9149211027,0.0,12.3672932834,24.9413748627,95.0478876886,90.0750036589,4.9528840297,0.02
 08/30  05:00:00,145.900743183,28.9213644458,62.2574053641,2.5475902142,12.3672932834,24.9413748627,149.384719807,144.411835777,4.9528840297,0.02
 08/30  06:00:00,204.738611077,29.4795250211,71.2224107917,0.764311188707,24.7345865669,70.7195625826,111.91771142,101.991943361,9.90576805939,0.02
 08/30  07:00:00,236.295967416,30.0996782008,75.6444050885,0.284769995864,37.1018798503,92.3937384068,85.5122064547,75.5864383953,9.90576805939,0.02
 08/30  08:00:00,249.898829863,30.3192123874,77.1255366445,0.143771588959,37.1018798503,104.434947198,74.2718225158,64.3460544564,9.90576805939,0.02
 08/30  09:00:00,262.759902039,30.5065935687,77.8827208123,0.0186392083602,37.1018798503,116.476155989,68.6689635256,58.7431954662,9.90576805939,0.02
 08/30  10:00:00,262.897184318,30.7168637103,77.8277916742,0.0,37.1018798503,116.476155989,77.7162647471,59.1833850503,9.90576805939,8.62711163743
 08/30  11:00:00,265.593893601,31.1258100877,80.115393422,0.0,37.1018798503,116.476155989,64.2958075711,54.3700395117,9.90576805939,0.02
 08/30  12:00:00,261.817695558,31.3871412833,88.1195435575,0.0,37.1018798503,104.434947198,46.6962389715,28.1657323947,9.90576805939,8.62473851743
 08/30  13:00:00,282.505183355,31.7745068216,96.377998131,0.0,37.1018798503,116.476155989,16.5102426485,6.58447458915,9.90576805939,0.02
 08/30  14:00:00,285.315000232,32.0584522265,98.9040226561,0.0,37.1018798503,116.476155989,13.1185099326,3.19274187318,9.90576805939,0.02
 08/30  15:00:00,288.294868688,32.4563785791,101.486143169,0.0,37.1018798503,116.476155989,20.1745112099,1.64298913609,9.90576805939,8.62575401442
 08/30  16:00:00,290.309185507,32.7177509736,103.239681905,0.0,37.1018798503,116.476155989,10.6227934907,0.697025431335,9.90576805939,0.02
 08/30  17:00:00,289.099325267,32.861014952,101.887599611,0.0,37.1018798503,116.476155989,10.7252971498,0.799529090431,9.90576805939,0.02
 08/30  18:00:00,172.782259513,28.4192755288,71.3614840137,0.0,24.7345865669,47.5788473902,6.72069987868,1.74781584898,4.9528840297,0.02
 08/30  19:00:00,173.027165478,28.2446985498,66.9991400147,0.0,24.7345865669,47.5788473902,20.5486914972,15.5758074675,4.9528840297,0.02
 08/30  20:00:00,161.130994254,28.5674612736,66.6404787811,0.0,12.3672932834,38.6892022431,48.9594435914,37.3804323089,2.97173041782,8.60728086469
 08/30  21:00:00,118.134980543,19.1886181494,44.9030030658,0.0,12.3672932834,27.0668015668,34.8336681629,31.841937745,2.97173041782,0.02
 08/30  22:00:00,108.567002227,22.6803456343,51.063754992,0.0,4.12243109448,15.9888894789,50.1937146343,47.2019842165,2.97173041782,0.02
 08/30  23:00:00,91.7271050623,17.4643791661,39.5939574399,0.0,4.12243109448,15.9888894789,45.5493831915,42.5576527737,2.97173041782,0.02
 08/30  24:00:00,105.536424526,22.593846598,48.1196763642,0.0,4.12243109448,15.9888894789,73.3388510143,70.3471205965,2.97173041782,0.02
 08/31  01:00:00,87.4028160758,16.9886344667,35.7454131545,0.0,4.12243109448,15.9888894789,60.5544859091,57.5627554913,2.97173041782,0.02
 08/31  02:00:00,97.7665694799,20.9748605391,41.9944962217,0.0,4.12243109448,15.9888894789,79.332004093,76.3402736752,2.97173041782,0.02
 08/31  03:00:00,78.5634204725,14.6589022295,29.2871274997,0.0,4.12243109448,15.9888894789,56.5393449843,53.5476145665,2.97173041782,0.02
 08/31  04:00:00,140.305951796,28.3504320429,59.7811374785,0.0,12.3672932834,24.9413748627,95.785189005,90.8123049753,4.9528840297,0.02
 08/31  05:00:00,143.075168055,28.7078496481,60.2608387696,1.93209735319,12.3672932834,24.9413748627,153.796508865,148.823624835,4.9528840297,0.02
 08/31  06:00:00,204.420610125,29.5398531789,71.0426924696,0.565701175354,24.7345865669,70.7195625826,113.988085046,104.062316986,9.90576805939,0.02
 08/31  07:00:00,236.862836148,30.2142472314,76.209850723,0.171626526656,37.1018798503,92.3937384068,83.0898465931,73.1640785337,9.90576805939,0.02
 08/31  08:00:00,251.522337294,30.4353514722,78.727856535,0.0487797119552,37.1018798503,104.434947198,69.5329035592,59.6071354998,9.90576805939,0.02
 08/31  09:00:00,265.692250485,30.6033284873,80.736862545,0.000110888899486,37.1018798503,116.476155989,68.1463869953,49.6191751841,9.90576805939,8.62144375185
 08/31  10:00:00,266.979248435,30.788539254,81.8382206015,0.0,37.1018798503,116.476155989,51.4319902612,41.5062222018,9.90576805939,0.02
 08/31  11:00:00,273.360914634,31.26576465,87.742390696,0.0,37.1018798503,116.476155989,35.2238727019,25.2981046425,9.90576805939,0.02
 08/31  12:00:00,271.706314525,31.871780139,97.5235927407,0.0,37.1018798503,104.434947198,26.1748842365,7.64426426496,9.90576805939,8.62485191212
 08/31  13:00:00,290.660811225,32.2713153718,104.03678336,0.0,37.1018798503,116.476155989,11.6296853516,1.7039172922,9.90576805939,0.02
 08/31  14:00:00,293.934471248,32.8336643436,106.74825432,0.0,37.1018798503,116.476155989,18.6783532399,0.14549524987,9.90576805939,8.62708993066
 08/31  15:00:00,294.280157849,33.2596875742,106.668182214,0.0,37.1018798503,116.476155989,10.1224261915,0.196658132069,9.90576805939,0.02
 08/31  16:00:00,294.378583501,33.5589466304,106.467834364,0.0,37.1018798503,116.476155989,10.7285422123,0.802774152874,9.90576805939,0.02
 08/31  17:00:00,292.821651441,33.6616870851,104.809226945,0.0,37.1018798503,116.476155989,19.7204842794,1.19977888372,9.90576805939,8.61493733624
 08/31  18:00:00,173.393256366,28.4225201866,71.8857629833,0.0,24.7345865669,47.5788473902,9.38873966954,4.41585563984,4.9528840297,0.02
 08/31  19:00:00,175.393665563,28.2495502784,67.0116456758,0.0,24.7345865669,47.5788473902,23.5126775619,18.5397935322,4.9528840297,0.02
 08/31  20:00:00,160.958777035,28.6771760196,66.3585679274,0.0,12.3672932834,38.6892022431,47.1988482854,44.2071178676,2.97173041782,0.02
 08/31  21:00:00,117.208022943,19.2967419448,43.8679230174,0.0,12.3672932834,27.0668015668,47.0381134572,44.0463830394,2.97173041782,0.02
 08/31  22:00:00,106.830365031,22.7668446706,49.2406186118,0.0,4.12243109448,15.9888894789,67.3619212637,64.3701908459,2.97173041782,0.02
 08/31  23:00:00,89.338696792,17.4643791661,37.2055489806,0.0,4.12243109448,15.9888894789,56.9801360151,53.9884055972,2.97173041782,0.02
 08/31  24:00:00,100.293044703,22.5073475618,42.9627953502,0.0,4.12243109448,15.9888894789,82.0102900393,79.0185596215,2.97173041782,0.02
 09/01  01:00:00,75.764595974,14.831900302,26.315304661,0.0,4.12243109448,15.9888894789,57.5197346648,54.5280042469,2.97173041782,0.02
 09/01  02:00:00,92.1783937721,21.1911081297,36.1900726254,0.0,4.12243109448,15.9888894789,85.8419627259,82.850232308,2.97173041782,0.02
 09/01  03:00:00,74.313845321,14.9183993383,24.7780549098,0.0,4.12243109448,15.9888894789,62.5857743465,59.5940439287,2.97173041782,0.02
 09/01  04:00:00,123.223640287,28.2423082475,42.8069494053,0.0,12.3672932834,24.9413748627,99.2233785441,94.2504945144,4.9528840297,0.02
 09/01  05:00:00,126.186539525,28.5563966131,42.2337023596,3.22205788012,12.3672932834,24.9413748627,163.981153794,159.008269764,4.9528840297,0.02
 09/01  06:00:00,174.933115582,29.4161813503,40.5540239515,1.69054656333,24.7345865669,70.7195625826,132.130464722,122.204696662,9.90576805939,0.02
 09/01  07:00:00,205.908434278,29.8943474958,45.5286054768,0.218359569431,37.1018798503,92.3937384068,111.373222417,101.447454357,9.90576805939,0.02
 09/01  08:00:00,230.943990177,30.2563884528,58.3589537585,0.0183095135231,37.1018798503,104.434947198,111.695603232,93.1692714477,9.90576805939,8.62056372465
 09/01  09:00:00,253.418917153,30.7185120711,68.3485007578,0.0,37.1018798503,116.476155989,98.8890604425,88.9632923831,9.90576805939,0.02
 09/01  10:00:00,261.567392616,31.2157503865,75.9990902331,0.0,37.1018798503,116.476155989,95.2915689968,85.3658009374,9.90576805939,0.02
 09/01  11:00:00,265.879052917,31.7202206422,79.8061276833,0.0,37.1018798503,116.476155989,100.371581961,81.8373693938,9.90576805939,8.62844450823
 09/01  12:00:00,258.677334763,32.3760511123,83.9903231148,0.0,37.1018798503,104.434947198,88.574438413,78.6486703536,9.90576805939,0.02
 09/01  13:00:00,275.521827222,33.0604452424,88.1086214944,0.0,37.1018798503,116.476155989,93.2610638696,74.7268844888,9.90576805939,8.62841132145
 09/01  14:00:00,279.822885738,33.6312642771,91.8391401225,0.0,37.1018798503,116.476155989,78.2990439756,68.3732759162,9.90576805939,0.02
 09/01  15:00:00,282.475180316,34.0661707172,94.0566640407,0.0,37.1018798503,116.476155989,72.0857078048,62.1599397454,9.90576805939,0.02
 09/01  16:00:00,282.713017667,34.2630076385,94.0982082314,0.0,37.1018798503,116.476155989,81.5870326146,63.059107786,9.90576805939,8.62215676924
 09/01  17:00:00,280.103315015,34.2803961726,91.4722329147,0.0,37.1018798503,116.476155989,77.4333874207,67.5076193613,9.90576805939,0.02
 09/01  18:00:00,166.518659738,28.516248428,64.9174351441,0.0,24.7345865669,47.5788473902,63.2747437202,58.3018596905,4.9528840297,0.02
 09/01  19:00:00,164.32068416,28.2539445577,55.9342589075,0.0,24.7345865669,47.5788473902,67.7442643042,62.7713802745,4.9528840297,0.02
 09/01  20:00:00,143.54946707,28.6786186896,48.9478012359,0.0,12.3672932834,38.6892022431,81.8738833186,78.8821529008,2.97173041782,0.02
 09/01  21:00:00,102.261728919,17.421129648,30.8486106296,0.0,12.3672932834,27.0668015668,57.6201668962,54.6284364783,2.97173041782,0.02
 09/01  22:00:00,92.2973192224,21.6524363231,35.8476691537,0.0,4.12243109448,15.9888894789,79.0052609893,76.0135305714,2.97173041782,0.02
 09/01  23:00:00,74.1079398887,15.4373935558,24.0531545427,0.0,4.12243109448,15.9888894789,56.1576098441,53.1658794263,2.97173041782,0.02
 09/01  24:00:00,87.9857597427,21.1911081297,31.9974378214,0.0,4.12243109448,15.9888894789,88.5063055551,85.5145751373,2.97173041782,0.02
 09/02  01:00:00,70.797638617,14.20765316,21.9982824417,0.0,4.12243109448,15.9888894789,58.5298996858,55.5381692679,2.97173041782,0.02
 09/02  02:00:00,79.9385224287,19.4423735164,25.7246238892,0.0,4.12243109448,15.9888894789,95.8424589646,84.2689624028,2.97173041782,8.60176614403
 09/02  03:00:00,66.1167128839,13.5834060181,17.9672927176,0.0,4.12243109448,15.9888894789,55.3611902669,52.3694598491,2.97173041782,0.02
 09/02  04:00:00,91.7754969263,26.5123275223,30.2232934601,0.0,4.12243109448,16.0517297156,110.872964882,107.881234464,2.97173041782,0.02
 09/02  05:00:00,93.1751314204,27.1610702943,30.9741852723,0.0,4.12243109448,16.0517297156,110.575763131,107.584032714,2.97173041782,0.02
 09/02  06:00:00,114.256499735,29.1072986101,33.6027504982,0.0,4.12243109448,39.6058045677,91.5770911507,88.5853607329,2.97173041782,0.02
 09/02  07:00:00,154.251144765,29.1232857284,40.2062793829,6.43042945278,12.3672932834,65.3531420225,145.984358351,141.011474322,4.9528840297,0.02
 09/02  08:00:00,162.589674264,29.1160251281,46.6591872786,5.43249328041,12.3672932834,68.2430321324,143.411484768,138.438600738,4.9528840297,0.02
 09/02  09:00:00,194.676173587,29.1652584758,52.7918315887,2.32027024468,16.4897243779,93.1370602926,133.574330694,125.629716247,7.92461444751,0.02
 09/02  10:00:00,199.398933643,29.1915917009,58.7967875117,1.01163623456,16.4897243779,93.1370602926,128.274721286,120.330106838,7.92461444751,0.02
 09/02  11:00:00,202.975465659,29.2338403827,62.898493898,0.444201457237,16.4897243779,93.1370602926,123.951295861,116.006681414,7.92461444751,0.02
 09/02  12:00:00,197.427630281,29.3637596141,66.6659885734,0.150557685884,16.4897243779,83.9857416113,120.373217145,112.428602698,7.92461444751,0.02
 09/02  13:00:00,201.372452532,29.5026100879,70.6092587685,0.0132621670841,16.4897243779,83.9857416113,126.248666998,109.714756903,7.92461444751,8.60929564795
 09/02  14:00:00,204.532045765,29.5552131122,73.729585063,0.0,16.4897243779,83.9857416113,116.322995117,108.37838067,7.92461444751,0.02
 09/02  15:00:00,183.057131339,29.1072986101,70.159486363,0.0,12.3672932834,70.6512738906,55.9972521499,51.0243681202,4.9528840297,0.02
 09/02  16:00:00,182.738561058,29.1072986101,69.8409111295,0.0,12.3672932834,70.6512738906,54.1011532685,49.1282692388,4.9528840297,0.02
 09/02  17:00:00,171.456789252,29.1072986101,71.0826265284,0.0,12.3672932834,58.1284167478,57.4596364286,52.4867523989,4.9528840297,0.02
 09/02  18:00:00,130.867292237,28.4153063201,64.3726032263,0.0,12.3672932834,24.9413748627,80.6522036524,75.6793196227,4.9528840297,0.02
 09/02  19:00:00,133.14813838,28.2423082475,59.7789474221,0.0,12.3672932834,24.9413748627,89.1653175643,84.1924335346,4.9528840297,0.02
 09/02  20:00:00,116.80939909,27.8098130662,53.9597106264,0.0,4.12243109448,16.0517297156,99.5995442516,96.6078138338,2.97173041782,0.02
 09/02  21:00:00,76.9399198027,13.8429031268,28.5310031487,0.0,4.12243109448,15.9888894789,51.3648628391,48.3731324213,2.97173041782,0.02
 09/02  22:00:00,95.4684165512,20.7398590603,39.9570331034,0.0,4.12243109448,15.9888894789,83.8792616839,80.8875312661,2.97173041782,0.02
 09/02  23:00:00,72.7851681846,13.1509108368,25.0682437574,0.0,4.12243109448,15.9888894789,56.0846225373,53.0928921195,2.97173041782,0.02
 09/02  24:00:00,91.621931374,20.307363879,36.5430430381,0.0,4.12243109448,15.9888894789,90.8467670734,87.8550366556,2.97173041782,0.02
 09/03  01:00:00,65.4795055389,11.6908574342,21.3288054531,0.0,2.06121554724,15.9888894789,49.925144658,46.9334142402,2.97173041782,0.02
 09/03  02:00:00,83.5528820701,18.9911244469,31.8771374594,0.0,2.06121554724,15.9888894789,82.6437016232,79.6519712053,2.97173041782,0.02
 09/03  03:00:00,57.5058579202,9.72118675819,15.3569394919,0.0,2.06121554724,15.9888894789,44.7951956638,41.803465246,2.97173041782,0.02
 09/03  04:00:00,85.3427123228,18.9723705588,33.7114103633,0.0,2.06121554724,15.9888894789,77.132214093,74.1404836752,2.97173041782,0.02
 09/03  05:00:00,78.5991723891,17.6748850149,28.2653559247,0.0,2.06121554724,15.9888894789,77.3232642992,74.3315338814,2.97173041782,0.02
 09/03  06:00:00,71.1190400766,17.6748850149,27.8327235784,0.0,2.06121554724,15.9888894789,86.7202047695,75.146704475,2.97173041782,8.60176987666
 09/03  07:00:00,81.2760306096,23.1315947037,39.4520602229,0.0,2.06121554724,15.9888894789,98.6009765772,95.6092461594,2.97173041782,0.02
 09/03  08:00:00,102.767030546,18.7993724863,37.595173722,0.0,4.12243109448,41.7362269337,74.3135753854,69.3406913558,4.9528840297,0.02
 09/03  09:00:00,122.589422534,23.4992156078,52.5892783885,0.0,4.12243109448,41.7362269337,76.491408374,71.5185243443,4.9528840297,0.02
 09/03  10:00:00,116.687476841,19.8373609214,50.4776317104,0.0,4.12243109448,41.7362269337,50.873988029,45.9011039993,4.9528840297,0.02
 09/03  11:00:00,131.044936413,23.8235869938,60.7204209917,0.0,4.12243109448,41.7362269337,50.323184045,45.3503000153,4.9528840297,0.02
 09/03  12:00:00,121.259691342,19.8416347782,55.0455724489,0.0,4.12243109448,41.7362269337,33.5371651041,28.5642810744,4.9528840297,0.02
 09/03  13:00:00,134.942566672,23.8442362994,64.5974020241,0.0,4.12243109448,41.7362269337,30.6966950845,25.7238110548,4.9528840297,0.02
 09/03  14:00:00,125.242228033,19.8536689863,59.0160749961,0.0,4.12243109448,41.7362269337,18.4292225308,13.4563385011,4.9528840297,0.02
 09/03  15:00:00,139.197467413,23.8571058503,68.8394332653,0.0,4.12243109448,41.7362269337,18.1386293933,13.1657453636,4.9528840297,0.02
 09/03  16:00:00,109.977644692,19.8542801998,60.6085727872,0.0,4.12243109448,24.8785346261,15.2077496344,10.2348656047,4.9528840297,0.02
 09/03  17:00:00,110.462728327,23.8480955601,67.9222574983,0.0,2.06121554724,15.9888894789,20.1779635942,17.1862331764,2.97173041782,0.02
 09/03  18:00:00,95.8128475591,19.8468944157,57.4020221483,0.0,2.06121554724,15.9888894789,20.0880811356,17.0963507177,2.97173041782,0.02
 09/03  19:00:00,107.258939538,22.9488673894,58.5958857383,0.0,2.06121554724,15.9888894789,29.6809098692,26.6891794514,2.97173041782,0.02
 09/03  20:00:00,99.3661956983,18.9545443368,47.7784092151,0.0,2.06121554724,15.9888894789,33.9539481269,30.9622177091,2.97173041782,0.02
 09/03  21:00:00,102.227527919,21.0281891811,48.4890300207,0.0,2.06121554724,15.9888894789,54.1489825157,51.1572520979,2.97173041782,0.02
 09/03  22:00:00,92.5723834067,17.781542299,42.183287792,0.0,2.06121554724,15.9888894789,53.6212118299,50.6294814121,2.97173041782,0.02
 09/03  23:00:00,96.392891136,19.8561148095,43.8521564318,0.0,2.06121554724,15.9888894789,63.3808633231,60.3891329052,2.97173041782,0.02
 09/03  24:00:00,85.5285454432,16.8588859123,36.0621061762,0.0,2.06121554724,15.9888894789,60.3134195513,57.3216891335,2.97173041782,0.02
 09/04  01:00:00,87.5018835888,17.8002961872,37.0683451394,0.0,2.06121554724,15.9888894789,68.1467617231,65.1550313053,2.97173041782,0.02
 09/04  02:00:00,82.4601892258,16.1769727461,33.7013518966,0.0,2.06121554724,15.9888894789,67.0039851314,64.0122547136,2.97173041782,0.02
 09/04  03:00:00,77.5135930841,16.1283325761,28.7712848261,0.0,2.06121554724,15.9888894789,73.6290045496,70.6372741318,2.97173041782,0.02
 09/04  04:00:00,76.0949649861,15.0048983745,28.533890816,0.0,2.06121554724,15.9888894789,64.2412899552,61.2495595373,2.97173041782,0.02
 09/04  05:00:00,75.4661228106,15.456147444,27.4281106797,0.0,2.06121554724,15.9888894789,66.9635068185,63.9717764006,2.97173041782,0.02
 09/04  06:00:00,72.6132410113,17.6748850149,29.3269247079,0.0,2.06121554724,15.9888894789,80.7318650301,77.7401346122,2.97173041782,0.02
 09/04  07:00:00,77.6426234896,22.0936062686,36.8566416208,0.0,2.06121554724,15.9888894789,99.8509154859,96.8591850681,2.97173041782,0.02
 09/04  08:00:00,105.739397172,19.4048657401,39.9620470528,0.0,4.12243109448,41.7362269337,75.8766172355,70.9037332058,4.9528840297,0.02
 09/04  09:00:00,122.872549182,23.9965850663,52.3750354209,0.0,4.12243109448,41.7362269337,89.2329410892,84.2600570596,4.9528840297,0.02
 09/04  10:00:00,110.872378958,19.3183667038,45.1815277779,0.0,4.12243109448,41.7362269337,63.2298887847,58.257004755,4.9528840297,0.02
 09/04  11:00:00,129.990538346,24.256350684,59.2332588947,0.0,4.12243109448,41.7362269337,75.5010738247,61.9464220482,4.9528840297,8.60176774687
 09/04  12:00:00,114.432188666,19.4141508132,48.6455534312,0.0,4.12243109448,41.7362269337,51.9381946514,46.9653106217,4.9528840297,0.02
 09/04  13:00:00,131.975720621,24.2598735297,61.2149184774,0.0,4.12243109448,41.7362269337,63.539313181,58.5664291513,4.9528840297,0.02
 09/04  14:00:00,115.498961208,19.4090680811,49.7174088482,0.0,4.12243109448,41.7362269337,50.2051782756,45.2322942459,4.9528840297,0.02
 09/04  15:00:00,133.312858021,24.2566181603,62.5553113714,0.0,4.12243109448,41.7362269337,58.5959036876,53.6230196579,4.9528840297,0.02
 09/04  16:00:00,99.0175566375,19.4048657401,50.0978990337,0.0,4.12243109448,24.8785346261,50.6508032338,45.6779192041,4.9528840297,0.02
 09/04  17:00:00,100.487589919,23.1993398519,58.5849437292,0.0366197947432,2.06121554724,15.9888894789,64.4342721905,61.4425417726,2.97173041782,0.02
 09/04  18:00:00,78.9429399778,17.9156282355,42.4637260266,0.0253434756184,2.06121554724,15.9888894789,54.1265441032,51.1348136854,2.97173041782,0.02
 09/04  19:00:00,93.3727833824,20.9128571328,46.7577683261,0.0393491494694,2.06121554724,15.9888894789,70.0313355559,67.0396051381,2.97173041782,0.02
 09/04  20:00:00,83.2910940646,16.772386876,33.8686453066,0.0425085438871,2.06121554724,15.9888894789,71.2174089244,68.2256785066,2.97173041782,0.02
 09/04  21:00:00,85.278719656,18.5398753775,34.0278319668,0.0520812808926,2.06121554724,15.9888894789,79.2252886479,76.2335582301,2.97173041782,0.02
 09/04  22:00:00,80.5231126229,16.7630099319,31.0867149364,0.0786788674022,2.06121554724,15.9888894789,75.0664165645,72.0746861467,2.97173041782,0.02
 09/04  23:00:00,74.6406148703,16.1283325761,25.8983067705,0.0,2.06121554724,15.9888894789,77.4521674838,74.460437066,2.97173041782,0.02
 09/04  24:00:00,78.069561531,16.3211378066,29.089824366,0.07673490069,2.06121554724,15.9888894789,70.3599005751,67.3681701573,2.97173041782,0.02
 09/05  01:00:00,72.3535869421,15.2445883253,22.4594963624,0.0,4.12243109448,15.9888894789,71.6797767889,68.6880463711,2.97173041782,0.02
 09/05  02:00:00,69.3693147339,14.3608440746,20.3846572484,0.0,4.12243109448,15.9888894789,68.7323039774,65.7405735596,2.97173041782,0.02
 09/05  03:00:00,71.70845232,15.465524388,21.5870034393,0.0,4.12243109448,15.9888894789,73.3511953237,70.3594649058,2.97173041782,0.02
 09/05  04:00:00,118.960881593,27.9395616206,38.8469372165,0.0,12.3672932834,24.9413748627,114.969871747,109.996987717,4.9528840297,0.02
 09/05  05:00:00,130.914231267,28.7066308826,42.2719338121,7.76128379414,12.3672932834,24.9413748627,182.606715481,177.633831451,4.9528840297,0.02
 09/05  06:00:00,182.997759953,29.1574027175,45.1090231114,3.10980364958,24.7345865669,70.7195625826,148.24853838,138.32277032,9.90576805939,0.02
 09/05  07:00:00,211.930432688,29.2945756558,51.4054494797,0.963285953262,37.1018798503,92.3937384068,127.239207964,117.313439904,9.90576805939,0.02
 09/05  08:00:00,234.628582741,29.4324198496,62.3870900113,0.498700399103,37.1018798503,104.434947198,127.208660109,108.682204347,9.90576805939,8.62068770239
 09/05  09:00:00,257.47867516,29.7948772508,73.0174956999,0.314397769469,37.1018798503,116.476155989,104.996458008,95.0706899484,9.90576805939,0.02
 09/05  10:00:00,268.671133083,30.2882809211,83.9195117813,0.110800238338,37.1018798503,116.476155989,70.9249824259,60.9992143665,9.90576805939,0.02
 09/05  11:00:00,279.81537804,30.8457970692,94.6110106897,0.00582832009267,37.1018798503,116.476155989,45.1860737188,26.6516506628,9.90576805939,8.6286549966
 09/05  12:00:00,278.590876989,31.5750832777,104.704841108,0.0,37.1018798503,104.434947198,20.7306890534,10.804920994,9.90576805939,0.02
 09/05  13:00:00,296.931952832,32.3218023313,110.257378563,0.0,37.1018798503,116.476155989,22.5904541524,4.05602971195,9.90576805939,8.62865638104
 09/05  14:00:00,300.885167585,32.9037579502,113.62891281,0.0,37.1018798503,116.476155989,11.6505920558,1.72482399644,9.90576805939,0.02
 09/05  15:00:00,303.774630902,33.3555423101,116.066752187,0.0,37.1018798503,116.476155989,10.3515384072,0.425770347782,9.90576805939,0.02
 09/05  16:00:00,302.490640182,33.5467098456,114.592100048,0.0,37.1018798503,116.476155989,18.7376665874,0.209587724313,9.90576805939,8.62231080366
 09/05  17:00:00,301.033065331,33.5230629889,113.159313191,0.0,37.1018798503,116.476155989,10.2542976477,0.328529588332,9.90576805939,0.02
 09/05  18:00:00,178.119339168,28.4301976426,77.2913436903,0.0,24.7345865669,47.5788473902,5.14851332683,0.175629297133,4.9528840297,0.02
 09/05  19:00:00,180.390088774,28.2569395228,72.0006704074,0.0,24.7345865669,47.5788473902,6.48424736286,1.51136333316,4.9528840297,0.02
 09/05  20:00:00,165.081113612,28.683591519,70.4744769445,0.0,12.3672932834,38.6892022431,23.3150391715,20.3233087537,2.97173041782,0.02
 09/05  21:00:00,122.740602559,20.2886099908,48.3829385052,0.0,12.3672932834,27.0668015668,31.1882620659,28.1965316481,2.97173041782,0.02
 09/05  22:00:00,100.301635157,19.4625317643,46.1189563239,0.0,4.12243109448,15.9888894789,36.13315889,33.1414284721,2.97173041782,0.02
 09/05  23:00:00,104.965910313,21.7677683715,48.4009282895,0.0,4.12243109448,15.9888894789,51.586557907,48.5948274892,2.97173041782,0.02
 09/05  24:00:00,92.6506086499,18.088626308,39.8675240807,0.0,4.12243109448,15.9888894789,50.9086403979,47.91690998,2.97173041782,0.02
 09/06  01:00:00,102.029562834,21.4506052385,45.7817438601,0.0,4.12243109448,15.9888894789,63.046039566,60.0543091482,2.97173041782,0.02
 09/06  02:00:00,92.6292828745,18.088626308,39.8461982147,0.0,4.12243109448,15.9888894789,53.0650671387,50.0733367209,2.97173041782,0.02
 09/06  03:00:00,102.947260209,21.5371042748,46.6129421324,0.0,4.12243109448,15.9888894789,68.1388943627,65.1471639449,2.97173041782,0.02
 09/06  04:00:00,140.45868867,28.2639330066,60.0203722752,0.0,12.3672932834,24.9413748627,90.2668969037,85.294012874,4.9528840297,0.02
 09/06  05:00:00,141.604967635,28.4246373394,58.8512746239,2.15467225692,12.3672932834,24.9413748627,168.796127392,155.241470974,4.9528840297,8.60177238844
 09/06  06:00:00,202.820209144,29.5714398078,66.9751888365,0.652049491348,24.7345865669,70.7195625826,131.438109945,121.512341886,9.90576805939,0.02
 09/06  07:00:00,229.935798498,29.9227693933,69.6730586991,0.0728532438238,37.1018798503,92.3937384068,112.473319834,102.547551775,9.90576805939,0.02
 09/06  08:00:00,245.842758885,30.1693741609,73.3630713913,0.0,37.1018798503,104.434947198,98.9246214104,88.998853351,9.90576805939,0.02
 09/06  09:00:00,263.929940284,30.5749483714,79.0030400713,0.0,37.1018798503,116.476155989,85.1503271864,75.224559127,9.90576805939,0.02
 09/06  10:00:00,269.03179791,31.0829781274,83.5962630827,0.0,37.1018798503,116.476155989,82.6075488657,64.0744004168,9.90576805939,8.62738038951
 09/06  11:00:00,270.225536757,31.2428431824,84.6299956234,0.0,37.1018798503,116.476155989,71.2924731149,61.3667050555,9.90576805939,0.02
 09/06  12:00:00,265.191060636,32.0721229495,90.8079208133,0.0,37.1018798503,104.434947198,61.501661678,51.5758936186,9.90576805939,0.02
 09/06  13:00:00,285.661453449,32.8426901652,98.4660578715,0.0,37.1018798503,116.476155989,57.3325818164,38.7980493998,9.90576805939,8.62876435727
 09/06  14:00:00,291.562190476,33.483288263,103.726369308,0.0,37.1018798503,116.476155989,40.9245275722,30.9987595128,9.90576805939,0.02
 09/06  15:00:00,292.664151827,34.0006672886,104.311116111,0.0,37.1018798503,116.476155989,46.6728963344,28.1411404336,9.90576805939,8.62598784142
 09/06  16:00:00,293.044476157,34.2570933866,104.435620653,0.0,37.1018798503,116.476155989,41.8134739528,31.8877058934,9.90576805939,0.02
 09/06  17:00:00,292.956749023,34.3645574234,104.241476059,0.0,37.1018798503,116.476155989,42.6148328944,32.689064835,9.90576805939,0.02
 09/06  18:00:00,174.683271706,28.4321146147,73.1661662175,0.0,24.7345865669,47.5788473902,42.2300730979,37.2571890682,4.9528840297,0.02
 09/06  19:00:00,177.275226824,28.2587230457,66.5348413907,0.0,24.7345865669,47.5788473902,55.4744140451,50.5015300154,4.9528840297,0.02
 09/06  20:00:00,161.498275611,28.6835513021,66.8916641484,0.0,12.3672932834,38.6892022431,82.597888608,71.0187285277,2.97173041782,8.60742966249
 09/06  21:00:00,118.007033865,19.4048657401,44.5588048108,0.0,12.3672932834,27.0668015668,58.5214010665,55.5296706486,2.97173041782,0.02
 09/06  22:00:00,107.173102966,22.9975087672,49.3526922793,0.0,4.12243109448,15.9888894789,78.0696764968,75.0779460789,2.97173041782,0.02
 09/06  23:00:00,86.8768660247,16.7536329879,35.4801531264,0.0,4.12243109448,15.9888894789,58.4881902566,55.4964598388,2.97173041782,0.02
