Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  24:00:00,97.5037354623,21.4506052385,41.2559172161,0.0,4.12243109448,15.9888894789,82.9632858458,79.971555428,2.97173041782,0.02
 09/07  01:00:00,78.346753512,15.0913974108,28.6379650565,0.0,4.12243109448,15.9888894789,57.0496278504,54.0578974326,2.97173041782,0.02
 09/07  02:00:00,98.1946706816,21.623603311,41.7738543628,0.0,4.12243109448,15.9888894789,90.3968656745,87.4051352567,2.97173041782,0.02
 09/07  03:00:00,75.5225146722,14.6589022295,26.2462214192,0.0,4.12243109448,15.9888894789,62.5699558849,59.5782254671,2.97173041782,0.02
 09/07  04:00:00,127.340053251,27.9179368616,47.2477338433,0.0,12.3672932834,24.9413748627,101.709940684,96.7370566546,4.9528840297,0.02
 09/07  05:00:00,138.859857873,29.06621568,54.6304751196,2.98878452435,12.3672932834,24.9413748627,167.126311392,162.153427362,4.9528840297,0.02
 09/07  06:00:00,191.866923397,29.4117690353,55.9869148357,0.846709300229,24.7345865669,70.7195625826,134.888427082,124.962659022,9.90576805939,0.02
 09/07  07:00:00,222.638926875,29.9710972956,62.3827311188,0.0179831650021,37.1018798503,92.3937384068,114.08503195,104.159263891,9.90576805939,0.02
 09/07  08:00:00,245.014646263,30.4283150553,72.2759726915,0.0,37.1018798503,104.434947198,102.381612947,92.4558448874,9.90576805939,0.02
 09/07  09:00:00,268.251956472,30.9480770752,82.9519129659,0.0,37.1018798503,116.476155989,84.6078750034,66.07865644,9.90576805939,8.62345050409
 09/07  10:00:00,278.168424416,31.4799768849,92.335945441,0.0,37.1018798503,116.476155989,51.4860421385,41.5602740791,9.90576805939,0.02
 09/07  11:00:00,281.426985397,31.7192612497,95.3549511956,0.0,37.1018798503,116.476155989,43.4166586696,33.4908906102,9.90576805939,0.02
 09/07  12:00:00,270.581200791,32.0830938768,96.1871482292,0.0,37.1018798503,104.434947198,48.9736286612,30.4427837303,9.90576805939,8.6250768715
 09/07  13:00:00,282.939682435,32.3369857911,96.2499687883,0.0,37.1018798503,116.476155989,44.2832001444,34.357432085,9.90576805939,0.02
 09/07  14:00:00,283.62317412,32.9540300451,96.3165764081,0.0,37.1018798503,116.476155989,50.1681076565,31.634984567,9.90576805939,8.62735503014
 09/07  15:00:00,278.645581412,33.2329191097,91.0603590922,0.0,37.1018798503,116.476155989,47.8045543324,37.878786273,9.90576805939,0.02
 09/07  16:00:00,274.96701364,33.0463362939,87.568861451,0.0,37.1018798503,116.476155989,63.4332088001,53.5074407407,9.90576805939,0.02
 09/07  17:00:00,275.745039473,33.0084036626,88.3858919162,0.0,37.1018798503,116.476155989,71.7967736479,53.2759662775,9.90576805939,8.61503931101
 09/07  18:00:00,168.687708811,28.418124502,67.1846083895,0.0,24.7345865669,47.5788473902,51.6377224012,46.6648383715,4.9528840297,0.02
 09/07  19:00:00,174.035611045,28.2438717079,63.3100994712,0.0,24.7345865669,47.5788473902,63.1644266589,58.1915426292,4.9528840297,0.02
 09/07  20:00:00,157.449181482,28.5674088792,62.9587355905,0.0,12.3672932834,38.6892022431,82.7907466029,79.7990161851,2.97173041782,0.02
 09/07  21:00:00,110.494155608,17.421129648,39.0810434384,0.0,12.3672932834,27.0668015668,55.5718975001,52.5801670823,2.97173041782,0.02
 09/07  22:00:00,102.083513607,21.5659372869,45.7203631987,0.0,4.12243109448,15.9888894789,75.2003141614,72.2085837436,2.97173041782,0.02
 09/07  23:00:00,83.4024471684,15.5238925921,33.2611634116,0.0,4.12243109448,15.9888894789,54.900802622,51.9090722042,2.97173041782,0.02
 09/07  24:00:00,99.2612669128,21.4073557204,43.0566980284,0.0,4.12243109448,15.9888894789,85.6173025508,82.625572133,2.97173041782,0.02
 09/08  01:00:00,76.323456519,14.5724031932,27.1336620777,0.0,4.12243109448,15.9888894789,59.841465728,56.8497353102,2.97173041782,0.02
 09/08  02:00:00,93.9404804335,20.5236114696,38.6453445635,0.0,4.12243109448,15.9888894789,86.3822644706,83.3905340528,2.97173041782,0.02
 09/08  03:00:00,71.3669263491,13.6021599062,23.1730639861,0.0,4.12243109448,15.9888894789,60.6661112291,57.6743808113,2.97173041782,0.02
 09/08  04:00:00,130.30879181,28.2423082475,49.8921006903,0.0,12.3672932834,24.9413748627,103.440392575,98.4675085455,4.9528840297,0.02
 09/08  05:00:00,135.777530903,28.4467382717,52.5895796694,2.56683005161,12.3672932834,24.9413748627,167.820406587,162.847522557,4.9528840297,0.02
 09/08  06:00:00,195.202392369,29.624282058,58.9469393909,1.00964029812,24.7345865669,70.7195625826,135.358890731,125.433122672,9.90576805939,0.02
 09/08  07:00:00,223.518375291,30.0064570378,63.1622564003,0.0825360345671,37.1018798503,92.3937384068,114.755571374,104.829803314,9.90576805939,0.02
 09/08  08:00:00,242.301276176,30.3999062604,69.5910239109,0.0,37.1018798503,104.434947198,113.876223212,95.3496828771,9.90576805939,8.62077227543
 09/08  09:00:00,262.139966387,30.9006417335,76.8874043372,0.0,37.1018798503,116.476155989,85.317573013,75.3918049536,9.90576805939,0.02
 09/08  10:00:00,270.649263734,31.4835168597,84.8131745122,0.0,37.1018798503,116.476155989,64.1931098591,54.2673417997,9.90576805939,0.02
 09/08  11:00:00,279.493382279,32.1308424427,93.0098252573,0.0,37.1018798503,116.476155989,58.3702759845,39.8357828511,9.90576805939,8.62872507404
 09/08  12:00:00,276.054438789,32.976460477,100.766998043,0.0,37.1018798503,104.434947198,38.3901775326,28.4644094732,9.90576805939,0.02
 09/08  13:00:00,288.500759802,33.5702783898,100.577710446,0.0,37.1018798503,116.476155989,46.8085032267,28.2740311207,9.90576805939,8.62870404658
 09/08  14:00:00,280.975281627,33.2496475442,93.3731333481,0.0,37.1018798503,116.476155989,42.1977758666,32.2720078072,9.90576805939,0.02
 09/08  15:00:00,269.217225193,32.8073034769,82.0575532389,0.0,37.1018798503,116.476155989,60.6429661415,50.7171980821,9.90576805939,0.02
 09/08  16:00:00,262.898236166,32.4029109542,76.1435232977,0.0,37.1018798503,116.476155989,92.411599061,73.8835943785,9.90576805939,8.62223662306
 09/08  17:00:00,263.451872932,32.056601185,77.0445741991,0.0,37.1018798503,116.476155989,80.2436011327,70.3178330734,9.90576805939,0.02
 09/08  18:00:00,163.083123669,28.3288072838,61.6693344543,0.0,24.7345865669,47.5788473902,61.4706509104,56.4977668807,4.9528840297,0.02
 09/08  19:00:00,170.161087367,28.2423082475,59.4371258516,0.0,24.7345865669,47.5788473902,72.1318030104,67.1589189807,4.9528840297,0.02
 09/08  20:00:00,151.211009757,28.3504320429,56.9375245793,0.0,12.3672932834,38.6892022431,86.2008361625,83.2091057447,2.97173041782,0.02
 09/08  21:00:00,108.672660667,17.6373772386,37.0432914305,0.0,12.3672932834,27.0668015668,58.5838064534,55.5920760355,2.97173041782,0.02
 09/08  22:00:00,99.2434224096,21.4506052385,42.9956030889,0.0,4.12243109448,15.9888894789,78.1257403548,75.134009937,2.97173041782,0.02
 09/08  23:00:00,78.3010725729,14.6589022295,29.0247782164,0.0,4.12243109448,15.9888894789,57.8672813335,54.8755509157,2.97173041782,0.02
 09/08  24:00:00,94.4906894175,20.7586129484,38.9348623405,0.0,4.12243109448,15.9888894789,87.4385170951,84.4467866773,2.97173041782,0.02
 09/09  01:00:00,78.738732888,15.177896447,28.9434442506,0.0,4.12243109448,15.9888894789,67.9724116044,56.3989057997,2.97173041782,8.60177538693
 09/09  02:00:00,89.4948407765,20.3261177671,34.3715089421,0.0,4.12243109448,15.9888894789,93.0146750978,90.02294468,2.97173041782,0.02
 09/09  03:00:00,79.7125237801,15.3508945196,29.7442372699,0.0,4.12243109448,15.9888894789,64.7531429467,61.7614125289,2.97173041782,0.02
 09/09  04:00:00,104.900149796,26.5123275223,43.3479461822,0.0,4.12243109448,16.0517297156,110.818412372,107.826681954,2.97173041782,0.02
 09/09  05:00:00,108.537984233,27.1610702943,46.3370379258,0.0,4.12243109448,16.0517297156,110.018415039,107.026684621,2.97173041782,0.02
 09/09  06:00:00,141.64743266,29.1072986101,58.6445165868,0.0,4.12243109448,39.6058045677,90.9750894511,87.9833590333,2.97173041782,0.02
 09/09  07:00:00,176.580367313,29.1334147253,63.890043079,5.06575912707,12.3672932834,65.3531420225,145.612605545,140.639721515,4.9528840297,0.02
 09/09  08:00:00,181.024005234,29.1230536167,67.5130740492,3.00590393031,12.3672932834,68.2430321324,134.838270994,129.865386965,4.9528840297,0.02
 09/09  09:00:00,213.92250964,29.212902179,73.5648842118,0.745900838188,16.4897243779,93.1370602926,105.071467576,97.1268531282,7.92461444751,0.02
 09/09  10:00:00,219.899256335,29.3117441766,79.6429213508,0.545662059369,16.4897243779,93.1370602926,82.1283255075,74.18371106,7.92461444751,0.02
 09/09  11:00:00,224.648652105,29.4914515692,84.4891306825,0.269129099987,16.4897243779,93.1370602926,70.3750859709,62.4304715234,7.92461444751,0.02
 09/09  12:00:00,219.46674544,29.7251209419,88.4594894571,0.0348019495857,16.4897243779,83.9857416113,71.8353358206,55.3013893106,7.92461444751,8.60933206242
 09/09  13:00:00,225.629656925,29.9774348935,94.404908838,0.0,16.4897243779,83.9857416113,50.4190320152,42.4744175677,7.92461444751,0.02
 09/09  14:00:00,230.87155133,30.2469469248,99.3773545445,0.0,16.4897243779,83.9857416113,40.3190803929,32.3744659454,7.92461444751,0.02
 09/09  15:00:00,209.232266234,29.1072986101,96.334614362,0.0,12.3672932834,70.6512738906,14.4645987858,9.49171475609,4.9528840297,0.02
 09/09  16:00:00,208.831165701,29.1072986101,95.9335075766,0.0,12.3672932834,70.6512738906,12.6520472276,7.67916319792,4.9528840297,0.02
 09/09  17:00:00,191.927233049,29.1072986101,91.5530666096,0.0,12.3672932834,58.1284167478,17.4164703866,12.4435863569,4.9528840297,0.02
 09/09  18:00:00,141.39556223,28.5068555617,74.8093236029,0.0,12.3672932834,24.9413748627,33.6464168297,28.6735328,4.9528840297,0.02
 09/09  19:00:00,143.7489259,28.2453366452,68.0275395032,0.0,12.3672932834,24.9413748627,45.5986786679,40.6257946382,4.9528840297,0.02
 09/09  20:00:00,129.771156248,28.5670105873,66.1642698879,0.0,4.12243109448,16.0517297156,68.2007430224,65.2090126046,2.97173041782,0.02
 09/09  21:00:00,85.9938168426,15.5815586162,35.7948666155,0.0,4.12243109448,15.9888894789,45.4716712306,42.4799408128,2.97173041782,0.02
 09/09  22:00:00,102.822154875,21.623603311,46.4013379458,0.0,4.12243109448,15.9888894789,68.8584877804,65.8667573626,2.97173041782,0.02
 09/09  23:00:00,80.2220746235,14.3806512325,31.2497205694,0.0,4.12243109448,15.9888894789,49.8915235869,46.8997931691,2.97173041782,0.02
 09/09  24:00:00,99.1050643862,20.7398590603,43.5936804912,0.0,4.12243109448,15.9888894789,76.7692769574,73.7775465396,2.97173041782,0.02
 09/10  01:00:00,73.6357076617,13.3239089093,27.8070002192,0.0,2.06121554724,15.9888894789,51.9267956012,48.9350651834,2.97173041782,0.02
 09/10  02:00:00,84.0954275779,18.5586292656,32.8521777605,0.0,2.06121554724,15.9888894789,82.0445120146,79.0527815967,2.97173041782,0.02
 09/10  03:00:00,68.541345324,11.9024165528,24.1855078587,0.0,2.06121554724,15.9888894789,46.2892364965,43.2975060787,2.97173041782,0.02
 09/10  04:00:00,82.9616405702,18.5586292656,31.7183906747,0.0,2.06121554724,15.9888894789,87.8977360382,76.3258954892,2.97173041782,8.60011013124
 09/10  05:00:00,71.200508069,13.6886589425,24.9813616894,0.0,2.06121554724,15.9888894789,59.1402004501,56.1484700323,2.97173041782,0.02
 09/10  06:00:00,92.6876583952,22.9585966312,41.6400192053,0.0,2.06121554724,15.9888894789,97.2734631934,94.2817327756,2.97173041782,0.02
 09/10  07:00:00,68.4644704257,17.6748850149,32.2256538605,0.0,2.06121554724,15.9888894789,77.8330363174,74.8413058996,2.97173041782,0.02
 09/10  08:00:00,121.38594761,23.5208403669,51.3641784856,0.0,4.12243109448,41.7362269337,83.0057700604,78.0328860307,4.9528840297,0.02
 09/10  09:00:00,114.766700273,19.6211133307,48.7731025078,0.0,4.12243109448,41.7362269337,53.7346920239,48.7618079942,4.9528840297,0.02
 09/10  10:00:00,130.358368159,23.7154631985,60.1419763034,0.0,4.12243109448,41.7362269337,53.3016694631,48.3287854334,4.9528840297,0.02
 09/10  11:00:00,121.791970987,19.8383423663,55.5811442712,0.0,4.12243109448,41.7362269337,39.2357708772,34.2628868475,4.9528840297,0.02
 09/10  12:00:00,135.177549585,23.8395423457,64.8370786531,0.0,4.12243109448,41.7362269337,46.9820025022,42.0091184725,4.9528840297,0.02
 09/10  13:00:00,124.695863545,19.8518653439,58.4715139079,0.0,4.12243109448,41.7362269337,37.8938729413,32.9209889116,4.9528840297,0.02
 09/10  14:00:00,138.489084556,23.8546164514,68.133539561,0.0,4.12243109448,41.7362269337,43.0841764255,38.1112923958,4.9528840297,0.02
 09/10  15:00:00,125.320408036,19.8541945826,59.0937291915,0.0,4.12243109448,41.7362269337,38.065348113,33.0924640833,4.9528840297,0.02
 09/10  16:00:00,120.140421477,23.8508130997,66.6463721618,0.0,4.12243109448,24.8785346261,48.5772588857,43.604374856,4.9528840297,0.02
 09/10  17:00:00,95.2032984171,19.846121258,56.7932459083,0.0,2.06121554724,15.9888894789,42.508547559,39.5168171412,2.97173041782,0.02
 09/10  18:00:00,104.165425486,23.8338531393,61.6391968234,0.0,2.06121554724,15.9888894789,56.2028733261,53.2111429083,2.97173041782,0.02
 09/10  19:00:00,94.5758221556,18.9548448896,47.6860681914,0.0,2.06121554724,15.9888894789,49.8000380192,46.8083076014,2.97173041782,0.02
 09/10  20:00:00,100.785815049,21.0281891811,47.0473168863,0.0,2.06121554724,15.9888894789,68.3086910583,65.3169606405,2.97173041782,0.02
 09/10  21:00:00,90.9180362158,17.781542299,40.5289403343,0.0,2.06121554724,15.9888894789,63.3009400894,60.3092096716,2.97173041782,0.02
 09/10  22:00:00,94.0592426166,19.8561148095,41.5185076431,0.0,2.06121554724,15.9888894789,78.0484351286,75.0567047107,2.97173041782,0.02
 09/10  23:00:00,82.0718391803,16.148139734,33.3418346737,0.0,2.06121554724,15.9888894789,65.9250827953,62.9333523775,2.97173041782,0.02
 09/10  24:00:00,80.7320139286,16.9353058246,31.1634655966,0.0,2.06121554724,15.9888894789,75.9060475369,72.9143171191,2.97173041782,0.02
 09/11  01:00:00,81.4497597188,15.8886426253,30.9180366782,0.0,4.12243109448,15.9888894789,69.1192098834,66.1274794656,2.97173041782,0.02
 09/11  02:00:00,89.0683862565,18.088626308,36.2853017919,0.0,4.12243109448,15.9888894789,76.8526408128,73.860910395,2.97173041782,0.02
 09/11  03:00:00,76.3697933897,15.0236522627,26.7030606415,0.0,4.12243109448,15.9888894789,69.1361542995,66.1444238816,2.97173041782,0.02
 09/11  04:00:00,134.748394991,28.069310175,54.5047016193,0.0,12.3672932834,24.9413748627,110.893050443,105.920166413,4.9528840297,0.02
 09/11  05:00:00,144.369981371,28.7430533553,59.7053991697,3.74714560751,12.3672932834,24.9413748627,178.205065946,173.232181916,4.9528840297,0.02
 09/11  06:00:00,202.212421334,29.1938473646,66.2769255293,1.1201174865,24.7345865669,70.7195625826,142.62939919,132.70363113,9.90576805939,0.02
 09/11  07:00:00,231.202056348,29.5395518406,71.2698958074,0.125478226189,37.1018798503,92.3937384068,118.046580988,99.5337018807,9.90576805939,8.60711104842
 09/11  08:00:00,249.116492234,29.9542576833,76.834036129,0.0178762436032,37.1018798503,104.434947198,89.3680630822,79.4422950228,9.90576805939,0.02
 09/11  09:00:00,269.153937277,30.4520289234,84.3499651741,0.0,37.1018798503,116.476155989,71.7599965053,61.8342284459,9.90576805939,0.02
 09/11  10:00:00,277.097961841,31.0558304082,91.6895394591,0.0,37.1018798503,116.476155989,62.7983051355,44.2649379274,9.90576805939,8.62759914873
 09/11  11:00:00,284.113785714,31.7100537325,98.0510300097,0.0,37.1018798503,116.476155989,45.9744092325,36.0486411731,9.90576805939,0.02
 09/11  12:00:00,278.936607866,32.4473352307,104.178264257,0.0,37.1018798503,104.434947198,35.495728052,25.5699599926,9.90576805939,0.02
 09/11  13:00:00,293.533810965,33.1177911532,106.063268551,0.0,37.1018798503,116.476155989,42.1442417985,23.6095232485,9.90576805939,8.6289504906
 09/11  14:00:00,293.851925969,33.6540053817,105.845393917,0.0,37.1018798503,116.476155989,39.1113429798,29.1855749204,9.90576805939,0.02
 09/11  15:00:00,295.195306373,34.0706016569,106.772309967,0.0,37.1018798503,116.476155989,46.3003544884,27.7683985237,9.90576805939,8.62618790528
 09/11  16:00:00,295.968924644,34.2044802992,107.412669666,0.0,37.1018798503,116.476155989,33.3893061437,23.4635380843,9.90576805939,0.02
 09/11  17:00:00,293.775597953,34.1088306499,105.316054527,0.0,37.1018798503,116.476155989,35.8299556902,25.9041876308,9.90576805939,0.02
 09/11  18:00:00,175.646218919,28.431805198,74.129424244,0.0,24.7345865669,47.5788473902,42.7117516313,37.7388676016,4.9528840297,0.02
 09/11  19:00:00,177.852047801,28.25569473,67.1146921158,0.0,24.7345865669,47.5788473902,57.4543398202,52.4814557905,4.9528840297,0.02
 09/11  20:00:00,159.491614764,28.6819674867,64.8865863586,0.0,12.3672932834,38.6892022431,80.3149374679,77.3232070501,2.97173041782,0.02
 09/11  21:00:00,112.856071188,18.412997694,40.4253885189,0.0,12.3672932834,27.0668015668,67.7743868855,56.1978621481,2.97173041782,8.60479431965
 09/11  22:00:00,104.234226802,22.7668446706,46.6444790803,0.0,4.12243109448,15.9888894789,80.9210545517,77.9293241339,2.97173041782,0.02
 09/11  23:00:00,83.4067814909,15.7833897009,33.0059996744,0.0,4.12243109448,15.9888894789,55.4655214804,52.4737910626,2.97173041782,0.02
 09/11  24:00:00,97.5582237681,21.623603311,41.1374064581,0.0,4.12243109448,15.9888894789,84.7074093551,81.7156789372,2.97173041782,0.02
 09/12  01:00:00,75.9422387488,14.831900302,26.4929464676,0.0,4.12243109448,15.9888894789,60.1219452815,57.1302148637,2.97173041782,0.02
 09/12  02:00:00,91.3632766614,20.307363879,36.2843877527,0.0,4.12243109448,15.9888894789,83.5000068571,80.5082764393,2.97173041782,0.02
 09/12  03:00:00,76.4773033573,14.3374017144,27.5481986522,0.0,4.12243109448,15.9888894789,59.0637326389,56.0720022211,2.97173041782,0.02
 09/12  04:00:00,129.401214092,27.6656480058,49.5611827696,0.0,12.3672932834,24.9413748627,103.342160202,98.3692761725,4.9528840297,0.02
 09/12  05:00:00,143.074335189,29.2132211552,59.2273412172,2.45938954568,12.3672932834,24.9413748627,167.786394141,162.813510111,4.9528840297,0.02
 09/12  06:00:00,201.159374477,29.3959972413,65.4370637353,0.704782597554,24.7345865669,70.7195625826,135.637161363,125.711393303,9.90576805939,0.02
 09/12  07:00:00,229.89202689,29.9251845027,69.5747042256,0.125016172986,37.1018798503,92.3937384068,115.036689953,105.110921893,9.90576805939,0.02
 09/12  08:00:00,248.321209628,30.2828995284,75.7279505463,0.0,37.1018798503,104.434947198,95.6501085909,85.7243405315,9.90576805939,0.02
 09/12  09:00:00,266.157834713,30.7801746324,81.0256629924,0.0,37.1018798503,116.476155989,88.890341423,70.3609460417,9.90576805939,8.62362732189
 09/12  10:00:00,273.678874288,31.3784282753,87.9479368898,0.0,37.1018798503,116.476155989,64.7605048265,54.8347367671,9.90576805939,0.02
 09/12  11:00:00,279.969858027,31.7823922679,93.8346956822,0.0,37.1018798503,116.476155989,49.9458128658,40.0200448064,9.90576805939,0.02
 09/12  12:00:00,273.048400202,32.3939873222,98.3434169911,0.0,37.1018798503,104.434947198,49.194336094,30.6635246922,9.90576805939,8.62504334246
 09/12  13:00:00,290.559258832,33.1844863236,103.022044516,0.0,37.1018798503,116.476155989,31.6001975381,21.6744294787,9.90576805939,0.02
 09/12  14:00:00,295.497255163,33.7919613991,107.352700095,0.0,37.1018798503,116.476155989,34.2933727382,15.7600192664,9.90576805939,8.62758541246
 09/12  15:00:00,297.875671731,34.0949160255,109.428442867,0.0,37.1018798503,116.476155989,21.9669378541,12.0411697947,9.90576805939,0.02
 09/12  16:00:00,298.489115496,34.2947227899,109.84257624,0.0,37.1018798503,116.476155989,20.4109726018,10.4852045425,9.90576805939,0.02
 09/12  17:00:00,296.285018734,34.2385686359,107.695694263,0.0,37.1018798503,116.476155989,29.8613630294,11.3403961487,9.90576805939,8.61519882128
 09/12  18:00:00,176.807123866,28.4289003276,75.2932352097,0.0,24.7345865669,47.5788473902,32.7245310123,27.7516469826,4.9528840297,0.02
 09/12  19:00:00,182.632011244,28.2537686939,69.5474314652,0.0,24.7345865669,47.5788473902,47.8582415368,42.8853575071,4.9528840297,0.02
 09/12  20:00:00,163.563897754,28.6805392712,68.9603195555,0.0,12.3672932834,38.6892022431,66.6125442323,63.6208138145,2.97173041782,0.02
 09/12  21:00:00,118.966787588,19.2967419448,45.6266848019,0.0,12.3672932834,27.0668015668,54.2711397824,51.2794093645,2.97173041782,0.02
 09/12  22:00:00,109.397757554,22.7668446706,51.8080108562,0.0,4.12243109448,15.9888894789,71.7998259775,68.8080955597,2.97173041782,0.02
 09/12  23:00:00,93.7795736356,17.6373772386,41.4734274746,0.0,4.12243109448,15.9888894789,55.6419905032,52.6502600854,2.97173041782,0.02
 09/12  24:00:00,108.92567944,22.7668446706,51.3359327033,0.0,4.12243109448,15.9888894789,77.7709302239,74.7791998061,2.97173041782,0.02
 09/13  01:00:00,88.2708362669,16.3211378066,37.3066183047,0.0,4.12243109448,15.9888894789,54.9978898275,52.0061594097,2.97173041782,0.02
 09/13  02:00:00,102.286625533,21.4506052385,46.0388069872,0.0,4.12243109448,15.9888894789,73.9829586174,70.9912281996,2.97173041782,0.02
 09/13  03:00:00,78.8427896895,14.7454012657,29.4799970618,0.0,4.12243109448,15.9888894789,60.16556499,57.1738345721,2.97173041782,0.02
 09/13  04:00:00,137.166070705,27.9179368616,57.0737509213,0.0,12.3672932834,24.9413748627,100.221807591,95.2489235613,4.9528840297,0.02
 09/13  05:00:00,146.244027068,29.1550362061,62.873550395,2.04105750732,12.3672932834,24.9413748627,159.178716747,154.205832718,4.9528840297,0.02
 09/13  06:00:00,205.217715327,29.4856749678,69.7085976675,0.401912022173,24.7345865669,70.7195625826,127.888447617,117.962679558,9.90576805939,0.02
 09/13  07:00:00,235.11535831,30.173136541,74.6595691795,0.0155260692785,37.1018798503,92.3937384068,102.16087573,92.235107671,9.90576805939,0.02
 09/13  08:00:00,253.703181366,30.5570113612,80.8357969382,0.0,37.1018798503,104.434947198,92.3127852585,73.7860599119,9.90576805939,8.62095728724
 09/13  09:00:00,272.398563892,31.0340445712,87.0125925204,0.0,37.1018798503,116.476155989,64.7830618991,54.8572938398,9.90576805939,0.02
 09/13  10:00:00,274.977547526,31.1728240262,89.4521470717,0.0,37.1018798503,116.476155989,52.5516897653,42.6259217059,9.90576805939,0.02
 09/13  11:00:00,279.847173911,31.5028248006,93.9916051235,0.0,37.1018798503,116.476155989,49.1276929832,30.5929545667,9.90576805939,8.6289703571
 09/13  12:00:00,267.619262971,31.7007088232,93.607568275,0.0,37.1018798503,104.434947198,37.1906055271,27.2648374678,9.90576805939,0.02
 09/13  13:00:00,275.080626552,31.6999139059,89.027919742,0.0,37.1018798503,116.476155989,52.1328466557,33.59953701,9.90576805939,8.6275415863
 09/13  14:00:00,271.438874253,31.6910571864,85.3953045552,0.0,37.1018798503,116.476155989,45.9089227429,35.9831546835,9.90576805939,0.02
 09/13  15:00:00,275.079888807,31.762867047,88.9646461136,0.0,37.1018798503,116.476155989,35.7475148612,25.8217468018,9.90576805939,0.02
 09/13  16:00:00,277.924807595,31.943723072,91.6292616435,0.0,37.1018798503,116.476155989,36.5461477334,18.0177624306,9.90576805939,8.62261724348
 09/13  17:00:00,277.885200646,31.8147486897,91.7197487029,0.0,37.1018798503,116.476155989,33.4599541241,23.5341860647,9.90576805939,0.02
 09/13  18:00:00,169.661786114,28.3288072838,68.2479947186,0.0,24.7345865669,47.5788473902,35.1853791356,30.212495106,4.9528840297,0.02
 09/13  19:00:00,178.239309726,28.2423082475,65.1661794073,0.0,24.7345865669,47.5788473902,47.4091561229,42.4362720932,4.9528840297,0.02
 09/13  20:00:00,158.395180093,28.3504320429,64.1216927852,0.0,12.3672932834,38.6892022431,61.9815405258,58.989810108,2.97173041782,0.02
 09/13  21:00:00,110.422923185,17.3130058526,39.1179241494,0.0,12.3672932834,27.0668015668,46.8510548128,43.859324395,2.97173041782,0.02
 09/13  22:00:00,100.165569453,21.5154795157,43.8528757366,0.0,4.12243109448,15.9888894789,73.5661337523,70.5744033345,2.97173041782,0.02
 09/13  23:00:00,79.9869958204,15.3508945196,30.018709055,0.0,4.12243109448,15.9888894789,58.5778176208,55.586087203,2.97173041782,0.02
 09/13  24:00:00,95.6178900827,21.5371042748,39.2835715606,0.0,4.12243109448,15.9888894789,90.0924013359,87.1006709181,2.97173041782,0.02
 09/14  01:00:00,72.8494667724,14.5724031932,23.6596712386,0.0,4.12243109448,15.9888894789,62.206526354,59.2147959362,2.97173041782,0.02
 09/14  02:00:00,87.1813668218,20.307363879,32.1024774982,0.0,4.12243109448,15.9888894789,93.605370728,82.0318594447,2.97173041782,8.60178086545
 09/14  03:00:00,63.9222134419,12.3724195104,16.9837794217,0.0,4.12243109448,15.9888894789,56.4857071773,53.4939767595,2.97173041782,0.02
 09/14  04:00:00,117.813307768,28.1558092113,37.4831149092,0.0,12.3672932834,24.9413748627,104.529235396,99.5563513664,4.9528840297,0.02
 09/14  05:00:00,122.357235334,28.8690474161,37.1276591753,4.18614517841,12.3672932834,24.9413748627,168.310493054,163.337609024,4.9528840297,0.02
 09/14  06:00:00,173.757263351,29.449465471,36.7085281614,1.97773855836,24.7345865669,70.7195625826,136.600249274,126.674481215,9.90576805939,0.02
 09/14  07:00:00,199.925017555,29.8703011472,39.3588891386,0.428704647962,37.1018798503,92.3937384068,116.427514128,106.501746069,9.90576805939,0.02
 09/14  08:00:00,218.296500299,30.0687641004,45.7395356392,0.177855548853,37.1018798503,104.434947198,108.692767223,98.7669991637,9.90576805939,0.02
 09/14  09:00:00,239.713238632,30.4349585323,54.8504702829,0.0758179313772,37.1018798503,116.476155989,104.239440538,94.3136724785,9.90576805939,0.02
 09/14  10:00:00,246.485388048,30.9460961135,61.1674594585,0.0192880710895,37.1018798503,116.476155989,108.396376044,89.8628288127,9.90576805939,8.62777917161
 09/14  11:00:00,249.482585128,31.4181831295,63.7108914943,0.000764380278289,37.1018798503,116.476155989,95.7552023794,85.82943432,9.90576805939,0.02
 09/14  12:00:00,241.105285288,31.9760395201,66.8182075443,0.0,37.1018798503,104.434947198,100.652207819,82.1212191634,9.90576805939,8.62522059641
 09/14  13:00:00,256.871766695,32.5279536283,69.9910992626,0.0,37.1018798503,116.476155989,88.9135061227,78.9877380633,9.90576805939,0.02
 09/14  14:00:00,257.96247689,32.9105374238,70.6993541466,0.0,37.1018798503,116.476155989,87.1096408918,77.1838728324,9.90576805939,0.02
 09/14  15:00:00,260.631399589,33.2242539892,73.0547974676,0.0,37.1018798503,116.476155989,94.2990519782,75.7669112684,9.90576805939,8.62637265039
 09/14  16:00:00,260.343240007,33.3020308323,72.6894094375,0.0,37.1018798503,116.476155989,85.256233303,75.3304652436,9.90576805939,0.02
 09/14  17:00:00,258.878898087,33.2675319436,71.2606215256,0.0,37.1018798503,116.476155989,85.3144291666,75.3886611072,9.90576805939,0.02
 09/14  18:00:00,154.037028356,28.4211018612,52.5309226123,0.0,24.7345865669,47.5788473902,64.8721290394,59.8992450097,4.9528840297,0.02
 09/14  19:00:00,156.549393782,28.2441417247,43.4744228581,0.0,24.7345865669,47.5788473902,79.0438340055,65.4834740679,4.9528840297,8.60747590787
 09/14  20:00:00,127.159075102,28.386473308,32.8495596379,0.0,12.3672932834,38.6892022431,85.0526779775,82.0609475597,2.97173041782,0.02
 09/14  21:00:00,90.9493860231,17.6373772386,19.3200264011,0.0,12.3672932834,27.0668015668,59.8356906023,56.8439601844,2.97173041782,0.02
 09/14  22:00:00,78.9179778519,21.5371042748,22.5836605332,0.0,4.12243109448,15.9888894789,81.4238981151,78.4321676973,2.97173041782,0.02
 09/14  23:00:00,59.2893700586,12.3724195104,12.3509371783,0.0,4.12243109448,15.9888894789,52.768790828,49.7770604102,2.97173041782,0.02
 09/14  24:00:00,74.3200921897,20.3938629152,19.1547050602,0.0,4.12243109448,15.9888894789,84.9644712372,81.9727408194,2.97173041782,0.02
 09/15  01:00:00,58.8773743783,12.3724195104,11.9389414228,0.0,4.12243109448,15.9888894789,55.7576419324,52.7659115146,2.97173041782,0.02
 09/15  02:00:00,72.9659166207,19.8748686977,18.319523626,0.0,4.12243109448,15.9888894789,89.2681538465,86.2764234287,2.97173041782,0.02
 09/15  03:00:00,59.1527937708,13.237409873,11.3493704056,0.0,4.12243109448,15.9888894789,53.738043646,50.7463132282,2.97173041782,0.02
 09/15  04:00:00,105.337227842,27.9828111388,25.1800339491,0.0,12.3672932834,24.9413748627,105.987872376,101.014988347,4.9528840297,0.02
 09/15  05:00:00,116.186710622,28.8177886721,28.3028898679,6.89164929585,12.3672932834,24.9413748627,170.364323779,165.39143975,4.9528840297,0.02
 09/15  06:00:00,171.672966744,29.3820653921,30.6087892054,3.71141498951,24.7345865669,70.7195625826,138.228091174,128.302323115,9.90576805939,0.02
 09/15  07:00:00,196.899985302,29.7895713601,35.4369218893,1.40636919417,37.1018798503,92.3937384068,118.388468092,108.462700032,9.90576805939,0.02
 09/15  08:00:00,215.641664083,29.9032501724,42.22718151,1.20083468208,37.1018798503,104.434947198,121.059799761,102.533002433,9.90576805939,8.62102926879
 09/15  09:00:00,233.013637812,29.9983346626,47.6609052008,1.00246262704,37.1018798503,116.476155989,109.095961686,99.1701936263,9.90576805939,0.02
 09/15  10:00:00,236.418369052,30.068790006,51.1643524135,0.832669833057,37.1018798503,116.476155989,106.543965285,96.6181972254,9.90576805939,0.02
 09/15  11:00:00,240.780011168,30.1385219402,55.6413107698,0.647393605765,37.1018798503,116.476155989,112.931150609,94.3962893146,9.90576805939,8.6290932353
 09/15  12:00:00,229.935491295,30.1998314653,56.9065378202,0.518149559505,37.1018798503,104.434947198,102.628136726,92.702368667,9.90576805939,0.02
 09/15  13:00:00,239.635949323,30.2459461584,54.605075303,0.432134233163,37.1018798503,116.476155989,100.958415718,91.032647659,9.90576805939,0.02
 09/15  14:00:00,237.114273973,30.346691861,52.1143768368,0.300669163017,37.1018798503,116.476155989,107.894424339,89.3609208996,9.90576805939,8.62773537968
 09/15  15:00:00,234.558304726,30.4146085575,49.5352305108,0.25610716307,37.1018798503,116.476155989,98.1259003329,88.2001322735,9.90576805939,0.02
 09/15  16:00:00,231.373336622,30.4098359281,46.3003284408,0.311316253649,37.1018798503,116.476155989,106.244695603,87.7180075836,9.90576805939,8.62091996055
 09/15  17:00:00,228.985646569,30.3857933736,43.831614431,0.41753345127,37.1018798503,116.476155989,97.5291548449,87.6033867855,9.90576805939,0.02
 09/15  18:00:00,136.114398019,27.8098130662,35.219604155,0.0,24.7345865669,47.5788473902,73.1737977286,68.2009136989,4.9528840297,0.02
 09/15  19:00:00,149.666942608,28.4585558382,36.3775685161,0.0,24.7345865669,47.5788473902,78.2723881024,73.2995040727,4.9528840297,0.02
 09/15  20:00:00,123.533748009,26.5123275223,31.0983692424,0.0,12.3672932834,38.6892022431,91.0717653945,88.0800349767,2.97173041782,0.02
 09/15  21:00:00,90.6972794371,16.2346387703,20.4963386216,0.0,12.3672932834,27.0668015668,61.7208043505,58.7290739327,2.97173041782,0.02
 09/15  22:00:00,80.0694622184,20.3261177671,24.9461304801,0.0,4.12243109448,15.9888894789,84.0260604438,81.0343300259,2.97173041782,0.02
 09/15  23:00:00,66.155424933,13.561781259,18.0276293658,0.0,4.12243109448,15.9888894789,53.4773710171,50.4856405993,2.97173041782,0.02
 09/15  24:00:00,78.210034036,19.4423735164,23.9961353564,0.0,4.12243109448,15.9888894789,86.8248252288,83.8330948109,2.97173041782,0.02
 09/16  01:00:00,63.2730098122,13.3239089093,15.3830864982,0.0,4.12243109448,15.9888894789,56.2973176582,53.3055872404,2.97173041782,0.02
 09/16  02:00:00,78.0469341178,20.653360024,22.6220488273,0.0,4.12243109448,15.9888894789,90.2843890634,87.2926586456,2.97173041782,0.02
 09/16  03:00:00,60.1794116715,12.3724195104,13.2409776901,0.0,4.12243109448,15.9888894789,58.3847891956,55.3930587778,2.97173041782,0.02
 09/16  04:00:00,88.6504797085,27.72331403,25.8479510077,0.039338265167,4.12243109448,16.0517297156,115.519994173,112.528263755,2.97173041782,0.02
 09/16  05:00:00,87.5724828139,27.8098130662,24.5343661545,0.188427149588,4.12243109448,16.0517297156,122.928118731,111.35462237,2.97173041782,8.60176594322
 09/16  06:00:00,110.99682778,29.1072986101,24.5037735148,1.1409710786,4.12243109448,39.6058045677,95.4179120321,92.4261816143,2.97173041782,0.02
 09/16  07:00:00,155.279350405,29.1451463244,28.2454470075,19.3976062784,12.3672932834,65.3531420225,149.300665577,144.327781547,4.9528840297,0.02
 09/16  08:00:00,161.194492454,29.1333438252,36.6866602051,13.9925109449,12.3672932834,68.2430321324,144.696061318,139.723177288,4.9528840297,0.02
 09/16  09:00:00,196.294251859,29.1602485224,49.4084383768,7.32674302493,16.4897243779,93.1370602926,133.861664136,125.917049689,7.92461444751,0.02
 09/16  10:00:00,201.003194673,29.1706755621,56.8808028156,4.55278984702,16.4897243779,93.1370602926,127.969263376,120.024648928,7.92461444751,0.02
 09/16  11:00:00,203.529182717,29.2197540434,60.7004663384,3.21002427394,16.4897243779,93.1370602926,123.975367459,116.030753011,7.92461444751,0.02
 09/16  12:00:00,196.8281249,29.3652982628,64.279580769,1.93591490525,16.4897243779,83.9857416113,120.364271444,112.419656996,7.92461444751,0.02
 09/16  13:00:00,197.607084906,29.5016824819,65.8796421122,0.97842083783,16.4897243779,83.9857416113,126.106508638,109.572455251,7.92461444751,8.60943893923
 09/16  14:00:00,197.930599942,29.5992354642,66.596378717,0.48771469256,16.4897243779,83.9857416113,115.704053519,107.759439071,7.92461444751,0.02
 09/16  15:00:00,175.395196255,29.1072986101,62.4975399802,0.0,12.3672932834,70.6512738906,56.5841071162,51.6112230865,4.9528840297,0.02
 09/16  16:00:00,174.934819979,29.1072986101,62.037161727,0.0,12.3672932834,70.6512738906,55.2543998255,50.2815157958,4.9528840297,0.02
 09/16  17:00:00,162.314545488,29.1072986101,61.9403794249,0.0,12.3672932834,58.1284167478,58.7616892153,53.7888051856,4.9528840297,0.02
 09/16  18:00:00,118.655873692,28.3288072838,52.2476833877,0.0,12.3672932834,24.9413748627,82.6028336101,77.6299495804,4.9528840297,0.02
 09/16  19:00:00,119.030014739,28.0260606569,41.1787377099,0.0,12.3672932834,24.9413748627,91.8326016422,86.8597176125,4.9528840297,0.02
 09/16  20:00:00,92.5251277271,27.5935654756,29.8916865253,0.0,4.12243109448,16.0517297156,102.6273626,99.6356321824,2.97173041782,0.02
 09/16  21:00:00,62.3573569613,13.2561637612,14.3256099438,0.0,4.12243109448,15.9888894789,56.1051600504,53.1134296326,2.97173041782,0.02
 09/16  22:00:00,65.069314382,15.4373935558,14.7806252895,0.0,4.12243109448,15.9888894789,59.791096109,56.7993656912,2.97173041782,0.02
 09/16  23:00:00,71.7110282471,18.5586292656,18.4065630872,0.0,4.12243109448,15.9888894789,81.1741412156,78.1824107978,2.97173041782,0.02
 09/16  24:00:00,55.7009249587,10.6049310089,10.5813577038,0.0,4.12243109448,15.9888894789,48.5118125708,45.520082153,2.97173041782,0.02
 09/17  01:00:00,68.6368437073,18.1073801962,17.7598543388,0.0,2.06121554724,15.9888894789,80.2660899162,77.2743594984,2.97173041782,0.02
 09/17  02:00:00,67.8452750364,18.5398753775,16.6464680054,0.0,2.06121554724,15.9888894789,79.2764397722,76.2847093544,2.97173041782,0.02
 09/17  03:00:00,74.6253103765,22.0936062686,19.7443281417,0.0,2.06121554724,15.9888894789,100.468139381,97.4764089637,2.97173041782,0.02
 09/17  04:00:00,64.892998816,17.6748850149,14.5250926203,0.0,2.06121554724,15.9888894789,81.5868095281,78.5950791102,2.97173041782,0.02
 09/17  05:00:00,74.4801634993,22.0936062686,19.59918117,0.0,2.06121554724,15.9888894789,103.719992923,100.728262505,2.97173041782,0.02
 09/17  06:00:00,63.3187343261,18.1073801962,14.8858789571,0.0157099970654,2.06121554724,15.9888894789,83.9834738004,80.9917433826,2.97173041782,0.02
 09/17  07:00:00,62.340599963,22.9585966312,20.5893317395,0.0534271665812,2.06121554724,15.9888894789,103.804335435,100.812605017,2.97173041782,0.02
 09/17  08:00:00,91.6985369599,19.2318676676,26.0941843563,0.0,4.12243109448,41.7362269337,86.7551281852,73.2010050724,4.9528840297,8.60123908312
 09/17  09:00:00,112.429919467,23.8235869938,42.0549991761,0.00111476583196,4.12243109448,41.7362269337,93.1797625009,88.2068784712,4.9528840297,0.02
 09/17  10:00:00,105.18007412,19.4048657401,39.2717717971,0.0,4.12243109448,41.7362269337,73.3354413855,68.3625573558,4.9528840297,0.02
 09/17  11:00:00,117.910380916,23.3910918125,47.5267975434,0.0,4.12243109448,41.7362269337,87.8300018522,82.8571178225,4.9528840297,0.02
 09/17  12:00:00,108.957630536,19.5129895354,42.6813976413,0.0,4.12243109448,41.7362269337,69.5314814475,64.5585974178,4.9528840297,0.02
 09/17  13:00:00,122.072070788,23.8251071013,50.8176499461,0.0,4.12243109448,41.7362269337,84.4273033052,79.4544192755,4.9528840297,0.02
 09/17  14:00:00,111.426426548,19.8482983923,44.7308164235,0.0,4.12243109448,41.7362269337,67.9558500709,62.9829660412,4.9528840297,0.02
 09/17  15:00:00,123.261300735,23.8304783621,52.0805901768,0.0,4.12243109448,41.7362269337,83.5130474417,78.540163412,4.9528840297,0.02
 09/17  16:00:00,95.7707009084,19.8477553023,46.0759417547,0.0,4.12243109448,24.8785346261,67.8529632495,62.8800792198,4.9528840297,0.02
 09/17  17:00:00,91.0528400972,22.9405113006,49.1864812442,0.0,2.06121554724,15.9888894789,83.5052292013,80.5134987834,2.97173041782,0.02
 09/17  18:00:00,76.472534192,18.8094516102,39.124839947,0.0,2.06121554724,15.9888894789,69.2973219674,66.3055915495,2.97173041782,0.02
 09/17  19:00:00,86.9633390006,20.2886099908,36.3392753424,0.0,2.06121554724,15.9888894789,78.0527267088,75.060996291,2.97173041782,0.02
 09/17  20:00:00,75.3420840125,16.1048902159,26.6553288807,0.0,2.06121554724,15.9888894789,68.3846852341,65.3929548163,2.97173041782,0.02
 09/17  21:00:00,73.1571465173,16.7911407641,23.7327631278,0.0,2.06121554724,15.9888894789,77.9006785115,74.9089480937,2.97173041782,0.02
 09/17  22:00:00,69.8467471226,15.465524388,21.7865133832,0.0,2.06121554724,15.9888894789,76.2204234303,73.2286930125,2.97173041782,0.02
 09/17  23:00:00,75.6081831769,16.9068239024,26.0873832717,0.0,2.06121554724,15.9888894789,76.3320729222,73.3403425043,2.97173041782,0.02
 09/17  24:00:00,69.7417038294,14.5724031932,22.6131245391,0.0,2.06121554724,15.9888894789,67.598071135,64.6063407172,2.97173041782,0.02
 09/18  01:00:00,74.5460832165,16.1283325761,23.7425590099,0.0,4.12243109448,15.9888894789,78.1027312705,75.1110008527,2.97173041782,0.02
 09/18  02:00:00,75.8027326256,15.6583296185,25.5205890612,0.0,4.12243109448,15.9888894789,68.5427628823,65.5510324644,2.97173041782,0.02
 09/18  03:00:00,70.4739503539,15.2445883253,20.5798592023,0.0,4.12243109448,15.9888894789,71.9115717157,68.9198412979,2.97173041782,0.02
 09/18  04:00:00,122.013974369,28.2639330066,41.5756580479,0.0,12.3672932834,24.9413748627,113.751799616,108.778915587,4.9528840297,0.02
 09/18  05:00:00,133.685504039,28.284894907,45.9681901466,7.25803563794,12.3672932834,24.9413748627,180.625889198,175.653005168,4.9528840297,0.02
 09/18  06:00:00,191.07302949,29.2454696502,50.1000205151,3.75684160449,24.7345865669,70.7195625826,146.660558851,136.734790792,9.90576805939,0.02
 09/18  07:00:00,219.696396605,29.4359116456,58.8466222664,1.14673012759,37.1018798503,92.3937384068,125.072544297,115.146776238,9.90576805939,0.02
 09/18  08:00:00,243.230976625,29.688378204,70.6528815972,0.579340953831,37.1018798503,104.434947198,117.908778066,99.3818056392,9.90576805939,8.62120436721
 09/18  09:00:00,263.711546245,30.0881856884,78.89679884,0.374616326716,37.1018798503,116.476155989,83.4584116364,73.532643577,9.90576805939,0.02
 09/18  10:00:00,272.129479739,30.6305812859,86.9394788549,0.206817621233,37.1018798503,116.476155989,63.3462360338,53.4204679744,9.90576805939,0.02
 09/18  11:00:00,278.577865165,31.2377635656,92.9587756107,0.0285774909046,37.1018798503,116.476155989,57.8804782356,39.3453253785,9.90576805939,8.62938479776
 09/18  12:00:00,270.303734588,31.9634645808,96.0292598709,0.0,37.1018798503,104.434947198,45.2887016351,35.3629335757,9.90576805939,0.02
 09/18  13:00:00,283.612825106,32.6398660152,96.6201592068,0.0,37.1018798503,116.476155989,51.8469542302,33.3134594578,9.90576805939,8.62772671308
 09/18  14:00:00,286.532916922,33.1620170563,99.0183648041,0.0,37.1018798503,116.476155989,38.9999259205,29.0741578611,9.90576805939,0.02
 09/18  15:00:00,292.657996192,33.604257197,104.701335254,0.0,37.1018798503,116.476155989,28.9643910969,19.0386230375,9.90576805939,0.02
 09/18  16:00:00,294.967892822,33.7678680483,106.848208276,0.0,37.1018798503,116.476155989,32.1232223454,13.5946289051,9.90576805939,8.62282538094
 09/18  17:00:00,293.252869127,33.6960842887,105.206067426,0.0,37.1018798503,116.476155989,22.617185192,12.6914171326,9.90576805939,0.02
 09/18  18:00:00,175.126612752,28.4318824922,73.6097391076,0.0,24.7345865669,47.5788473902,28.6970024103,23.7241183806,4.9528840297,0.02
 09/18  19:00:00,183.808381522,28.2551159432,68.3732696501,0.0,24.7345865669,47.5788473902,45.0497498343,40.0768658046,4.9528840297,0.02
 09/18  20:00:00,161.332384876,28.6816744253,66.7276479011,0.0,12.3672932834,38.6892022431,68.6919935012,65.7002630834,2.97173041782,0.02
 09/18  21:00:00,117.724684522,19.2967419448,44.3845676055,0.0,12.3672932834,27.0668015668,56.3048412789,53.313110861,2.97173041782,0.02
 09/18  22:00:00,108.250625794,22.7668446706,50.6608776596,0.0,4.12243109448,15.9888894789,71.3847514443,68.3930210265,2.97173041782,0.02
 09/18  23:00:00,91.651652594,17.5508782023,39.4320040297,0.0,4.12243109448,15.9888894789,64.6722734653,53.098761399,2.97173041782,8.60178164845
 09/18  24:00:00,103.149212907,21.7101023473,46.6418959928,0.0,4.12243109448,15.9888894789,74.6418237631,71.6500933453,2.97173041782,0.02
 09/19  01:00:00,83.7659106886,15.4373935558,33.7111246074,0.0,4.12243109448,15.9888894789,52.4866879376,49.4949575198,2.97173041782,0.02
 09/19  02:00:00,98.0327385063,20.9748605391,42.2606635646,0.0,4.12243109448,15.9888894789,73.7760961136,70.7843656958,2.97173041782,0.02
 09/19  03:00:00,79.9431516435,14.831900302,30.4938590032,0.0,4.12243109448,15.9888894789,52.628681354,49.6369509361,2.97173041782,0.02
 09/19  04:00:00,141.46804531,28.3504320429,60.9432294799,0.0,12.3672932834,24.9413748627,86.960449234,81.9875652043,4.9528840297,0.02
 09/19  05:00:00,143.47544833,28.6302570363,60.7580204676,1.91278710676,12.3672932834,24.9413748627,142.850615293,137.877731264,4.9528840297,0.02
 09/19  06:00:00,209.938257993,29.437412343,72.0789712808,0.4511763712,24.7345865669,70.7195625826,107.933007214,98.0072391543,9.90576805939,0.02
 09/19  07:00:00,236.812683319,30.0925531773,76.4153505996,0.0376523859115,37.1018798503,92.3937384068,84.3090871329,74.3833190735,9.90576805939,0.02
 09/19  08:00:00,253.308511028,30.4209991545,80.5771438266,0.0,37.1018798503,104.434947198,68.5135524486,58.5877843892,9.90576805939,0.02
 09/19  09:00:00,271.025055191,30.938954924,85.7340806162,0.0,37.1018798503,116.476155989,58.873900975,40.3454888781,9.90576805939,8.6226440376
 09/19  10:00:00,277.08372624,31.5240925493,91.2070957593,0.0,37.1018798503,116.476155989,37.0151889924,27.089420933,9.90576805939,0.02
 09/19  11:00:00,282.955687768,32.1549110735,96.4479939233,0.0,37.1018798503,116.476155989,27.776667231,17.8508991716,9.90576805939,0.02
 09/19  12:00:00,271.119627598,32.367292804,96.4413031548,0.0,37.1018798503,104.434947198,34.2203908278,15.6891867074,9.90576805939,8.62543606096
 09/19  13:00:00,278.66326046,32.2658318144,92.0446837696,0.0,37.1018798503,116.476155989,29.9906141656,20.0648461062,9.90576805939,0.02
 09/19  14:00:00,279.52283619,32.2647056416,92.9055119938,0.0,37.1018798503,116.476155989,39.4187412568,20.8849823602,9.90576805939,8.62799083717
 09/19  15:00:00,285.064541595,32.3142693156,98.3979346636,0.0,37.1018798503,116.476155989,23.6289277177,13.7031596583,9.90576805939,0.02
 09/19  16:00:00,287.097551627,32.3914263962,100.354294541,0.0,37.1018798503,116.476155989,20.6865122934,10.760744234,9.90576805939,0.02
 09/19  17:00:00,285.179406303,32.4931667698,98.3354737251,0.0,37.1018798503,116.476155989,21.8586671477,11.9328990883,9.90576805939,0.02
 09/19  18:00:00,171.272511277,28.3297890245,69.8577232847,0.0,24.7345865669,47.5788473902,38.6360888462,25.0756027286,4.9528840297,8.60760208792
 09/19  19:00:00,181.224274723,28.2429402303,65.8013501419,0.0,24.7345865669,47.5788473902,52.6693450816,47.6964610519,4.9528840297,0.02
 09/19  20:00:00,153.282570067,28.4585558382,58.900970045,0.0,12.3672932834,38.6892022431,82.038066842,79.0463364242,2.97173041782,0.02
 09/19  21:00:00,106.422215528,17.3130058526,35.117223835,0.0,12.3672932834,27.0668015668,57.5480406506,54.5563102328,2.97173041782,0.02
 09/19  22:00:00,97.2282603232,21.623603311,40.8074435723,0.0,4.12243109448,15.9888894789,77.1728790319,74.1811486141,2.97173041782,0.02
 09/19  23:00:00,77.8826826174,15.3508945196,27.9143966171,0.0,4.12243109448,15.9888894789,60.7934149158,57.801684498,2.97173041782,0.02
 09/19  24:00:00,90.4252111301,21.4506052385,34.1773924134,0.0,4.12243109448,15.9888894789,88.9122056932,85.9204752754,2.97173041782,0.02
 09/20  01:00:00,67.8606299743,14.1399080119,19.1033303877,0.0,4.12243109448,15.9888894789,62.983913373,59.9921829552,2.97173041782,0.02
 09/20  02:00:00,81.2367643661,20.3261177671,26.1134330198,0.0,4.12243109448,15.9888894789,93.7963594756,90.8046290578,2.97173041782,0.02
 09/20  03:00:00,61.5207623717,12.3724195104,14.5823289349,0.0,4.12243109448,15.9888894789,57.137281271,54.1455508532,2.97173041782,0.02
 09/20  04:00:00,110.966474011,28.2639330066,30.5281578104,0.0,12.3672932834,24.9413748627,106.15995122,101.187067191,4.9528840297,0.02
 09/20  05:00:00,114.859689088,28.4186604268,30.7674628901,3.49918253966,12.3672932834,24.9413748627,169.818031812,164.845147783,4.9528840297,0.02
 09/20  06:00:00,169.390113189,29.5479791038,29.4451411983,2.4262952792,24.7345865669,70.7195625826,137.563879375,127.638111315,9.90576805939,0.02
 09/20  07:00:00,198.365858133,29.8524711369,37.4879646309,0.75829128034,37.1018798503,92.3937384068,117.858607766,107.932839706,9.90576805939,0.02
 09/20  08:00:00,228.884583017,30.0499497614,56.367376453,0.156862365758,37.1018798503,104.434947198,118.044938242,99.5178860748,9.90576805939,8.62128410811
 09/20  09:00:00,255.171949227,30.4555750332,70.2908630072,0.0735644867137,37.1018798503,116.476155989,103.984934425,94.0591663658,9.90576805939,0.02
 09/20  10:00:00,263.231533072,31.0648906242,77.7582106737,0.0558323105405,37.1018798503,116.476155989,98.8131668854,88.8873988261,9.90576805939,0.02
 09/20  11:00:00,268.722311838,31.6957240834,82.6629854602,0.0108328740073,37.1018798503,116.476155989,102.463313648,83.9281265672,9.90576805939,8.62941902149
 09/20  12:00:00,262.022820387,32.4926830429,87.2191283055,0.0,37.1018798503,104.434947198,87.4577692619,77.5320012025,9.90576805939,0.02
 09/20  13:00:00,278.671063149,33.2578454489,91.0604024262,0.0,37.1018798503,116.476155989,89.3937754593,70.8585782138,9.90576805939,8.62942918609
 09/20  14:00:00,284.201286547,33.9323668769,95.9163812049,0.0,37.1018798503,116.476155989,75.8284799696,65.9027119102,9.90576805939,0.02
 09/20  15:00:00,288.579875953,34.4516857298,99.7757872225,0.0,37.1018798503,116.476155989,66.9870842565,57.0613161972,9.90576805939,0.02
 09/20  16:00:00,287.469916674,34.5271700268,98.5909126868,0.0,37.1018798503,116.476155989,73.9309359684,55.4021988499,9.90576805939,8.62296905909
 09/20  17:00:00,283.952453722,34.4163466743,95.1853887196,0.0,37.1018798503,116.476155989,73.8050709,63.8793028406,9.90576805939,0.02
 09/20  18:00:00,168.703029682,28.5170915603,67.1009468994,0.0,24.7345865669,47.5788473902,63.0784002535,58.1055162238,4.9528840297,0.02
 09/20  19:00:00,170.4603095,28.2540472608,55.0262662815,0.0,24.7345865669,47.5788473902,68.7561138005,63.7832297708,4.9528840297,0.02
 09/20  20:00:00,145.953369539,28.5705801465,51.4597268295,0.0,12.3672932834,38.6892022431,82.6018217768,79.610091359,2.97173041782,0.02
 09/20  21:00:00,100.733325955,17.421129648,29.3201990397,0.0,12.3672932834,27.0668015668,58.0044031616,55.0126727438,2.97173041782,0.02
 09/20  22:00:00,87.0254512723,21.5659372869,30.662299375,0.0,4.12243109448,15.9888894789,79.9003750932,76.9086446754,2.97173041782,0.02
 09/20  23:00:00,69.1711621009,14.3806512325,20.1988070666,0.0,4.12243109448,15.9888894789,53.4182849413,50.4265545235,2.97173041782,0.02
 09/20  24:00:00,82.3046624799,20.307363879,27.2257727977,0.0,4.12243109448,15.9888894789,92.4945509398,80.9210425006,2.97173041782,8.6017780214
 09/21  01:00:00,66.0240829441,13.4536574637,18.0044105096,0.0,4.12243109448,15.9888894789,56.0385298396,53.0467994218,2.97173041782,0.02
