Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  02:00:00,78.5318032388,19.4423735164,24.3179040299,0.0,4.12243109448,15.9888894789,84.6753090793,81.6835786614,2.97173041782,0.02
 09/21  03:00:00,61.5066640434,12.3724195104,14.5682297671,0.0,4.12243109448,15.9888894789,56.9840716964,53.9923412786,2.97173041782,0.02
 09/21  04:00:00,114.007862848,28.3504320429,33.4830468915,0.0,12.3672932834,24.9413748627,105.602680026,100.629795996,4.9528840297,0.02
 09/21  05:00:00,124.235766761,28.4432543368,40.5942917808,3.02383680464,12.3672932834,24.9413748627,169.193644082,164.220760052,4.9528840297,0.02
 09/21  06:00:00,183.669413489,29.6140622835,44.2425325231,1.84212057184,24.7345865669,70.7195625826,136.868168892,126.942400833,9.90576805939,0.02
 09/21  07:00:00,210.83897502,29.9457918062,50.1235855251,0.502469331045,37.1018798503,92.3937384068,116.92109117,106.99532311,9.90576805939,0.02
 09/21  08:00:00,238.643717421,30.1761595516,66.1291163902,0.0280724115988,37.1018798503,104.434947198,108.149105105,98.2233370454,9.90576805939,0.02
 09/21  09:00:00,263.167461576,30.6549612579,78.1389630358,0.0215161979698,37.1018798503,116.476155989,88.3295541118,78.4037860524,9.90576805939,0.02
 09/21  10:00:00,272.856008622,31.3155339729,87.182738749,0.00518189052511,37.1018798503,116.476155989,76.6312546225,58.0972828296,9.90576805939,8.62820373347
 09/21  11:00:00,280.697986124,32.0067613803,94.3384403743,0.0,37.1018798503,116.476155989,55.9177847647,45.9920167053,9.90576805939,0.02
 09/21  12:00:00,274.68787286,32.839586941,99.5372400337,0.0,37.1018798503,104.434947198,57.2492153944,38.7183048448,9.90576805939,8.62514249017
 09/21  13:00:00,290.990672385,33.585729886,103.052194115,0.0,37.1018798503,116.476155989,46.6531641001,36.7273960407,9.90576805939,0.02
 09/21  14:00:00,293.259016448,34.1520900081,104.754302191,0.0,37.1018798503,116.476155989,55.7161394077,37.1822331519,9.90576805939,8.62813819647
 09/21  15:00:00,291.759198938,34.4591926773,102.947657518,0.0,37.1018798503,116.476155989,50.980850008,41.0550819486,9.90576805939,0.02
 09/21  16:00:00,289.965843756,34.4667599088,101.147250503,0.0,37.1018798503,116.476155989,57.4742569878,47.5484889284,9.90576805939,0.02
 09/21  17:00:00,286.844683346,34.2404279868,98.2534878518,0.0,37.1018798503,116.476155989,57.9132805054,47.987512446,9.90576805939,0.02
 09/21  18:00:00,173.12925826,28.428617443,71.6156365113,0.0,24.7345865669,47.5788473902,61.7051742122,48.1446780066,4.9528840297,8.60761217583
 09/21  19:00:00,183.434001377,28.2533106248,68.0007034568,0.0,24.7345865669,47.5788473902,63.6553761729,58.6824921432,4.9528840297,0.02
 09/21  20:00:00,161.460982076,28.680003259,66.8579330369,0.0,12.3672932834,38.6892022431,80.7439066295,77.7521762117,2.97173041782,0.02
 09/21  21:00:00,118.81004004,19.2967419448,45.4699338823,0.0,12.3672932834,27.0668015668,61.0502137856,58.0584833678,2.97173041782,0.02
 09/21  22:00:00,109.068398174,22.6803456343,51.5651501845,0.0,4.12243109448,15.9888894789,76.8378057654,73.8460753476,2.97173041782,0.02
 09/21  23:00:00,92.0656484955,17.4643791661,39.93250008,0.0,4.12243109448,15.9888894789,58.8924729396,55.9007425218,2.97173041782,0.02
 09/21  24:00:00,104.185202426,21.7101023473,47.6778865398,0.0,4.12243109448,15.9888894789,75.6724108873,72.6806804695,2.97173041782,0.02
 09/22  01:00:00,84.9499034645,15.4373935558,34.895118272,0.0,4.12243109448,15.9888894789,52.0733525573,49.0816221394,2.97173041782,0.02
 09/22  02:00:00,102.227397259,21.277607166,46.152576452,0.0,4.12243109448,15.9888894789,68.1391713565,65.1474409387,2.97173041782,0.02
 09/22  03:00:00,82.6468090479,14.9183993383,33.1110180149,0.0,4.12243109448,15.9888894789,48.7615465496,45.7698161318,2.97173041782,0.02
 09/22  04:00:00,140.959524527,27.9179368616,60.8672044114,0.0,12.3672932834,24.9413748627,76.7886684143,71.8157843846,4.9528840297,0.02
 09/22  05:00:00,148.249156131,29.2303572694,65.2519147842,1.5925007867,12.3672932834,24.9413748627,133.964190942,128.991306912,4.9528840297,0.02
 09/22  06:00:00,212.326788514,29.5773688252,74.5538140291,0.224907992335,24.7345865669,70.7195625826,102.524426654,92.5986585945,9.90576805939,0.02
 09/22  07:00:00,240.004033253,30.3691144631,79.3662658367,0.00152090836447,37.1018798503,92.3937384068,82.8590209513,72.9332528919,9.90576805939,0.02
 09/22  08:00:00,257.78865878,30.8411365228,84.6371183682,0.0,37.1018798503,104.434947198,74.3729480229,55.8457918734,9.90576805939,8.62138809009
 09/22  09:00:00,274.81862978,31.2566925526,89.2099849994,0.0,37.1018798503,116.476155989,52.8578033858,42.9320353264,9.90576805939,0.02
 09/22  10:00:00,281.413853768,31.9310542674,95.1301951728,0.0,37.1018798503,116.476155989,40.0290008524,30.103232793,9.90576805939,0.02
 09/22  11:00:00,282.531375977,32.3428876337,95.8357076083,0.0,37.1018798503,116.476155989,40.6856172274,22.1502556794,9.90576805939,8.62959348863
 09/22  12:00:00,266.678985952,32.3821436013,91.9858280166,0.0,37.1018798503,104.434947198,38.2773462358,28.3515781764,9.90576805939,0.02
 09/22  13:00:00,279.723654421,32.714775215,92.6560548799,0.0,37.1018798503,116.476155989,49.8148624129,31.2795321853,9.90576805939,8.62956216822
 09/22  14:00:00,281.791690119,32.9707737488,94.4683706346,0.0,37.1018798503,116.476155989,38.0985148316,28.1727467722,9.90576805939,0.02
 09/22  15:00:00,282.218476883,33.249327696,94.6167398336,0.0,37.1018798503,116.476155989,40.0696657615,30.1438977021,9.90576805939,0.02
 09/22  16:00:00,280.496198378,33.2418892936,92.9024681276,0.0,37.1018798503,116.476155989,54.3670218811,35.838182384,9.90576805939,8.62307143775
 09/22  17:00:00,276.643021909,32.984388473,89.3079111512,0.0,37.1018798503,116.476155989,55.0066703164,45.080902257,9.90576805939,0.02
 09/22  18:00:00,166.839560684,28.3298499233,65.4247178204,0.0,24.7345865669,47.5788473902,56.4813859934,51.5085019637,4.9528840297,0.02
 09/22  19:00:00,174.274027683,28.243255004,58.8507749871,0.0,24.7345865669,47.5788473902,70.6689828872,65.6960988575,4.9528840297,0.02
 09/22  20:00:00,148.667280808,28.4586120089,54.2856044873,0.0,12.3672932834,38.6892022431,84.1323280046,81.1405975868,2.97173041782,0.02
 09/22  21:00:00,104.404813217,17.3130058526,33.0998091195,0.0,12.3672932834,27.0668015668,57.9763200711,54.9845896533,2.97173041782,0.02
 09/22  22:00:00,93.5917269206,21.623603311,37.1709089011,0.0,4.12243109448,15.9888894789,77.6798605876,74.6881301698,2.97173041782,0.02
 09/22  23:00:00,75.8125378514,15.4373935558,25.7577515419,0.0,4.12243109448,15.9888894789,58.9789196625,55.9871892447,2.97173041782,0.02
 09/22  24:00:00,90.0090241526,21.3641062022,33.8477031952,0.0,4.12243109448,15.9888894789,99.3741473233,87.8006285188,2.97173041782,8.60178838669
 09/23  01:00:00,68.5588079039,13.5156608699,20.451443112,0.0,4.12243109448,15.9888894789,58.3377026179,55.3459722,2.97173041782,0.02
 09/23  02:00:00,87.4304073842,20.307363879,32.3515177153,0.0,4.12243109448,15.9888894789,85.3996144983,82.4078840804,2.97173041782,0.02
 09/23  03:00:00,64.9070771257,12.3724195104,17.9686427518,0.0,4.12243109448,15.9888894789,56.582664571,53.5909341532,2.97173041782,0.02
 09/23  04:00:00,103.410080965,27.6368149937,40.7333892957,0.0,4.12243109448,16.0517297156,110.38971348,107.397983062,2.97173041782,0.02
 09/23  05:00:00,96.4371665561,26.5123275223,34.8849624329,0.0,4.12243109448,16.0517297156,110.227935933,107.236205515,2.97173041782,0.02
 09/23  06:00:00,126.67069448,29.1072986101,41.318611149,0.0,4.12243109448,39.6058045677,91.691152966,88.6994225482,2.97173041782,0.02
 09/23  07:00:00,158.300089931,29.1301918519,44.0686805109,6.61006659274,12.3672932834,65.3531420225,147.144780851,142.171896822,4.9528840297,0.02
 09/23  08:00:00,162.673217855,29.1199197448,45.8600676882,6.31124438469,12.3672932834,68.2430321324,144.92249516,139.94961113,4.9528840297,0.02
 09/23  09:00:00,191.537951038,29.1688168011,48.3782321298,3.59206142455,16.4897243779,93.1370602926,135.461261892,127.516647444,7.92461444751,0.02
 09/23  10:00:00,195.71830235,29.1790328165,53.179787986,2.96053267593,16.4897243779,93.1370602926,131.054045108,123.10943066,7.92461444751,0.02
 09/23  11:00:00,198.308517967,29.1975729368,56.638445606,2.07353821034,16.4897243779,93.1370602926,128.002262037,120.057647589,7.92461444751,0.02
 09/23  12:00:00,191.385091787,29.2205830118,59.4770585583,1.44010354439,16.4897243779,83.9857416113,133.68497036,117.150692253,7.92461444751,8.60966365902
 09/23  13:00:00,192.402604475,29.2401866314,60.7419036094,1.17319367513,16.4897243779,83.9857416113,123.030844213,115.086229766,7.92461444751,0.02
 09/23  14:00:00,192.308693602,29.2434175171,60.7677968362,1.05021527024,16.4897243779,83.9857416113,122.070669735,114.126055287,7.92461444751,0.02
 09/23  15:00:00,170.482918601,29.1072986101,57.5852507345,0.0,12.3672932834,70.6512738906,63.2799607732,58.3070767435,4.9528840297,0.02
 09/23  16:00:00,170.109456451,29.1072986101,57.2117816874,0.0,12.3672932834,70.6512738906,62.8544979071,57.8816138774,4.9528840297,0.02
 09/23  17:00:00,158.106993719,29.1072986101,57.7328199422,0.0,12.3672932834,58.1284167478,66.3840664726,61.4111824429,4.9528840297,0.02
 09/23  18:00:00,114.392280387,27.8098130662,48.5030835188,0.0,12.3672932834,24.9413748627,88.7228066331,83.7499226034,4.9528840297,0.02
 09/23  19:00:00,124.76477347,27.5935654756,44.9968241717,0.0,12.3672932834,24.9413748627,95.3329861158,90.3601020861,4.9528840297,0.02
 09/23  20:00:00,99.3819197419,26.5123275223,37.829715709,0.0,4.12243109448,16.0517297156,104.20720066,101.215470242,2.97173041782,0.02
 09/23  21:00:00,65.5053533511,11.4699213715,19.5207950458,0.0,4.12243109448,15.9888894789,46.8609984972,43.8692680794,2.97173041782,0.02
 09/23  22:00:00,78.7865632089,18.1073801962,25.8658947053,0.0,4.12243109448,15.9888894789,76.1777404307,73.1860100129,2.97173041782,0.02
 09/23  23:00:00,66.1983991566,14.1399080119,17.4410987303,0.0,4.12243109448,15.9888894789,62.8043866334,59.8126562156,2.97173041782,0.02
 09/23  24:00:00,69.2461757748,15.0236522627,19.5794422066,0.0,4.12243109448,15.9888894789,67.2315605999,64.2398301821,2.97173041782,0.02
 09/24  01:00:00,74.5066870307,17.6748850149,24.1728696044,0.0,2.06121554724,15.9888894789,79.0073688474,76.0156384296,2.97173041782,0.02
 09/24  02:00:00,71.043693543,14.5536493051,23.9520918743,0.00746417838372,2.06121554724,15.9888894789,67.7376212126,56.1654686373,2.97173041782,8.60042215747
 09/24  03:00:00,64.301609574,13.2561637612,18.5149576599,0.0,2.06121554724,15.9888894789,58.8664222782,55.8746918604,2.97173041782,0.02
 09/24  04:00:00,76.788741524,17.9343821237,26.1954270697,0.0,2.06121554724,15.9888894789,78.0429330725,75.0512026547,2.97173041782,0.02
 09/24  05:00:00,80.2573175394,18.5398753775,29.0585099116,0.0,2.06121554724,15.9888894789,78.6670737746,75.6753433568,2.97173041782,0.02
 09/24  06:00:00,73.153502584,17.6748850149,25.1688520558,0.0,2.06121554724,15.9888894789,79.3159566238,76.324226206,2.97173041782,0.02
 09/24  07:00:00,81.4281561533,23.3910918125,39.3304324787,0.0142554741552,2.06121554724,15.9888894789,99.9597708927,96.9680404748,2.97173041782,0.02
 09/24  08:00:00,99.2718360306,18.9723705588,33.9231433844,0.00383701852187,4.12243109448,41.7362269337,77.7251464901,72.7522624604,4.9528840297,0.02
 09/24  09:00:00,114.458240621,23.8235869938,44.1176080876,0.0161162464325,4.12243109448,41.7362269337,94.9184720536,89.9455880239,4.9528840297,0.02
 09/24  10:00:00,103.891205889,19.4048657401,38.1106553677,0.00319979294756,4.12243109448,41.7362269337,76.197069036,71.2241850063,4.9528840297,0.02
 09/24  11:00:00,117.845101616,23.8235869938,47.5192797832,0.00130561133903,4.12243109448,41.7362269337,93.4581377324,88.4852537027,4.9528840297,0.02
 09/24  12:00:00,104.619272337,18.9723705588,39.2744168416,0.0,4.12243109448,41.7362269337,75.4633260311,70.4904420014,4.9528840297,0.02
 09/24  13:00:00,119.883482232,23.3910918125,49.9914612312,0.0,4.12243109448,41.7362269337,82.8438523716,77.870968342,4.9528840297,0.02
 09/24  14:00:00,111.489926865,19.4048657401,45.7125762154,0.0,4.12243109448,41.7362269337,56.8414383962,51.8685543665,4.9528840297,0.02
 09/24  15:00:00,127.064475621,23.8235869938,56.7399594547,0.0,4.12243109448,41.7362269337,59.176598892,54.2037148623,4.9528840297,0.02
 09/24  16:00:00,93.9134860166,19.0588695951,45.3398238251,0.0,4.12243109448,24.8785346261,47.3945466624,42.4216626327,4.9528840297,0.02
 09/24  17:00:00,89.6837316122,21.623603311,49.4191298329,0.0,2.06121554724,15.9888894789,63.1196756756,60.1279452577,2.97173041782,0.02
 09/24  18:00:00,76.379104351,17.118383021,38.3990004545,0.0,2.06121554724,15.9888894789,58.314432345,55.3227019271,2.97173041782,0.02
 09/24  19:00:00,95.1427477554,19.8561148095,42.6020121619,0.0,2.06121554724,15.9888894789,74.8352894306,71.8435590127,2.97173041782,0.02
 09/24  20:00:00,78.6730615407,15.456147444,30.63504871,0.0,2.06121554724,15.9888894789,65.5232818469,62.5315514291,2.97173041782,0.02
 09/24  21:00:00,86.3063635309,18.0980032521,35.5622727359,0.0,2.06121554724,15.9888894789,78.3904409703,75.3987105525,2.97173041782,0.02
 09/24  22:00:00,81.5740022352,16.1769727461,32.8151640554,0.0,2.06121554724,15.9888894789,70.1525829487,67.1608525309,2.97173041782,0.02
 09/24  23:00:00,75.7691307411,15.2445883253,27.9362547399,0.0,2.06121554724,15.9888894789,69.533171622,66.5414412042,2.97173041782,0.02
 09/24  24:00:00,75.526371486,14.7933392559,28.1704333761,0.0,2.06121554724,15.9888894789,67.8291579537,64.8374275359,2.97173041782,0.02
 09/25  01:00:00,80.7322012082,15.8886426253,30.2004774535,0.0,4.12243109448,15.9888894789,68.3839465965,65.3922161787,2.97173041782,0.02
 09/25  02:00:00,78.6120962872,15.0048983745,28.9898055991,0.0,4.12243109448,15.9888894789,64.6610332717,61.6693028539,2.97173041782,0.02
 09/25  03:00:00,78.3988049589,15.456147444,28.299576307,0.0,4.12243109448,15.9888894789,67.219162653,64.2274322352,2.97173041782,0.02
 09/25  04:00:00,135.482203572,28.3720568019,54.9357628473,0.0,12.3672932834,24.9413748627,112.629859404,107.656975374,4.9528840297,0.02
 09/25  05:00:00,145.676460275,28.297080338,56.0405485988,9.16444736918,12.3672932834,24.9413748627,180.186289363,175.213405333,4.9528840297,0.02
 09/25  06:00:00,210.761951844,29.2792492995,66.0869607167,5.07587680808,24.7345865669,70.7195625826,142.650274696,132.724506637,9.90576805939,0.02
 09/25  07:00:00,231.998593956,29.4911756722,69.349890687,2.89039358853,37.1018798503,92.3937384068,121.430429274,102.917393024,9.90576805939,8.60726819033
 09/25  08:00:00,245.730185038,29.5905522038,71.6117159172,2.21756162716,37.1018798503,104.434947198,99.5582154207,89.6324473613,9.90576805939,0.02
 09/25  09:00:00,261.831846106,29.6780324364,76.1165880638,1.68522851666,37.1018798503,116.476155989,80.651797871,70.7260298116,9.90576805939,0.02
 09/25  10:00:00,266.568598895,29.8123544123,81.3335789583,1.07003875372,37.1018798503,116.476155989,70.505452333,51.9711935975,9.90576805939,8.62849067608
 09/25  11:00:00,270.033129718,30.1897789519,85.2109154042,0.279672764711,37.1018798503,116.476155989,51.7215369669,41.7957689076,9.90576805939,0.02
 09/25  12:00:00,258.838505787,30.3468904717,86.1345561744,0.0459858746941,37.1018798503,104.434947198,51.1644972835,41.2387292241,9.90576805939,0.02
 09/25  13:00:00,269.921538918,30.4475550108,85.1212123448,0.0,37.1018798503,116.476155989,55.3319073689,36.7974633207,9.90576805939,8.62867598881
 09/25  14:00:00,268.768498683,30.5809852047,83.8349121837,0.0,37.1018798503,116.476155989,46.2066136084,36.280845549,9.90576805939,0.02
 09/25  15:00:00,272.308121915,30.7505884645,87.2051158138,0.0,37.1018798503,116.476155989,49.7458911882,31.2131056832,9.90576805939,8.62701744562
 09/25  16:00:00,273.348944127,30.8871082663,88.1100168599,0.0,37.1018798503,116.476155989,34.5607061802,24.6349381208,9.90576805939,0.02
 09/25  17:00:00,273.65880858,31.0181923738,88.2898607387,0.0,37.1018798503,116.476155989,36.6376164416,26.7118483822,9.90576805939,0.02
 09/25  18:00:00,169.933483205,28.2423082475,66.2569996135,0.0,24.7345865669,47.5788473902,35.5840497518,30.6111657221,4.9528840297,0.02
 09/25  19:00:00,183.034250055,28.6748034288,67.179433014,0.0,24.7345865669,47.5788473902,54.2424603241,40.6819993532,4.9528840297,8.60757694121
 09/25  20:00:00,153.83108657,27.7016892709,60.2063346572,0.0,12.3672932834,38.6892022431,60.698992331,57.7072619132,2.97173041782,0.02
 09/25  21:00:00,111.986788164,17.6373772386,40.3574220555,0.0,12.3672932834,27.0668015668,48.921124501,45.9293940832,2.97173041782,0.02
 09/25  22:00:00,101.362395907,21.623603311,44.9415790024,0.0,4.12243109448,15.9888894789,73.9225580293,70.9308276115,2.97173041782,0.02
 09/25  23:00:00,79.8707601224,15.0048983745,30.248470134,0.0,4.12243109448,15.9888894789,58.1209551127,55.1292246948,2.97173041782,0.02
 09/25  24:00:00,96.2754162223,21.1911081297,40.2870945011,0.0,4.12243109448,15.9888894789,89.9744342225,86.9827038047,2.97173041782,0.02
 09/26  01:00:00,77.1511344787,14.3374017144,28.222029943,0.0,4.12243109448,15.9888894789,59.2898478615,56.2981174436,2.97173041782,0.02
 09/26  02:00:00,86.270188194,19.4423735164,32.0562898696,0.0,4.12243109448,15.9888894789,87.6177892878,84.6260588699,2.97173041782,0.02
 09/26  03:00:00,73.3083669616,13.4969069818,25.2454459875,0.0,4.12243109448,15.9888894789,55.5162134345,52.5244830167,2.97173041782,0.02
 09/26  04:00:00,127.461472463,27.9828111388,47.3042780804,0.0,12.3672932834,24.9413748627,104.116041322,99.1431572918,4.9528840297,0.02
 09/26  05:00:00,139.186897582,28.8176659008,52.6187293954,5.57611901945,12.3672932834,24.9413748627,170.012174749,165.03929072,4.9528840297,0.02
 09/26  06:00:00,198.042709875,29.388770972,55.771605027,2.56246958072,24.7345865669,70.7195625826,137.046982556,127.121214496,9.90576805939,0.02
 09/26  07:00:00,218.810286655,29.7530762855,57.3518724437,1.43820805004,37.1018798503,92.3937384068,118.023085881,108.097317822,9.90576805939,0.02
 09/26  08:00:00,228.084766049,29.864714994,54.6794462206,1.23018636798,37.1018798503,104.434947198,112.42629589,102.50052783,9.90576805939,0.02
 09/26  09:00:00,236.887029372,29.9514661318,51.4660470892,1.11752399285,37.1018798503,116.476155989,118.125480989,99.5967050582,9.90576805939,8.62300787131
 09/26  10:00:00,238.077464815,30.0583322935,52.7406596104,0.92588627661,37.1018798503,116.476155989,106.947736612,97.021968553,9.90576805939,0.02
 09/26  11:00:00,242.739228652,30.1780882182,57.5292209239,0.679081872295,37.1018798503,116.476155989,113.009738747,94.4740711473,9.90576805939,8.62989954017
 09/26  12:00:00,233.268032604,30.3528061617,60.2269647789,0.377255153255,37.1018798503,104.434947198,102.045061062,92.1192930026,9.90576805939,0.02
 09/26  13:00:00,248.014563801,30.592383079,62.9566904697,0.112660245333,37.1018798503,116.476155989,99.2274664393,89.3016983799,9.90576805939,0.02
 09/26  14:00:00,251.12451392,31.0259729511,65.7446469348,0.00130885102476,37.1018798503,116.476155989,103.848735069,85.3144777958,9.90576805939,8.62848921392
 09/26  15:00:00,255.436265226,31.4314100104,69.6524596183,0.0,37.1018798503,116.476155989,91.4590173481,81.5332492887,9.90576805939,0.02
 09/26  16:00:00,255.765326701,31.5673527263,69.8460852578,0.0,37.1018798503,116.476155989,98.5143234791,79.9862930181,9.90576805939,8.62226240167
 09/26  17:00:00,253.717695069,31.570308509,67.7966591619,0.0,37.1018798503,116.476155989,89.8526790755,79.9269110161,9.90576805939,0.02
 09/26  18:00:00,153.608655528,28.3288072838,49.8456908655,0.0,24.7345865669,47.5788473902,67.094571545,62.1216875153,4.9528840297,0.02
 09/26  19:00:00,154.295971187,28.2423082475,38.8736680196,0.0,24.7345865669,47.5788473902,73.8268825188,68.8539984891,4.9528840297,0.02
 09/26  20:00:00,126.207601735,27.8098130662,32.4747273432,0.0,12.3672932834,38.6892022431,87.7914266357,84.7996962179,2.97173041782,0.02
 09/26  21:00:00,89.7013250025,16.3211378066,19.413879511,0.0,12.3672932834,27.0668015668,56.8518653292,53.8601349114,2.97173041782,0.02
 09/26  22:00:00,79.3473770818,21.1911081297,23.3590544156,0.0,4.12243109448,15.9888894789,82.8000902751,79.8083598572,2.97173041782,0.02
 09/26  23:00:00,60.1387761894,12.3724195104,13.2003418052,0.0,4.12243109448,15.9888894789,53.4054421931,50.4137117753,2.97173041782,0.02
 09/26  24:00:00,75.3317228673,19.658621107,20.9015760312,0.0,4.12243109448,15.9888894789,88.9605400453,85.9688096275,2.97173041782,0.02
 09/27  01:00:00,60.09482874,13.237409873,12.2914038852,0.0,4.12243109448,15.9888894789,54.1046203383,51.1128899205,2.97173041782,0.02
 09/27  02:00:00,73.9322238728,19.4423735164,19.7183245126,0.0,4.12243109448,15.9888894789,90.1971879587,87.2054575409,2.97173041782,0.02
 09/27  03:00:00,60.2690196555,13.4969069818,12.2060976251,0.0,4.12243109448,15.9888894789,57.1519459284,54.1602155106,2.97173041782,0.02
 09/27  04:00:00,104.808637864,28.2134752355,24.4207783088,0.0,12.3672932834,24.9413748627,107.962837362,102.989953333,4.9528840297,0.02
 09/27  05:00:00,113.677959964,28.3572883427,24.1803558523,8.96593144032,12.3672932834,24.9413748627,180.946693141,167.392019513,4.9528840297,8.60178959761
 09/27  06:00:00,169.591797976,29.4030291127,22.8436161534,7.02528746832,24.7345865669,70.7195625826,139.898477819,129.97270976,9.90576805939,0.02
 09/27  07:00:00,189.303085145,29.7002563656,25.1827269018,4.15296916108,37.1018798503,92.3937384068,120.727709463,110.801941403,9.90576805939,0.02
 09/27  08:00:00,206.293477069,29.7999191861,32.3548297441,1.82835924355,37.1018798503,104.434947198,112.569240124,102.643472065,9.90576805939,0.02
 09/27  09:00:00,233.956554365,30.001896753,48.4961847248,1.10645531009,37.1018798503,116.476155989,106.861862933,96.9360948732,9.90576805939,0.02
 09/27  10:00:00,245.393372309,30.4500249514,59.9054631006,0.685268689629,37.1018798503,116.476155989,110.036956109,91.503800648,9.90576805939,8.62738740188
 09/27  11:00:00,251.340027017,30.9521485767,65.6745217211,0.36057182255,37.1018798503,116.476155989,96.7171195295,86.7913514701,9.90576805939,0.02
 09/27  12:00:00,244.587946011,31.4669115469,70.6677419028,0.142204139479,37.1018798503,104.434947198,101.304903056,82.7745791677,9.90576805939,8.62455582936
 09/27  13:00:00,262.412180925,32.0452316014,75.979129987,0.0350544224423,37.1018798503,116.476155989,89.5109164596,79.5851484002,9.90576805939,0.02
 09/27  14:00:00,267.415262003,32.5851625669,80.4774719104,0.0,37.1018798503,116.476155989,87.2052764202,77.2795083608,9.90576805939,0.02
 09/27  15:00:00,270.865718712,32.9528822599,83.5604353024,0.0,37.1018798503,116.476155989,94.0325588724,75.4996300161,9.90576805939,8.62716079695
 09/27  16:00:00,270.718360576,32.940943006,83.4255795935,0.0,37.1018798503,116.476155989,85.2318797736,75.3061117142,9.90576805939,0.02
 09/27  17:00:00,267.369486499,32.7542770437,80.2644395201,0.0,37.1018798503,116.476155989,86.0183078975,76.0925398381,9.90576805939,0.02
 09/27  18:00:00,161.597977019,28.4182112948,57.7455839093,0.0,24.7345865669,47.5788473902,65.5504816026,60.5775975729,4.9528840297,0.02
 09/27  19:00:00,164.688513349,28.2423546056,49.2661527169,0.0,24.7345865669,47.5788473902,79.9936299639,66.4330377042,4.9528840297,8.60770823002
 09/27  20:00:00,136.817385987,28.3504320429,42.5439007476,0.0,12.3672932834,38.6892022431,85.3701176459,82.3783872281,2.97173041782,0.02
 09/27  21:00:00,99.5758524011,17.6373772386,27.9464863998,0.0,12.3672932834,27.0668015668,59.7409109972,56.7491805794,2.97173041782,0.02
 09/27  22:00:00,85.7944628055,21.1911081297,29.8061409874,0.0,4.12243109448,15.9888894789,79.1708391767,76.1791087589,2.97173041782,0.02
 09/27  23:00:00,64.5172579693,12.8049146917,17.1463292622,0.0,4.12243109448,15.9888894789,52.0189801632,49.0272497454,2.97173041782,0.02
 09/27  24:00:00,80.4987285542,19.658621107,26.0685825864,0.0,4.12243109448,15.9888894789,85.246224973,82.2544945552,2.97173041782,0.02
 09/28  01:00:00,66.2687956554,13.237409873,18.4653716768,0.0,4.12243109448,15.9888894789,53.0219795651,50.0302491473,2.97173041782,0.02
 09/28  02:00:00,79.153008426,19.4423735164,24.9391099511,0.0,4.12243109448,15.9888894789,88.6957595204,85.7040291026,2.97173041782,0.02
 09/28  03:00:00,66.6875804292,13.5834060181,18.5381602565,0.0,4.12243109448,15.9888894789,57.3797453883,54.3880149705,2.97173041782,0.02
 09/28  04:00:00,117.068764404,28.0909349341,36.8034460521,0.0,12.3672932834,24.9413748627,105.297649937,100.324765907,4.9528840297,0.02
 09/28  05:00:00,125.001823446,28.3895038618,39.7416629991,4.69627313481,12.3672932834,24.9413748627,169.796854369,164.82397034,4.9528840297,0.02
 09/28  06:00:00,184.793945475,29.5311131359,41.9093557915,3.03361205853,24.7345865669,70.7195625826,137.347620281,127.421852221,9.90576805939,0.02
 09/28  07:00:00,207.729893962,29.863001174,46.0039528909,1.59580562917,37.1018798503,92.3937384068,118.243799658,108.318031598,9.90576805939,0.02
 09/28  08:00:00,226.234191611,29.978771372,52.6608386565,1.2841477451,37.1018798503,104.434947198,120.703152419,102.17569083,9.90576805939,8.62169352957
 09/28  09:00:00,244.314581194,30.0575217045,58.8086525577,1.09643235989,37.1018798503,116.476155989,108.834324388,98.9085563281,9.90576805939,0.02
 09/28  10:00:00,246.987438227,30.1171703151,61.5945302292,0.923123249141,37.1018798503,116.476155989,106.396975363,96.4712073035,9.90576805939,0.02
 09/28  11:00:00,246.997505398,30.1518319431,61.686196629,0.80665293565,37.1018798503,116.476155989,113.223990569,94.6881561655,9.90576805939,8.63006634456
 09/28  12:00:00,234.97655943,30.1835244707,61.7637054644,0.718302359761,37.1018798503,104.434947198,103.227876529,93.3021084699,9.90576805939,0.02
 09/28  13:00:00,236.862401474,30.1824409592,51.5507998227,0.776306677209,37.1018798503,116.476155989,110.679475121,92.1436521692,9.90576805939,8.63005489222
 09/28  14:00:00,228.95685251,30.1791710179,43.5531913009,0.871919619249,37.1018798503,116.476155989,101.354288007,91.4285199476,9.90576805939,0.02
 09/28  15:00:00,224.77590051,30.2091200209,39.3201652769,0.894190766714,37.1018798503,116.476155989,100.193608178,90.2678401187,9.90576805939,0.02
 09/28  16:00:00,224.269309835,30.216933674,38.7565508141,0.943954128735,37.1018798503,116.476155989,107.99546436,89.4662947594,9.90576805939,8.62340154153
 09/28  17:00:00,223.129405218,30.2137897751,37.5644712546,1.00041102065,37.1018798503,116.476155989,98.8766954866,88.9509274273,9.90576805939,0.02
 09/28  18:00:00,130.76884286,27.7016892709,27.6329896599,0.0,24.7345865669,47.5788473902,74.5068037675,69.5339197378,4.9528840297,0.02
 09/28  19:00:00,140.213182041,28.4585558382,24.5746242022,0.0,24.7345865669,47.5788473902,79.7227091628,74.7498251331,4.9528840297,0.02
 09/28  20:00:00,115.275309201,26.5123275223,22.8399130379,0.0,12.3672932834,38.6892022431,92.6933385324,89.7016081146,2.97173041782,0.02
 09/28  21:00:00,83.6909602361,16.3211378066,13.403510627,0.0,12.3672932834,27.0668015668,62.5543086377,59.5625782199,2.97173041782,0.02
 09/28  22:00:00,71.9749073695,20.3261177671,16.7283887735,0.0,4.12243109448,15.9888894789,85.605620086,82.6138896682,2.97173041782,0.02
 09/28  23:00:00,63.1531352491,16.0616406978,11.5173214177,0.0,4.12243109448,15.9888894789,65.1102380764,62.1185076586,2.97173041782,0.02
 09/28  24:00:00,73.0081639404,22.3098538593,15.2458760985,0.0,4.12243109448,15.9888894789,95.0426179896,92.0508875718,2.97173041782,0.02
 09/29  01:00:00,66.534653683,18.5398753775,11.8862362021,0.0774405807822,4.12243109448,15.9888894789,85.2273582418,73.6538353151,2.97173041782,8.60179250892
 09/29  02:00:00,76.7544009299,23.3045927763,14.134104387,0.511786357793,4.12243109448,15.9888894789,97.0298988757,94.0381684579,2.97173041782,0.02
 09/29  03:00:00,68.389282626,18.0208811599,10.8216572608,0.182226915896,4.12243109448,15.9888894789,78.7735374267,75.7818070088,2.97173041782,0.02
 09/29  04:00:00,101.878122539,28.5306383684,15.1534056404,1.26601242928,12.3672932834,24.9413748627,110.018261546,105.045377516,4.9528840297,0.02
 09/29  05:00:00,119.401620962,28.3570906744,18.3611148175,15.7534362693,12.3672932834,24.9413748627,175.568605573,170.595721544,4.9528840297,0.02
 09/29  06:00:00,178.252864306,29.2582126175,18.0658488526,15.1516997219,24.7345865669,70.7195625826,142.741007491,132.815239432,9.90576805939,0.02
 09/29  07:00:00,189.72431233,29.5304757908,18.7604263733,10.1740936373,37.1018798503,92.3937384068,123.796095271,113.870327212,9.90576805939,0.02
 09/29  08:00:00,200.124206102,29.6183520525,21.3971124205,6.79835096674,37.1018798503,104.434947198,115.902348174,105.976580114,9.90576805939,0.02
 09/29  09:00:00,212.492284739,29.7134729207,24.2916325767,4.13513325997,37.1018798503,116.476155989,110.565200165,100.639432105,9.90576805939,0.02
 09/29  10:00:00,216.790242137,29.8740611195,28.529960039,2.88356192076,37.1018798503,116.476155989,114.167337222,95.6327513415,9.90576805939,8.62881782098
 09/29  11:00:00,223.345635739,30.2130254471,32.6265780894,1.82229159314,37.1018798503,116.476155989,100.798323792,90.8725557331,9.90576805939,0.02
 09/29  12:00:00,215.876632224,30.6285838401,37.8089305318,0.995067355078,37.1018798503,104.434947198,105.594224444,87.0624178053,9.90576805939,8.62603857963
 09/29  13:00:00,233.851374143,31.0127078968,43.0786856725,0.530795853546,37.1018798503,116.476155989,93.5998972891,83.6741292297,9.90576805939,0.02
 09/29  14:00:00,246.501216414,31.2811829565,52.7625345601,0.23247188883,37.1018798503,116.476155989,99.6140337897,81.0795369326,9.90576805939,8.62872879772
 09/29  15:00:00,249.688359584,31.5227447034,55.3880436839,0.0991059771194,37.1018798503,116.476155989,89.0369410954,79.111173036,9.90576805939,0.02
 09/29  16:00:00,248.008136317,31.6186188828,55.401802274,0.0143082031791,37.1018798503,116.476155989,88.6826467939,78.7568787345,9.90576805939,0.02
 09/29  17:00:00,243.128882509,31.5119095543,51.2556974047,0.00220800457455,37.1018798503,116.476155989,97.9208112412,79.3992275641,9.90576805939,8.61581561777
 09/29  18:00:00,141.392102887,28.2423082475,30.3606750623,0.0,24.7345865669,47.5788473902,67.8490744603,62.8761904306,4.9528840297,0.02
 09/29  19:00:00,139.055406095,28.5666796335,23.0406953102,0.0,24.7345865669,47.5788473902,75.3022090226,70.3293249929,4.9528840297,0.02
 09/29  20:00:00,114.064202643,27.8098130662,20.3000215061,0.0,12.3672932834,38.6892022431,89.390257828,86.3985274102,2.97173041782,0.02
 09/29  21:00:00,82.9693499205,16.1048902159,11.844145663,0.0,12.3672932834,27.0668015668,61.3630247142,58.3712942964,2.97173041782,0.02
 09/29  22:00:00,71.229595129,20.3261177671,14.8487652346,0.0,4.12243109448,15.9888894789,84.3433785133,81.3516480955,2.97173041782,0.02
 09/29  23:00:00,63.4289518173,15.8886426253,11.2956848951,0.0,4.12243109448,15.9888894789,65.7156712854,62.7239408676,2.97173041782,0.02
 09/29  24:00:00,73.6853661974,22.5261014499,15.6270500148,0.0,4.12243109448,15.9888894789,93.5472423723,90.5555119545,2.97173041782,0.02
 09/30  01:00:00,66.4192835958,18.1938792325,12.3446948254,0.00166923627244,4.12243109448,15.9888894789,76.5368865435,73.5451561257,2.97173041782,0.02
 09/30  02:00:00,73.4240264874,22.5261014499,14.6646189236,0.0155521475398,4.12243109448,15.9888894789,96.0989091051,93.1071786873,2.97173041782,0.02
 09/30  03:00:00,66.8183190999,18.7993724863,11.8873201298,0.126707293895,4.12243109448,15.9888894789,78.0892369933,75.0975065754,2.97173041782,0.02
 09/30  04:00:00,79.5389087528,27.1610702943,17.2086138962,0.129348099452,4.12243109448,16.0517297156,115.45156224,112.459831822,2.97173041782,0.02
 09/30  05:00:00,79.7559524151,26.9448227036,17.5896719056,0.181581304834,4.12243109448,16.0517297156,116.400161735,113.408431317,2.97173041782,0.02
 09/30  06:00:00,107.10441846,29.1072986101,17.4430489995,1.9601194559,4.12243109448,39.6058045677,97.4232225144,94.4314920966,2.97173041782,0.02
 09/30  07:00:00,153.174860793,29.1549148602,20.9637615676,24.5650332841,12.3672932834,65.3531420225,152.795869948,147.822985918,4.9528840297,0.02
 09/30  08:00:00,153.424431135,29.1386401535,24.4358801469,18.467908693,12.3672932834,68.2430321324,147.837650178,142.864766148,4.9528840297,0.02
 09/30  09:00:00,183.505454868,29.1683012409,32.62442355,11.3138618797,16.4897243779,93.1370602926,145.024113688,128.488233614,7.92461444751,8.61126562666
 09/30  10:00:00,190.741347391,29.1788802345,43.5335066667,7.63002087384,16.4897243779,93.1370602926,130.098260639,122.153646192,7.92461444751,0.02
 09/30  11:00:00,195.872781707,29.2221517966,50.4935346591,5.75815295484,16.4897243779,93.1370602926,125.354970057,117.41035561,7.92461444751,0.02
 09/30  12:00:00,189.404901263,29.338244033,54.3939974709,4.42532660015,16.4897243779,83.9857416113,121.474839006,113.530224558,7.92461444751,0.02
 09/30  13:00:00,191.531963125,29.4698194541,57.6747569964,3.14004518522,16.4897243779,83.9857416113,118.432394814,110.487780367,7.92461444751,0.02
 09/30  14:00:00,193.67025284,29.5540285674,60.9153425845,1.95358244082,16.4897243779,83.9857416113,116.16072507,108.216110623,7.92461444751,0.02
 09/30  15:00:00,170.756983731,29.1072986101,57.8592794288,0.0,12.3672932834,70.6512738906,66.1751003259,52.6127351393,4.9528840297,8.60948115691
 09/30  16:00:00,170.263851149,29.1072986101,57.3661712699,0.0,12.3672932834,70.6512738906,56.0236331421,51.0507491124,4.9528840297,0.02
 09/30  17:00:00,154.811131444,29.1072986101,54.436961085,0.0,12.3672932834,58.1284167478,60.3706218444,55.3977378147,4.9528840297,0.02
 09/30  18:00:00,112.767478384,27.7016892709,42.2880724096,0.0,12.3672932834,24.9413748627,84.8737931674,79.9009091377,4.9528840297,0.02
 09/30  19:00:00,121.142193071,28.0260606569,40.9417490361,0.0,12.3672932834,24.9413748627,93.2235108492,88.2506268195,4.9528840297,0.02
 09/30  20:00:00,95.2369131717,26.9448227036,33.2522144139,0.0,4.12243109448,16.0517297156,103.012268122,100.020537704,2.97173041782,0.02
 09/30  21:00:00,57.1507023399,10.6049310089,12.0311348653,0.0,4.12243109448,15.9888894789,45.2118934626,42.2201630447,2.97173041782,0.02
 09/30  22:00:00,72.7304603883,17.6748850149,19.9536703316,0.0,4.12243109448,15.9888894789,75.6517967155,72.6600662977,2.97173041782,0.02
 09/30  23:00:00,67.2910520284,15.1130221698,17.560637934,0.0,4.12243109448,15.9888894789,62.9060142221,59.9142838043,2.97173041782,0.02
 09/30  24:00:00,66.3735655937,15.0236522627,16.7068325256,0.0,4.12243109448,15.9888894789,67.1998366091,64.2081061913,2.97173041782,0.02
 10/01  01:00:00,69.5016154471,17.6748850149,18.9969957947,0.0,2.06121554724,15.9888894789,78.5475037398,75.555773322,2.97173041782,0.02
 10/01  02:00:00,59.8675852072,13.2561637612,13.9600221186,0.0,2.06121554724,15.9888894789,59.3564200322,56.3646896144,2.97173041782,0.02
 10/01  03:00:00,67.8514338634,17.6561311267,17.4189806064,0.0,2.06121554724,15.9888894789,75.8040003328,72.812269915,2.97173041782,0.02
 10/01  04:00:00,76.8493194209,22.5261014499,21.535841685,0.0,2.06121554724,15.9888894789,100.782125436,97.7903950183,2.97173041782,0.02
 10/01  05:00:00,67.7077596151,17.9992564009,17.0495711554,0.0,2.06121554724,15.9888894789,83.406484407,80.4147539892,2.97173041782,0.02
 10/01  06:00:00,76.4494296001,22.9585966312,20.672297754,0.0311588430008,2.06121554724,15.9888894789,103.911007225,100.919276807,2.97173041782,0.02
 10/01  07:00:00,54.7248141245,18.5398753775,17.603462033,0.0175445644437,2.06121554724,15.9888894789,83.5418550634,80.5501246455,2.97173041782,0.02
 10/01  08:00:00,94.1805737463,23.564089885,23.8144227064,0.0,4.12243109448,41.7362269337,98.8682436146,93.8953595849,4.9528840297,0.02
 10/01  09:00:00,86.4310712204,19.1453686313,20.5285442158,0.0,4.12243109448,41.7362269337,78.7909590897,73.81807506,4.9528840297,0.02
 10/01  10:00:00,95.5750890212,23.8235869938,25.1949959956,0.048137725697,4.12243109448,41.7362269337,98.5045336588,93.5316496291,4.9528840297,0.02
 10/01  11:00:00,84.3202713167,18.9723705588,18.8738793546,0.10153604453,4.12243109448,41.7362269337,79.6447672718,74.6718832421,4.9528840297,0.02
 10/01  12:00:00,94.178818741,23.3910918125,24.1495720224,0.137225221965,4.12243109448,41.7362269337,99.2662634405,94.2933794108,4.9528840297,0.02
 10/01  13:00:00,87.0221242542,19.4048657401,20.9966891905,0.248083850063,4.12243109448,41.7362269337,79.8618611672,74.8889771375,4.9528840297,0.02
 10/01  14:00:00,98.4230082142,23.8235869938,27.7741014468,0.324389971251,4.12243109448,41.7362269337,100.279302615,95.3064185852,4.9528840297,0.02
 10/01  15:00:00,90.2314726947,19.4048657401,24.0818335957,0.372287819538,4.12243109448,41.7362269337,89.1614960587,75.6068226799,4.9528840297,8.6017893491
 10/01  16:00:00,81.7113389259,23.3910918125,28.4556552813,0.221354406019,4.12243109448,24.8785346261,99.4608593801,94.4879753504,4.9528840297,0.02
 10/01  17:00:00,42.6539384617,11.0468031343,13.2358693337,0.0,2.06121554724,15.9888894789,54.935804938,51.9440745202,2.97173041782,0.02
 10/01  18:00:00,68.656131545,22.2864114991,22.2816758433,0.729445327194,2.06121554724,15.9888894789,100.59846199,97.6067315723,2.97173041782,0.02
 10/01  19:00:00,66.6916761076,17.6748850149,16.3578588006,0.0,2.06121554724,15.9888894789,85.9502167122,82.9584862944,2.97173041782,0.02
 10/01  20:00:00,76.1970791997,23.3910918125,18.7323300797,1.28628078679,2.06121554724,15.9888894789,107.898200751,104.906470333,2.97173041782,0.02
 10/01  21:00:00,65.6093630094,18.5398753775,13.0244627298,1.26409739228,2.06121554724,15.9888894789,87.6008538326,84.6091234148,2.97173041782,0.02
 10/01  22:00:00,70.863058313,22.5261014499,14.0328675628,0.837041910866,2.06121554724,15.9888894789,109.607666368,106.61593595,2.97173041782,0.02
 10/01  23:00:00,65.4165025284,18.8858715225,10.267676782,2.81798129129,2.06121554724,15.9888894789,88.901068565,85.9093381472,2.97173041782,0.02
 10/01  24:00:00,78.6337478876,23.3910918125,11.9158092173,4.17573230241,2.06121554724,15.9888894789,110.921234366,107.929503948,2.97173041782,0.02
 10/02  01:00:00,76.366017833,19.4048657401,8.13831508066,6.32879690478,4.12243109448,15.9888894789,88.96274868,85.9710182622,2.97173041782,0.02
 10/02  02:00:00,90.7746210865,24.2560821751,9.4676007049,9.31053689986,4.12243109448,15.9888894789,110.493674041,107.501943623,2.97173041782,0.02
 10/02  03:00:00,80.7751550423,19.4048657401,7.10277126037,8.66014673485,4.12243109448,15.9888894789,89.0337901648,86.042059747,2.97173041782,0.02
 10/02  04:00:00,115.988997898,28.6748034288,10.2102732913,8.99092913261,12.3672932834,24.9413748627,126.657120009,121.684235979,4.9528840297,0.02
 10/02  05:00:00,145.049369324,28.2590689615,13.0134581697,34.286371328,12.3672932834,24.9413748627,195.007083842,190.034199813,4.9528840297,0.02
 10/02  06:00:00,202.520966782,29.1617818051,12.8746575784,32.9358769336,24.7345865669,70.7195625826,176.191189139,166.265421079,9.90576805939,0.02
 10/02  07:00:00,207.88739621,29.1992327754,13.4643548729,22.5357595414,37.1018798503,92.3937384068,154.232052297,144.306284237,9.90576805939,0.02
 10/02  08:00:00,210.690254983,29.212477169,15.0146353872,17.2143350934,37.1018798503,104.434947198,140.005493803,130.079725744,9.90576805939,0.02
 10/02  09:00:00,218.233319241,29.2299501486,17.447805305,12.2824484305,37.1018798503,116.476155989,134.85986836,116.329249428,9.90576805939,8.62485087267
 10/02  10:00:00,220.695197886,29.2887245369,20.2284951514,8.67008058529,37.1018798503,116.476155989,118.878218247,108.952450188,9.90576805939,0.02
 10/02  11:00:00,224.159104267,29.4156588916,21.9000097923,7.21666067491,37.1018798503,116.476155989,122.113171899,103.577001434,9.90576805939,8.63040240576
 10/02  12:00:00,213.604945728,29.6486395139,23.3985578543,5.5494142925,37.1018798503,104.434947198,109.214871795,99.2891037359,9.90576805939,0.02
 10/02  13:00:00,225.774367093,29.9064018713,24.9838744515,3.89129041977,37.1018798503,116.476155989,114.21085605,95.6746224022,9.90576805939,8.63046558888
 10/02  14:00:00,227.92326779,30.145007368,26.8446115369,2.35356228707,37.1018798503,116.476155989,102.737827014,92.8120589549,9.90576805939,0.02
 10/02  15:00:00,228.39506466,30.2558103657,28.0008934043,1.5357579861,37.1018798503,116.476155989,100.714679711,90.7889116518,9.90576805939,0.02
 10/02  16:00:00,228.288817063,30.230959855,27.994529661,1.23147696972,37.1018798503,116.476155989,108.735217352,90.2057636934,9.90576805939,8.62368559896
 10/02  17:00:00,229.566634013,30.1497884332,26.4267853362,1.09781757705,37.1018798503,116.476155989,100.251436018,90.3256679586,9.90576805939,0.02
 10/02  18:00:00,136.97978775,27.7016892709,18.2893103345,0.0,24.7345865669,47.5788473902,75.0863262645,70.1134422349,4.9528840297,0.02
 10/02  19:00:00,140.294982919,28.4585558382,14.6000398256,0.0,24.7345865669,47.5788473902,83.2388285772,78.2659445475,4.9528840297,0.02
 10/02  20:00:00,117.484829055,26.9448227036,13.5439786463,0.0,12.3672932834,38.6892022431,98.0388944871,95.0471640693,2.97173041782,0.02
 10/02  21:00:00,95.2527998828,21.1911081297,10.2363520412,0.0,12.3672932834,27.0668015668,83.0123486532,80.0206182354,2.97173041782,0.02
 10/02  22:00:00,69.1360487893,17.6748850149,8.07799853885,0.0,4.12243109448,15.9888894789,76.4754185265,73.4836881087,2.97173041782,0.02
 10/02  23:00:00,79.6104404349,23.1748442219,9.89311823544,0.14136729147,4.12243109448,15.9888894789,98.163614791,95.1718843732,2.97173041782,0.02
 10/02  24:00:00,69.6987227036,17.6748850149,8.07220050111,0.0,4.12243109448,15.9888894789,79.8058214932,76.8140910754,2.97173041782,0.02
 10/03  01:00:00,81.5736355008,23.3045927763,11.1147474753,0.632245146273,4.12243109448,15.9888894789,101.117609387,98.1258789696,2.97173041782,0.02
 10/03  02:00:00,71.7017639364,18.5398753775,8.69000699477,0.92707955479,4.12243109448,15.9888894789,90.6783946659,79.1048898627,2.97173041782,8.60177438538
 10/03  03:00:00,79.7071495902,22.5261014499,10.4771268618,0.609441919446,4.12243109448,15.9888894789,102.248830942,99.2571005239,2.97173041782,0.02
 10/03  04:00:00,107.161145419,28.4441393321,12.0615390751,2.31761230074,12.3672932834,24.9413748627,115.651368999,110.67848497,4.9528840297,0.02
 10/03  05:00:00,131.712475815,28.2883221074,15.5493901834,23.65991645,12.3672932834,24.9413748627,184.158393791,179.185509761,4.9528840297,0.02
 10/03  06:00:00,187.349734327,29.2216467389,16.3497548288,21.0470073322,24.7345865669,70.7195625826,152.488104662,142.562336602,9.90576805939,0.02
 10/03  07:00:00,196.647878086,29.3096045999,16.7460685601,14.6344167572,37.1018798503,92.3937384068,130.628723103,120.702955044,9.90576805939,0.02
 10/03  08:00:00,201.631121275,29.3905475438,18.9150094929,10.4704698447,37.1018798503,104.434947198,122.762247739,112.83647968,9.90576805939,0.02
 10/03  09:00:00,213.232707564,29.4790647837,22.6240478965,6.77753485936,37.1018798503,116.476155989,117.037963626,107.112195567,9.90576805939,0.02
 10/03  10:00:00,217.971816306,29.6362258095,29.128992701,4.85398852526,37.1018798503,116.476155989,119.926180957,101.391265152,9.90576805939,8.62914774507
 10/03  11:00:00,225.636953504,29.9598603846,37.2765456904,3.56779105,37.1018798503,116.476155989,106.272297113,96.3465290532,9.90576805939,0.02
 10/03  12:00:00,223.070805998,30.3193390366,45.5396143372,2.04635858253,37.1018798503,104.434947198,110.777734269,92.2456049095,9.90576805939,8.62636129976
 10/03  13:00:00,240.503365287,30.7015977064,53.2486595706,0.977146447608,37.1018798503,116.476155989,98.4952251879,88.5694571285,9.90576805939,0.02
 10/03  14:00:00,244.979473415,30.9710050559,57.6294165607,0.628910431907,37.1018798503,116.476155989,104.521950732,85.9885042784,9.90576805939,8.627678394
 10/03  15:00:00,245.828698067,31.1475567358,59.1705548468,0.3464817414,37.1018798503,116.476155989,94.1071839811,84.1814159217,9.90576805939,0.02
 10/03  16:00:00,244.419963046,31.1500030632,58.7117110591,0.206364522355,37.1018798503,116.476155989,93.7454607898,83.8196927304,9.90576805939,0.02
 10/03  17:00:00,241.579647372,31.0561858356,56.0214013866,0.151262989695,37.1018798503,116.476155989,103.243089623,84.7213664369,9.90576805939,8.61595512717
 10/03  18:00:00,145.115854892,28.3288072838,39.0037127629,0.0,24.7345865669,47.5788473902,70.4432745997,65.47039057,4.9528840297,0.02
 10/03  19:00:00,147.208500422,28.2423082475,31.7861962948,0.0,24.7345865669,47.5788473902,77.4511640078,72.4782799781,4.9528840297,0.02
 10/03  20:00:00,120.654760842,27.8098130662,26.9218888785,0.0,12.3672932834,38.6892022431,92.0686860295,89.0769556117,2.97173041782,0.02
 10/03  21:00:00,84.4057671378,15.4373935558,15.0277566912,0.0,12.3672932834,27.0668015668,58.9583564928,55.966626075,2.97173041782,0.02
 10/03  22:00:00,73.3419434745,19.4423735164,19.1280444826,0.0,4.12243109448,15.9888894789,83.4712115692,80.4794811514,2.97173041782,0.02
 10/03  23:00:00,58.3344488378,12.3724195104,11.3802426109,0.0,4.12243109448,15.9888894789,57.4328047997,54.4410743819,2.97173041782,0.02
 10/03  24:00:00,76.9719828667,23.3910918125,18.4957593527,0.0,4.12243109448,15.9888894789,96.9745736295,93.9828432117,2.97173041782,0.02
 10/04  01:00:00,67.9608234283,17.8478830874,14.8525271267,0.0,4.12243109448,15.9888894789,77.9351755039,74.9434450861,2.97173041782,0.02
 10/04  02:00:00,75.6951861106,22.9585966312,17.4974330409,0.0,4.12243109448,15.9888894789,97.5698734986,94.5781430808,2.97173041782,0.02
 10/04  03:00:00,67.5016395161,18.7561229681,13.0138788119,0.0462758547795,4.12243109448,15.9888894789,79.7970538186,76.8053234007,2.97173041782,0.02
 10/04  04:00:00,99.4689847132,28.1269761992,17.3993770354,0.101714882854,12.3672932834,24.9413748627,111.624493013,106.651608984,4.9528840297,0.02
 10/04  05:00:00,123.974676827,28.3174791764,19.1469090004,13.3765139813,12.3672932834,24.9413748627,178.520570157,173.547686128,4.9528840297,0.02
 10/04  06:00:00,182.813299474,29.2874610521,17.5289404165,12.0580287986,24.7345865669,70.7195625826,145.06486927,135.139101211,9.90576805939,0.02
 10/04  07:00:00,195.501897317,29.5117691647,16.7501073327,8.21407169325,37.1018798503,92.3937384068,126.651533125,116.725765066,9.90576805939,0.02
 10/04  08:00:00,205.864101183,29.5779829028,17.8427294856,5.41201019773,37.1018798503,104.434947198,128.043885997,109.516024326,9.90576805939,8.62209361144
 10/04  09:00:00,218.833509599,29.6769765378,19.6983170499,3.28987306444,37.1018798503,116.476155989,114.205513571,104.279745512,9.90576805939,0.02
 10/04  10:00:00,220.990675796,29.8715723494,20.9983665369,2.50860340271,37.1018798503,116.476155989,118.079689653,99.5447699608,9.90576805939,8.62915163327
 10/04  11:00:00,224.978292666,30.1759985503,22.4261467058,1.75745031458,37.1018798503,116.476155989,105.369246102,95.4434780427,9.90576805939,0.02
 10/04  12:00:00,215.786364456,30.5316622747,23.1677056691,1.08807723891,37.1018798503,104.434947198,101.462991942,91.5372238828,9.90576805939,0.02
 10/04  13:00:00,227.15883911,30.831874234,23.8210443514,0.873444115858,37.1018798503,116.476155989,107.246743703,88.7103184078,9.90576805939,8.63065723593
 10/04  14:00:00,230.404965103,31.0450694338,24.982636929,0.646276023037,37.1018798503,116.476155989,96.263671184,86.3379031246,9.90576805939,0.02
 10/04  15:00:00,230.264801641,31.1342418985,25.4843490746,0.496236880424,37.1018798503,116.476155989,103.435502339,84.9020292519,9.90576805939,8.62770502795
 10/04  16:00:00,230.888629744,31.0739424431,25.4812140179,0.461229686562,37.1018798503,116.476155989,94.5619574322,84.6361893728,9.90576805939,0.02
 10/04  17:00:00,229.804774087,30.8631635664,24.1152993246,0.51812122756,37.1018798503,116.476155989,95.6042537099,85.6784856505,9.90576805939,0.02
 10/04  18:00:00,144.196985365,27.9179368616,18.1156346213,0.0,24.7345865669,47.5788473902,72.1431783064,67.1702942767,4.9528840297,0.02
 10/04  19:00:00,144.381060284,28.5666796335,13.3269655777,0.0,24.7345865669,47.5788473902,80.3476521592,75.3747681295,4.9528840297,0.02
 10/04  20:00:00,118.310568253,27.3773178849,10.5629087529,0.0,12.3672932834,38.6892022431,104.195620783,92.6161415814,2.97173041782,8.60774878405
