Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  21:00:00,95.4672113686,20.7586129484,8.38146849051,0.0,12.3672932834,27.0668015668,80.8176639146,77.8259334968,2.97173041782,0.02
 10/04  22:00:00,71.3863028614,17.6748850149,6.80379763108,0.0,4.12243109448,15.9888894789,75.125262312,72.1335318942,2.97173041782,0.02
 10/04  23:00:00,84.2185618923,23.3045927763,8.35437172013,0.124381244716,4.12243109448,15.9888894789,96.7652360225,93.7735056047,2.97173041782,0.02
 10/04  24:00:00,74.2402787267,18.3236277868,6.17407758707,0.180584635573,4.12243109448,15.9888894789,79.2436852829,76.2519548651,2.97173041782,0.02
 10/05  01:00:00,84.7833604179,22.5261014499,7.35237671387,0.239557666682,4.12243109448,15.9888894789,99.3692596649,96.3775292471,2.97173041782,0.02
 10/05  02:00:00,76.1059289536,18.7993724863,5.77546385894,1.20533810638,4.12243109448,15.9888894789,81.281270106,78.2895396881,2.97173041782,0.02
 10/05  03:00:00,89.9224100499,24.1695831389,7.33537341512,3.61875658836,4.12243109448,15.9888894789,102.373358107,99.3816276892,2.97173041782,0.02
 10/05  04:00:00,113.525319541,28.2423082475,8.12966978667,2.88119317254,12.3672932834,24.9413748627,115.078116527,110.105232497,4.9528840297,0.02
 10/05  05:00:00,142.914848243,28.7332218694,11.5510384054,28.5730735779,12.3672932834,24.9413748627,182.204832286,177.231948257,4.9528840297,0.02
 10/05  06:00:00,195.396763681,29.2176712812,11.2915784642,22.4543258717,24.7345865669,70.7195625826,167.925749663,157.999981604,9.90576805939,0.02
 10/05  07:00:00,207.752773386,29.3536150049,12.6359754878,16.1391320433,37.1018798503,92.3937384068,144.363591656,134.437823597,9.90576805939,0.02
 10/05  08:00:00,208.420578692,29.4307190681,16.6650531483,11.6813107048,37.1018798503,104.434947198,124.043138709,114.117370649,9.90576805939,0.02
 10/05  09:00:00,218.671263031,29.5151701694,20.2280794902,7.92097344102,37.1018798503,116.476155989,125.091858746,106.562438546,9.90576805939,8.62365214041
 10/05  10:00:00,222.27226688,29.6477692574,23.0001635793,5.83077923422,37.1018798503,116.476155989,110.779500719,100.85373266,9.90576805939,0.02
 10/05  11:00:00,226.106129176,29.9461563219,26.0786991051,4.58867715483,37.1018798503,116.476155989,114.309904245,95.7734521123,9.90576805939,8.63068407354
 10/05  12:00:00,219.99069145,30.3290236195,29.6706879179,3.05142219087,37.1018798503,104.434947198,101.468946378,91.5431783189,9.90576805939,0.02
 10/05  13:00:00,237.633254795,30.6954947319,34.6392414619,1.70768386733,37.1018798503,116.476155989,97.9985058929,88.0727378335,9.90576805939,0.02
 10/05  14:00:00,241.558017655,30.9498172343,39.4838622861,0.968122263191,37.1018798503,116.476155989,104.336590688,85.8016071866,9.90576805939,8.62921544202
 10/05  15:00:00,243.049472532,31.1102059787,41.0859010378,0.596769338056,37.1018798503,116.476155989,93.9554919763,84.0297239169,9.90576805939,0.02
 10/05  16:00:00,244.153739834,31.0796317896,41.0529580864,0.395598872212,37.1018798503,116.476155989,102.36208113,83.8324179464,9.90576805939,8.62389512377
 10/05  17:00:00,239.539793117,30.9314236722,38.899344846,0.351907668036,37.1018798503,116.476155989,94.6719476304,84.746179571,9.90576805939,0.02
 10/05  18:00:00,146.397027076,28.1341844522,24.7444167542,0.0,24.7345865669,47.5788473902,71.3002764237,66.327392394,4.9528840297,0.02
 10/05  19:00:00,147.951245036,28.5666796335,19.2121867839,0.0,24.7345865669,47.5788473902,78.7690727352,73.7961887055,4.9528840297,0.02
 10/05  20:00:00,123.042632998,27.3773178849,17.4107377416,0.0,12.3672932834,38.6892022431,93.4998427118,90.508112294,2.97173041782,0.02
 10/05  21:00:00,86.3394813334,14.5724031932,10.5265377434,0.0,12.3672932834,27.0668015668,59.0395614591,56.0478310412,2.97173041782,0.02
 10/05  22:00:00,82.9801228094,22.0936062686,15.203062492,0.0,4.12243109448,15.9888894789,92.6794362142,89.6877057964,2.97173041782,0.02
 10/05  23:00:00,74.7840557136,18.8858715225,11.9012156828,0.0,4.12243109448,15.9888894789,75.8179314224,72.8262010046,2.97173041782,0.02
 10/05  24:00:00,82.5682779387,22.0936062686,14.1671399628,0.0,4.12243109448,15.9888894789,96.4667147518,93.474984334,2.97173041782,0.02
 10/06  01:00:00,73.5846152542,18.9723705588,11.9799246056,0.101768645403,4.12243109448,15.9888894789,78.4037030796,75.4119726618,2.97173041782,0.02
 10/06  02:00:00,82.5299661581,22.9585966312,14.8150063818,0.160420810678,4.12243109448,15.9888894789,98.4704948096,95.4787643917,2.97173041782,0.02
 10/06  03:00:00,73.7995658009,18.1073801962,11.3950025182,0.110982426775,4.12243109448,15.9888894789,80.1874737065,77.1957432886,2.97173041782,0.02
 10/06  04:00:00,108.807739801,28.4441393321,15.5185600138,0.497865933384,12.3672932834,24.9413748627,121.077440286,107.52277186,4.9528840297,8.60178439598
 10/06  05:00:00,126.467125432,28.3179820702,17.2843198694,16.8018026933,12.3672932834,24.9413748627,179.782699402,174.809815373,4.9528840297,0.02
 10/06  06:00:00,182.070268422,29.2866760339,16.7420111322,15.3608707366,24.7345865669,70.7195625826,146.743676531,136.817908472,9.90576805939,0.02
 10/06  07:00:00,196.076692849,29.4998660917,17.8397693489,10.5254260538,37.1018798503,92.3937384068,127.623280036,117.697511976,9.90576805939,0.02
 10/06  08:00:00,201.783384705,29.5747525818,21.2821863671,6.86421697552,37.1018798503,104.434947198,119.901299264,109.975531205,9.90576805939,0.02
 10/06  09:00:00,216.528219663,29.6805928373,26.8134289064,4.16666899571,37.1018798503,116.476155989,114.312584216,104.386816157,9.90576805939,0.02
 10/06  10:00:00,224.425650966,29.9226116679,35.9666809076,2.85294635962,37.1018798503,116.476155989,117.590738979,99.0555634729,9.90576805939,8.629407447
 10/06  11:00:00,237.515115375,30.3092335611,47.7502803884,1.60481040198,37.1018798503,116.476155989,104.227464239,94.3016961792,9.90576805939,0.02
 10/06  12:00:00,233.067492606,30.7609835151,54.610503534,0.833240523711,37.1018798503,104.434947198,108.411731233,89.8793671005,9.90576805939,8.62659607307
 10/06  13:00:00,244.406097327,31.1679580384,57.8687096645,0.561000706898,37.1018798503,116.476155989,96.5413929734,86.615624914,9.90576805939,0.02
 10/06  14:00:00,247.197766896,31.4876725921,61.0872455239,0.270162779451,37.1018798503,116.476155989,102.759133301,84.2240420555,9.90576805939,8.62932318591
 10/06  15:00:00,249.226774686,31.7969465678,62.9634548473,0.11396094407,37.1018798503,116.476155989,92.1336756029,82.2079075435,9.90576805939,0.02
 10/06  16:00:00,247.605332232,31.8735073295,61.361226772,0.0187100938504,37.1018798503,116.476155989,91.9652788718,82.0395108124,9.90576805939,0.02
 10/06  17:00:00,242.820311468,31.7327784484,56.7367290363,0.0,37.1018798503,116.476155989,96.3621894251,83.1147148995,9.90576805939,3.34170646619
 10/06  18:00:00,143.342294196,28.3288072838,34.85738109,0.0,24.7345865669,47.5788473902,75.0163542928,64.7758449344,4.9528840297,5.28762532869
 10/06  19:00:00,139.183060205,28.2423082475,23.760751425,0.0,24.7345865669,47.5788473902,76.9980163915,72.0251323618,4.9528840297,0.02
 10/06  20:00:00,115.342067492,27.8098130662,21.6091930546,0.0,12.3672932834,38.6892022431,91.75475939,88.7630289722,2.97173041782,0.02
 10/06  21:00:00,82.1309564231,15.2643954833,12.6277564855,0.0,12.3672932834,27.0668015668,55.3547580402,52.3630276224,2.97173041782,0.02
 10/06  22:00:00,73.2548804883,20.307363879,17.4850102049,0.0,4.12243109448,15.9888894789,83.0161249947,80.0243945769,2.97173041782,0.02
 10/06  23:00:00,59.1597880877,12.3724195104,11.4293887079,0.0,4.12243109448,15.9888894789,57.0461287684,54.0543983506,2.97173041782,0.02
 10/06  24:00:00,73.8755740568,20.7398590603,17.5308785649,0.0,4.12243109448,15.9888894789,90.6885571441,87.6968267262,2.97173041782,0.02
 10/07  01:00:00,56.8003468327,11.4886752597,10.4612803135,0.0,4.12243109448,15.9888894789,52.5535496038,49.5618191859,2.97173041782,0.02
 10/07  02:00:00,78.3883961121,23.21809374,19.7360019988,0.0,4.12243109448,15.9888894789,101.456924362,98.4651939441,2.97173041782,0.02
 10/07  03:00:00,68.2088941092,17.6748850149,14.9716818042,0.0,4.12243109448,15.9888894789,78.905007357,75.9132769392,2.97173041782,0.02
 10/07  04:00:00,83.676736575,27.5935654756,21.0299805336,0.013313704822,4.12243109448,16.0517297156,116.233217634,113.241487216,2.97173041782,0.02
 10/07  05:00:00,82.1121458084,27.3773178849,19.6230282849,0.0719227394275,4.12243109448,16.0517297156,117.667195572,114.675465154,2.97173041782,0.02
 10/07  06:00:00,107.137070805,29.1072986101,18.922883247,0.512937156168,4.12243109448,39.6058045677,99.0817317715,96.0900013537,2.97173041782,0.02
 10/07  07:00:00,153.383811643,29.1486504969,23.0326488065,20.3621941943,12.3672932834,65.3531420225,155.630639677,150.657755647,4.9528840297,0.02
 10/07  08:00:00,153.865111993,29.135286696,26.1507258039,17.1970894013,12.3672932834,68.2430321324,152.341179681,147.368295651,4.9528840297,0.02
 10/07  09:00:00,179.565672798,29.1639152144,26.3485960653,13.6542810581,16.4897243779,93.1370602926,151.533408297,134.998933295,7.92461444751,8.60986055509
 10/07  10:00:00,180.048328872,29.1646656232,26.8054145126,13.6792963402,16.4897243779,93.1370602926,140.201305929,132.256691481,7.92461444751,0.02
 10/07  11:00:00,183.402312138,29.1631922836,31.8261175956,12.0140473228,16.4897243779,93.1370602926,137.315597379,129.370982932,7.92461444751,0.02
 10/07  12:00:00,180.207709312,29.1615005333,39.5118282876,10.2870371185,16.4897243779,83.9857416113,134.474026905,126.529412458,7.92461444751,0.02
 10/07  13:00:00,183.967285918,29.1603641241,44.53837419,9.02119578773,16.4897243779,83.9857416113,132.439958421,124.495343973,7.92461444751,0.02
 10/07  14:00:00,185.30276249,29.1595940577,46.5177521961,8.37810698494,16.4897243779,83.9857416113,131.314784203,123.370169756,7.92461444751,0.02
 10/07  15:00:00,158.543512854,29.1072986101,45.6458003387,0.0,12.3672932834,70.6512738906,81.4189529766,67.8564701655,4.9528840297,8.60959878141
 10/07  16:00:00,158.058690356,29.1072986101,45.1610027227,0.0,12.3672932834,70.6512738906,71.8492588779,66.8763748483,4.9528840297,0.02
 10/07  17:00:00,145.289303514,29.1072986101,44.9151290064,0.0,12.3672932834,58.1284167478,75.0799947899,70.1071107602,4.9528840297,0.02
 10/07  18:00:00,106.281935736,26.5123275223,34.6427244156,0.0,12.3672932834,24.9413748627,97.2129373647,92.240053335,4.9528840297,0.02
 10/07  19:00:00,116.53170741,27.1610702943,37.1962533075,0.0,12.3672932834,24.9413748627,103.300863567,98.3279795376,4.9528840297,0.02
 10/07  20:00:00,99.526310886,26.9448227036,37.5416116966,0.0,4.12243109448,16.0517297156,111.601126366,108.609395948,2.97173041782,0.02
 10/07  21:00:00,63.0608175351,11.7832566766,16.7286721545,0.0,4.12243109448,15.9888894789,58.1223981227,55.1306677049,2.97173041782,0.02
 10/07  22:00:00,73.177828005,15.9073965134,22.6016614482,0.0,4.12243109448,15.9888894789,78.0457848563,75.0540544385,2.97173041782,0.02
 10/07  23:00:00,72.7151212479,15.6817719787,22.3774236274,0.0,4.12243109448,15.9888894789,77.049493649,74.0577632311,2.97173041782,0.02
 10/07  24:00:00,70.387963627,14.1211541238,21.6751059672,0.0,4.12243109448,15.9888894789,62.7830561095,59.7913256917,2.97173041782,0.02
 10/08  01:00:00,59.0412692798,11.0468031343,15.5282001964,0.0,2.06121554724,15.9888894789,56.8095692073,53.8178387895,2.97173041782,0.02
 10/08  02:00:00,73.9427966199,16.5035128232,24.8134709323,0.0311026116926,2.06121554724,15.9888894789,72.7957376607,69.8040072429,2.97173041782,0.02
 10/08  03:00:00,75.4101024757,17.6748850149,25.0762850359,0.0,2.06121554724,15.9888894789,87.7203933577,84.7286629399,2.97173041782,0.02
 10/08  04:00:00,78.8462878736,18.088626308,27.8987265703,0.225691383708,2.06121554724,15.9888894789,78.2190994582,75.2273690404,2.97173041782,0.02
 10/08  05:00:00,60.5898820155,11.6955459063,16.3497741271,0.0782958772563,2.06121554724,15.9888894789,57.2228919,54.2311614822,2.97173041782,0.02
 10/08  06:00:00,85.0761106664,22.5261014499,29.6059899621,0.156642431957,2.06121554724,15.9888894789,105.965969952,102.974239535,2.97173041782,0.02
 10/08  07:00:00,67.0573525383,18.7993724863,26.9602515589,0.384629225273,2.06121554724,15.9888894789,84.3538292117,81.3620987938,2.97173041782,0.02
 10/08  08:00:00,106.671369044,23.7370879576,36.2872492709,0.146101893434,4.12243109448,41.7362269337,100.658408429,95.6855243992,4.9528840297,0.02
 10/08  09:00:00,94.7690714183,19.0588695951,29.2183043294,0.119411788943,4.12243109448,41.7362269337,79.7936875313,74.8208035016,4.9528840297,0.02
 10/08  10:00:00,106.993024572,23.3910918125,36.9974867163,0.103516015754,4.12243109448,41.7362269337,97.9903733705,93.0174893408,4.9528840297,0.02
 10/08  11:00:00,101.083352745,19.4048657401,35.2071616245,0.0988395655225,4.12243109448,41.7362269337,79.081767325,74.1088832954,4.9528840297,0.02
 10/08  12:00:00,113.87927969,23.9100860301,43.45177813,0.0164853890099,4.12243109448,41.7362269337,96.9187336802,91.9458496505,4.9528840297,0.02
 10/08  13:00:00,99.9341640469,18.9723705588,34.5808237757,0.00848378152798,4.12243109448,41.7362269337,78.2675464297,73.2946624,4.9528840297,0.02
 10/08  14:00:00,113.881415611,23.3910918125,43.9893935536,0.0,4.12243109448,41.7362269337,102.650418243,89.095734467,4.9528840297,8.60179974601
 10/08  15:00:00,104.042716288,19.4048657401,38.2653646295,0.0,4.12243109448,41.7362269337,75.2535345263,70.2806504967,4.9528840297,0.02
 10/08  16:00:00,98.6478009484,23.9100860301,45.0944771093,0.0,4.12243109448,24.8785346261,94.0376707707,89.064786741,4.9528840297,0.02
 10/08  17:00:00,58.5723732283,15.0236522627,25.061854742,0.0,2.06121554724,15.9888894789,70.4194817212,67.4277513034,2.97173041782,0.02
 10/08  18:00:00,73.2279805281,17.6946921728,29.9539666894,0.0,2.06121554724,15.9888894789,81.8300530382,78.8383226204,2.97173041782,0.02
 10/08  19:00:00,74.809189462,17.6748850149,24.4753717579,0.0,2.06121554724,15.9888894789,83.2587312531,80.2670008353,2.97173041782,0.02
 10/08  20:00:00,67.0285217112,14.2941521963,20.2038811307,0.0,2.06121554724,15.9888894789,62.691625225,59.6998948072,2.97173041782,0.02
 10/08  21:00:00,57.5064482406,11.9117934969,13.0524369061,0.0759516168328,2.06121554724,15.9888894789,55.2970255442,52.3052951264,2.97173041782,0.02
 10/08  22:00:00,68.703761758,18.1073801962,17.1998403102,0.0294129671108,2.06121554724,15.9888894789,85.1449499793,82.1532195615,2.97173041782,0.02
 10/08  23:00:00,75.7058914368,23.3910918125,19.0091665122,0.346070863282,2.06121554724,15.9888894789,106.794866763,103.803136345,2.97173041782,0.02
 10/08  24:00:00,64.9792952974,18.4533763412,12.925904957,0.428632402728,2.06121554724,15.9888894789,87.0715511842,84.0798207664,2.97173041782,0.02
 10/09  01:00:00,69.6220943358,22.5261014499,13.520927031,0.388109811738,2.06121554724,15.9888894789,109.659252032,106.667521615,2.97173041782,0.02
 10/09  02:00:00,63.8588342084,18.6263744138,10.5222877306,1.10269565136,2.06121554724,15.9888894789,88.5711042428,85.579373825,2.97173041782,0.02
 10/09  03:00:00,71.5872426953,23.3045927763,12.9418888835,2.1221516258,2.06121554724,15.9888894789,111.247002519,108.255272102,2.97173041782,0.02
 10/09  04:00:00,63.2184590612,18.1938792325,10.4667594492,1.06220784867,2.06121554724,15.9888894789,89.6114509916,86.6197205737,2.97173041782,0.02
 10/09  05:00:00,74.8015748104,23.4775908488,11.7651170075,4.04640420894,2.06121554724,15.9888894789,112.081132841,109.089402423,2.97173041782,0.02
 10/09  06:00:00,72.1293703964,19.8373609214,9.83145326342,7.93248812333,2.06121554724,15.9888894789,90.5726333991,87.5809029813,2.97173041782,0.02
 10/09  07:00:00,65.2637427992,23.8235869938,12.8835031397,7.11640236279,2.06121554724,15.9888894789,112.891985855,109.900255437,2.97173041782,0.02
 10/09  08:00:00,78.6699772973,18.1073801962,12.1450426514,0.669801434181,4.12243109448,41.7362269337,86.3410594585,81.3681754288,4.9528840297,0.02
 10/09  09:00:00,92.7753222433,23.8235869938,19.4202981502,2.45768346123,4.12243109448,41.7362269337,103.599660226,98.6267761967,4.9528840297,0.02
 10/09  10:00:00,89.2074634963,19.1886181494,20.9632049607,1.34312264343,4.12243109448,41.7362269337,80.3050659104,75.3321818807,4.9528840297,0.02
 10/09  11:00:00,99.8168927895,23.3910918125,28.225310524,0.854952426257,4.12243109448,41.7362269337,96.7812143856,91.8083303559,4.9528840297,0.02
 10/09  12:00:00,96.4695619521,18.9723705588,26.3635129816,0.544633720172,4.12243109448,41.7362269337,76.1353075535,71.1624235238,4.9528840297,0.02
 10/09  13:00:00,116.234380995,24.1479583798,36.2286169244,0.35305135073,4.12243109448,41.7362269337,92.362972594,87.3900885643,4.9528840297,0.02
 10/09  14:00:00,103.281208711,19.4048657401,29.8467407339,0.166712607009,4.12243109448,41.7362269337,73.3468646102,68.3739805805,4.9528840297,0.02
 10/09  15:00:00,113.811530788,24.257081491,37.1934279043,0.09024769231,4.12243109448,41.7362269337,91.166541699,86.1936576693,4.9528840297,0.02
 10/09  16:00:00,85.9527865803,19.4048657401,29.8581940205,0.0210761804797,4.12243109448,24.8785346261,73.4933756019,68.5204915722,4.9528840297,0.02
 10/09  17:00:00,75.86549675,21.4073557204,29.1137886865,0.0141935210841,2.06121554724,15.9888894789,89.8443762599,86.852645842,2.97173041782,0.02
 10/09  18:00:00,58.6964604012,15.8792656812,16.1205360043,0.0927802519575,2.06121554724,15.9888894789,69.2015828855,66.2098524677,2.97173041782,0.02
 10/09  19:00:00,72.6750198351,22.0936062686,17.2628422927,0.0,2.06121554724,15.9888894789,113.553773531,101.980248299,2.97173041782,8.60179481429
 10/09  20:00:00,64.2815933852,17.6748850149,12.8006379403,0.0,2.06121554724,15.9888894789,86.069606825,83.0778764071,2.97173041782,0.02
 10/09  21:00:00,69.7508378273,22.0936062686,14.3144407651,0.0,2.06121554724,15.9888894789,108.703484964,105.711754546,2.97173041782,0.02
 10/09  22:00:00,64.8151175625,18.9723705588,11.4686565623,0.674636841055,2.06121554724,15.9888894789,88.0853170527,85.0935866349,2.97173041782,0.02
 10/09  23:00:00,69.7998236859,22.0936062686,14.4316981804,0.0,2.06121554724,15.9888894789,110.497517836,107.505787418,2.97173041782,0.02
 10/09  24:00:00,65.9546941297,18.9723705588,9.97824231926,1.48538216424,2.06121554724,15.9888894789,89.2986955555,86.3069651377,2.97173041782,0.02
 10/10  01:00:00,75.9334243965,23.2829680172,12.0831977252,1.99679179142,4.12243109448,15.9888894789,111.295221476,108.303491058,2.97173041782,0.02
 10/10  02:00:00,65.4365024638,17.8911326055,10.3085985509,0.263817387359,4.12243109448,15.9888894789,89.3951320478,86.40340163,2.97173041782,0.02
 10/10  03:00:00,74.7669195626,22.9585966312,12.7094063367,2.14025792036,4.12243109448,15.9888894789,111.679451214,108.687720796,2.97173041782,0.02
 10/10  04:00:00,101.092571278,28.5306383684,15.0189846428,4.24384910475,12.3672932834,24.9413748627,126.838763008,121.865878978,4.9528840297,0.02
 10/10  05:00:00,132.519294788,28.2572987633,17.269944768,31.5486594923,12.3672932834,24.9413748627,195.216392794,190.243508764,4.9528840297,0.02
 10/10  06:00:00,187.628222221,29.1729081781,16.7358158819,28.0092497036,24.7345865669,70.7195625826,163.084477232,153.158709172,9.90576805939,0.02
 10/10  07:00:00,197.523881827,29.2059750812,16.7406906003,18.3970497181,37.1018798503,92.3937384068,141.50891718,131.58314912,9.90576805939,0.02
 10/10  08:00:00,205.009172123,29.2187442177,20.7071220984,12.7728487072,37.1018798503,104.434947198,130.537015327,120.611247268,9.90576805939,0.02
 10/10  09:00:00,218.33503071,29.2724244704,26.3181558252,8.39238583631,37.1018798503,116.476155989,131.869862823,113.338652933,9.90576805939,8.62544183052
 10/10  10:00:00,223.548038257,29.4142092979,33.3457197645,6.43546671172,37.1018798503,116.476155989,117.326842046,107.401073987,9.90576805939,0.02
 10/10  11:00:00,228.608310635,29.6704086285,39.6196532893,4.96534136092,37.1018798503,116.476155989,120.524383221,101.987382715,9.90576805939,8.63123244663
 10/10  12:00:00,218.96048717,29.9824808783,42.7096361628,3.32782762794,37.1018798503,104.434947198,107.269084456,97.3433163964,9.90576805939,0.02
 10/10  13:00:00,234.114325034,30.275446989,47.4737096597,1.95268123331,37.1018798503,116.476155989,103.681024683,93.7552566236,9.90576805939,0.02
 10/10  14:00:00,240.527237429,30.5116374049,51.3226973152,1.15074042961,37.1018798503,116.476155989,109.095485088,90.5612801496,9.90576805939,8.6284368786
 10/10  15:00:00,239.990172337,30.6365539149,51.2424356348,0.809394689611,37.1018798503,116.476155989,98.5012721272,88.5755040678,9.90576805939,0.02
 10/10  16:00:00,234.634029692,30.5429721389,47.3225778438,0.520257071501,37.1018798503,116.476155989,107.384868196,88.8548150564,9.90576805939,8.62428508025
 10/10  17:00:00,223.772317637,30.2874716145,37.911118547,0.444107092928,37.1018798503,116.476155989,101.081338028,91.1555699684,9.90576805939,0.02
 10/10  18:00:00,132.223603919,28.0260606569,23.876292248,0.0,24.7345865669,47.5788473902,75.1938032681,70.2209192384,4.9528840297,0.02
 10/10  19:00:00,136.026831187,28.5666796335,20.2801389943,0.0,24.7345865669,47.5788473902,81.8120517593,76.8391677296,4.9528840297,0.02
 10/10  20:00:00,112.10583571,26.9448227036,19.2379337919,0.0,12.3672932834,38.6892022431,96.5242191769,93.5324887591,2.97173041782,0.02
 10/10  21:00:00,79.9944683057,15.0048983745,10.6387149933,0.0,12.3672932834,27.0668015668,57.4511597391,54.4594293213,2.97173041782,0.02
 10/10  22:00:00,73.3913350646,22.0936062686,15.7765589728,0.0,4.12243109448,15.9888894789,94.4468459867,91.4551155689,2.97173041782,0.02
 10/10  23:00:00,67.2827390665,18.8858715225,12.1270818295,0.0,4.12243109448,15.9888894789,77.4072248904,74.4154944726,2.97173041782,0.02
 10/10  24:00:00,73.7633255143,22.7423490406,14.0972859898,0.00355148341305,4.12243109448,15.9888894789,98.1752810187,95.1835506008,2.97173041782,0.02
 10/11  01:00:00,65.8636440901,18.1073801962,11.6273322344,0.0235950514621,4.12243109448,15.9888894789,79.9224819485,76.9307515307,2.97173041782,0.02
 10/11  02:00:00,73.3226557886,23.3910918125,13.6496160774,0.27270799674,4.12243109448,15.9888894789,100.847779459,97.856049041,2.97173041782,0.02
 10/11  03:00:00,65.5856756694,18.2803782687,10.4089554943,0.178679271902,4.12243109448,15.9888894789,89.5836212395,78.0100856408,2.97173041782,8.60180518085
 10/11  04:00:00,97.9917999577,28.0981431871,13.9341693137,0.545181071555,12.3672932834,24.9413748627,114.631632327,109.658748298,4.9528840297,0.02
 10/11  05:00:00,124.063887901,28.7338788771,16.421269092,21.8759551331,12.3672932834,24.9413748627,182.057563817,177.084679787,4.9528840297,0.02
 10/11  06:00:00,175.574812691,29.2083951254,16.7360626176,15.8946530845,24.7345865669,70.7195625826,150.246126381,140.320358322,9.90576805939,0.02
 10/11  07:00:00,190.620450871,29.3160922834,17.2897867897,11.2021900853,37.1018798503,92.3937384068,130.048339608,120.122571549,9.90576805939,0.02
 10/11  08:00:00,200.760100634,29.3914432129,19.4913030191,9.56692649607,37.1018798503,104.434947198,123.727488153,113.801720094,9.90576805939,0.02
 10/11  09:00:00,213.63668966,29.4530563565,22.2959588438,7.53558547536,37.1018798503,116.476155989,119.469968669,109.54420061,9.90576805939,0.02
 10/11  10:00:00,213.713003149,29.5718803544,24.8832931484,4.90517844798,37.1018798503,116.476155989,122.171330703,103.63570271,9.90576805939,8.62985993293
 10/11  11:00:00,215.197392429,29.6900821961,27.3682757118,3.78615583284,37.1018798503,116.476155989,110.002047818,100.076279759,9.90576805939,0.02
 10/11  12:00:00,207.002766941,29.9145812518,32.4494317648,2.32763497016,37.1018798503,104.434947198,115.486323032,96.9535035412,9.90576805939,8.62705143125
 10/11  13:00:00,224.078312715,30.2276602875,38.112733787,1.38506790188,37.1018798503,116.476155989,103.119622374,93.1938543145,9.90576805939,0.02
 10/11  14:00:00,223.685849828,30.2779801671,38.1213290484,0.933832029664,37.1018798503,116.476155989,110.682034918,92.148003691,9.90576805939,8.62826316779
 10/11  15:00:00,222.451357932,30.3047217353,37.0447086105,0.631220169012,37.1018798503,116.476155989,101.496041088,91.5702730284,9.90576805939,0.02
 10/11  16:00:00,220.628321246,30.2924593934,35.4547428458,0.52919613574,37.1018798503,116.476155989,101.124895083,91.199127024,9.90576805939,0.02
 10/11  17:00:00,217.65380625,30.1898427513,32.4401628642,0.6729915919,37.1018798503,116.476155989,110.523511006,92.0014040901,9.90576805939,8.61633885627
 10/11  18:00:00,134.486742213,27.8098130662,24.1952569028,0.0,24.7345865669,47.5788473902,76.0409757198,71.0680916901,4.9528840297,0.02
 10/11  19:00:00,137.247700728,28.4585558382,21.609139956,0.0,24.7345865669,47.5788473902,81.9348755988,76.9619915691,4.9528840297,0.02
 10/11  20:00:00,113.372527302,26.5123275223,20.9371300634,0.0,12.3672932834,38.6892022431,95.7465671439,92.754836726,2.97173041782,0.02
 10/11  21:00:00,81.710795383,15.4373935558,12.1188791608,0.0,12.3672932834,27.0668015668,60.3094837629,57.3177533451,2.97173041782,0.02
 10/11  22:00:00,69.9628089503,19.4423735164,15.4755358006,0.0,4.12243109448,15.9888894789,85.4674983517,82.4757679339,2.97173041782,0.02
 10/11  23:00:00,67.4126578915,18.8858715225,13.0791347054,0.0,4.12243109448,15.9888894789,77.8096034068,74.817872989,2.97173041782,0.02
 10/11  24:00:00,73.7861225312,22.7423490406,15.7718051605,0.00723861688163,4.12243109448,15.9888894789,97.4193435107,94.4276130929,2.97173041782,0.02
 10/12  01:00:00,66.1059967177,18.1073801962,12.4418328509,0.036938990051,4.12243109448,15.9888894789,79.2525750281,76.2608446103,2.97173041782,0.02
 10/12  02:00:00,73.6974069768,23.1748442219,15.1535776054,0.193395343553,4.12243109448,15.9888894789,99.633575471,96.6418450532,2.97173041782,0.02
 10/12  03:00:00,66.5562148463,18.5398753775,12.308259714,0.372370808468,4.12243109448,15.9888894789,81.0251635792,78.0334331614,2.97173041782,0.02
 10/12  04:00:00,98.6042333508,28.0981431871,17.7872387565,0.544466647706,12.3672932834,24.9413748627,113.305715687,108.332831657,4.9528840297,0.02
 10/12  05:00:00,121.088557874,28.7620319206,21.1471664845,19.0049746697,12.3672932834,24.9413748627,179.884857799,174.911973769,4.9528840297,0.02
 10/12  06:00:00,175.736937047,29.2232283083,21.9697759017,14.2240669913,24.7345865669,70.7195625826,146.595156392,136.669388333,9.90576805939,0.02
 10/12  07:00:00,193.964605464,29.4517117024,22.2874579548,9.6091110375,37.1018798503,92.3937384068,127.622855361,117.697087301,9.90576805939,0.02
 10/12  08:00:00,202.831083111,29.5233721678,22.9543974233,8.04288660708,37.1018798503,104.434947198,130.25112586,111.722738621,9.90576805939,8.62261917945
 10/12  09:00:00,215.425481228,29.5847442394,24.6633491243,6.82533681615,37.1018798503,116.476155989,118.132599966,108.206831906,9.90576805939,0.02
 10/12  10:00:00,215.680314557,29.6515985246,26.24693631,5.42906747369,37.1018798503,116.476155989,123.485557294,104.949913811,9.90576805939,8.62987542371
 10/12  11:00:00,215.137193627,29.7041189243,26.6878665066,4.39236616763,37.1018798503,116.476155989,112.501851222,102.576083163,9.90576805939,0.02
 10/12  12:00:00,202.906197616,29.7452278507,27.2123369493,3.63749250248,37.1018798503,104.434947198,110.882322212,100.956554153,9.90576805939,0.02
 10/12  13:00:00,214.948768588,29.787646805,27.6343565769,3.17390877337,37.1018798503,116.476155989,117.964583578,99.4273143246,9.90576805939,8.63150119437
 10/12  14:00:00,216.234396723,29.8271025234,29.1965884612,2.85802246734,37.1018798503,116.476155989,107.974192636,98.0484245761,9.90576805939,0.02
 10/12  15:00:00,216.46109356,29.8561517302,29.5819182633,2.67054260462,37.1018798503,116.476155989,115.443017905,96.908822093,9.90576805939,8.62842775233
 10/12  16:00:00,214.851338245,29.8706558492,28.064271759,2.56452097067,37.1018798503,116.476155989,106.029940047,96.1041719879,9.90576805939,0.02
 10/12  17:00:00,215.020982834,29.880339983,28.2642757534,2.525563379,37.1018798503,116.476155989,105.576227937,95.6504598777,9.90576805939,0.02
 10/12  18:00:00,135.505801302,27.8098130662,25.2142913916,0.0,24.7345865669,47.5788473902,78.9586082221,73.9857241924,4.9528840297,0.02
 10/12  19:00:00,139.108143925,28.2423082475,23.6858112168,0.0,24.7345865669,47.5788473902,92.8415614456,79.2806595158,4.9528840297,8.60801790011
 10/12  20:00:00,116.044587454,26.9448227036,23.1766946526,0.0,12.3672932834,38.6892022431,97.3841105384,94.3923801206,2.97173041782,0.02
 10/12  21:00:00,82.5771242912,15.3508945196,13.2856096553,0.0,12.3672932834,27.0668015668,60.8759108279,57.8841804101,2.97173041782,0.02
 10/12  22:00:00,71.9490203115,19.4423735164,17.7318181215,0.0,4.12243109448,15.9888894789,85.8942295653,82.9024991474,2.97173041782,0.02
 10/12  23:00:00,59.1453600256,13.4104079455,11.1483076081,0.000722643745804,4.12243109448,15.9888894789,57.29798487,54.3062544522,2.97173041782,0.02
 10/12  24:00:00,78.0051585264,23.0450956675,19.9008586034,0.0837556727751,4.12243109448,15.9888894789,100.955806147,97.9640757295,2.97173041782,0.02
 10/13  01:00:00,67.8186780398,17.6748850149,15.3469296913,0.0,4.12243109448,15.9888894789,78.8349543677,75.8432239498,2.97173041782,0.02
 10/13  02:00:00,76.9035677663,23.1748442219,18.5585473168,0.294695597663,4.12243109448,15.9888894789,99.238975183,96.2472447651,2.97173041782,0.02
 10/13  03:00:00,68.2319198587,18.7561229681,13.9877404579,0.588277147965,4.12243109448,15.9888894789,80.6379770083,77.6462465905,2.97173041782,0.02
 10/13  04:00:00,99.4583110625,28.1269761992,18.4990492244,0.657901312785,12.3672932834,24.9413748627,112.861357685,107.888473655,4.9528840297,0.02
 10/13  05:00:00,118.139619628,28.315790773,20.8545073835,16.7949371124,12.3672932834,24.9413748627,179.892362578,174.919478548,4.9528840297,0.02
 10/13  06:00:00,175.367217482,29.2826434845,20.7763139947,14.988394605,24.7345865669,70.7195625826,146.26255001,136.33678195,9.90576805939,0.02
 10/13  07:00:00,192.999095964,29.5013125108,21.2082285616,9.67323852403,37.1018798503,92.3937384068,127.125928409,117.20016035,9.90576805939,0.02
 10/13  08:00:00,202.256740394,29.593531083,23.6303073857,6.72241763584,37.1018798503,104.434947198,128.447298647,109.918818189,9.90576805939,8.62271239914
 10/13  09:00:00,214.738436488,29.6839483709,26.180927336,4.52152654061,37.1018798503,116.476155989,115.25805023,105.332282171,9.90576805939,0.02
 10/13  10:00:00,216.559744324,29.7771748133,28.8944562436,3.53542115197,37.1018798503,116.476155989,111.787345006,101.861576946,9.90576805939,0.02
 10/13  11:00:00,220.689691497,30.0706447272,33.8541429763,2.41201968501,37.1018798503,116.476155989,115.356439139,96.8192212918,9.90576805939,8.63144978791
 10/13  12:00:00,214.308245707,30.5413535967,39.8626480977,1.5931406504,37.1018798503,104.434947198,101.976756951,92.0509888911,9.90576805939,0.02
 10/13  13:00:00,227.417784666,30.8857374182,41.2286911474,0.95044144909,37.1018798503,116.476155989,107.400149054,88.8629315265,9.90576805939,8.6314494683
 10/13  14:00:00,229.096578847,31.077795571,40.8657504482,0.594662617327,37.1018798503,116.476155989,96.832315541,86.9065474816,9.90576805939,0.02
 10/13  15:00:00,228.369989589,31.199445525,41.160756756,0.366396141388,37.1018798503,116.476155989,103.583747947,85.0494684224,9.90576805939,8.62851146512
 10/13  16:00:00,223.21560851,31.0732719175,37.437101125,0.353345759732,37.1018798503,116.476155989,95.4134756676,85.4877076082,9.90576805939,0.02
 10/13  17:00:00,215.383334117,30.8037145177,29.7465370528,0.48229943109,37.1018798503,116.476155989,97.3592107205,87.4334426611,9.90576805939,0.02
 10/13  18:00:00,133.839033275,27.9179368616,23.4394090186,0.0,24.7345865669,47.5788473902,73.4098817984,68.4369977687,4.9528840297,0.02
 10/13  19:00:00,137.837048072,28.4585558382,22.1984664388,0.0,24.7345865669,47.5788473902,79.9645049026,74.9916208729,4.9528840297,0.02
 10/13  20:00:00,114.350396954,26.9448227036,21.482481567,0.0,12.3672932834,38.6892022431,94.2717952295,91.2800648117,2.97173041782,0.02
 10/13  21:00:00,80.6460491317,15.0048983745,11.7005175039,0.0,12.3672932834,27.0668015668,65.2020938573,53.6252476081,2.97173041782,8.60511583131
 10/13  22:00:00,69.6206761787,19.4423735164,15.3402937379,0.0,4.12243109448,15.9888894789,84.7993907609,81.8076603431,2.97173041782,0.02
 10/13  23:00:00,67.042429985,18.8858715225,12.9479526758,0.0,4.12243109448,15.9888894789,77.2660409036,74.2743104858,2.97173041782,0.02
 10/13  24:00:00,73.682599931,22.7423490406,15.8594189395,0.00287136992721,4.12243109448,15.9888894789,96.7889882401,93.7972578222,2.97173041782,0.02
 10/14  01:00:00,66.099080706,18.1073801962,12.839679708,0.0216016139934,4.12243109448,15.9888894789,78.8078621258,75.8161317079,2.97173041782,0.02
 10/14  02:00:00,74.0592347886,23.1748442219,15.7354878732,0.110870774111,4.12243109448,15.9888894789,98.9346701608,95.942939743,2.97173041782,0.02
 10/14  03:00:00,66.8086862583,18.7561229681,12.7682876181,0.212801002174,4.12243109448,15.9888894789,80.4721389699,77.4804085521,2.97173041782,0.02
 10/14  04:00:00,80.2553273186,26.728575113,18.4547748878,0.03209991725,4.12243109448,16.0517297156,119.02845116,116.036720743,2.97173041782,0.02
 10/14  05:00:00,80.3226854502,27.3773178849,17.4814216858,0.424068499914,4.12243109448,16.0517297156,120.140063638,117.148333221,2.97173041782,0.02
 10/14  06:00:00,106.917010135,29.1072986101,16.7752464899,2.44051281828,4.12243109448,39.6058045677,101.311847031,98.3201166133,2.97173041782,0.02
 10/14  07:00:00,158.394285387,29.1552837886,19.9322814533,26.1172349599,12.3672932834,65.3531420225,158.196098964,153.223214934,4.9528840297,0.02
 10/14  08:00:00,152.88491505,29.1394183203,20.2929782569,22.0705083288,12.3672932834,68.2430321324,155.110951831,150.138067801,4.9528840297,0.02
 10/14  09:00:00,177.634974443,29.1689563138,20.407092117,17.6600422918,16.4897243779,93.1370602926,145.281979194,137.337364746,7.92461444751,0.02
 10/14  10:00:00,177.084257929,29.1694078775,20.4438906715,17.0719610441,16.4897243779,93.1370602926,141.762941068,133.81832662,7.92461444751,0.02
 10/14  11:00:00,176.561206798,29.1677251887,20.4491028673,16.545379424,16.4897243779,93.1370602926,148.561807316,132.025112326,7.92461444751,8.61208054323
 10/14  12:00:00,167.283507871,29.1657886022,20.8818315496,15.9885427495,16.4897243779,83.9857416113,138.333188005,130.388573558,7.92461444751,0.02
 10/14  13:00:00,167.598390454,29.1638326905,21.641373355,15.545839995,16.4897243779,83.9857416113,137.119218828,129.174604381,7.92461444751,0.02
 10/14  14:00:00,167.051715673,29.1619426806,21.1507372505,15.4917357318,16.4897243779,83.9857416113,136.301247359,128.356632911,7.92461444751,0.02
 10/14  15:00:00,129.639734438,29.1072986101,16.5923980688,0.149628893458,12.3672932834,70.6512738906,78.8916852046,73.9188011749,4.9528840297,0.02
 10/14  16:00:00,129.46744281,29.1072986101,15.5787819657,0.99094519859,12.3672932834,70.6512738906,79.0420454289,74.0691613992,4.9528840297,0.02
 10/14  17:00:00,117.703472422,29.1072986101,15.5115456759,1.81773497173,12.3672932834,58.1284167478,82.5602740483,77.5873900186,4.9528840297,0.02
 10/14  18:00:00,89.3508524235,26.5123275223,15.3624726271,0.0,12.3672932834,24.9413748627,102.661444205,97.6885601758,4.9528840297,0.02
 10/14  19:00:00,95.5116360758,27.3773178849,15.326117563,0.63381499847,12.3672932834,24.9413748627,113.002387037,103.515779322,4.9528840297,4.53372368442
 10/14  20:00:00,77.8802823465,26.9448227036,15.2691667625,0.626414635978,4.12243109448,16.0517297156,120.968401874,113.910357269,2.97173041782,4.08631418695
 10/14  21:00:00,67.9544345455,20.3261177671,12.3963734574,0.0,4.12243109448,15.9888894789,96.8165829263,93.8248525085,2.97173041782,0.02
 10/14  22:00:00,63.4853688609,17.6748850149,10.721640295,0.0,4.12243109448,15.9888894789,85.2971432143,82.3054127965,2.97173041782,0.02
 10/14  23:00:00,75.5798040897,23.3910918125,13.4580004685,3.16155438843,4.12243109448,15.9888894789,105.810231338,102.81850092,2.97173041782,0.02
 10/14  24:00:00,69.8367935904,19.4048657401,10.560695646,4.78161784836,4.12243109448,15.9888894789,85.0936197385,82.1018893206,2.97173041782,0.02
 10/15  01:00:00,77.0378379673,23.8235869938,12.7160397374,6.46855582336,2.06121554724,15.9888894789,107.70711564,104.715385222,2.97173041782,0.02
 10/15  02:00:00,74.2350729738,19.8373609214,9.28804002368,9.48301043898,2.06121554724,15.9888894789,86.8653121816,83.8735817638,2.97173041782,0.02
 10/15  03:00:00,82.0857394676,23.8235869938,11.3802077627,8.51535554902,2.06121554724,15.9888894789,109.118842743,106.127112325,2.97173041782,0.02
 10/15  04:00:00,78.4895507619,19.8373609214,8.59395019996,11.8831836704,2.06121554724,15.9888894789,88.0441965498,85.052466132,2.97173041782,0.02
 10/15  05:00:00,87.3594445373,23.8235869938,10.0221862666,10.4716691498,2.06121554724,15.9888894789,110.472463141,107.480732724,2.97173041782,0.02
 10/15  06:00:00,83.2182483819,19.8373609214,7.53577429876,14.3332621967,2.06121554724,15.9888894789,88.619396565,85.6276661472,2.97173041782,0.02
 10/15  07:00:00,81.2034446241,23.8235869938,9.04666213309,12.0411836205,2.06121554724,15.9888894789,110.506987649,107.515257232,2.97173041782,0.02
 10/15  08:00:00,95.2947882003,19.8373609214,7.99458306093,12.3487597378,4.12243109448,41.7362269337,86.2969789407,81.324094911,4.9528840297,0.02
 10/15  09:00:00,97.2048656755,23.8235869938,12.2069433444,9.44493160222,4.12243109448,41.7362269337,105.236872292,100.263988262,4.9528840297,0.02
 10/15  10:00:00,89.8345592388,19.8373609214,10.5597134986,11.4911754339,4.12243109448,41.7362269337,85.1119287148,80.1390446851,4.9528840297,0.02
 10/15  11:00:00,95.417869461,23.8235869938,14.8130104819,8.72645365964,4.12243109448,41.7362269337,104.502001442,99.5291174119,4.9528840297,0.02
 10/15  12:00:00,90.057429598,19.8373609214,13.2390519081,10.0667158022,4.12243109448,41.7362269337,84.2908942532,79.3180102235,4.9528840297,0.02
 10/15  13:00:00,96.8095578264,23.8235869938,17.6859525528,7.8679512056,4.12243109448,41.7362269337,103.770686578,98.7978025481,4.9528840297,0.02
 10/15  14:00:00,87.1304324381,19.2607006797,14.6374083745,6.47471977169,4.12243109448,41.7362269337,84.2134205933,79.2405365636,4.9528840297,0.02
 10/15  15:00:00,95.2282325883,23.6505889213,17.7794225029,6.64201150336,4.12243109448,41.7362269337,104.069635442,99.0967514127,4.9528840297,0.02
 10/15  16:00:00,66.0847718655,18.7561229681,13.1258977243,4.32731508557,4.12243109448,24.8785346261,84.8462787114,79.8733946817,4.9528840297,0.02
 10/15  17:00:00,69.8845984258,23.8235869938,15.4607681273,9.34990677479,2.06121554724,15.9888894789,108.085798523,105.094068105,2.97173041782,0.02
 10/15  18:00:00,74.5620778179,19.2318676676,11.7440011597,9.14097810832,2.06121554724,15.9888894789,88.7743758424,85.7826454246,2.97173041782,0.02
 10/15  19:00:00,96.525633805,24.2560821751,14.4047780284,13.4583740055,2.06121554724,15.9888894789,110.523179968,107.531449551,2.97173041782,0.02
 10/15  20:00:00,83.5192017313,19.4048657401,11.0944716106,11.397112992,2.06121554724,15.9888894789,89.3375007503,86.3457703325,2.97173041782,0.02
 10/15  21:00:00,98.9928971492,24.2560821751,13.6059735531,14.7963559869,2.06121554724,15.9888894789,111.457313292,108.465582874,2.97173041782,0.02
 10/15  22:00:00,86.6542381401,19.4048657401,10.80346052,12.4647301574,2.06121554724,15.9888894789,89.8866308126,86.8949003947,2.97173041782,0.02
 10/15  23:00:00,100.990919466,24.2560821751,13.1474856342,16.1716241763,2.06121554724,15.9888894789,112.102397097,109.11066668,2.97173041782,0.02
 10/15  24:00:00,88.4757349257,19.4048657401,10.1649745622,13.7246657032,2.06121554724,15.9888894789,99.0491736888,87.4756325819,2.97173041782,8.6018106891
 10/16  01:00:00,106.070202972,24.2560821751,12.8022927805,16.7082918756,4.12243109448,15.9888894789,111.621023301,108.629292883,2.97173041782,0.02
 10/16  02:00:00,91.2925726815,19.4048657401,9.82164511229,13.9330575043,4.12243109448,15.9888894789,89.8618224072,86.8700919894,2.97173041782,0.02
 10/16  03:00:00,106.038704884,24.2560821751,11.9980954742,17.7163918743,4.12243109448,15.9888894789,111.874601473,108.882871055,2.97173041782,0.02
 10/16  04:00:00,122.1983188,28.2423082475,14.0669753046,10.9005826815,12.3672932834,24.9413748627,127.224747122,122.251863092,4.9528840297,0.02
 10/16  05:00:00,169.664078053,28.6749504862,17.0295527011,55.8514752072,12.3672932834,24.9413748627,195.82292731,190.85004328,4.9528840297,0.02
 10/16  06:00:00,213.659430677,29.1081284132,16.8165284744,42.5192779403,24.7345865669,70.7195625826,165.012847419,155.087079359,9.90576805939,0.02
 10/16  07:00:00,221.487716206,29.1222197376,16.712460102,29.3253511621,37.1018798503,92.3937384068,144.20726379,134.281495731,9.90576805939,0.02
 10/16  08:00:00,221.517265665,29.1370849192,17.8436884538,23.5649156772,37.1018798503,104.434947198,133.52278234,123.59701428,9.90576805939,0.02
 10/16  09:00:00,230.370877516,29.1479902835,18.075184561,20.5477220973,37.1018798503,116.476155989,137.246474364,118.716440721,9.90576805939,8.62426558349
 10/16  10:00:00,227.627466126,29.1560344449,18.7764107742,17.5976509742,37.1018798503,116.476155989,125.330819575,115.405051516,9.90576805939,0.02
 10/16  11:00:00,226.267453163,29.1628023341,19.5545155662,15.1215351946,37.1018798503,116.476155989,122.05243448,112.126666421,9.90576805939,0.02
 10/16  12:00:00,215.358090736,29.1707318929,19.5558830864,12.7315562897,37.1018798503,104.434947198,127.152868391,108.619387401,9.90576805939,8.62771293078
 10/16  13:00:00,224.602367708,29.1838346129,20.0873845137,9.94092712075,37.1018798503,116.476155989,114.782176797,104.856408738,9.90576805939,0.02
 10/16  14:00:00,225.163185614,29.2011740571,20.7310467785,7.9609127739,37.1018798503,116.476155989,119.498534653,100.962454166,9.90576805939,8.63031242774
 10/16  15:00:00,225.828275729,29.2377563738,21.1901062175,6.56763790844,37.1018798503,116.476155989,108.233412582,98.3076445222,9.90576805939,0.02
 10/16  16:00:00,225.652330633,29.2767824427,21.3788849329,5.52489994437,37.1018798503,116.476155989,115.60432853,97.0737964559,9.90576805939,8.6247640142
 10/16  17:00:00,225.525205914,29.3078230958,20.8465709463,5.05838731358,37.1018798503,116.476155989,107.040898857,97.1151307976,9.90576805939,0.02
 10/16  18:00:00,142.086694031,26.5123275223,15.7925661585,0.0,24.7345865669,47.5788473902,80.9971524855,76.0242684558,4.9528840297,0.02
 10/16  19:00:00,146.168775713,28.0260606569,12.4413765057,0.0,24.7345865669,47.5788473902,87.3590330067,82.386148977,4.9528840297,0.02
 10/16  20:00:00,124.800976525,27.3773178849,10.5349450164,0.0194279149101,12.3672932834,38.6892022431,101.392046813,98.4003163947,2.97173041782,0.02
 10/16  21:00:00,99.9111136728,20.3261177671,8.4305195546,0.0,12.3672932834,27.0668015668,85.6518637237,82.6601333059,2.97173041782,0.02
 10/16  22:00:00,74.6187633548,17.6748850149,7.0964197835,0.0,4.12243109448,15.9888894789,77.9590303463,74.9672999285,2.97173041782,0.02
 10/16  23:00:00,85.8058854399,22.0936062686,9.07258032734,0.0,4.12243109448,15.9888894789,99.9053067472,96.9135763294,2.97173041782,0.02
 10/16  24:00:00,77.6956828739,18.5398753775,6.36073555888,1.66705387426,4.12243109448,15.9888894789,81.4690568695,78.4773264517,2.97173041782,0.02
 10/17  01:00:00,92.4719524838,23.8235869938,7.18650041037,4.78772835245,4.12243109448,15.9888894789,101.759897578,98.7681671599,2.97173041782,0.02
 10/17  02:00:00,85.2301702809,19.8373609214,5.2538613047,8.13699418984,4.12243109448,15.9888894789,82.5755855946,79.5838551767,2.97173041782,0.02
 10/17  03:00:00,94.2249100673,23.8235869938,7.24657359462,7.8121040614,4.12243109448,15.9888894789,103.969989721,100.978259303,2.97173041782,0.02
 10/17  04:00:00,118.905362453,28.6748034288,9.65250665977,8.22919535189,12.3672932834,24.9413748627,117.65517233,112.6822883,4.9528840297,0.02
 10/17  05:00:00,148.016327101,28.2533667124,12.4447729984,34.6252014269,12.3672932834,24.9413748627,186.334077235,181.361193206,4.9528840297,0.02
 10/17  06:00:00,202.543358234,29.1744496791,12.4607503838,31.9951548043,24.7345865669,70.7195625826,177.400140464,158.892559162,9.90576805939,8.60181324338
 10/17  07:00:00,213.725611126,29.2175654317,12.8743066116,22.303230932,37.1018798503,92.3937384068,148.05492933,138.12916127,9.90576805939,0.02
 10/17  08:00:00,215.485138348,29.2387739306,14.0468633247,17.9280272554,37.1018798503,104.434947198,136.851836889,126.92606883,9.90576805939,0.02
 10/17  09:00:00,223.887909978,29.2535637062,14.8636116032,13.9249747435,37.1018798503,116.476155989,127.738610505,117.812842445,9.90576805939,0.02
 10/17  10:00:00,221.009272538,29.3014828856,15.971013723,10.3956443899,37.1018798503,116.476155989,127.364268736,108.828034051,9.90576805939,8.63046662555
 10/17  11:00:00,221.591439553,29.390319758,17.8499157877,8.2567372901,37.1018798503,116.476155989,111.325050901,101.399282842,9.90576805939,0.02
 10/17  12:00:00,211.021492798,29.5327862864,19.706679676,6.54849528956,37.1018798503,104.434947198,116.259331485,97.7259841243,9.90576805939,8.62757930127
 10/17  13:00:00,221.476151781,29.7143265842,21.522791332,4.94148281977,37.1018798503,116.476155989,104.690976043,94.7652079833,9.90576805939,0.02
 10/17  14:00:00,222.436749702,29.8979940068,23.3969667007,3.30688322713,37.1018798503,116.476155989,110.872524112,92.3363589768,9.90576805939,8.63039707558
 10/17  15:00:00,220.659367779,30.022713323,24.9871699023,2.06160302435,37.1018798503,116.476155989,100.564008571,90.6382405118,9.90576805939,0.02
 10/17  16:00:00,222.846909122,30.0757434064,26.8573934463,1.70667372047,37.1018798503,116.476155989,99.2658769674,89.340108908,9.90576805939,0.02
 10/17  17:00:00,221.682206099,29.974948084,25.471072529,1.58376405907,37.1018798503,116.476155989,108.313132434,89.7906721582,9.90576805939,8.61669221636
 10/17  18:00:00,139.450320043,27.8098130662,19.0083989357,0.0,24.7345865669,47.5788473902,75.4910492788,70.5181652491,4.9528840297,0.02
 10/17  19:00:00,142.688020854,28.2423082475,15.4262154488,0.0,24.7345865669,47.5788473902,82.596002886,77.6231188563,4.9528840297,0.02
 10/17  20:00:00,119.574589968,26.9448227036,14.1533744741,0.0,12.3672932834,38.6892022431,96.9397899874,93.9480595696,2.97173041782,0.02
 10/17  21:00:00,96.2078498198,20.2208648427,10.8610807518,0.0,12.3672932834,27.0668015668,80.8599413389,77.8682109211,2.97173041782,0.02
 10/17  22:00:00,71.8736899899,18.1073801962,9.50647168324,0.00281670895728,4.12243109448,15.9888894789,75.5153182505,72.5235878327,2.97173041782,0.02
 10/17  23:00:00,80.6030508263,22.0936062686,13.3580193664,0.0,4.12243109448,15.9888894789,96.8467354654,93.8550050476,2.97173041782,0.02
 10/17  24:00:00,71.782290127,18.7561229681,11.6945074195,0.187109312282,4.12243109448,15.9888894789,78.3515690861,75.3598386683,2.97173041782,0.02
 10/18  01:00:00,84.1284299111,22.872097595,15.5194986847,0.257793806605,4.12243109448,15.9888894789,98.7537428721,95.7620124543,2.97173041782,0.02
 10/18  02:00:00,74.9504468783,18.1073801962,12.6196459969,0.210178498045,4.12243109448,15.9888894789,80.0734010673,77.0816706494,2.97173041782,0.02
 10/18  03:00:00,84.3048001467,23.1748442219,15.7712509331,0.646994785978,4.12243109448,15.9888894789,100.283295936,97.2915655182,2.97173041782,0.02
 10/18  04:00:00,108.208654204,28.2134752355,18.4556188145,0.741528108679,12.3672932834,24.9413748627,112.556352022,107.583467992,4.9528840297,0.02
 10/18  05:00:00,130.74913843,28.2944971511,22.0209214267,19.3677680553,12.3672932834,24.9413748627,179.501717248,174.528833218,4.9528840297,0.02
 10/18  06:00:00,185.337396546,29.2358905155,22.2601688355,16.0444869658,24.7345865669,70.7195625826,145.61182758,135.686059521,9.90576805939,0.02
 10/18  07:00:00,201.333875178,29.3986064699,21.7368681186,10.8976056636,37.1018798503,92.3937384068,126.904253849,116.97848579,9.90576805939,0.02
 10/18  08:00:00,205.438477186,29.472295455,21.8920296486,9.51882028304,37.1018798503,104.434947198,130.241820844,111.712996876,9.90576805939,8.62305590818
 10/18  09:00:00,215.232935729,29.5196852765,22.7935089077,8.24732120422,37.1018798503,116.476155989,118.499165581,108.573397522,9.90576805939,0.02
