Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  10:00:00,214.174867395,29.5568940036,22.7797547177,7.48547702861,37.1018798503,116.476155989,124.943005284,106.406760996,9.90576805939,8.63047622806
 10/18  11:00:00,213.722700729,29.5866894394,22.8957726329,6.88736343666,37.1018798503,116.476155989,114.72057629,104.794808231,9.90576805939,0.02
 10/18  12:00:00,200.634641159,29.6091242688,22.2338577305,6.48048872493,37.1018798503,104.434947198,113.340433238,103.414665178,9.90576805939,0.02
 10/18  13:00:00,211.992649221,29.6131840637,21.3255930142,6.70098812651,37.1018798503,116.476155989,121.517105925,102.979198996,9.90576805939,8.63213887009
 10/18  14:00:00,211.493762199,29.6255749608,20.9799098537,6.53555780415,37.1018798503,116.476155989,112.204753633,102.278985573,9.90576805939,0.02
 10/18  15:00:00,211.427801126,29.635082401,20.9761809791,6.46403734374,37.1018798503,116.476155989,119.788188124,101.253411589,9.90576805939,8.62900847579
 10/18  16:00:00,211.648717267,29.6351584567,20.9689312,6.69270701896,37.1018798503,116.476155989,110.952509819,101.02674176,9.90576805939,0.02
 10/18  17:00:00,211.469249535,29.6448896452,20.9129330934,6.56060182423,37.1018798503,116.476155989,110.178798198,100.253030138,9.90576805939,0.02
 10/18  18:00:00,130.293669081,27.8098130662,17.6529843857,0.0,24.7345865669,47.5788473902,91.5575993827,77.9965499051,4.9528840297,8.60816544796
 10/18  19:00:00,132.615703435,28.2423082475,17.1933737387,0.0,24.7345865669,47.5788473902,88.0575517262,83.0846676965,4.9528840297,0.02
 10/18  20:00:00,109.912941722,26.9448227036,17.0134820737,0.031561795976,12.3672932834,38.6892022431,100.915019474,97.9232890563,2.97173041782,0.02
 10/18  21:00:00,88.5284202279,20.5668609878,13.356232509,0.256706694203,12.3672932834,27.0668015668,83.0343283057,80.0425978879,2.97173041782,0.02
 10/18  22:00:00,64.3688136783,17.6748850149,11.6589544811,0.0,4.12243109448,15.9888894789,77.1548168545,74.1630864367,2.97173041782,0.02
 10/18  23:00:00,74.1004715548,23.1315947037,14.6673155275,0.849631545686,4.12243109448,15.9888894789,97.9011669289,94.9094365111,2.97173041782,0.02
 10/18  24:00:00,66.255066619,18.5398753775,11.617739301,1.08797595565,4.12243109448,15.9888894789,80.209244372,77.2175139542,2.97173041782,0.02
 10/19  01:00:00,73.1568272018,22.5261014499,14.5834440848,0.64943620968,4.12243109448,15.9888894789,100.193794822,97.2020644045,2.97173041782,0.02
 10/19  02:00:00,67.2009675285,18.7993724863,11.5675788464,1.84685464268,4.12243109448,15.9888894789,81.8817528561,78.8900224382,2.97173041782,0.02
 10/19  03:00:00,74.6727739544,22.9585966312,14.5888425928,1.76258276748,4.12243109448,15.9888894789,102.589205135,99.5974747173,2.97173041782,0.02
 10/19  04:00:00,99.1190026483,27.9539781267,16.8808451175,2.10979458619,12.3672932834,24.9413748627,115.098195511,110.125311481,4.9528840297,0.02
 10/19  05:00:00,127.954429722,28.7457910857,19.9357430077,27.0985107744,12.3672932834,24.9413748627,181.692625529,176.7197415,4.9528840297,0.02
 10/19  06:00:00,180.308623308,29.2292941118,20.4044992605,20.3549640393,24.7345865669,70.7195625826,148.17571415,138.249946091,9.90576805939,0.02
 10/19  07:00:00,199.84930573,29.3886605662,21.199407211,14.2957460858,37.1018798503,92.3937384068,128.95974391,119.033975851,9.90576805939,0.02
 10/19  08:00:00,206.365695485,29.4650115711,22.112159485,12.4780272297,37.1018798503,104.434947198,131.849304927,113.320389949,9.90576805939,8.62314691811
 10/19  09:00:00,217.759325818,29.5047283453,22.5410380663,11.3614979327,37.1018798503,116.476155989,120.439961443,110.514193383,9.90576805939,0.02
 10/19  10:00:00,217.501944584,29.536344117,23.4569104084,10.1559520289,37.1018798503,116.476155989,117.990994009,108.06522595,9.90576805939,0.02
 10/19  11:00:00,217.031188153,29.5648915456,24.1056090629,9.00779154831,37.1018798503,116.476155989,124.451916772,105.914040094,9.90576805939,8.6321086184
 10/19  12:00:00,204.460575545,29.5989127232,24.5175356775,8.03297969879,37.1018798503,104.434947198,113.997559164,104.071791105,9.90576805939,0.02
 10/19  13:00:00,216.212673726,29.6411566007,25.2973158299,6.92127603729,37.1018798503,116.476155989,120.361263851,101.823729703,9.90576805939,8.63176608929
 10/19  14:00:00,216.632985701,29.6756910604,26.5394453051,6.06515298521,37.1018798503,116.476155989,110.213122742,100.287354683,9.90576805939,0.02
 10/19  15:00:00,216.126324377,29.7084908041,26.6870138156,5.37828266039,37.1018798503,116.476155989,117.6158012,99.0820897368,9.90576805939,8.62794340413
 10/19  16:00:00,215.2305718,29.7341477871,26.2688708558,4.87564505614,37.1018798503,116.476155989,108.126500405,98.2007323456,9.90576805939,0.02
 10/19  17:00:00,214.484043913,29.7551065009,25.8715014685,4.50662368099,37.1018798503,116.476155989,107.394962177,97.4691941176,9.90576805939,0.02
 10/19  18:00:00,135.209712837,27.8098130662,22.5690325093,0.0,24.7345865669,47.5788473902,80.8773814139,75.9044973842,4.9528840297,0.02
 10/19  19:00:00,137.104905785,28.2423082475,21.682558399,0.0,24.7345865669,47.5788473902,86.2003430816,81.2274590519,4.9528840297,0.02
 10/19  20:00:00,113.967197331,26.9448227036,21.0992854368,0.0,12.3672932834,38.6892022431,107.755940463,96.1760207452,2.97173041782,8.6081892998
 10/19  21:00:00,81.6539791365,15.4373935558,12.236224833,0.0397349030383,12.3672932834,27.0668015668,61.6867901535,58.6950597357,2.97173041782,0.02
 10/19  22:00:00,75.1708420648,22.0936062686,18.1771815429,0.0,4.12243109448,15.9888894789,95.4731671632,92.4814367454,2.97173041782,0.02
 10/19  23:00:00,68.4425878936,18.9723705588,14.1678891981,0.516926916268,4.12243109448,15.9888894789,78.1836073336,75.1918769158,2.97173041782,0.02
 10/19  24:00:00,74.3884468602,22.3098538593,17.1843620108,0.0323764014006,4.12243109448,15.9888894789,98.8244821837,95.8327517659,2.97173041782,0.02
 10/20  01:00:00,67.7587520046,18.5398753775,13.8108898074,0.686809052504,4.12243109448,15.9888894789,79.6039489133,76.6122184955,2.97173041782,0.02
 10/20  02:00:00,76.5071854244,23.3045927763,17.0904119581,1.2635878313,4.12243109448,15.9888894789,100.754168318,97.7624379005,2.97173041782,0.02
 10/20  03:00:00,67.1510380906,18.1073801962,13.8103030016,0.513206287525,4.12243109448,15.9888894789,81.5231387654,78.5314083476,2.97173041782,0.02
 10/20  04:00:00,102.783947623,28.5306383684,20.1351930519,1.94373146786,12.3672932834,24.9413748627,114.034446722,109.061562693,4.9528840297,0.02
 10/20  05:00:00,122.733474884,28.3150798222,23.1947424088,19.0492678942,12.3672932834,24.9413748627,180.666558536,175.693674506,4.9528840297,0.02
 10/20  06:00:00,181.038447146,29.2447219804,23.6093631567,17.8644962199,24.7345865669,70.7195625826,146.70684843,136.781080371,9.90576805939,0.02
 10/20  07:00:00,200.71820316,29.4516055633,23.8856384321,12.4154704349,37.1018798503,92.3937384068,127.712779833,117.787011773,9.90576805939,0.02
 10/20  08:00:00,206.459938203,29.5201065617,23.7959581036,10.8333665814,37.1018798503,104.434947198,122.210167972,112.284399913,9.90576805939,0.02
 10/20  09:00:00,217.403530403,29.558121559,23.8352451225,9.65808569309,37.1018798503,116.476155989,127.955339476,109.423254807,9.90576805939,8.62631661002
 10/20  10:00:00,217.066113517,29.5962932772,24.55310636,8.56399819648,37.1018798503,116.476155989,116.991900571,107.066132511,9.90576805939,0.02
 10/20  11:00:00,216.554027533,29.6470990722,25.2225899268,7.33140486399,37.1018798503,116.476155989,123.069495968,104.531501109,9.90576805939,8.63222679945
 10/20  12:00:00,204.066168789,29.6841750143,25.5785378409,6.49232694157,37.1018798503,104.434947198,112.797295775,102.871527716,9.90576805939,0.02
 10/20  13:00:00,215.482932004,29.7215456933,25.6910468449,5.7173832068,37.1018798503,116.476155989,119.703258606,101.165288333,9.90576805939,8.63220221307
 10/20  14:00:00,215.615069013,29.7556652478,26.5578876318,4.94883400668,37.1018798503,116.476155989,109.70781818,99.7820501205,9.90576805939,0.02
 10/20  15:00:00,215.671080887,29.7867064921,27.2702865862,4.26154214236,37.1018798503,116.476155989,110.007530253,98.429919632,9.90576805939,1.67184256172
 10/20  16:00:00,215.024357284,29.8086455467,26.9512106608,3.91257996878,37.1018798503,116.476155989,114.24975716,97.3710624019,9.90576805939,6.97292669862
 10/20  17:00:00,214.047954992,29.8192050703,26.0211779839,3.85677000151,37.1018798503,116.476155989,106.823014024,96.8972459649,9.90576805939,0.02
 10/20  18:00:00,135.138647366,27.7016892709,22.6060956997,0.0,24.7345865669,47.5788473902,80.3153459829,75.3424619532,4.9528840297,0.02
 10/20  19:00:00,137.815994828,28.4585558382,22.1774047804,0.0,24.7345865669,47.5788473902,85.4847856348,80.5119016051,4.9528840297,0.02
 10/20  20:00:00,114.86973937,26.9448227036,21.9893475545,0.0124679423632,12.3672932834,38.6892022431,98.5684622738,95.576731856,2.97173041782,0.02
 10/20  21:00:00,81.3196744329,15.0048983745,12.3741391755,0.0,12.3672932834,27.0668015668,66.8027559333,55.2258239465,2.97173041782,8.60520156899
 10/20  22:00:00,71.5263373188,19.5865385768,17.1682718261,0.0,4.12243109448,15.9888894789,86.515332908,83.5236024901,2.97173041782,0.02
 10/20  23:00:00,68.1638718222,18.5398753775,14.7023711563,0.103003821541,4.12243109448,15.9888894789,77.9609240795,74.9691936617,2.97173041782,0.02
 10/20  24:00:00,76.1512168988,23.0450956675,17.865450958,0.361983091906,4.12243109448,15.9888894789,98.0631748212,95.0714444034,2.97173041782,0.02
 10/21  01:00:00,67.3358301116,18.0208811599,14.4369028569,0.124476982803,4.12243109448,15.9888894789,79.6286696252,76.6369392074,2.97173041782,0.02
 10/21  02:00:00,76.7900579951,22.9585966312,18.2650665497,0.717747666554,4.12243109448,15.9888894789,100.27616288,97.2844324626,2.97173041782,0.02
 10/21  03:00:00,69.5040864931,18.9723705588,14.5567184987,1.2548483823,4.12243109448,15.9888894789,80.6711158988,77.679385481,2.97173041782,0.02
 10/21  04:00:00,83.3717454886,26.9448227036,20.9313990679,0.45564591151,4.12243109448,16.0517297156,119.784528269,116.792797851,2.97173041782,0.02
 10/21  05:00:00,84.4223637038,27.3773178849,20.8352383859,1.16992964331,4.12243109448,16.0517297156,120.617927093,117.626196675,2.97173041782,0.02
 10/21  06:00:00,112.714192758,29.1072986101,20.8304254434,4.18251607265,4.12243109448,39.6058045677,101.524797019,98.5330666012,2.97173041782,0.02
 10/21  07:00:00,167.334097983,29.1543050232,23.9303734258,31.0599339297,12.3672932834,65.3531420225,158.195374967,153.222490937,4.9528840297,0.02
 10/21  08:00:00,160.505911866,29.1387992515,24.2587461096,25.7263473267,12.3672932834,68.2430321324,155.169673599,150.19678957,4.9528840297,0.02
 10/21  09:00:00,184.877339227,29.1691500456,25.1520836385,20.1572081917,16.4897243779,93.1370602926,145.277091379,137.332476932,7.92461444751,0.02
 10/21  10:00:00,184.960274784,29.1693686311,26.8194848477,18.572407917,16.4897243779,93.1370602926,141.13978476,133.195170312,7.92461444751,0.02
 10/21  11:00:00,185.054383388,29.167362347,28.2446919135,17.2433206137,16.4897243779,93.1370602926,147.363159537,130.82584552,7.92461444751,8.61269956976
 10/21  12:00:00,176.548320222,29.1652240599,30.0793140468,16.0564270602,16.4897243779,83.9857416113,136.818941508,128.874327061,7.92461444751,0.02
 10/21  13:00:00,176.951259093,29.1634534054,31.3236277554,15.2168213326,16.4897243779,83.9857416113,135.526480629,127.581866182,7.92461444751,0.02
 10/21  14:00:00,179.699809853,29.1617693523,35.2888498688,14.0018783477,16.4897243779,83.9857416113,133.791923551,125.847309103,7.92461444751,0.02
 10/21  15:00:00,148.440785843,29.1072986101,35.543065843,0.0,12.3672932834,70.6512738906,74.2362502299,69.2633662002,4.9528840297,0.02
 10/21  16:00:00,148.190720339,29.1072986101,35.2929920043,0.0,12.3672932834,70.6512738906,72.4921076687,67.519223639,4.9528840297,0.02
 10/21  17:00:00,133.959427091,29.1072986101,33.5339935574,0.0512361978617,12.3672932834,58.1284167478,75.7823531345,70.8094691048,4.9528840297,0.02
 10/21  18:00:00,104.32434132,26.5123275223,27.9867943033,0.0,12.3672932834,24.9413748627,106.779526687,93.2248203412,4.9528840297,8.60182231566
 10/21  19:00:00,106.19225962,27.1610702943,26.856803249,0.0,12.3672932834,24.9413748627,104.669727196,99.6968431663,4.9528840297,0.02
 10/21  20:00:00,87.7239409753,26.9448227036,25.6849365142,0.0543031312965,4.12243109448,16.0517297156,113.483043843,110.491313425,2.97173041782,0.02
 10/21  21:00:00,58.6447037591,11.7832566766,12.3125563577,0.0,4.12243109448,15.9888894789,58.9395240769,55.9477936591,2.97173041782,0.02
 10/21  22:00:00,74.876771467,19.4423735164,20.6628705828,0.0,4.12243109448,15.9888894789,95.0658689172,92.0741384994,2.97173041782,0.02
 10/21  23:00:00,71.4908051988,18.1073801962,18.4443250625,0.218950358522,4.12243109448,15.9888894789,82.7749830424,79.7832526246,2.97173041782,0.02
 10/21  24:00:00,81.5209429397,22.9585966312,23.1325951039,0.58115742271,4.12243109448,15.9888894789,103.356512426,100.364782009,2.97173041782,0.02
 10/22  01:00:00,68.7000137805,17.6748850149,18.3661947914,0.0,2.06121554724,15.9888894789,84.1622670674,81.1705366495,2.97173041782,0.02
 10/22  02:00:00,79.7454146038,23.0667204265,23.0373161015,0.853999882894,2.06121554724,15.9888894789,105.521947448,102.53021703,2.97173041782,0.02
 10/22  03:00:00,69.5757497804,18.1073801962,18.3249537162,0.48448198607,2.06121554724,15.9888894789,85.3755842458,82.383853828,2.97173041782,0.02
 10/22  04:00:00,79.9732096507,22.9585966312,22.9965729145,1.23066198843,2.06121554724,15.9888894789,106.822915833,103.831185415,2.97173041782,0.02
 10/22  05:00:00,70.8115863638,18.5398753775,18.2897026697,1.32307449609,2.06121554724,15.9888894789,86.2444670417,83.2527366239,2.97173041782,0.02
 10/22  06:00:00,79.9591530616,22.5261014499,23.879351022,0.766322520667,2.06121554724,15.9888894789,107.594011199,104.602280781,2.97173041782,0.02
 10/22  07:00:00,63.6840026562,18.6263744138,20.2476434722,1.54771765091,2.06121554724,15.9888894789,86.5786871169,83.5869566991,2.97173041782,0.02
 10/22  08:00:00,98.0671325853,23.7370879576,25.7254455886,2.10366799039,4.12243109448,41.7362269337,104.103251206,99.1303671764,4.9528840297,0.02
 10/22  09:00:00,89.367503454,19.0588695951,22.0345191025,1.90162797932,4.12243109448,41.7362269337,82.8029762007,77.830092171,4.9528840297,0.02
 10/22  10:00:00,100.307203612,23.4775908488,28.6621990329,1.66648268155,4.12243109448,41.7362269337,101.679948893,96.7070648635,4.9528840297,0.02
 10/22  11:00:00,92.1204604442,19.4048657401,23.9494535343,2.393654383,4.12243109448,41.7362269337,82.5425387599,77.5696547302,4.9528840297,0.02
 10/22  12:00:00,102.034916504,23.8235869938,29.2830904786,2.42730796364,4.12243109448,41.7362269337,101.355368584,96.3824845542,4.9528840297,0.02
 10/22  13:00:00,88.8226937561,18.6263744138,22.5762091882,1.24762333939,4.12243109448,41.7362269337,82.5753496601,77.6024656304,4.9528840297,0.02
 10/22  14:00:00,103.884416874,23.8235869938,31.1995998928,2.36029888404,4.12243109448,41.7362269337,102.225601525,97.2527174957,4.9528840297,0.02
 10/22  15:00:00,95.5056187925,19.4048657401,27.1370630925,2.59120310097,4.12243109448,41.7362269337,82.7040799669,77.7311959372,4.9528840297,0.02
 10/22  16:00:00,87.1170881026,23.8235869938,30.6956882073,2.95457405381,4.12243109448,24.8785346261,102.141219992,97.168335962,4.9528840297,0.02
 10/22  17:00:00,57.2853888072,17.6748850149,21.046569877,0.0,2.06121554724,15.9888894789,86.2747591217,83.2830287039,2.97173041782,0.02
 10/22  18:00:00,87.4802374368,23.3910918125,30.6081986913,3.04273538136,2.06121554724,15.9888894789,108.640835048,105.64910463,2.97173041782,0.02
 10/22  19:00:00,72.8152681919,17.6748850149,22.4814491905,0.0,2.06121554724,15.9888894789,87.410149697,84.4184192792,2.97173041782,0.02
 10/22  20:00:00,91.1356772895,23.3910918125,31.6467985359,3.31040864568,2.06121554724,15.9888894789,108.76457465,105.772844232,2.97173041782,0.02
 10/22  21:00:00,76.5199111938,18.1073801962,24.9119202113,0.841676717261,2.06121554724,15.9888894789,87.8587648246,84.8670344068,2.97173041782,0.02
 10/22  22:00:00,91.6699978223,22.9585966312,33.3847976554,2.53922515249,2.06121554724,15.9888894789,109.237123494,106.245393076,2.97173041782,0.02
 10/22  23:00:00,83.0567535132,18.8642467635,28.4411596446,3.09241301231,2.06121554724,15.9888894789,96.9015470507,85.3280023332,2.97173041782,8.60181429968
 10/22  24:00:00,88.009639683,22.5261014499,31.807221187,0.888938774219,2.06121554724,15.9888894789,109.669655574,106.677925156,2.97173041782,0.02
 10/23  01:00:00,81.9336758507,17.6561311267,27.0806483957,2.50243564354,4.12243109448,15.9888894789,82.5374997534,79.5457693356,2.97173041782,0.02
 10/23  02:00:00,83.0914785385,17.5433188594,28.6398343589,2.2202869181,4.12243109448,15.9888894789,79.8658533581,76.8741229403,2.97173041782,0.02
 10/23  03:00:00,73.45979701,12.6131627311,23.7495725547,2.55673429089,4.12243109448,15.9888894789,57.87345352,54.8817231022,2.97173041782,0.02
 10/23  04:00:00,134.945305982,28.3576402959,52.1742548395,2.23902537714,12.3672932834,24.9413748627,122.091994506,117.119110476,4.9528840297,0.02
 10/23  05:00:00,161.813217536,28.267109244,54.2565179638,27.1152049008,12.3672932834,24.9413748627,189.11684019,184.14395616,4.9528840297,0.02
 10/23  06:00:00,217.811716742,29.1899741876,57.6543465457,20.6475296128,24.7345865669,70.7195625826,154.478131006,144.552362947,9.90576805939,0.02
 10/23  07:00:00,234.602460009,29.223934817,55.3901930779,12.6736729607,37.1018798503,92.3937384068,133.797597437,123.871829377,9.90576805939,0.02
 10/23  08:00:00,235.406460786,29.2435259518,54.9170390063,8.93540516777,37.1018798503,104.434947198,125.875228788,115.949460728,9.90576805939,0.02
 10/23  09:00:00,245.657890283,29.2964304751,55.6453915128,6.36392611527,37.1018798503,116.476155989,129.273538429,110.741218131,9.90576805939,8.62655223829
 10/23  10:00:00,241.196793861,29.355771643,52.0793127278,5.40901176259,37.1018798503,116.476155989,118.107912742,108.182144683,9.90576805939,0.02
 10/23  11:00:00,235.8423974,29.5461542365,48.0802365216,3.86302881885,37.1018798503,116.476155989,121.429838281,102.891556751,9.90576805939,8.63251347078
 10/23  12:00:00,220.131652816,29.8769491606,45.0975410971,2.84603477168,37.1018798503,104.434947198,107.726247969,97.8004799097,9.90576805939,0.02
 10/23  13:00:00,229.701202777,30.0845157936,43.1313719235,2.13235725115,37.1018798503,116.476155989,104.731787503,94.8060194438,9.90576805939,0.02
 10/23  14:00:00,228.492481536,30.0497142211,42.603866157,1.48618120661,37.1018798503,116.476155989,113.0862168,94.549402575,9.90576805939,8.63104616577
 10/23  15:00:00,226.781178438,30.2034912203,41.1357367992,1.08942622155,37.1018798503,116.476155989,102.170408122,92.2446400626,9.90576805939,0.02
 10/23  16:00:00,225.160553591,30.0729894303,39.7805166955,0.955066877096,37.1018798503,116.476155989,111.478992675,92.9479156692,9.90576805939,8.62530894629
 10/23  17:00:00,223.217128314,29.9595259576,37.9076946253,0.999111097137,37.1018798503,116.476155989,103.94983267,94.0240646102,9.90576805939,0.02
 10/23  18:00:00,139.579053235,27.7016892709,27.0465061035,0.0,24.7345865669,47.5788473902,76.8817586056,71.9088745759,4.9528840297,0.02
 10/23  19:00:00,139.394818595,28.4585558382,23.7562333782,0.0,24.7345865669,47.5788473902,83.0077293014,78.0348452717,4.9528840297,0.02
 10/23  20:00:00,113.971305494,26.5123275223,21.5358817681,0.0,12.3672932834,38.6892022431,97.5215403828,94.5298099649,2.97173041782,0.02
 10/23  21:00:00,81.0857627057,15.2643954833,11.8807288726,0.0,12.3672932834,27.0668015668,60.9710522316,57.9793218138,2.97173041782,0.02
 10/23  22:00:00,70.1780902816,19.658621107,15.6762958725,0.0,4.12243109448,15.9888894789,86.5983389807,83.6066085629,2.97173041782,0.02
 10/23  23:00:00,67.1836583287,18.5398753775,13.4320957649,0.0,4.12243109448,15.9888894789,78.5760536572,75.5843232394,2.97173041782,0.02
 10/23  24:00:00,74.1322860755,23.1315947037,15.7936632045,0.0790709428767,4.12243109448,15.9888894789,98.4110005655,95.4192701476,2.97173041782,0.02
 10/24  01:00:00,65.9227250557,18.1073801962,12.3553840399,0.0878024751007,4.12243109448,15.9888894789,88.6686777103,77.0961070117,2.97173041782,8.60084028086
 10/24  02:00:00,72.6165787532,22.9585966312,14.088841351,0.291423256486,4.12243109448,15.9888894789,101.3492429,98.3575124823,2.97173041782,0.02
 10/24  03:00:00,65.8774535504,18.7561229681,10.7298176932,0.708116931388,4.12243109448,15.9888894789,82.1201069736,79.1283765558,2.97173041782,0.02
 10/24  04:00:00,97.0053312256,28.1269761992,13.9913694718,0.911240863851,12.3672932834,24.9413748627,115.125862656,110.152978627,4.9528840297,0.02
 10/24  05:00:00,123.500463626,28.2893361912,15.9443990463,20.0583895069,12.3672932834,24.9413748627,182.972092158,177.999208129,4.9528840297,0.02
 10/24  06:00:00,179.003217172,29.22614518,16.3438301269,18.1463033067,24.7345865669,70.7195625826,151.509011447,141.583243388,9.90576805939,0.02
 10/24  07:00:00,196.833095676,29.3407766332,16.7350449908,12.8678903249,37.1018798503,92.3937384068,130.0833439,120.157575841,9.90576805939,0.02
 10/24  08:00:00,200.238346596,29.4318842184,19.355635137,9.14034263294,37.1018798503,104.434947198,122.388856828,112.463088768,9.90576805939,0.02
 10/24  09:00:00,213.332406399,29.5262879558,23.6707047914,5.7832599806,37.1018798503,116.476155989,125.057801791,106.525393622,9.90576805939,8.62664010942
 10/24  10:00:00,215.728328741,29.7083808812,27.2582619981,4.40898391746,37.1018798503,116.476155989,110.946274803,101.020506743,9.90576805939,0.02
 10/24  11:00:00,222.495715676,30.0777063144,34.6829423762,3.38209682707,37.1018798503,116.476155989,105.924316128,95.998548069,9.90576805939,0.02
 10/24  12:00:00,214.271082125,30.5118636345,39.4938519022,1.95421709075,37.1018798503,104.434947198,110.182941593,91.6486573083,9.90576805939,8.62851622573
 10/24  13:00:00,232.000244118,30.8559773137,45.6590717737,1.13224787718,37.1018798503,116.476155989,98.2695405279,88.3437724685,9.90576805939,0.02
 10/24  14:00:00,237.233996677,31.1072407768,51.0301267356,0.743885960105,37.1018798503,116.476155989,104.514576257,85.9776711939,9.90576805939,8.63113700396
 10/24  15:00:00,238.223223855,31.2326596401,52.23188815,0.406160152227,37.1018798503,116.476155989,94.369258584,84.4434905246,9.90576805939,0.02
 10/24  16:00:00,236.756099058,31.1618984146,50.957504089,0.284700675282,37.1018798503,116.476155989,103.077964894,84.5467685335,9.90576805939,8.62542830117
 10/24  17:00:00,228.167732192,30.9089634305,42.6218808159,0.286087625671,37.1018798503,116.476155989,96.2662293561,86.3404612967,9.90576805939,0.02
 10/24  18:00:00,142.212230738,28.1341844522,26.8980233644,0.0,24.7345865669,47.5788473902,72.6240773152,67.6511932855,4.9528840297,0.02
 10/24  19:00:00,138.351366583,28.4585558382,22.7127833299,0.0,24.7345865669,47.5788473902,79.2826346406,74.3097506109,4.9528840297,0.02
 10/24  20:00:00,115.251603492,27.3773178849,21.9511915091,0.0,12.3672932834,38.6892022431,93.6252291747,90.6334987568,2.97173041782,0.02
 10/24  21:00:00,80.8163000689,14.5724031932,12.2782897518,0.0,12.3672932834,27.0668015668,59.1472848171,56.1555543993,2.97173041782,0.02
 10/24  22:00:00,70.3892529215,19.4423735164,15.8760162662,0.0,4.12243109448,15.9888894789,84.7483196192,81.7565892013,2.97173041782,0.02
 10/24  23:00:00,67.7089080854,18.8858715225,13.3163446678,0.0,4.12243109448,15.9888894789,76.9853701621,73.9936397443,2.97173041782,0.02
 10/24  24:00:00,73.5691049822,22.7423490406,15.6069118343,0.0,4.12243109448,15.9888894789,96.6860505871,93.6943201693,2.97173041782,0.02
 10/25  01:00:00,66.2959726416,18.1073801962,12.7643405007,0.0123971413525,4.12243109448,15.9888894789,78.7575388253,75.7658084074,2.97173041782,0.02
 10/25  02:00:00,73.3268146489,23.1748442219,14.7842991449,0.107518992875,4.12243109448,15.9888894789,99.0521268472,96.0603964294,2.97173041782,0.02
 10/25  03:00:00,66.0967048416,18.7561229681,11.3603685619,0.24980427167,4.12243109448,15.9888894789,89.2884181901,77.7148637784,2.97173041782,8.6018239939
 10/25  04:00:00,95.8367751916,27.6656480058,15.7967426668,0.199998435202,12.3672932834,24.9413748627,113.136532202,108.163648172,4.9528840297,0.02
 10/25  05:00:00,117.689238363,28.7620016272,18.3673504814,18.3855002693,12.3672932834,24.9413748627,180.144683853,175.171799824,4.9528840297,0.02
 10/25  06:00:00,172.418021219,29.244199041,18.8264702644,14.0274850117,24.7345865669,70.7195625826,146.808426747,136.882658687,9.90576805939,0.02
 10/25  07:00:00,196.477730247,29.4866264629,20.0134367322,9.66300461759,37.1018798503,92.3937384068,127.847397436,117.921629376,9.90576805939,0.02
 10/25  08:00:00,201.167503303,29.5592114739,21.8942250648,7.40358757643,37.1018798503,104.434947198,121.158538898,111.232770839,9.90576805939,0.02
 10/25  09:00:00,214.479828073,29.633380427,24.9025349829,5.59176378998,37.1018798503,116.476155989,116.700220719,106.77445266,9.90576805939,0.02
 10/25  10:00:00,216.82408241,29.8221278074,28.8533659258,3.79586734171,37.1018798503,116.476155989,119.48511945,100.948036963,9.90576805939,8.63131442795
 10/25  11:00:00,222.733274961,30.2259152155,35.3053994272,2.84899913424,37.1018798503,116.476155989,105.783814936,95.8580468766,9.90576805939,0.02
 10/25  12:00:00,214.210006725,30.6631200001,39.5605303455,1.67518528254,37.1018798503,104.434947198,110.044100027,91.5100115102,9.90576805939,8.62832045698
 10/25  13:00:00,229.752900227,31.0103075131,43.1742579864,1.21539505353,37.1018798503,116.476155989,98.2115522037,88.2857841443,9.90576805939,0.02
 10/25  14:00:00,233.635546005,31.2696011716,47.1529025153,0.860280056361,37.1018798503,116.476155989,104.501821712,85.9647998839,9.90576805939,8.63125376855
 10/25  15:00:00,235.041359719,31.4169809207,48.7180101681,0.553857730165,37.1018798503,116.476155989,94.2753856219,84.3496175625,9.90576805939,0.02
 10/25  16:00:00,233.921954076,31.3158597806,47.8399256138,0.414168443787,37.1018798503,116.476155989,102.989547536,84.4582791199,9.90576805939,8.62550035636
 10/25  17:00:00,227.928378849,30.9995044074,42.1347418901,0.443320518562,37.1018798503,116.476155989,96.3089929033,86.3832248439,9.90576805939,0.02
 10/25  18:00:00,143.121532061,28.2423082475,27.6992015412,0.0,24.7345865669,47.5788473902,72.8589376396,67.8860536099,4.9528840297,0.02
 10/25  19:00:00,139.565856233,28.5666796335,23.8191504412,0.0,24.7345865669,47.5788473902,79.3714710718,74.3985870421,4.9528840297,0.02
 10/25  20:00:00,116.475573481,27.3773178849,23.1751629717,0.0,12.3672932834,38.6892022431,93.6312919818,90.639561564,2.97173041782,0.02
 10/25  21:00:00,81.820980087,14.5724031932,13.3079405985,0.0,12.3672932834,27.0668015668,59.110717344,56.1189869261,2.97173041782,0.02
 10/25  22:00:00,72.5000661124,19.4423735164,18.2861651633,0.0,4.12243109448,15.9888894789,84.3814829771,81.3897525593,2.97173041782,0.02
 10/25  23:00:00,59.635334062,13.3239089093,11.7454085282,0.0,4.12243109448,15.9888894789,56.3450335573,53.3533031395,2.97173041782,0.02
 10/25  24:00:00,78.4316335856,22.7423490406,20.7979545081,0.0,4.12243109448,15.9888894789,100.056525211,97.0647947929,2.97173041782,0.02
 10/26  01:00:00,68.670764724,18.1073801962,15.8432346577,0.0,4.12243109448,15.9888894789,77.8371099953,74.8453795775,2.97173041782,0.02
 10/26  02:00:00,77.252764148,23.1748442219,19.1771153684,0.0522103861738,4.12243109448,15.9888894789,97.856203582,94.8644731642,2.97173041782,0.02
 10/26  03:00:00,69.0949228017,18.7561229681,15.5027833766,0.115866518667,4.12243109448,15.9888894789,79.54957877,76.5578483522,2.97173041782,0.02
 10/26  04:00:00,102.129288687,27.6656480058,22.1910006592,0.0982539344723,12.3672932834,24.9413748627,111.128365957,106.155481927,4.9528840297,0.02
 10/26  05:00:00,120.212855633,28.7948532963,24.7031442167,14.5404719973,12.3672932834,24.9413748627,186.45951191,172.904811459,4.9528840297,8.60181642083
 10/26  06:00:00,175.739410242,29.2995509777,25.9038225818,10.2161696215,24.7345865669,70.7195625826,144.482485642,134.556717583,9.90576805939,0.02
 10/26  07:00:00,200.435883094,29.6018288318,26.8283738812,6.6910169451,37.1018798503,92.3937384068,125.661729162,115.735961103,9.90576805939,0.02
 10/26  08:00:00,205.67460725,29.6863333718,27.9771209867,5.70067732842,37.1018798503,104.434947198,120.103611736,110.177843677,9.90576805939,0.02
 10/26  09:00:00,218.899706825,29.7351948765,29.8579196974,4.9544490817,37.1018798503,116.476155989,117.019735575,107.093967515,9.90576805939,0.02
 10/26  10:00:00,219.502651247,29.7547546027,30.6990819229,4.69607425814,37.1018798503,116.476155989,123.840185342,105.304690433,9.90576805939,8.62972684936
 10/26  11:00:00,218.073303771,29.7783301327,29.6228567602,4.31916164353,37.1018798503,116.476155989,113.646221801,103.720453741,9.90576805939,0.02
 10/26  12:00:00,205.857005195,29.8025100617,29.8298609061,3.91344573346,37.1018798503,104.434947198,120.791784146,102.257571437,9.90576805939,8.6284446496
 10/26  13:00:00,218.419275566,29.8254383942,30.6825299016,3.5583717208,37.1018798503,116.476155989,110.494863608,100.569095548,9.90576805939,0.02
 10/26  14:00:00,218.042248346,29.8596865059,30.6837139419,3.14607104514,37.1018798503,116.476155989,117.457350859,98.9202546397,9.90576805939,8.63132816033
 10/26  15:00:00,223.09272843,29.8993337217,36.0104656898,2.8304195678,37.1018798503,116.476155989,107.309591962,97.3838239027,9.90576805939,0.02
 10/26  16:00:00,227.327299801,29.9293504638,40.40145361,2.64449850731,37.1018798503,116.476155989,106.189705605,96.2639375451,9.90576805939,0.02
 10/26  17:00:00,224.205904449,29.9406499533,37.3529560758,2.56147089921,37.1018798503,116.476155989,114.126098418,95.6032005846,9.90576805939,8.61712977429
 10/26  18:00:00,145.828267482,27.8098130662,30.8384318585,0.0,24.7345865669,47.5788473902,78.8375408345,73.8646568049,4.9528840297,0.02
 10/26  19:00:00,146.089327527,28.2423082475,30.6669936355,0.0,24.7345865669,47.5788473902,83.8439640244,78.8710799948,4.9528840297,0.02
 10/26  20:00:00,122.526869699,26.9448227036,29.6589551562,0.0,12.3672932834,38.6892022431,96.8844570248,93.8927266069,2.97173041782,0.02
 10/26  21:00:00,86.8578740706,15.4373935558,17.4798447065,0.0,12.3672932834,27.0668015668,60.6107350884,57.6190046706,2.97173041782,0.02
 10/26  22:00:00,76.676448109,19.4423735164,22.4625472097,0.0,4.12243109448,15.9888894789,85.4181329991,82.4264025812,2.97173041782,0.02
 10/26  23:00:00,63.3850142607,13.5834060181,15.2355916681,0.0,4.12243109448,15.9888894789,58.2786940991,55.2869636813,2.97173041782,0.02
 10/26  24:00:00,76.764213851,19.658621107,22.3340653137,0.0,4.12243109448,15.9888894789,93.0906910152,90.0989605974,2.97173041782,0.02
 10/27  01:00:00,59.2180728302,12.3536656223,12.2872225614,0.0368568029933,4.12243109448,15.9888894789,52.9717264935,49.9799960757,2.97173041782,0.02
 10/27  02:00:00,80.1539672389,22.4208485255,22.7224292738,0.187784172199,4.12243109448,15.9888894789,97.7735246225,94.7817942047,2.97173041782,0.02
 10/27  03:00:00,70.738369912,18.1073801962,17.7808712545,0.129968573658,4.12243109448,15.9888894789,80.0082173873,77.0164869695,2.97173041782,0.02
 10/27  04:00:00,106.414478986,28.5306383684,25.339752742,0.369701839178,12.3672932834,24.9413748627,111.218334924,106.245450894,4.9528840297,0.02
 10/27  05:00:00,121.108657907,28.3604358087,26.9944718515,13.5793641687,12.3672932834,24.9413748627,177.786403333,172.813519304,4.9528840297,0.02
 10/27  06:00:00,178.589313543,29.2793943419,26.5745316351,12.4155204415,24.7345865669,70.7195625826,144.171204277,134.245436217,9.90576805939,0.02
 10/27  07:00:00,201.883326538,29.5836820892,26.8334604176,8.15151860028,37.1018798503,92.3937384068,134.179503209,115.666275192,9.90576805939,8.60745995813
 10/27  08:00:00,206.082736243,29.6667435976,26.9839509377,7.1215675179,37.1018798503,104.434947198,120.29703601,110.37126795,9.90576805939,0.02
 10/27  09:00:00,218.340549102,29.7192677346,28.0362602069,6.23288130749,37.1018798503,116.476155989,117.287559354,107.361791295,9.90576805939,0.02
 10/27  10:00:00,218.321921846,29.7620225439,28.8303114552,5.37683196598,37.1018798503,116.476155989,123.374150153,104.837006181,9.90576805939,8.6313759119
 10/27  11:00:00,217.686180565,29.7964669629,28.820262402,4.71649881979,37.1018798503,116.476155989,112.924395124,102.998627065,9.90576805939,0.02
 10/27  12:00:00,204.979582824,29.8300831848,28.7903382291,4.04795955179,37.1018798503,104.434947198,119.861397059,101.327012917,9.90576805939,8.62861608287
 10/27  13:00:00,216.677712423,29.8607826722,28.8224967589,3.64149834989,37.1018798503,116.476155989,109.631834147,99.7060660872,9.90576805939,0.02
 10/27  14:00:00,217.04945908,29.8898542988,29.5322894963,3.27452789243,37.1018798503,116.476155989,117.019812923,98.4826139219,9.90576805939,8.63143094178
 10/27  15:00:00,220.026509487,29.9184537144,32.858693628,2.8968509668,37.1018798503,116.476155989,107.056696739,97.1309286798,9.90576805939,0.02
 10/27  16:00:00,223.088780553,29.9446014879,36.1361587716,2.6560246998,37.1018798503,116.476155989,105.842482219,95.9167141597,9.90576805939,0.02
 10/27  17:00:00,223.330410692,29.9576968453,36.4697445965,2.55213014211,37.1018798503,116.476155989,113.804026616,95.2810543747,9.90576805939,8.61720418185
 10/27  18:00:00,143.892668766,27.7016892709,29.0109559143,0.0,24.7345865669,47.5788473902,78.7039790161,73.7310949864,4.9528840297,0.02
 10/27  19:00:00,143.122096117,28.4585558382,27.4835145068,0.0,24.7345865669,47.5788473902,83.9912279142,79.0183438845,4.9528840297,0.02
 10/27  20:00:00,120.196996593,26.9448227036,27.3247317258,0.00435050236582,12.3672932834,38.6892022431,97.1221242104,94.1303937925,2.97173041782,0.02
 10/27  21:00:00,84.0991841893,15.0048983745,15.1536501567,0.0,12.3672932834,27.0668015668,57.4953071382,54.5035767204,2.97173041782,0.02
 10/27  22:00:00,75.3504484608,19.5865385768,20.9923825172,0.0,4.12243109448,15.9888894789,85.6027170996,82.6109866817,2.97173041782,0.02
 10/27  23:00:00,60.4184501943,13.237409873,12.6150237631,0.0,4.12243109448,15.9888894789,55.1076002092,52.1158697914,2.97173041782,0.02
 10/27  24:00:00,79.5115504886,23.0450956675,21.5661924092,0.051668436803,4.12243109448,15.9888894789,101.457069135,98.4653387173,2.97173041782,0.02
 10/28  01:00:00,69.0658122961,18.0208811599,16.2993607616,0.0254205710998,4.12243109448,15.9888894789,78.8886428237,75.8969124059,2.97173041782,0.02
 10/28  02:00:00,78.0549019188,22.9585966312,19.9181806224,0.329530560746,4.12243109448,15.9888894789,99.4800394289,96.4883090111,2.97173041782,0.02
 10/28  03:00:00,69.9980534103,18.7561229681,16.0329696718,0.488810899553,4.12243109448,15.9888894789,80.4322337932,77.4405033754,2.97173041782,0.02
 10/28  04:00:00,86.011454214,27.1610702943,23.4631967461,0.347308490036,4.12243109448,16.0517297156,118.70022855,115.708498132,2.97173041782,0.02
 10/28  05:00:00,86.7426844509,26.9448227036,24.3959737676,0.362009255184,4.12243109448,16.0517297156,119.592895937,116.60116552,2.97173041782,0.02
 10/28  06:00:00,115.465293186,29.1072986101,25.1853356366,2.57870531886,4.12243109448,39.6058045677,100.379416845,97.3876864267,2.97173041782,0.02
 10/28  07:00:00,167.947980268,29.1569138318,26.9483148519,26.3040982741,12.3672932834,65.3531420225,156.976858966,152.003974936,4.9528840297,0.02
 10/28  08:00:00,159.783207248,29.1402804971,26.4720468046,22.7888520171,12.3672932834,68.2430321324,163.415697583,149.853734267,4.9528840297,8.60907928722
 10/28  09:00:00,185.177160041,29.1719640903,27.5504660797,18.0558407373,16.4897243779,93.1370602926,145.138793064,137.194178617,7.92461444751,0.02
 10/28  10:00:00,184.547317483,29.171440445,28.3540983718,16.6227800996,16.4897243779,93.1370602926,140.83028104,132.885666592,7.92461444751,0.02
 10/28  11:00:00,184.763966129,29.1694002373,29.3928844264,15.8026703744,16.4897243779,93.1370602926,138.805523636,130.860909189,7.92461444751,0.02
 10/28  12:00:00,177.590872473,29.1668580221,32.2635005995,14.9131237415,16.4897243779,83.9857416113,136.964832122,129.020217675,7.92461444751,0.02
 10/28  13:00:00,181.270208485,29.16456315,36.7689016153,14.089345456,16.4897243779,83.9857416113,144.057018982,127.521694412,7.92461444751,8.61071012254
 10/28  14:00:00,185.296181517,29.1625938682,41.5056856716,13.380578561,16.4897243779,83.9857416113,134.17935452,126.234740073,7.92461444751,0.02
 10/28  15:00:00,153.828829727,29.1072986101,40.9294287994,0.00168655306372,12.3672932834,70.6512738906,75.7927882641,70.8199042344,4.9528840297,0.02
 10/28  16:00:00,156.500146579,29.1072986101,43.5887127331,0.0137153142644,12.3672932834,70.6512738906,74.1432619491,69.1703779194,4.9528840297,0.02
 10/28  17:00:00,146.283238043,29.1072986101,45.7258940216,0.183151375483,12.3672932834,58.1284167478,76.9265387232,71.9536546935,4.9528840297,0.02
 10/28  18:00:00,114.722144638,26.5123275223,36.0354314271,0.0,12.3672932834,24.9413748627,98.5226886478,93.5498046181,4.9528840297,0.02
 10/28  19:00:00,118.75757049,27.3773178849,39.2022362231,0.00363067301905,12.3672932834,24.9413748627,104.341659052,99.3687750222,4.9528840297,0.02
 10/28  20:00:00,99.5733512462,26.9448227036,37.5460189324,0.0426312123221,4.12243109448,16.0517297156,112.619961643,109.628231225,2.97173041782,0.02
 10/28  21:00:00,63.8020695245,11.7832566766,17.4699222216,0.0,4.12243109448,15.9888894789,58.4199882807,55.4282578629,2.97173041782,0.02
 10/28  22:00:00,74.6947731296,15.9073965134,24.1186046408,0.0,4.12243109448,15.9888894789,78.4018426135,75.4101121957,2.97173041782,0.02
 10/28  23:00:00,78.0824160177,16.0421846298,27.3581947271,0.0261090776958,4.12243109448,15.9888894789,76.2165671567,73.2248367389,2.97173041782,0.02
 10/28  24:00:00,71.9215380194,13.6886589425,23.5901535323,0.0510200584204,4.12243109448,15.9888894789,60.6748041624,57.6830737446,2.97173041782,0.02
 10/29  01:00:00,63.4134004263,11.3711745203,19.5631399989,0.01281799395,2.06121554724,15.9888894789,56.5235207177,53.5317902999,2.97173041782,0.02
 10/29  02:00:00,78.317131633,16.3305147506,29.1933364669,0.198568190455,2.06121554724,15.9888894789,72.446886622,69.4551562042,2.97173041782,0.02
 10/29  03:00:00,83.2223397513,18.2803782687,32.2067167789,0.0763102988556,2.06121554724,15.9888894789,87.5777864015,84.5860559837,2.97173041782,0.02
 10/29  04:00:00,75.6944255218,15.8980195693,27.0489761714,0.152717462927,2.06121554724,15.9888894789,75.8357479026,72.8440174848,2.97173041782,0.02
 10/29  05:00:00,75.5239273605,14.4671502688,28.0982044772,0.428082380748,2.06121554724,15.9888894789,64.3998082789,61.408077861,2.97173041782,0.02
 10/29  06:00:00,92.2142348189,22.0936062686,37.3332497921,0.0,2.06121554724,15.9888894789,112.936925203,101.363366912,2.97173041782,8.60182787342
 10/29  07:00:00,80.7372922511,18.9723705588,35.6727247732,0.480762515372,2.06121554724,15.9888894789,83.4822343725,80.4905039547,2.97173041782,0.02
 10/29  08:00:00,115.869078629,23.7370879576,45.500163818,0.130895253382,4.12243109448,41.7362269337,99.9532958338,94.9804118041,4.9528840297,0.02
 10/29  09:00:00,103.053846428,19.0588695951,37.5633238353,0.059165732207,4.12243109448,41.7362269337,78.6081468018,73.6352627721,4.9528840297,0.02
 10/29  10:00:00,116.326462784,23.4775908488,46.307602731,0.0403377249723,4.12243109448,41.7362269337,96.4762146469,91.5033306172,4.9528840297,0.02
 10/29  11:00:00,106.959817351,19.4048657401,41.1632923466,0.0191721020034,4.12243109448,41.7362269337,77.5513996536,72.5785156239,4.9528840297,0.02
 10/29  12:00:00,121.893136695,23.8235869938,51.5686183084,0.0,4.12243109448,41.7362269337,88.2210441423,83.2481601126,4.9528840297,0.02
 10/29  13:00:00,105.615305316,18.6263744138,40.6164438099,0.0,4.12243109448,41.7362269337,65.5700112513,60.5971272216,4.9528840297,0.02
 10/29  14:00:00,124.370307266,23.8235869938,54.0457889355,0.0,4.12243109448,41.7362269337,79.9339608211,74.9610767914,4.9528840297,0.02
 10/29  15:00:00,110.82127026,19.5129895354,44.9357936756,0.0,4.12243109448,41.7362269337,69.9937073999,65.0208233702,4.9528840297,0.02
 10/29  16:00:00,102.848709918,23.1748442219,50.0306266979,0.0,4.12243109448,24.8785346261,88.412886214,83.4400021843,4.9528840297,0.02
 10/29  17:00:00,72.9866476756,17.2048820573,37.2692092968,0.0,2.06121554724,15.9888894789,67.7095784762,64.7178480584,2.97173041782,0.02
 10/29  18:00:00,83.3007556701,17.6748850149,32.966936627,0.0,2.06121554724,15.9888894789,79.1601008079,76.1683703901,2.97173041782,0.02
 10/29  19:00:00,84.8796517274,17.118383021,35.1537123814,0.0,2.06121554724,15.9888894789,76.8799126494,73.8881822315,2.97173041782,0.02
 10/29  20:00:00,73.4836662675,16.1283325761,24.7413551442,0.0,2.06121554724,15.9888894789,79.7873999233,76.7956695055,2.97173041782,0.02
 10/29  21:00:00,79.5271368755,18.9723705588,27.8850545853,0.01077767673,2.06121554724,15.9888894789,84.8351147355,81.8433843177,2.97173041782,0.02
 10/29  22:00:00,60.2440820708,11.4792983156,16.2690608188,0.0294552674218,2.06121554724,15.9888894789,55.2445569353,52.2528265175,2.97173041782,0.02
 10/29  23:00:00,67.020289553,14.1211541238,20.3583875938,0.0102580104944,2.06121554724,15.9888894789,64.1114472483,61.1197168304,2.97173041782,0.02
 10/29  24:00:00,65.9265550956,14.4671502688,18.8217228354,0.0867404995042,2.06121554724,15.9888894789,64.0203761853,61.0286457675,2.97173041782,0.02
 10/30  01:00:00,72.6398318668,18.5398753775,19.0171736846,0.151144718992,4.12243109448,15.9888894789,83.4750104069,80.4832799891,2.97173041782,0.02
 10/30  02:00:00,77.9117021445,22.5261014499,20.2545372864,0.0944591703045,4.12243109448,15.9888894789,105.816281495,102.824551077,2.97173041782,0.02
 10/30  03:00:00,70.8326796707,18.8858715225,15.0361701566,0.359412485456,4.12243109448,15.9888894789,85.6036046385,82.6118742206,2.97173041782,0.02
 10/30  04:00:00,106.110205963,28.4441393321,20.6680441599,0.490570536505,12.3672932834,24.9413748627,120.594780272,115.621896242,4.9528840297,0.02
 10/30  05:00:00,126.697883605,28.2697120822,22.4026293005,19.1673329025,12.3672932834,24.9413748627,188.627365258,183.654481229,4.9528840297,0.02
 10/30  06:00:00,180.391707313,29.201928999,22.7855491763,14.8089222541,24.7345865669,70.7195625826,154.179772224,144.254004164,9.90576805939,0.02
 10/30  07:00:00,199.542792492,29.2441817782,23.1648082534,9.64856417443,37.1018798503,92.3937384068,142.606227968,124.092430659,9.90576805939,8.6080292497
 10/30  08:00:00,202.720253484,29.3062913212,22.6495130927,8.45395710525,37.1018798503,104.434947198,128.03822115,118.11245309,9.90576805939,0.02
 10/30  09:00:00,213.896101469,29.3585673661,22.5998567367,7.5855396485,37.1018798503,116.476155989,124.670227172,114.744459112,9.90576805939,0.02
 10/30  10:00:00,213.755388274,29.4137835621,23.4237343242,6.56507999681,37.1018798503,116.476155989,130.227296431,111.689674499,9.90576805939,8.63185387252
 10/30  11:00:00,213.421850328,29.4857927163,24.3816799475,5.20142393159,37.1018798503,116.476155989,117.834687936,107.908919877,9.90576805939,0.02
 10/30  12:00:00,200.874176086,29.6366527422,24.7420954509,4.18419947466,37.1018798503,104.434947198,121.225343613,102.690715023,9.90576805939,8.62886053118
 10/30  13:00:00,214.276980485,29.7890401963,26.7932356178,3.34176163506,37.1018798503,116.476155989,109.642367243,99.7165991839,9.90576805939,0.02
 10/30  14:00:00,214.059400969,29.8597309741,27.1162281846,2.73063541517,37.1018798503,116.476155989,116.766576299,98.2290494009,9.90576805939,8.63175883899
 10/30  15:00:00,212.195775175,29.8690501222,25.5961187929,2.37807982596,37.1018798503,116.476155989,107.364544054,97.438775995,9.90576805939,0.02
 10/30  16:00:00,212.363365349,29.9301826193,26.0261272904,2.05505766947,37.1018798503,116.476155989,105.852474947,95.926706888,9.90576805939,0.02
 10/30  17:00:00,212.07991678,29.873221441,25.8143862882,2.04144868823,37.1018798503,116.476155989,114.248829405,95.7257021724,9.90576805939,8.61735917353
 10/30  18:00:00,136.623447735,27.8098130662,21.63360611,0.0,24.7345865669,47.5788473902,78.8456700079,73.8727859782,4.9528840297,0.02
 10/30  19:00:00,135.803686548,28.2423082475,20.3813502261,0.0,24.7345865669,47.5788473902,84.7392995433,79.7664155136,4.9528840297,0.02
 10/30  20:00:00,112.645036777,26.9448227036,19.777120985,0.0,12.3672932834,38.6892022431,98.7416292835,95.7498988657,2.97173041782,0.02
 10/30  21:00:00,80.5306371285,15.3508945196,11.1258191069,0.0,12.3672932834,27.0668015668,62.9891587908,59.997428373,2.97173041782,0.02
 10/30  22:00:00,72.243532026,22.0936062686,14.8474482345,0.0,4.12243109448,15.9888894789,96.2719543941,93.2802239763,2.97173041782,0.02
 10/30  23:00:00,65.7941095505,18.7993724863,11.0725803379,0.114670958469,4.12243109448,15.9888894789,78.5184099577,75.5266795399,2.97173041782,0.02
 10/30  24:00:00,72.9275113676,23.0450956675,12.0576509525,0.37838352235,4.12243109448,15.9888894789,99.2029521592,96.2112217414,2.97173041782,0.02
 10/31  01:00:00,66.1381883187,17.7613840511,9.32904141117,0.011273278831,4.12243109448,15.9888894789,80.9467529285,77.9550225107,2.97173041782,0.02
 10/31  02:00:00,74.8716500502,22.9585966312,11.3139027657,0.779568526255,4.12243109448,15.9888894789,101.537380927,98.5456505097,2.97173041782,0.02
 10/31  03:00:00,68.5665075275,18.7993724863,9.15983959282,1.51676507332,4.12243109448,15.9888894789,82.6875100502,79.6957796324,2.97173041782,0.02
 10/31  04:00:00,100.313565675,28.2134752355,13.115936335,1.92623133424,12.3672932834,24.9413748627,116.167354618,111.194470589,4.9528840297,0.02
 10/31  05:00:00,125.640364073,28.2903839771,15.9377953521,22.2128300142,12.3672932834,24.9413748627,183.80922297,178.83633894,4.9528840297,0.02
 10/31  06:00:00,182.808671544,29.2248808581,15.8504675495,20.5197349326,24.7345865669,70.7195625826,153.759594853,143.833826794,9.90576805939,0.02
 10/31  07:00:00,203.760497588,29.3400305552,15.9512201476,14.8063532922,37.1018798503,92.3937384068,140.903582964,122.38979453,9.90576805939,8.60802037439
 10/31  08:00:00,202.540331925,29.4110030469,16.047240405,13.0792492146,37.1018798503,104.434947198,125.075286373,115.149518314,9.90576805939,0.02
 10/31  09:00:00,210.910705398,29.4868094606,16.6918281011,9.57508185203,37.1018798503,116.476155989,119.753214025,109.827445966,9.90576805939,0.02
 10/31  10:00:00,209.163553661,29.5803315057,17.7233454555,7.36833442668,37.1018798503,116.476155989,122.891496817,104.353737342,9.90576805939,8.63199141612
 10/31  11:00:00,208.971930904,29.7355891894,18.2053579212,6.66632564888,37.1018798503,116.476155989,110.029262325,100.103494265,9.90576805939,0.02
 10/31  12:00:00,197.887624141,30.0395370726,18.8443474214,5.56351362398,37.1018798503,104.434947198,114.744881568,96.2100923138,9.90576805939,8.62902119447
 10/31  13:00:00,208.517019204,30.2472314057,19.3175314982,4.47612453442,37.1018798503,116.476155989,103.635448594,93.7096805346,9.90576805939,0.02
 10/31  14:00:00,207.536501538,30.2942872619,19.4154076234,3.4739951628,37.1018798503,116.476155989,111.341989362,92.8043070487,9.90576805939,8.63191425379
 10/31  15:00:00,207.387061138,30.132954814,20.0406302689,2.86094546268,37.1018798503,116.476155989,103.556679879,93.6309118195,9.90576805939,0.02
 10/31  16:00:00,206.881737319,30.078836844,19.9824556517,2.46843907612,37.1018798503,116.476155989,103.576844742,93.6510766822,9.90576805939,0.02
 10/31  17:00:00,206.621134181,29.9277480232,19.6990247417,2.64350290652,37.1018798503,116.476155989,113.433341818,94.9101334548,9.90576805939,8.61744030379
 10/31  18:00:00,131.209503961,27.8098130662,16.2196619107,0.0,24.7345865669,47.5788473902,79.1668577449,74.1939737152,4.9528840297,0.02
 10/31  19:00:00,131.183286164,28.3143907778,15.6888655863,0.0,24.7345865669,47.5788473902,85.0432792261,80.0703951964,4.9528840297,0.02
 10/31  20:00:00,108.771445028,26.9448227036,15.903527066,0.0,12.3672932834,38.6892022431,98.6698519694,95.6781215516,2.97173041782,0.02
 10/31  21:00:00,87.539604032,20.4803619515,12.4884284153,0.0236687011993,12.3672932834,27.0668015668,79.710045961,76.7183155432,2.97173041782,0.02
