Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  22:00:00,63.6997109201,17.6748850149,10.7120968719,0.0,4.12243109448,15.9888894789,76.2193118209,73.2275814031,2.97173041782,0.02
 10/31  23:00:00,74.3382155271,23.3910918125,12.7661243622,0.367325035021,4.12243109448,15.9888894789,97.7532551682,94.7615247504,2.97173041782,0.02
 10/31  24:00:00,66.8184477033,18.3236277868,9.53147380147,0.322321632738,4.12243109448,15.9888894789,79.7829086046,76.7911781868,2.97173041782,0.02
 11/01  01:00:00,80.9808955362,22.5261014499,11.2613890723,0.364050030819,4.12243109448,15.9888894789,99.452330087,96.4605996691,2.97173041782,0.02
 11/01  02:00:00,78.5694490963,18.9723705588,8.39076536102,1.64214764789,4.12243109448,15.9888894789,80.893481159,77.9017507411,2.97173041782,0.02
 11/01  03:00:00,90.6151520416,23.1748442219,9.89553838533,2.05400604411,4.12243109448,15.9888894789,101.568608288,98.5768778701,2.97173041782,0.02
 11/01  04:00:00,119.672714481,28.386473308,10.4354504898,3.11148640012,12.3672932834,24.9413748627,114.220297184,109.247413154,4.9528840297,0.02
 11/01  05:00:00,146.988775458,28.2926289271,13.6481303638,24.0063706303,12.3672932834,24.9413748627,182.036443501,177.063559472,4.9528840297,0.02
 11/01  06:00:00,204.475684275,29.2393619208,13.9004597504,22.5838684645,24.7345865669,70.7195625826,158.136759046,148.210990987,9.90576805939,0.02
 11/01  07:00:00,224.867509841,29.3710715154,13.9041583409,16.2670778645,37.1018798503,92.3937384068,146.306213772,127.792378981,9.90576805939,8.60806673188
 11/01  08:00:00,221.871821943,29.4408815649,13.9062692664,14.2670884579,37.1018798503,104.434947198,130.487363101,120.561595042,9.90576805939,0.02
 11/01  09:00:00,230.230327286,29.4918508861,15.0369851579,12.3953962317,37.1018798503,116.476155989,122.922442493,112.996674434,9.90576805939,0.02
 11/01  10:00:00,226.544754124,29.5642796621,17.4674806674,9.33749746979,37.1018798503,116.476155989,124.113634558,105.576649171,9.90576805939,8.63121732744
 11/01  11:00:00,223.795639656,29.6633125674,19.1657949887,7.60868964645,37.1018798503,116.476155989,110.725168089,100.79940003,9.90576805939,0.02
 11/01  12:00:00,211.282369563,29.7462560238,20.0844007344,6.25509117891,37.1018798503,104.434947198,116.358038053,97.8232530258,9.90576805939,8.62901696819
 11/01  13:00:00,221.085838611,29.7304338904,20.4623787629,5.29566817649,37.1018798503,116.476155989,108.073165166,98.1473971069,9.90576805939,0.02
 11/01  14:00:00,218.63829786,29.7535641613,20.4610195904,4.49046362964,37.1018798503,116.476155989,116.751294087,98.213498733,9.90576805939,8.63202729469
 11/01  15:00:00,216.678186006,29.773732424,20.4617456211,4.01490676816,37.1018798503,116.476155989,107.866865731,97.9410976717,9.90576805939,0.02
 11/01  16:00:00,214.443630655,29.7810446393,19.9262810168,3.91029739731,37.1018798503,116.476155989,107.728653578,97.8028855186,9.90576805939,0.02
 11/01  17:00:00,216.33591908,29.7815454706,19.5414066564,3.97902064944,37.1018798503,116.476155989,116.284681962,97.7614167116,9.90576805939,8.61749719091
 11/01  18:00:00,141.150766725,27.8098130662,16.376454287,0.0,24.7345865669,47.5788473902,81.0555159984,76.0826319687,4.9528840297,0.02
 11/01  19:00:00,141.667468639,28.2423082475,16.0515752978,0.0,24.7345865669,47.5788473902,86.4054958509,81.4326118212,4.9528840297,0.02
 11/01  20:00:00,118.395414223,26.9448227036,16.0644017601,0.0,12.3672932834,38.6892022431,99.6258484457,96.6341180279,2.97173041782,0.02
 11/01  21:00:00,95.9808995646,20.653360024,12.2445411886,0.0967754405076,12.3672932834,27.0668015668,82.4827982031,79.4910677853,2.97173041782,0.02
 11/01  22:00:00,71.5432455901,17.6748850149,10.4294485547,0.0,4.12243109448,15.9888894789,77.4348772559,74.4431468381,2.97173041782,0.02
 11/01  23:00:00,83.9674747095,23.3910918125,13.1531249435,0.890400537948,4.12243109448,15.9888894789,97.8333447442,94.8416143264,2.97173041782,0.02
 11/01  24:00:00,72.4978147497,17.9343821237,10.4453070633,0.208140785071,4.12243109448,15.9888894789,80.1366056109,77.1448751931,2.97173041782,0.02
 11/02  01:00:00,84.185697118,22.9585966312,13.5635038826,1.19490071772,4.12243109448,15.9888894789,100.687224575,97.6954941575,2.97173041782,0.02
 11/02  02:00:00,75.5654882371,18.8858715225,11.0222250087,1.77947526273,4.12243109448,15.9888894789,81.5638607006,78.5721302827,2.97173041782,0.02
 11/02  03:00:00,81.4801737493,22.3098538593,13.8785857541,0.277584329779,4.12243109448,15.9888894789,102.439641328,99.44791091,2.97173041782,0.02
 11/02  04:00:00,108.281135518,28.5306383684,16.0308773767,2.69859415663,12.3672932834,24.9413748627,114.955991116,109.983107086,4.9528840297,0.02
 11/02  05:00:00,130.052182126,28.3132319056,19.2790689959,21.3739330325,12.3672932834,24.9413748627,182.107607311,177.134723281,4.9528840297,0.02
 11/02  06:00:00,186.741147396,29.2449655986,19.5249809634,20.2582592135,24.7345865669,70.7195625826,148.046948652,138.121180592,9.90576805939,0.02
 11/02  07:00:00,209.317012928,29.4273241742,19.5352120401,14.1798557114,37.1018798503,92.3937384068,137.586241266,119.072392263,9.90576805939,8.6080809431
 11/02  08:00:00,210.771305942,29.4766682677,19.5396805823,13.731059249,37.1018798503,104.434947198,124.762825987,114.837057927,9.90576805939,0.02
 11/02  09:00:00,221.314084364,29.502917434,19.0033472921,13.300746892,37.1018798503,116.476155989,122.828357142,112.902589082,9.90576805939,0.02
 11/02  10:00:00,219.396704004,29.5429108742,19.1645911873,11.4492085217,37.1018798503,116.476155989,128.407516179,109.869595056,9.90576805939,8.63215306376
 11/02  11:00:00,219.641110874,29.5546348711,19.5478291987,11.1769176411,37.1018798503,116.476155989,118.126613006,108.200844946,9.90576805939,0.02
 11/02  12:00:00,206.785687149,29.5618738015,19.5463105302,11.022069157,37.1018798503,104.434947198,126.069736817,107.534909153,9.90576805939,8.62905960473
 11/02  13:00:00,215.862660833,29.5784183842,20.079753807,10.3492095426,37.1018798503,116.476155989,116.122209434,106.196441375,9.90576805939,0.02
 11/02  14:00:00,214.638418712,29.6091923121,19.9305809491,9.07726275685,37.1018798503,116.476155989,122.560848637,104.022984257,9.90576805939,8.63209632078
 11/02  15:00:00,213.756417037,29.6352747874,19.549149513,8.49021469568,37.1018798503,116.476155989,112.468300183,102.542532123,9.90576805939,0.02
 11/02  16:00:00,213.491013498,29.6603425525,19.5484658968,7.93954831616,37.1018798503,116.476155989,111.241750645,101.315982585,9.90576805939,0.02
 11/02  17:00:00,216.643019465,29.6753363343,19.5493175808,7.67707987465,37.1018798503,116.476155989,119.100632181,100.577335237,9.90576805939,8.61752888479
 11/02  18:00:00,137.748376649,27.6296067407,16.4699647063,0.0,24.7345865669,47.5788473902,83.4825725672,78.5096885375,4.9528840297,0.02
 11/02  19:00:00,138.754129103,28.5306383684,16.1241523227,0.0156145170297,24.7345865669,47.5788473902,88.5430659356,83.5701819059,4.9528840297,0.02
 11/02  20:00:00,119.148388135,26.9448227036,16.0607801066,0.189876320341,12.3672932834,38.6892022431,102.138525956,99.1467955385,2.97173041782,0.02
 11/02  21:00:00,97.0514542017,21.1911081297,12.8996236464,0.640660774901,12.3672932834,27.0668015668,85.6868882875,82.6951578696,2.97173041782,0.02
 11/02  22:00:00,71.4840454413,17.8478830874,11.0433337589,0.147439033811,4.12243109448,15.9888894789,78.300341669,75.3086112512,2.97173041782,0.02
 11/02  23:00:00,84.9006973509,22.9585966312,13.9606992837,1.4543304085,4.12243109448,15.9888894789,99.7182245182,96.7264941004,2.97173041782,0.02
 11/02  24:00:00,76.2005873387,18.9723705588,10.9968450781,2.63348350637,4.12243109448,15.9888894789,80.3324264786,77.3406960608,2.97173041782,0.02
 11/03  01:00:00,85.0043918032,22.3098538593,13.0292534916,0.410289436875,4.12243109448,15.9888894789,101.687508187,98.6957777696,2.97173041782,0.02
 11/03  02:00:00,81.039552646,19.6211133307,9.36149786364,5.32395460162,4.12243109448,15.9888894789,82.2064363531,79.2147059352,2.97173041782,0.02
 11/03  03:00:00,90.0107263506,23.8235869938,11.3440593658,5.94092975071,4.12243109448,15.9888894789,102.737916597,99.7461861789,2.97173041782,0.02
 11/03  04:00:00,113.050222506,28.2423082475,13.0896489354,4.67429418727,12.3672932834,24.9413748627,116.123921734,111.151037704,4.9528840297,0.02
 11/03  05:00:00,137.386526778,28.2837812367,16.4972011994,26.8444747664,12.3672932834,24.9413748627,184.04213302,179.06924899,4.9528840297,0.02
 11/03  06:00:00,190.548008666,29.2291590597,17.2872451312,24.8668016921,24.7345865669,70.7195625826,158.82746072,140.321291253,9.90576805939,8.60040140726
 11/03  07:00:00,207.492992001,29.3380351032,17.7938246099,17.6402204311,37.1018798503,92.3937384068,131.039943633,121.114175573,9.90576805939,0.02
 11/03  08:00:00,205.80712166,29.3991003709,18.3013726936,15.5868327406,37.1018798503,104.434947198,125.664317034,115.738548975,9.90576805939,0.02
 11/03  09:00:00,217.028921099,29.4461900478,19.1595443826,14.0710077869,37.1018798503,116.476155989,122.638078228,112.712310169,9.90576805939,0.02
 11/03  10:00:00,217.069488151,29.4847501146,20.6172670692,12.5680716884,37.1018798503,116.476155989,128.578043524,110.039962753,9.90576805939,8.63231271185
 11/03  11:00:00,216.917109975,29.5193760468,21.9014318226,11.1432976778,37.1018798503,116.476155989,117.48299435,107.557226291,9.90576805939,0.02
 11/03  12:00:00,204.443158424,29.5468253328,22.273756335,9.95336040466,37.1018798503,104.434947198,124.110132357,105.576291697,9.90576805939,8.62807259985
 11/03  13:00:00,215.531190547,29.5750920649,22.8004826051,8.80262740523,37.1018798503,116.476155989,113.697994347,103.772226288,9.90576805939,0.02
 11/03  14:00:00,214.989746386,29.6079169277,23.1837720095,7.84525007625,37.1018798503,116.476155989,120.835509851,102.29903377,9.90576805939,8.63070802189
 11/03  15:00:00,213.894912469,29.6415584442,22.6561302229,7.2446645652,37.1018798503,116.476155989,110.988296323,101.062528264,9.90576805939,0.02
 11/03  16:00:00,212.760435259,29.6613066329,21.7941441198,6.95294588313,37.1018798503,116.476155989,118.999043023,100.466943542,9.90576805939,8.62633142254
 11/03  17:00:00,214.734005029,29.6791485284,21.6855761305,6.66928298791,37.1018798503,116.476155989,109.90799684,99.9822287806,9.90576805939,0.02
 11/03  18:00:00,133.268487461,27.8098130662,18.278639736,0.0,24.7345865669,47.5788473902,83.119029201,78.1461451714,4.9528840297,0.02
 11/03  19:00:00,132.882507053,28.2423082475,17.460159711,0.0,24.7345865669,47.5788473902,88.3763383161,83.4034542864,4.9528840297,0.02
 11/03  20:00:00,109.976294007,26.9448227036,17.0777268708,0.0306386014515,12.3672932834,38.6892022431,101.442758874,98.4510284563,2.97173041782,0.02
 11/03  21:00:00,88.0756227198,20.3938629152,13.1159121545,0.231402093512,12.3672932834,27.0668015668,81.4325502439,78.4408198261,2.97173041782,0.02
 11/03  22:00:00,64.3311896042,17.6748850149,11.6400512883,0.0,4.12243109448,15.9888894789,77.6134191289,74.6216887111,2.97173041782,0.02
 11/03  23:00:00,74.3000012859,23.1748442219,14.7046773006,0.996584847635,4.12243109448,15.9888894789,99.039447317,96.0477168992,2.97173041782,0.02
 11/03  24:00:00,65.2687488914,18.1073801962,11.6337988155,0.528460519135,4.12243109448,15.9888894789,80.9328330253,77.9411026075,2.97173041782,0.02
 11/04  01:00:00,74.2988678592,22.9585966312,14.6225742566,1.34416574285,4.12243109448,15.9888894789,101.499678236,98.5079478186,2.97173041782,0.02
 11/04  02:00:00,66.6380164081,18.71287345,11.0125215742,1.88016884571,4.12243109448,15.9888894789,82.1904681175,79.1987376997,2.97173041782,0.02
 11/04  03:00:00,73.0022758608,22.6990995224,13.3393429946,1.29770492946,4.12243109448,15.9888894789,112.019728955,100.446163465,2.97173041782,8.60183507256
 11/04  04:00:00,82.4947762296,28.0260606569,15.289126219,4.13970993306,4.12243109448,16.0517297156,122.428092844,119.436362426,2.97173041782,0.02
 11/04  05:00:00,81.9716497037,27.8098130662,15.2423673293,3.87958998643,4.12243109448,16.0517297156,123.91555288,120.923822462,2.97173041782,0.02
 11/04  06:00:00,112.712697156,29.1072986101,15.1590919928,9.85235246605,4.12243109448,39.6058045677,107.400335814,104.408605396,2.97173041782,0.02
 11/04  07:00:00,175.60940458,29.1393783928,18.3492251871,40.2329806791,12.3672932834,65.3531420225,162.648978621,157.676094591,4.9528840297,0.02
 11/04  08:00:00,162.038625911,29.1303365525,18.7777566859,32.7484955256,12.3672932834,68.2430321324,158.591781352,153.618897322,4.9528840297,0.02
 11/04  09:00:00,184.828228115,29.1584525477,19.38305107,25.8878145425,16.4897243779,93.1370602926,148.47809103,140.533476582,7.92461444751,0.02
 11/04  10:00:00,183.867349511,29.1609086984,20.2871489488,24.0202684053,16.4897243779,93.1370602926,144.445318203,136.500703756,7.92461444751,0.02
 11/04  11:00:00,183.27688094,29.160412793,21.1462827795,22.5711485822,16.4897243779,93.1370602926,142.236541654,134.291927206,7.92461444751,0.02
 11/04  12:00:00,173.349227641,29.1593508299,21.4759378135,21.4665298891,16.4897243779,83.9857416113,148.985463263,132.450002709,7.92461444751,8.61084610688
 11/04  13:00:00,173.288730008,29.1581573599,22.4708742777,20.4123133512,16.4897243779,83.9857416113,139.007976474,131.063362027,7.92461444751,0.02
 11/04  14:00:00,174.806052333,29.1569461618,23.8422321983,19.3150006861,16.4897243779,83.9857416113,137.496700215,129.552085768,7.92461444751,0.02
 11/04  15:00:00,143.570378182,29.1072986101,21.2546877922,0.350934754872,12.3672932834,70.6512738906,78.7028685687,73.729984539,4.9528840297,0.02
 11/04  16:00:00,148.523015011,29.1072986101,20.3394043105,1.31795055373,12.3672932834,70.6512738906,77.0618025037,72.088918474,4.9528840297,0.02
 11/04  17:00:00,140.761445181,29.1072986101,18.7904302643,2.28025383224,12.3672932834,58.1284167478,79.9267999137,74.953915884,4.9528840297,0.02
 11/04  18:00:00,114.400172837,26.5123275223,16.7990725502,0.0,12.3672932834,24.9413748627,101.597313613,96.6244295828,4.9528840297,0.02
 11/04  19:00:00,113.951316917,26.9448227036,15.4393040553,0.36834641279,12.3672932834,24.9413748627,108.009894821,103.037010792,4.9528840297,0.02
 11/04  20:00:00,97.5761918846,27.3773178849,13.8969912139,1.71830037232,4.12243109448,16.0517297156,116.846463289,113.854732871,2.97173041782,0.02
 11/04  21:00:00,82.2490874714,21.2098620179,10.3614791296,0.0,4.12243109448,15.9888894789,98.9144207086,95.9226902907,2.97173041782,0.02
 11/04  22:00:00,81.399788402,19.3183667038,8.06749847553,6.03056247974,4.12243109448,15.9888894789,84.9787535295,81.9870231117,2.97173041782,0.02
 11/04  23:00:00,95.6451624611,24.2560821751,9.83398714202,9.74160134131,4.12243109448,15.9888894789,106.554873316,103.563142898,2.97173041782,0.02
 11/04  24:00:00,83.797683686,19.4048657401,7.32458717718,9.12824703484,4.12243109448,15.9888894789,94.6807878839,83.1072220902,2.97173041782,8.60183537589
 11/05  01:00:00,95.9574415647,24.2560821751,8.74073059882,13.2720878323,2.06121554724,15.9888894789,107.913361824,104.921631406,2.97173041782,0.02
 11/05  02:00:00,85.2887913799,19.4048657401,6.87442165689,11.9300295807,2.06121554724,15.9888894789,87.4838625478,84.49213213,2.97173041782,0.02
 11/05  03:00:00,100.97337507,24.2560821751,8.6982349689,15.7492797201,2.06121554724,15.9888894789,109.717156379,106.725425961,2.97173041782,0.02
 11/05  04:00:00,88.1576524636,19.4048657401,6.85625162485,13.8939187276,2.06121554724,15.9888894789,88.7495388347,85.7578084169,2.97173041782,0.02
 11/05  05:00:00,102.71431027,24.2560821751,8.18318160552,17.9927079541,2.06121554724,15.9888894789,111.182269353,108.190538935,2.97173041782,0.02
 11/05  06:00:00,89.3606962677,19.4048657401,6.16841789303,15.6998477201,2.06121554724,15.9888894789,89.9937714255,87.0020410076,2.97173041782,0.02
 11/05  07:00:00,100.538240752,24.2560821751,7.3191425789,19.9625595041,2.06121554724,15.9888894789,112.539655724,109.547925306,2.97173041782,0.02
 11/05  08:00:00,102.190694071,19.4048657401,6.30590379403,14.6636998484,4.12243109448,41.7362269337,88.9916652373,84.0187812076,4.9528840297,0.02
 11/05  09:00:00,113.830403143,24.2560821751,10.1752356587,17.5135912232,4.12243109448,41.7362269337,108.590445884,103.617561854,4.9528840297,0.02
 11/05  10:00:00,100.327856948,19.4048657401,10.6201720773,13.3501662376,4.12243109448,41.7362269337,86.8778499503,81.9049659206,4.9528840297,0.02
 11/05  11:00:00,120.675078836,24.2560821751,16.0605896832,15.3634568412,4.12243109448,41.7362269337,105.50205006,100.529166031,4.9528840297,0.02
 11/05  12:00:00,107.543990399,19.4048657401,14.0990338725,11.3649953573,4.12243109448,41.7362269337,84.6450880763,79.6722040466,4.9528840297,0.02
 11/05  13:00:00,122.384245431,24.2560821751,18.6203725846,13.1898894914,4.12243109448,41.7362269337,103.768185264,98.7953012346,4.9528840297,0.02
 11/05  14:00:00,105.175273244,19.4048657401,15.5927811563,9.63782956226,4.12243109448,41.7362269337,83.9858309668,79.0129469371,4.9528840297,0.02
 11/05  15:00:00,118.612263387,24.2560821751,19.3121188776,11.3751332081,4.12243109448,41.7362269337,103.067917709,98.0950336793,4.9528840297,0.02
 11/05  16:00:00,84.4049165824,19.4048657401,14.83656101,8.54075793232,4.12243109448,24.8785346261,83.9909807864,79.0180967568,4.9528840297,0.02
 11/05  17:00:00,89.0706344931,24.2560821751,17.6099222452,13.1925183416,2.06121554724,15.9888894789,107.909622098,104.91789168,2.97173041782,0.02
 11/05  18:00:00,84.068946462,19.3183667038,12.6391434762,10.6482858104,2.06121554724,15.9888894789,89.1285628191,86.1368324013,2.97173041782,0.02
 11/05  19:00:00,97.12066349,24.2560821751,14.7340329225,14.9496215869,2.06121554724,15.9888894789,111.679454598,108.68772418,2.97173041782,0.02
 11/05  20:00:00,83.0042837134,19.4048657401,11.4274383517,12.6017197788,2.06121554724,15.9888894789,90.4503842465,87.4586538287,2.97173041782,0.02
 11/05  21:00:00,96.8647093106,24.2560821751,14.3787602003,16.2430109422,2.06121554724,15.9888894789,112.785875547,109.794145129,2.97173041782,0.02
 11/05  22:00:00,82.4775982404,19.4048657401,11.4213711206,13.6295084985,2.06121554724,15.9888894789,91.133192202,88.1414617841,2.97173041782,0.02
 11/05  23:00:00,94.3217506898,24.2560821751,13.9175039766,17.6364757417,2.06121554724,15.9888894789,113.74910388,110.757373462,2.97173041782,0.02
 11/05  24:00:00,81.5081789092,19.4048657401,10.439833689,14.8396455653,2.06121554724,15.9888894789,91.9021420852,88.9104116674,2.97173041782,0.02
 11/06  01:00:00,95.540182325,24.2560821751,12.7755358672,18.1161198706,4.12243109448,15.9888894789,113.600531459,110.608801041,2.97173041782,0.02
 11/06  02:00:00,82.9365711316,19.4048657401,10.0809887247,14.9048457692,4.12243109448,15.9888894789,91.4401641367,88.4484337189,2.97173041782,0.02
 11/06  03:00:00,96.5217342785,24.2560821751,12.1134927276,19.1207805633,4.12243109448,15.9888894789,113.832439941,110.840709523,2.97173041782,0.02
 11/06  04:00:00,84.2368555555,19.4048657401,8.86720118522,16.0329028368,4.12243109448,15.9888894789,100.51371735,88.9401487491,2.97173041782,8.60183818292
 11/06  05:00:00,119.818556027,28.6748034288,11.4466799836,15.9599139101,12.3672932834,24.9413748627,130.049499134,125.076615104,4.9528840297,0.02
 11/06  06:00:00,158.08620593,28.2423082475,13.3278119875,48.09299452,12.3672932834,24.9413748627,199.052356073,194.079472044,4.9528840297,0.02
 11/06  07:00:00,216.312265144,29.1072986101,11.8553172359,49.2816670163,24.7345865669,70.7195625826,184.210507028,174.284738968,9.90576805939,0.02
 11/06  08:00:00,222.564549865,29.1143017765,11.4520895333,32.8773241393,37.1018798503,92.3937384068,165.368243333,155.442475273,9.90576805939,0.02
 11/06  09:00:00,221.533176528,29.1232311234,12.8887469634,25.0377566569,37.1018798503,104.434947198,151.475082603,141.549314544,9.90576805939,0.02
 11/06  10:00:00,227.252754744,29.1326213759,14.7109584151,18.9666419937,37.1018798503,116.476155989,138.410940689,127.927173642,9.90576805939,0.577998987494
 11/06  11:00:00,227.909295867,29.1439888985,17.0302661684,15.4383813741,37.1018798503,116.476155989,131.614920096,113.635214456,9.90576805939,8.07393757994
 11/06  12:00:00,232.534510523,29.2620064527,18.601699304,12.3864734924,37.1018798503,116.476155989,114.58841327,104.662645211,9.90576805939,0.02
 11/06  13:00:00,226.817242302,29.4187862667,19.3998911363,10.3457635127,37.1018798503,104.434947198,119.020430024,100.484852527,9.90576805939,8.62980943782
 11/06  14:00:00,237.586542328,29.4666049858,19.0967065163,8.65184922916,37.1018798503,116.476155989,108.271097624,98.3453295648,9.90576805939,0.02
 11/06  15:00:00,236.650918057,29.4932784547,18.6349910435,7.10853277441,37.1018798503,116.476155989,114.85056579,96.3121900003,9.90576805939,8.63260773077
 11/06  16:00:00,235.171124679,29.4458223392,18.1020355384,6.12042526197,37.1018798503,116.476155989,105.884488154,95.9587200949,9.90576805939,0.02
 11/06  17:00:00,237.285746593,29.3252593331,16.6281377105,5.97673219602,37.1018798503,116.476155989,116.425410324,97.8930481179,9.90576805939,8.62659414653
 11/06  18:00:00,248.338024357,29.293187795,14.7308207934,6.39836925049,37.1018798503,116.476155989,114.950524226,105.024756167,9.90576805939,0.02
 11/06  19:00:00,156.555468031,26.5123275223,10.6156661024,0.0,24.7345865669,47.5788473902,83.5355377729,78.5626537432,4.9528840297,0.02
 11/06  20:00:00,157.237591134,27.8098130662,9.61447877152,0.0,24.7345865669,47.5788473902,88.2771519805,83.3042679508,4.9528840297,0.02
 11/06  21:00:00,135.342239758,26.5123275223,9.13389061097,0.0,12.3672932834,38.6892022431,102.087398793,99.0956683749,2.97173041782,0.02
 11/06  22:00:00,111.103055262,21.2098620179,7.23769656517,0.0,12.3672932834,27.0668015668,87.9715644744,84.9798340566,2.97173041782,0.02
 11/06  23:00:00,82.8098452397,17.6748850149,5.40427673669,0.0,4.12243109448,15.9888894789,78.2826024883,75.2908720705,2.97173041782,0.02
 11/06  24:00:00,95.6547037908,22.0936062686,6.55904827241,0.0,4.12243109448,15.9888894789,100.30550249,97.3137720718,2.97173041782,0.02
 11/07  01:00:00,89.1314444483,19.6211133307,4.67190148702,4.43135568882,4.12243109448,15.9888894789,90.0290301166,78.4568979623,2.97173041782,8.60040173641
 11/07  02:00:00,102.9501554,23.8235869938,5.04646870052,6.13480629587,4.12243109448,15.9888894789,102.239426487,99.2476960689,2.97173041782,0.02
 11/07  03:00:00,95.0244997462,19.8373609214,3.60890694199,10.0213027891,4.12243109448,15.9888894789,83.125240147,80.1335097292,2.97173041782,0.02
 11/07  04:00:00,107.311544083,23.8235869938,4.62375451886,9.55438176307,4.12243109448,15.9888894789,104.646227258,101.65449684,2.97173041782,0.02
 11/07  05:00:00,137.334003176,28.6748034288,5.68249643523,10.6193761921,12.3672932834,24.9413748627,118.601285559,113.62840153,4.9528840297,0.02
 11/07  06:00:00,167.438068059,28.2509602909,9.07232409288,37.9122893085,12.3672932834,24.9413748627,187.671558697,182.698674667,4.9528840297,0.02
 11/07  07:00:00,218.304313892,29.1657307554,8.9069786857,36.1334088881,24.7345865669,70.7195625826,181.5751604,171.649392341,9.90576805939,0.02
 11/07  08:00:00,226.792143817,29.204236451,10.6620629379,24.0103756874,37.1018798503,92.3937384068,157.366670316,147.440902256,9.90576805939,0.02
 11/07  09:00:00,229.100256821,29.2274479579,13.6593734355,18.4109820723,37.1018798503,104.434947198,137.99837619,128.072608131,9.90576805939,0.02
 11/07  10:00:00,232.66318208,29.2735522339,16.5289204091,14.2128929493,37.1018798503,116.476155989,130.332989854,111.799225609,9.90576805939,8.62799618537
 11/07  11:00:00,226.686412363,29.312712118,17.1530766732,11.6034644453,37.1018798503,116.476155989,115.780419205,105.854651146,9.90576805939,0.02
 11/07  12:00:00,227.184947103,29.4110138101,17.3112027014,9.78597873303,37.1018798503,116.476155989,119.966075932,101.426028299,9.90576805939,8.63427957301
 11/07  13:00:00,217.025723327,29.597309489,18.2457218853,8.25367632503,37.1018798503,104.434947198,107.55737528,97.6316072209,9.90576805939,0.02
 11/07  14:00:00,228.384507658,29.734244426,18.6345974314,6.84379213288,37.1018798503,116.476155989,113.839574515,95.2995164663,9.90576805939,8.63428998974
 11/07  15:00:00,230.328010328,29.8274469364,18.638195621,5.59897327429,37.1018798503,116.476155989,103.057166728,93.1313986683,9.90576805939,0.02
 11/07  16:00:00,230.871022315,29.749690168,17.5580208934,5.05133127995,37.1018798503,116.476155989,102.905990742,92.9802226822,9.90576805939,0.02
 11/07  17:00:00,232.514878409,29.5734581929,15.6832650648,5.17987897045,37.1018798503,116.476155989,113.687700613,95.1556351301,9.90576805939,8.62629742347
 11/07  18:00:00,245.903839587,29.524707727,14.3332453503,5.68518107656,37.1018798503,116.476155989,109.504694603,99.5789265435,9.90576805939,0.02
 11/07  19:00:00,158.27882669,27.6656480058,10.0456475539,0.0,24.7345865669,47.5788473902,81.2610701206,76.2881860909,4.9528840297,0.02
 11/07  20:00:00,159.54004361,28.0981431871,8.65051925893,0.0227337518425,24.7345865669,47.5788473902,86.6890214922,81.7161374625,4.9528840297,0.02
 11/07  21:00:00,138.969374323,26.9448227036,7.5818157183,0.0894897295807,12.3672932834,38.6892022431,100.35637382,97.3646434026,2.97173041782,0.02
 11/07  22:00:00,113.779815274,21.8153552717,5.16583248626,0.359387916557,12.3672932834,27.0668015668,95.4592656377,83.8820750829,2.97173041782,8.60546013696
 11/07  23:00:00,86.922883294,18.6840404379,3.41395908988,1.47579032678,4.12243109448,15.9888894789,77.3072411577,74.3155107399,2.97173041782,0.02
 11/07  24:00:00,103.922090341,23.8235869938,3.96473445112,4.67546497205,4.12243109448,15.9888894789,98.7658715191,95.7741411013,2.97173041782,0.02
 11/08  01:00:00,95.4197905062,19.8373609214,2.7889080039,8.11334687067,4.12243109448,15.9888894789,80.3586559726,77.3669255548,2.97173041782,0.02
 11/08  02:00:00,108.562633965,23.8235869938,2.81611167356,8.45095225042,4.12243109448,15.9888894789,101.89348272,98.9017523017,2.97173041782,0.02
 11/08  03:00:00,100.414413496,19.8373609214,1.550579287,12.9539779766,4.12243109448,15.9888894789,82.9819803018,79.990249884,2.97173041782,0.02
 11/08  04:00:00,112.419101465,23.8235869938,1.53777607231,11.828469374,4.12243109448,15.9888894789,104.786376734,101.794646317,2.97173041782,0.02
 11/08  05:00:00,143.800138301,28.6748034288,1.65085183313,13.5395069046,12.3672932834,24.9413748627,118.666763274,113.693879244,4.9528840297,0.02
 11/08  06:00:00,173.325334455,28.2520288529,4.86831349606,39.8461658565,12.3672932834,24.9413748627,187.212453437,182.239569407,4.9528840297,0.02
 11/08  07:00:00,228.741190277,29.1725125165,4.86735216368,39.4469815761,24.7345865669,70.7195625826,194.600629814,184.674861755,9.90576805939,0.02
 11/08  08:00:00,235.571652016,29.2266944868,7.01778587245,26.2287569098,37.1018798503,92.3937384068,169.530374554,159.604606494,9.90576805939,0.02
 11/08  09:00:00,240.196869578,29.2551826785,10.4146939011,20.2118089308,37.1018798503,104.434947198,147.996747342,138.070979283,9.90576805939,0.02
 11/08  10:00:00,248.138782897,29.3088416105,12.8840581309,16.0249287865,37.1018798503,116.476155989,140.607443122,122.073818756,9.90576805939,8.62785630651
 11/08  11:00:00,245.16194894,29.3836723672,13.5764632065,12.8585270795,37.1018798503,116.476155989,122.275587742,112.349819683,9.90576805939,0.02
 11/08  12:00:00,245.094886791,29.4824413084,13.7704373806,10.803386677,37.1018798503,116.476155989,124.183258788,105.644483064,9.90576805939,8.63300766519
 11/08  13:00:00,233.623796107,29.6153509695,13.9381568712,9.13900744984,37.1018798503,104.434947198,109.375686889,99.4499188293,9.90576805939,0.02
 11/08  14:00:00,243.15993647,29.6815130875,14.5063050002,7.73077347058,37.1018798503,116.476155989,114.080626164,95.5403584137,9.90576805939,8.63449969132
 11/08  15:00:00,242.860524388,29.7262965958,14.9081161946,6.59661227411,37.1018798503,116.476155989,103.453966217,93.5281981577,9.90576805939,0.02
 11/08  16:00:00,240.763206887,29.6148012323,14.3532626245,6.13294402198,37.1018798503,116.476155989,114.08079995,95.5438302686,9.90576805939,8.63120162175
 11/08  17:00:00,240.389259323,29.5534370884,12.7706210986,6.25500262973,37.1018798503,116.476155989,113.07590727,103.150139211,9.90576805939,0.02
 11/08  18:00:00,252.446416077,29.5394314328,11.5270166768,6.73339693528,37.1018798503,116.476155989,119.919195539,109.993427479,9.90576805939,0.02
 11/08  19:00:00,162.843691284,27.6656480058,7.76900005723,0.0,24.7345865669,47.5788473902,83.0467689888,78.0738849591,4.9528840297,0.02
 11/08  20:00:00,162.432681278,28.0981431871,6.08419486069,0.0784997931576,24.7345865669,47.5788473902,96.2284868465,82.6669072474,4.9528840297,8.60869556946
 11/08  21:00:00,140.53556399,26.9448227036,5.17663876266,0.185786148782,12.3672932834,38.6892022431,101.219550084,98.2278196659,2.97173041782,0.02
 11/08  22:00:00,114.856615194,21.9018543079,4.07262547126,0.697512742304,12.3672932834,27.0668015668,87.6324360252,84.6407056074,2.97173041782,0.02
 11/08  23:00:00,90.0306074027,19.1453686313,3.12678316085,3.14094525483,4.12243109448,15.9888894789,77.8580951204,74.8663647026,2.97173041782,0.02
 11/08  24:00:00,108.74836946,24.2560821751,4.06338681474,7.23632958005,4.12243109448,15.9888894789,99.6740871162,96.6823566984,2.97173041782,0.02
 11/09  01:00:00,95.3019011136,19.4048657401,3.09991757792,7.64966400858,4.12243109448,15.9888894789,81.2725627426,78.2808323248,2.97173041782,0.02
 11/09  02:00:00,112.846050342,24.2560821751,3.5309816351,11.9335672073,4.12243109448,15.9888894789,103.074042237,100.082311819,2.97173041782,0.02
 11/09  03:00:00,97.7786719848,19.4048657401,2.04509266493,11.1533187271,4.12243109448,15.9888894789,83.9731514739,80.9814210561,2.97173041782,0.02
 11/09  04:00:00,116.021216507,24.2560821751,1.80283329378,16.2412162968,4.12243109448,15.9888894789,106.073969732,103.082239314,2.97173041782,0.02
 11/09  05:00:00,138.370396063,28.2423082475,1.7206501066,11.3142630418,12.3672932834,24.9413748627,119.189537297,114.216653267,4.9528840297,0.02
 11/09  06:00:00,180.096647761,28.6914010732,5.01359455666,49.1598082595,12.3672932834,24.9413748627,186.756786381,181.783902351,4.9528840297,0.02
 11/09  07:00:00,225.407274166,29.1651035968,5.50230558115,39.3964788794,24.7345865669,70.7195625826,192.79038359,182.864615531,9.90576805939,0.02
 11/09  08:00:00,231.680614995,29.228527905,8.24886595599,27.2183285732,37.1018798503,92.3937384068,165.931864979,156.00609692,9.90576805939,0.02
 11/09  09:00:00,233.957466921,29.2507242181,12.2463873299,21.601007606,37.1018798503,104.434947198,151.806210186,133.27723367,9.90576805939,8.62320845607
 11/09  10:00:00,242.143846623,29.2763988217,14.4851214034,18.6086295398,37.1018798503,116.476155989,129.613467275,119.687699215,9.90576805939,0.02
 11/09  11:00:00,240.827276201,29.2929159412,15.4404682297,16.8159659897,37.1018798503,116.476155989,123.660491489,113.734723429,9.90576805939,0.02
 11/09  12:00:00,239.953240628,29.3184414131,15.8359380686,15.1363486788,37.1018798503,116.476155989,128.119203306,109.579109682,9.90576805939,8.63432556438
 11/09  13:00:00,227.992592066,29.3462654946,16.3887419092,13.5476295678,37.1018798503,104.434947198,115.931213647,106.005445587,9.90576805939,0.02
 11/09  14:00:00,238.705340314,29.377559612,16.7752162168,12.2299900903,37.1018798503,116.476155989,122.049822975,103.509428983,9.90576805939,8.63462593258
 11/09  15:00:00,240.435501047,29.4239281474,17.8737402651,10.5887264521,37.1018798503,116.476155989,111.092500556,101.166732497,9.90576805939,0.02
 11/09  16:00:00,238.977197855,29.4557432762,17.564228888,9.75112485483,37.1018798503,116.476155989,118.17441231,99.6373658883,9.90576805939,8.63127836263
 11/09  17:00:00,241.219486089,29.4662448681,15.1244419398,10.0810969696,37.1018798503,116.476155989,111.451343993,101.525575933,9.90576805939,0.02
 11/09  18:00:00,251.600335558,29.4700847607,12.7526638198,10.874287267,37.1018798503,116.476155989,119.825794918,109.900026858,9.90576805939,0.02
 11/09  19:00:00,157.324649536,27.6656480058,8.91255564423,0.0234859735809,24.7345865669,47.5788473902,94.1982837615,80.6366853175,4.9528840297,8.60871441428
 11/09  20:00:00,157.509535576,28.0981431871,9.02708439097,0.208560584379,24.7345865669,47.5788473902,89.5773746226,84.6044905929,4.9528840297,0.02
 11/09  21:00:00,136.209999695,26.9448227036,9.16428345966,0.3938975397,12.3672932834,38.6892022431,102.424332076,99.4326016586,2.97173041782,0.02
 11/09  22:00:00,110.971957811,21.6423571992,7.23091212057,0.665316958474,12.3672932834,27.0668015668,88.053064108,85.0613336902,2.97173041782,0.02
 11/09  23:00:00,89.6663085617,19.693195861,5.77411072944,5.55058505908,4.12243109448,15.9888894789,77.9683950756,74.9766646578,2.97173041782,0.02
 11/09  24:00:00,102.305187278,23.8235869938,6.83297209301,6.76882648376,4.12243109448,15.9888894789,99.4411289806,96.4493985628,2.97173041782,0.02
 11/10  01:00:00,94.0215133912,19.8373609214,5.08857437891,10.3666398768,4.12243109448,15.9888894789,80.8195150139,77.8277845961,2.97173041782,0.02
 11/10  02:00:00,105.969559128,23.8235869938,6.4675310399,9.68275514108,4.12243109448,15.9888894789,102.072120477,99.080390059,2.97173041782,0.02
 11/10  03:00:00,98.0271199295,19.8373609214,4.97892103242,13.3326122035,4.12243109448,15.9888894789,82.7531466498,79.761416232,2.97173041782,0.02
 11/10  04:00:00,108.027050373,23.8235869938,6.80845183345,11.8358223261,4.12243109448,15.9888894789,104.214624089,101.222893671,2.97173041782,0.02
 11/10  05:00:00,134.652266545,28.6748034288,8.10325747548,12.1818028016,12.3672932834,24.9413748627,117.760995632,112.788111603,4.9528840297,0.02
 11/10  06:00:00,162.972629124,28.2586793195,11.6372494127,37.1423116226,12.3672932834,24.9413748627,185.837079404,180.864195374,4.9528840297,0.02
 11/10  07:00:00,216.597039977,29.1644063472,12.4844885215,36.3392262676,24.7345865669,70.7195625826,168.359441926,158.433673867,9.90576805939,0.02
 11/10  08:00:00,222.486215145,29.230196621,13.4858717344,25.2436187567,37.1018798503,92.3937384068,145.444602198,135.518834138,9.90576805939,0.02
 11/10  09:00:00,226.743764756,29.2486759989,15.0384100216,20.6141638901,37.1018798503,104.434947198,141.467871301,122.937117965,9.90576805939,8.62498527667
 11/10  10:00:00,235.508337857,29.2649912265,17.4626212949,18.1930188143,37.1018798503,116.476155989,122.756412855,112.830644795,9.90576805939,0.02
 11/10  11:00:00,231.212851661,29.3009724118,19.1630933171,15.7001601641,37.1018798503,116.476155989,128.009409298,109.470606231,9.90576805939,8.6330350073
 11/10  12:00:00,228.523099711,29.3338636816,19.8751244317,13.8794665334,37.1018798503,116.476155989,117.463881037,107.538112977,9.90576805939,0.02
 11/10  13:00:00,215.165375624,29.3647506373,20.3194342246,12.3319863846,37.1018798503,104.434947198,124.213049046,105.677306473,9.90576805939,8.62997451334
 11/10  14:00:00,223.445980143,29.4026491565,20.5172470092,11.2499433094,37.1018798503,116.476155989,114.070413797,104.144645737,9.90576805939,0.02
 11/10  15:00:00,221.229583347,29.4354996183,20.3950146694,10.3776225531,37.1018798503,116.476155989,121.455710181,102.916934703,9.90576805939,8.63300741886
 11/10  16:00:00,218.922396321,29.4600267236,19.8505071545,9.93103492654,37.1018798503,116.476155989,112.095289623,102.169521564,9.90576805939,0.02
 11/10  17:00:00,222.92664535,29.4811115164,19.5464257535,9.58286473196,37.1018798503,116.476155989,111.482164355,101.556396295,9.90576805939,0.02
 11/10  18:00:00,231.113326103,29.5002534008,19.5436175411,9.23093612307,37.1018798503,116.476155989,119.479874751,100.956098462,9.90576805939,8.61800823004
 11/10  19:00:00,137.858535594,27.6656480058,16.4806919893,0.0,24.7345865669,47.5788473902,84.2063053566,79.2334213269,4.9528840297,0.02
 11/10  20:00:00,138.839417554,28.0981431871,16.6723774333,0.0068591348205,24.7345865669,47.5788473902,89.0165889072,84.0437048775,4.9528840297,0.02
 11/10  21:00:00,118.065486449,26.9448227036,16.9989985744,0.08671779178,12.3672932834,38.6892022431,101.542568722,98.5508383039,2.97173041782,0.02
 11/10  22:00:00,92.4566942313,19.8748686977,13.2838933559,0.195311188271,12.3672932834,27.0668015668,83.0977620124,80.1060315946,2.97173041782,0.02
 11/10  23:00:00,69.9175462731,18.5398753775,12.0020749634,0.798093990534,4.12243109448,15.9888894789,77.1188156847,74.1270852669,2.97173041782,0.02
 11/10  24:00:00,78.1088355928,22.0936062686,15.5729595229,0.0,4.12243109448,15.9888894789,98.9139520105,95.9222215927,2.97173041782,0.02
 11/11  01:00:00,66.277539873,18.0208811599,12.308508983,0.428582232241,2.06121554724,15.9888894789,81.242904199,78.2511737812,2.97173041782,0.02
 11/11  02:00:00,74.5681949825,22.9585966312,15.8982826209,1.52081232496,2.06121554724,15.9888894789,102.220017713,99.2282872955,2.97173041782,0.02
 11/11  03:00:00,64.9015332059,18.0208811599,13.2374271325,0.568924801667,2.06121554724,15.9888894789,83.1016006257,80.1098702079,2.97173041782,0.02
 11/11  04:00:00,75.5296757565,22.9585966312,16.9688646852,2.00927356922,2.06121554724,15.9888894789,103.663010535,100.671280117,2.97173041782,0.02
 11/11  05:00:00,67.2898734451,18.5398753775,13.4683612199,2.22418828355,2.06121554724,15.9888894789,84.4327289375,81.4409985197,2.97173041782,0.02
 11/11  06:00:00,74.3260563968,22.5261014499,16.9577997877,1.27410573189,2.06121554724,15.9888894789,105.474236615,102.482506197,2.97173041782,0.02
 11/11  07:00:00,66.7631513485,18.8642467635,13.6791496518,3.63542972129,2.06121554724,15.9888894789,85.9427286368,82.950998219,2.97173041782,0.02
 11/11  08:00:00,64.1470804315,23.3045927763,17.879743331,3.90665592887,2.06121554724,15.9888894789,107.126411013,104.134680595,2.97173041782,0.02
 11/11  09:00:00,82.4796470087,18.6263744138,14.7522012605,2.29087533238,4.12243109448,41.7362269337,83.1228813986,78.1499973689,4.9528840297,0.02
 11/11  10:00:00,95.0514341695,23.9100860301,19.4343533001,4.44634175293,4.12243109448,41.7362269337,110.193295784,96.6385767914,4.9528840297,8.60183496237
 11/11  11:00:00,87.129009196,19.4048657401,16.9546564154,4.06234442321,4.12243109448,41.7362269337,81.5355682223,76.5626841926,4.9528840297,0.02
 11/11  12:00:00,95.2546763016,23.3910918125,22.1233022982,2.66534742221,4.12243109448,41.7362269337,100.401887471,95.4290034414,4.9528840297,0.02
 11/11  13:00:00,85.9608318721,19.0588695951,17.7153651164,2.51977490141,4.12243109448,41.7362269337,81.0504609073,76.0775768776,4.9528840297,0.02
 11/11  14:00:00,96.1596716494,23.8235869938,22.393364146,2.81169704056,4.12243109448,41.7362269337,100.125435853,95.1525518228,4.9528840297,0.02
 11/11  15:00:00,88.103130887,19.4048657401,19.1009447939,2.91283991722,4.12243109448,41.7362269337,81.5413931782,76.5685091485,4.9528840297,0.02
 11/11  16:00:00,95.3593534196,23.3910918125,22.7928185214,2.04895932969,4.12243109448,41.7362269337,100.528979528,95.5560954978,4.9528840297,0.02
 11/11  17:00:00,71.9597894032,18.9723705588,15.9977004014,2.43477088641,4.12243109448,24.8785346261,82.2278334231,77.2549493934,4.9528840297,0.02
 11/11  18:00:00,78.6329481886,23.3910918125,18.1258696879,3.67202936188,2.06121554724,15.9888894789,106.479764549,103.488034131,2.97173041782,0.02
 11/11  19:00:00,64.302318379,17.6748850149,13.664847923,0.0,2.06121554724,15.9888894789,88.1883284036,85.1965979858,2.97173041782,0.02
 11/11  20:00:00,79.3782855837,23.3910918125,15.9010003657,4.64008591366,2.06121554724,15.9888894789,109.489687946,106.497957529,2.97173041782,0.02
 11/11  21:00:00,68.0581421636,18.0208811599,11.7426845859,1.34298935653,2.06121554724,15.9888894789,88.4189316981,85.4272012803,2.97173041782,0.02
 11/11  22:00:00,85.5091055539,23.9965850663,14.4003931546,8.71326748894,2.06121554724,15.9888894789,110.617555479,107.625825061,2.97173041782,0.02
 11/11  23:00:00,74.8436048548,19.1453686313,11.4310472157,7.28176307266,2.06121554724,15.9888894789,89.353293883,86.3615634652,2.97173041782,0.02
 11/11  24:00:00,89.383049744,24.2560821751,14.4273126785,11.8013571072,2.06121554724,15.9888894789,111.507938616,108.516208199,2.97173041782,0.02
 11/12  01:00:00,77.9009327319,19.4048657401,11.5886751647,10.0803420469,2.06121554724,15.9888894789,90.0982925327,87.1065621149,2.97173041782,0.02
 11/12  02:00:00,90.49384033,24.2560821751,14.6806584826,13.1346177367,2.06121554724,15.9888894789,112.246411308,109.25468089,2.97173041782,0.02
 11/12  03:00:00,78.7085529628,19.4048657401,11.6960483598,11.0527721161,2.06121554724,15.9888894789,90.5641802832,87.5724498653,2.97173041782,0.02
 11/12  04:00:00,91.7081552892,24.2560821751,14.8360688149,14.1751150295,2.06121554724,15.9888894789,112.817131969,109.825401552,2.97173041782,0.02
 11/12  05:00:00,80.0311694852,19.4048657401,11.8486455419,11.8306245376,2.06121554724,15.9888894789,90.9992079269,88.007477509,2.97173041782,0.02
 11/12  06:00:00,92.8155596801,24.2560821751,15.0291965409,14.9828686871,2.06121554724,15.9888894789,113.224639936,110.232909518,2.97173041782,0.02
 11/12  07:00:00,78.1634527381,19.4048657401,12.0316263247,12.3826754552,2.06121554724,15.9888894789,91.3491713487,88.3574409309,2.97173041782,0.02
 11/12  08:00:00,76.0486794325,24.2560821751,15.1377309363,13.9332429799,2.06121554724,15.9888894789,112.697634704,109.705904286,2.97173041782,0.02
 11/12  09:00:00,88.560896527,19.4048657401,12.7562925598,7.02549900585,4.12243109448,41.7362269337,86.5618144732,81.5889304435,4.9528840297,0.02
 11/12  10:00:00,102.899656643,24.2560821751,17.2819722191,7.15297293531,4.12243109448,41.7362269337,101.946308819,96.9734247889,4.9528840297,0.02
 11/12  11:00:00,90.5375448417,19.2318676676,14.0301673964,4.31236283443,4.12243109448,41.7362269337,80.5329034426,75.5600194129,4.9528840297,0.02
 11/12  12:00:00,102.041813959,23.8235869938,18.2119387602,4.20794182218,4.12243109448,41.7362269337,97.2468922439,92.2740082142,4.9528840297,0.02
 11/12  13:00:00,90.2641677677,18.1073801962,13.9866392395,1.05990432499,4.12243109448,41.7362269337,78.9440088834,73.9711248538,4.9528840297,0.02
 11/12  14:00:00,102.550355451,22.0936062686,14.972983253,0.0,4.12243109448,41.7362269337,108.519974783,94.9652652604,4.9528840297,8.60182549339
 11/12  15:00:00,91.2227816919,17.6748850149,10.4627462225,0.0,4.12243109448,41.7362269337,82.9604978285,77.9876137988,4.9528840297,0.02
 11/12  16:00:00,103.175209446,22.0936062686,12.3576902107,0.0,4.12243109448,41.7362269337,103.428652314,98.4557682838,4.9528840297,0.02
 11/12  17:00:00,85.0208641548,18.7993724863,9.54987206011,3.02229440976,4.12243109448,24.8785346261,84.614638582,79.6417545523,4.9528840297,0.02
 11/12  18:00:00,105.337683803,23.888461271,11.5794457974,7.73330445665,2.06121554724,15.9888894789,108.467402193,105.475671775,2.97173041782,0.02
 11/12  19:00:00,94.294714837,19.4048657401,8.85996740017,9.42554100697,2.06121554724,15.9888894789,89.325779199,86.3340487811,2.97173041782,0.02
 11/12  20:00:00,110.6439526,24.2560821751,10.6453753999,13.5055819942,2.06121554724,15.9888894789,111.460998676,108.469268258,2.97173041782,0.02
 11/12  21:00:00,95.7075876546,19.4048657401,7.82363259546,12.068181822,2.06121554724,15.9888894789,90.6205783639,87.6288479461,2.97173041782,0.02
 11/12  22:00:00,113.495000416,24.2560821751,8.97958613976,16.8131379408,2.06121554724,15.9888894789,113.127777127,110.136046709,2.97173041782,0.02
 11/12  23:00:00,96.8387266942,19.4048657401,6.84143375944,14.3993086728,2.06121554724,15.9888894789,91.7457833307,88.7540529128,2.97173041782,0.02
 11/12  24:00:00,113.79901946,24.2560821751,8.59651560992,19.4424274631,2.06121554724,15.9888894789,114.342945115,111.351214697,2.97173041782,0.02
 11/13  01:00:00,99.2027538286,19.4048657401,6.84013903205,15.5455776481,4.12243109448,15.9888894789,91.6836934258,88.691963008,2.97173041782,0.02
 11/13  02:00:00,116.214429357,24.2560821751,8.13046999785,20.6574977993,4.12243109448,15.9888894789,113.86489769,110.873167273,2.97173041782,0.02
 11/13  03:00:00,99.8732273567,19.4048657401,6.16974599509,17.1242904973,4.12243109448,15.9888894789,92.1247378801,89.1330074623,2.97173041782,0.02
 11/13  04:00:00,117.499829987,24.2560821751,7.76046935064,22.4842391769,4.12243109448,15.9888894789,114.502067741,111.510337323,2.97173041782,0.02
 11/13  05:00:00,135.686763335,28.2423082475,8.48029106908,14.4586887124,12.3672932834,24.9413748627,130.601880683,125.628996654,4.9528840297,0.02
 11/13  06:00:00,187.510017632,28.6755719435,11.5710729097,61.3375234957,12.3672932834,24.9413748627,199.202619112,194.229735082,4.9528840297,0.02
 11/13  07:00:00,232.146773379,29.1108033739,11.9087720591,49.9744059326,24.7345865669,70.7195625826,184.94816259,175.022394531,9.90576805939,0.02
 11/13  08:00:00,236.581792721,29.1348370398,12.4932272679,34.4311586652,37.1018798503,92.3937384068,162.224472958,152.298704899,9.90576805939,0.02
 11/13  09:00:00,237.881166424,29.1505492714,13.4961518199,26.0116438365,37.1018798503,104.434947198,157.190073195,138.659029523,9.90576805939,8.62527561244
 11/13  10:00:00,245.163407821,29.1600428211,15.039465966,20.1142898214,37.1018798503,116.476155989,135.737599837,125.811831778,9.90576805939,0.02
 11/13  11:00:00,244.525620774,29.1728297566,16.3873244087,16.6639286847,37.1018798503,116.476155989,132.824088114,114.284837307,9.90576805939,8.63348274689
 11/13  12:00:00,245.487615381,29.2836904831,17.3289891777,13.767237883,37.1018798503,116.476155989,115.355783407,105.430015347,9.90576805939,0.02
 11/13  13:00:00,236.79449334,29.4252042526,18.2594749539,11.7091038386,37.1018798503,104.434947198,111.185059974,101.259291915,9.90576805939,0.02
 11/13  14:00:00,247.034389664,29.5053298495,19.1819162296,9.92189478122,37.1018798503,116.476155989,117.09717435,98.5576363768,9.90576805939,8.63376991423
 11/13  15:00:00,246.285118431,29.5162344391,19.5613287364,8.3399108186,37.1018798503,116.476155989,106.324499327,96.3987312676,9.90576805939,0.02
 11/13  16:00:00,243.587155078,29.4460348534,18.5473839849,7.40871262639,37.1018798503,116.476155989,114.642981337,96.1054577632,9.90576805939,8.63175551451
 11/13  17:00:00,244.932126408,29.3166349036,16.1198705331,7.38548523397,37.1018798503,116.476155989,109.371273244,99.445505185,9.90576805939,0.02
 11/13  18:00:00,253.769888656,29.2953754811,14.3421652735,7.70942250026,37.1018798503,116.476155989,125.926356254,107.403926208,9.90576805939,8.61666198726
 11/13  19:00:00,161.690843692,26.9448227036,10.0327562437,0.0,24.7345865669,47.5788473902,83.8798169225,78.9069328928,4.9528840297,0.02
 11/13  20:00:00,162.372503983,28.386473308,8.6192250416,0.0439920145565,24.7345865669,47.5788473902,88.6313036132,83.6584195835,4.9528840297,0.02
 11/13  21:00:00,139.862276051,26.5123275223,8.1421845911,0.0,12.3672932834,38.6892022431,102.404140365,99.4124099469,2.97173041782,0.02
 11/13  22:00:00,114.256294013,21.2098620179,6.90737214243,0.0,12.3672932834,27.0668015668,88.1240617345,85.1323313167,2.97173041782,0.02
 11/13  23:00:00,85.1536401688,17.6748850149,5.40244909138,0.0,4.12243109448,15.9888894789,78.2562220161,75.2644915983,2.97173041782,0.02
 11/13  24:00:00,102.156513868,23.8235869938,6.91426791364,3.64705470717,4.12243109448,15.9888894789,99.5436201785,96.5518897607,2.97173041782,0.02
 11/14  01:00:00,92.0577260778,19.8373609214,6.38435591887,6.65568287412,4.12243109448,15.9888894789,80.8041488361,77.8124184183,2.97173041782,0.02
 11/14  02:00:00,104.323652468,23.8235869938,8.86829168476,6.65820507097,4.12243109448,15.9888894789,101.661653584,98.6699231658,2.97173041782,0.02
 11/14  03:00:00,95.597126383,19.8373609214,7.32576533753,9.80288023738,4.12243109448,15.9888894789,82.3682517229,79.3765213051,2.97173041782,0.02
 11/14  04:00:00,106.698104649,23.8235869938,10.1274595301,8.76311331135,4.12243109448,15.9888894789,103.348939373,100.357208956,2.97173041782,0.02
 11/14  05:00:00,135.215985842,28.6748034288,11.5116962436,8.8920722325,12.3672932834,24.9413748627,116.802865902,111.829981872,4.9528840297,0.02
 11/14  06:00:00,163.379714917,28.2574386627,14.6140814773,34.940841795,12.3672932834,24.9413748627,185.531325327,180.558441297,4.9528840297,0.02
 11/14  07:00:00,215.781996074,29.1584603176,14.8730534758,32.8591394197,24.7345865669,70.7195625826,160.224740304,150.298972245,9.90576805939,0.02
