Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  08:00:00,224.308057568,29.1953375083,15.4342147365,22.6843356014,37.1018798503,92.3937384068,147.457950013,128.943786899,9.90576805939,8.60839505442
 11/14  09:00:00,227.949602191,29.2106495485,16.3760837616,19.5579393741,37.1018798503,104.434947198,129.196747469,119.27097941,9.90576805939,0.02
 11/14  10:00:00,234.85924219,29.2252286842,18.3942808591,16.7871362962,37.1018798503,116.476155989,122.645371119,112.719603059,9.90576805939,0.02
 11/14  11:00:00,232.467304954,29.2389529575,19.549825748,14.8278724963,37.1018798503,116.476155989,128.491170632,109.953272543,9.90576805939,8.63213002962
 11/14  12:00:00,231.613950188,29.2601493322,20.0876224078,13.1923096989,37.1018798503,116.476155989,117.659343553,107.733575494,9.90576805939,0.02
 11/14  13:00:00,217.729021128,29.2973160038,20.4677909116,11.5912968102,37.1018798503,104.434947198,124.226963823,105.690699261,9.90576805939,8.63049650291
 11/14  14:00:00,225.760665986,29.3372458447,20.4626586603,10.3822920984,37.1018798503,116.476155989,114.019992364,104.094224305,9.90576805939,0.02
 11/14  15:00:00,225.443783896,29.3673998604,20.465840456,9.6460554016,37.1018798503,116.476155989,121.473294329,102.935719109,9.90576805939,8.6318071607
 11/14  16:00:00,222.657225497,29.3981930601,20.4694414262,8.87245587095,37.1018798503,116.476155989,111.820740586,101.894972527,9.90576805939,0.02
 11/14  17:00:00,225.488053752,29.4190260618,19.9297983315,8.63398663361,37.1018798503,116.476155989,119.786704846,101.253594308,9.90576805939,8.62734247888
 11/14  18:00:00,235.555783373,29.4378459536,19.5459776739,8.45754927186,37.1018798503,116.476155989,110.607351178,100.681583118,9.90576805939,0.02
 11/14  19:00:00,144.406384515,27.6656480058,16.4783660677,0.0,24.7345865669,47.5788473902,83.4910193616,78.5181353319,4.9528840297,0.02
 11/14  20:00:00,144.254053361,28.0981431871,15.5682488151,0.00833092964848,24.7345865669,47.5788473902,88.5689063477,83.596022318,4.9528840297,0.02
 11/14  21:00:00,122.601990204,26.9448227036,15.1116164409,0.0816870889957,12.3672932834,38.6892022431,101.556193102,98.5644626844,2.97173041782,0.02
 11/14  22:00:00,99.2083500245,20.8451119847,12.2009285366,0.204543458416,12.3672932834,27.0668015668,85.2012265161,82.2094960982,2.97173041782,0.02
 11/14  23:00:00,74.0692116823,18.1073801962,10.3679494964,0.409847863807,4.12243109448,15.9888894789,77.1102767035,74.1185462857,2.97173041782,0.02
 11/14  24:00:00,82.5983751431,22.0936062686,13.1848616101,0.0,4.12243109448,15.9888894789,99.2075954613,96.2158650435,2.97173041782,0.02
 11/15  01:00:00,75.4701598955,18.7561229681,10.3640630137,1.66331476727,4.12243109448,15.9888894789,80.2488576398,77.257127222,2.97173041782,0.02
 11/15  02:00:00,86.855139333,22.872097595,13.1330215111,1.59570958168,4.12243109448,15.9888894789,101.186052214,98.1943217967,2.97173041782,0.02
 11/15  03:00:00,77.0630272884,18.5398753775,10.3812021402,2.15617907619,4.12243109448,15.9888894789,82.2711466093,79.2794161915,2.97173041782,0.02
 11/15  04:00:00,92.6351341567,24.1695831389,13.0461634353,6.40610715218,4.12243109448,15.9888894789,111.479238349,99.9056602511,2.97173041782,8.60184767981
 11/15  05:00:00,112.390787011,27.5935654756,15.0875300434,2.29224642726,12.3672932834,24.9413748627,115.802805409,110.829921379,4.9528840297,0.02
 11/15  06:00:00,147.041103442,28.7223283707,18.3048477825,32.5765204083,12.3672932834,24.9413748627,182.648465089,177.675581059,4.9528840297,0.02
 11/15  07:00:00,193.86200044,29.2035516681,18.6157280622,24.2178380194,24.7345865669,70.7195625826,149.075798144,139.150030085,9.90576805939,0.02
 11/15  08:00:00,204.303223762,29.2745594257,18.6144910079,16.9533690541,37.1018798503,92.3937384068,130.022591268,120.096823209,9.90576805939,0.02
 11/15  09:00:00,210.867698748,29.332153574,18.6175144969,14.8397350196,37.1018798503,104.434947198,124.805845956,114.880077897,9.90576805939,0.02
 11/15  10:00:00,221.410920114,29.3810113252,19.1593835946,13.382962511,37.1018798503,116.476155989,130.441369442,111.908466603,9.90576805939,8.62713478008
 11/15  11:00:00,218.330022769,29.4184913705,19.5417193023,12.2170451938,37.1018798503,116.476155989,119.57340375,109.64763569,9.90576805939,0.02
 11/15  12:00:00,216.374055363,29.4500281065,19.5470471554,11.2721777642,37.1018798503,116.476155989,126.46040666,107.91934722,9.90576805939,8.63529137987
 11/15  13:00:00,205.09135914,29.4790145332,20.0769040679,10.2670013617,37.1018798503,104.434947198,115.984639164,106.058871105,9.90576805939,0.02
 11/15  14:00:00,215.180243686,29.5072124119,20.4561236279,9.38806140181,37.1018798503,116.476155989,114.353016285,104.427248225,9.90576805939,0.02
 11/15  15:00:00,214.849187995,29.5323111501,20.4653480406,8.74921751872,37.1018798503,116.476155989,121.78608205,103.246688801,9.90576805939,8.63362518927
 11/15  16:00:00,214.104660291,29.5601306193,20.5188940106,8.11754317756,37.1018798503,116.476155989,111.990974555,102.065206496,9.90576805939,0.02
 11/15  17:00:00,218.307157548,29.5770347565,19.9664410324,7.90293855622,37.1018798503,116.476155989,119.839056776,101.30582842,9.90576805939,8.62746029632
 11/15  18:00:00,228.373747162,29.5904778512,19.5463951762,7.7555792724,37.1018798503,116.476155989,110.658327592,100.732559533,9.90576805939,0.02
 11/15  19:00:00,137.922798897,27.8098130662,16.4685996616,0.0,24.7345865669,47.5788473902,83.5620868958,78.5892028661,4.9528840297,0.02
 11/15  20:00:00,140.383636953,28.2423082475,16.1218253562,0.00161417872134,24.7345865669,47.5788473902,88.4607727343,83.4878887046,4.9528840297,0.02
 11/15  21:00:00,120.401527709,26.9448227036,16.0621212072,0.0687903726725,12.3672932834,38.6892022431,102.312855439,98.1418586903,2.97173041782,1.19926633052
 11/15  22:00:00,98.6617246449,21.4794382506,12.9338062411,0.482521350356,12.3672932834,27.0668015668,92.0854598948,81.6878263189,2.97173041782,7.42590315804
 11/15  23:00:00,72.3011904803,17.6748850149,11.0473417649,0.0,4.12243109448,15.9888894789,76.9824089415,73.9906785237,2.97173041782,0.02
 11/15  24:00:00,85.2794139094,23.3910918125,13.9377364373,1.60534167549,4.12243109448,15.9888894789,98.0536504495,95.0619200317,2.97173041782,0.02
 11/16  01:00:00,72.6879967171,17.6748850149,11.0310963271,0.0,4.12243109448,15.9888894789,79.7885988229,76.7968684051,2.97173041782,0.02
 11/16  02:00:00,84.3759602714,23.21809374,14.2223359132,1.83287808513,4.12243109448,15.9888894789,100.803554664,97.8118242458,2.97173041782,0.02
 11/16  03:00:00,74.3213243969,18.7561229681,11.2031198095,2.30708612247,4.12243109448,15.9888894789,81.9786253771,78.9868949593,2.97173041782,0.02
 11/16  04:00:00,84.823722192,22.9585966312,13.5921027424,2.37114213243,4.12243109448,15.9888894789,102.774920721,99.7831903035,2.97173041782,0.02
 11/16  05:00:00,110.737168088,27.9539781267,15.0714204301,2.89037461016,12.3672932834,24.9413748627,115.580569097,110.607685068,4.9528840297,0.02
 11/16  06:00:00,143.375178258,28.7380949761,17.5395643509,30.5158098117,12.3672932834,24.9413748627,182.437280374,177.464396344,4.9528840297,0.02
 11/16  07:00:00,190.13892826,29.219611771,18.1452612676,23.0622079576,24.7345865669,70.7195625826,148.886142388,138.960374329,9.90576805939,0.02
 11/16  08:00:00,201.646604066,29.3465693822,18.9912625368,16.3582001368,37.1018798503,92.3937384068,129.906353819,119.98058576,9.90576805939,0.02
 11/16  09:00:00,207.85863062,29.4170859252,19.3154334654,14.4460197059,37.1018798503,104.434947198,124.590814179,114.66504612,9.90576805939,0.02
 11/16  10:00:00,217.719407897,29.4613164846,19.4620195721,13.1397039746,37.1018798503,116.476155989,130.299687291,111.766409757,9.90576805939,8.62750947449
 11/16  11:00:00,215.711386968,29.5005790274,20.0731298661,11.5875905447,37.1018798503,116.476155989,118.973220025,109.047451966,9.90576805939,0.02
 11/16  12:00:00,214.84349881,29.5515957098,21.6350210699,9.30380677119,37.1018798503,116.476155989,124.346757371,105.805598393,9.90576805939,8.63539091837
 11/16  13:00:00,202.284923293,29.6203331664,23.3343720492,7.01894979108,37.1018798503,104.434947198,111.822658508,101.896890449,9.90576805939,0.02
 11/16  14:00:00,213.531689665,29.6863061498,23.7599064854,5.7323940507,37.1018798503,116.476155989,117.355105593,98.8138523468,9.90576805939,8.63548518728
 11/16  15:00:00,212.765231149,29.7303564031,24.0864631651,4.59556643991,37.1018798503,116.476155989,107.376820159,97.4510520995,9.90576805939,0.02
 11/16  16:00:00,212.014690078,29.786160983,24.3217621011,3.55410455735,37.1018798503,116.476155989,114.220654564,95.6827948016,9.90576805939,8.63209170254
 11/16  17:00:00,215.621005472,29.7718439583,23.0667770271,3.25249525151,37.1018798503,116.476155989,105.775576246,95.8498081869,9.90576805939,0.02
 11/16  18:00:00,228.286852256,29.7483151771,19.6177731308,3.63133739797,37.1018798503,116.476155989,106.860179513,96.9344114539,9.90576805939,0.02
 11/16  19:00:00,143.987332365,27.8098130662,14.0124428523,0.0,24.7345865669,47.5788473902,89.2919790646,75.730236897,4.9528840297,8.60885813795
 11/16  20:00:00,146.797709307,28.2423082475,12.6366756895,0.0,24.7345865669,47.5788473902,86.4820539096,81.5091698799,4.9528840297,0.02
 11/16  21:00:00,127.454183762,26.9448227036,11.5622517842,0.0163644693631,12.3672932834,38.6892022431,99.8496978993,96.8579674815,2.97173041782,0.02
 11/16  22:00:00,104.072596774,21.5371042748,9.53410938551,0.262653481018,12.3672932834,27.0668015668,84.5555776019,81.5638471841,2.97173041782,0.02
 11/16  23:00:00,76.4032052323,17.6748850149,8.34595323058,0.0,4.12243109448,15.9888894789,76.8627462555,73.8710158377,2.97173041782,0.02
 11/16  24:00:00,89.7766127145,23.0450956675,9.75631595511,0.971929828621,4.12243109448,15.9888894789,97.7587421799,94.7670117621,2.97173041782,0.02
 11/17  01:00:00,79.6569718106,18.5398753775,7.47873164181,1.47937328185,4.12243109448,15.9888894789,80.3107849439,77.3190545261,2.97173041782,0.02
 11/17  02:00:00,91.6419364491,23.564089885,10.7294836265,3.04127227213,4.12243109448,15.9888894789,100.37039049,97.3786600717,2.97173041782,0.02
 11/17  03:00:00,80.7883655371,19.3183667038,8.81433721605,4.41739938513,4.12243109448,15.9888894789,81.8446982364,78.8529678185,2.97173041782,0.02
 11/17  04:00:00,95.514593239,24.2560821751,10.6329518053,7.50698438094,4.12243109448,15.9888894789,102.936277308,99.9445468902,2.97173041782,0.02
 11/17  05:00:00,118.013295101,28.2423082475,11.4400931155,4.90851105042,12.3672932834,24.9413748627,116.258417912,111.285533882,4.9528840297,0.02
 11/17  06:00:00,153.818644315,28.7126898035,14.0155500446,35.3656753124,12.3672932834,24.9413748627,183.609027426,178.636143397,4.9528840297,0.02
 11/17  07:00:00,198.410833391,29.1981465928,15.5744997532,25.5214579162,24.7345865669,70.7195625826,156.000332835,146.074564776,9.90576805939,0.02
 11/17  08:00:00,206.363865614,29.2993560909,17.8439699617,18.1346904248,37.1018798503,92.3937384068,130.876085335,120.950317276,9.90576805939,0.02
 11/17  09:00:00,211.413088548,29.3631538534,19.1599664351,15.4229764253,37.1018798503,104.434947198,133.528657666,114.998614762,9.90576805939,8.62427484446
 11/17  10:00:00,218.696561743,29.413961445,19.538752664,13.5554174594,37.1018798503,116.476155989,121.692535432,111.766767372,9.90576805939,0.02
 11/17  11:00:00,217.349236771,29.4503655154,19.542309518,12.4801412726,37.1018798503,116.476155989,128.167630325,109.62800532,9.90576805939,8.63385694555
 11/17  12:00:00,215.481601284,29.4839369627,20.0782776167,11.3337094222,37.1018798503,116.476155989,117.664036719,107.738268659,9.90576805939,0.02
 11/17  13:00:00,203.28600076,29.5129340033,20.9983371892,10.2191027619,37.1018798503,104.434947198,124.568109501,106.031538445,9.90576805939,8.6308029964
 11/17  14:00:00,214.576015048,29.5400736686,21.3741432618,9.30875525507,37.1018798503,116.476155989,114.252394865,104.326626806,9.90576805939,0.02
 11/17  15:00:00,214.268729475,29.559630756,21.7211312539,8.63507113199,37.1018798503,116.476155989,121.679542107,103.139930376,9.90576805939,8.63384367118
 11/17  16:00:00,214.886169381,29.5839667103,23.0261332673,7.92345256736,37.1018798503,116.476155989,111.870277047,101.944508987,9.90576805939,0.02
 11/17  17:00:00,220.118985901,29.6090161271,24.0816562761,7.37789934163,37.1018798503,116.476155989,110.740086038,100.814317979,9.90576805939,0.02
 11/17  18:00:00,230.225578148,29.6294634023,25.2269578206,6.92326224959,37.1018798503,116.476155989,118.504627781,99.9803786669,9.90576805939,8.6184810551
 11/17  19:00:00,138.568060903,27.8098130662,23.5781985035,0.0,24.7345865669,47.5788473902,82.5726168512,77.5997328215,4.9528840297,0.02
 11/17  20:00:00,139.433314327,28.2423082475,24.0109540138,0.0,24.7345865669,47.5788473902,87.2659037338,82.2930197041,4.9528840297,0.02
 11/17  21:00:00,117.048597462,26.9448227036,24.1793762993,0.00128014664494,12.3672932834,38.6892022431,99.9870069748,96.9952765569,2.97173041782,0.02
 11/17  22:00:00,82.6589212644,15.177896447,13.4940731374,0.0463010970175,12.3672932834,27.0668015668,58.9779393414,55.9862089235,2.97173041782,0.02
 11/17  23:00:00,72.9088879869,19.4423735164,18.694985607,0.0,4.12243109448,15.9888894789,87.2910991526,84.2993687347,2.97173041782,0.02
 11/17  24:00:00,67.6855189197,17.2048820573,15.2539298731,0.53653236442,4.12243109448,15.9888894789,74.3366244191,71.3448940012,2.97173041782,0.02
 11/18  01:00:00,77.3302185641,22.0936062686,20.3771553398,0.0,4.12243109448,15.9888894789,97.8359013129,94.8441708951,2.97173041782,0.02
 11/18  02:00:00,70.4126475462,18.71287345,16.4125808609,0.558926090839,4.12243109448,15.9888894789,79.3825643981,76.3908339802,2.97173041782,0.02
 11/18  03:00:00,78.3558733407,22.7423490406,20.3687455274,0.396183172162,4.12243109448,15.9888894789,100.447169581,97.4554391634,2.97173041782,0.02
 11/18  04:00:00,70.1685777494,18.1073801962,16.9235795462,0.417466639225,4.12243109448,15.9888894789,81.1962775764,78.2045471586,2.97173041782,0.02
 11/18  05:00:00,89.2908269203,27.5503159575,25.7921312531,0.908499528591,4.12243109448,16.0517297156,119.436468679,116.444738261,2.97173041782,0.02
 11/18  06:00:00,89.4518257328,27.5935654756,25.7015412061,1.11683882823,4.12243109448,16.0517297156,120.296858119,117.305127701,2.97173041782,0.02
 11/18  07:00:00,118.000027454,29.1072986101,26.5979043425,3.70086938852,4.12243109448,39.6058045677,109.682166836,98.1085896799,2.97173041782,8.60184673807
 11/18  08:00:00,166.274594239,29.1465956832,27.7250275297,30.9118163297,12.3672932834,65.3531420225,158.214482426,153.241598397,4.9528840297,0.02
 11/18  09:00:00,162.616766521,29.1344792553,26.7380247976,25.3622075609,12.3672932834,68.2430321324,155.288027592,150.315143563,4.9528840297,0.02
 11/18  10:00:00,185.56303632,29.1635476313,26.5307563779,19.4698010476,16.4897243779,93.1370602926,145.258343849,137.313729402,7.92461444751,0.02
 11/18  11:00:00,184.453586776,29.1650794622,26.8810477808,18.0084138801,16.4897243779,93.1370602926,141.293132697,133.34851825,7.92461444751,0.02
 11/18  12:00:00,183.177634684,29.1637109512,26.8600662319,16.7547983565,16.4897243779,93.1370602926,139.114289337,131.169674889,7.92461444751,0.02
 11/18  13:00:00,173.049737099,29.1623840762,26.8667338954,15.7731900417,16.4897243779,83.9857416113,137.205789011,129.261174563,7.92461444751,0.02
 11/18  14:00:00,170.762402797,29.1605046388,27.8094517735,12.5450287977,16.4897243779,83.9857416113,141.765387586,125.229462208,7.92461444751,8.61131093107
 11/18  15:00:00,167.230917953,29.1594625553,26.4787966422,10.2382920868,16.4897243779,83.9857416113,129.944386969,121.999772521,7.92461444751,0.02
 11/18  16:00:00,136.353660356,29.1072986101,21.7500169768,0.0,12.3672932834,70.6512738906,70.4839585725,65.5110745428,4.9528840297,0.02
 11/18  17:00:00,143.763589697,29.1072986101,19.7561521599,0.138837814121,12.3672932834,70.6512738906,71.7875861924,66.8147021627,4.9528840297,0.02
 11/18  18:00:00,142.987920447,29.1072986101,17.857686242,0.517642635898,12.3672932834,58.1284167478,77.0135324168,72.0406483871,4.9528840297,0.02
 11/18  19:00:00,109.137970926,26.5123275223,16.4122352266,0.0,12.3672932834,24.9413748627,99.542013266,94.5691292363,4.9528840297,0.02
 11/18  20:00:00,110.398395873,27.1610702943,15.4413233774,0.130509826138,12.3672932834,24.9413748627,106.197314194,101.224430164,4.9528840297,0.02
 11/18  21:00:00,93.3277983465,26.9448227036,15.0414516169,0.295256733254,4.12243109448,16.0517297156,115.242855338,112.25112492,2.97173041782,0.02
 11/18  22:00:00,81.3345880464,21.2098620179,11.9553353637,0.0,4.12243109448,15.9888894789,97.5935043424,94.6017739246,2.97173041782,0.02
 11/18  23:00:00,74.4518469162,17.6748850149,9.44437856138,0.0,4.12243109448,15.9888894789,84.0268605726,81.0351301548,2.97173041782,0.02
 11/18  24:00:00,92.5639254642,23.9317107891,11.0083463755,4.26412020925,4.12243109448,15.9888894789,104.623471419,101.631741001,2.97173041782,0.02
 11/19  01:00:00,81.5143377792,19.4048657401,7.95099305464,6.01364012595,2.06121554724,15.9888894789,85.0503148763,82.0585844585,2.97173041782,0.02
 11/19  02:00:00,97.3659649717,24.2560821751,9.705938052,9.30530352289,2.06121554724,15.9888894789,115.940540647,104.36859482,2.97173041782,8.60021540943
 11/19  03:00:00,85.9392194729,19.4048657401,7.32297105116,8.80463471842,2.06121554724,15.9888894789,87.5587197031,84.5669892853,2.97173041782,0.02
 11/19  04:00:00,100.745219483,24.2560821751,8.8566811274,12.6309618717,2.06121554724,15.9888894789,109.916101637,106.924371219,2.97173041782,0.02
 11/19  05:00:00,87.7297813244,19.4048657401,6.98739756514,11.0331176865,2.06121554724,15.9888894789,89.0174122776,86.0256818597,2.97173041782,0.02
 11/19  06:00:00,103.183379832,24.2560821751,8.80449143903,15.1509951127,2.06121554724,15.9888894789,111.24715075,108.255420333,2.97173041782,0.02
 11/19  07:00:00,89.5115621734,19.4048657401,6.96208294214,12.8568777296,2.06121554724,15.9888894789,90.0757114759,87.0839810581,2.97173041782,0.02
 11/19  08:00:00,90.2577030462,24.2560821751,9.72158282942,16.6897054719,2.06121554724,15.9888894789,112.170129781,109.178399363,2.97173041782,0.02
 11/19  09:00:00,99.5159554049,19.4048657401,9.74575044429,9.18690211961,4.12243109448,41.7362269337,86.1358556568,81.1629716271,4.9528840297,0.02
 11/19  10:00:00,110.362410226,24.2560821751,15.105652015,8.26978850376,4.12243109448,41.7362269337,101.44354478,96.4706607498,4.9528840297,0.02
 11/19  11:00:00,95.1430812109,19.4048657401,13.419292654,5.75450086277,4.12243109448,41.7362269337,79.3124620276,74.3395779979,4.9528840297,0.02
 11/19  12:00:00,107.558892756,24.2560821751,19.2654205931,6.01395768614,4.12243109448,41.7362269337,96.3235944945,91.3507104648,4.9528840297,0.02
 11/19  13:00:00,96.1295977486,19.4048657401,18.3658578284,4.17556565481,4.12243109448,41.7362269337,77.225463658,72.2525796283,4.9528840297,0.02
 11/19  14:00:00,104.830537253,23.1748442219,23.5014996432,1.91150988669,4.12243109448,41.7362269337,94.1756252563,89.2027412266,4.9528840297,0.02
 11/19  15:00:00,96.1490547412,19.6211133307,20.1187239557,3.05347852719,4.12243109448,41.7362269337,75.6828192218,70.7099351921,4.9528840297,0.02
 11/19  16:00:00,102.662406885,22.5261014499,21.8664283553,0.789829938191,4.12243109448,41.7362269337,93.6422567937,88.669372764,4.9528840297,0.02
 11/19  17:00:00,76.3820344339,17.6748850149,15.1935565438,0.0,4.12243109448,24.8785346261,78.5009345563,73.5280505266,4.9528840297,0.02
 11/19  18:00:00,83.8397598,22.0936062686,16.3492029436,0.0,2.06121554724,15.9888894789,103.94499507,100.953264652,2.97173041782,0.02
 11/19  19:00:00,72.2996119812,17.6748850149,12.4698842209,0.0,2.06121554724,15.9888894789,86.609094149,83.6173637312,2.97173041782,0.02
 11/19  20:00:00,82.6957771565,22.0936062686,14.2383529167,0.0,2.06121554724,15.9888894789,108.669584909,105.677854491,2.97173041782,0.02
 11/19  21:00:00,77.5542792017,19.1453686313,10.198527225,4.22072035133,2.06121554724,15.9888894789,88.4078441508,85.416113733,2.97173041782,0.02
 11/19  22:00:00,92.7354326189,24.2560821751,12.8290821061,8.18853633978,2.06121554724,15.9888894789,110.548463315,107.556732897,2.97173041782,0.02
 11/19  23:00:00,81.4233445098,19.4048657401,10.1726427796,7.97336471056,2.06121554724,15.9888894789,89.4881637195,86.4964333017,2.97173041782,0.02
 11/19  24:00:00,95.8960820885,24.2560821751,12.8070892506,11.4206300942,2.06121554724,15.9888894789,111.740787714,108.749057296,2.97173041782,0.02
 11/20  01:00:00,84.1292864958,19.4048657401,10.5145055768,9.53260032323,4.12243109448,15.9888894789,89.6449877012,86.6532572833,2.97173041782,0.02
 11/20  02:00:00,97.198044864,24.2560821751,13.5986045347,12.7097635144,4.12243109448,15.9888894789,111.425613984,108.433883566,2.97173041782,0.02
 11/20  03:00:00,85.5910198419,19.4048657401,10.4565535071,10.9281601904,4.12243109448,15.9888894789,89.8945555989,86.9028251811,2.97173041782,0.02
 11/20  04:00:00,99.4593545938,24.2560821751,13.2467309007,14.2053179264,4.12243109448,15.9888894789,111.907706592,108.915976175,2.97173041782,0.02
 11/20  05:00:00,117.296588114,28.2423082475,15.9796938116,8.69246537829,12.3672932834,24.9413748627,127.242337952,122.269453922,4.9528840297,0.02
 11/20  06:00:00,162.602055781,28.6765120758,19.7912300598,50.0730229535,12.3672932834,24.9413748627,203.728289567,190.173750275,4.9528840297,8.60165526157
 11/20  07:00:00,206.545117916,29.1125248618,19.9164898866,36.7097356715,24.7345865669,70.7195625826,160.571965775,150.646197715,9.90576805939,0.02
 11/20  08:00:00,212.192414155,29.1464721381,20.6103430969,24.3301313943,37.1018798503,92.3937384068,139.253160743,129.327392684,9.90576805939,0.02
 11/20  09:00:00,215.890390687,29.1609792518,23.6330769443,17.1336018881,37.1018798503,104.434947198,129.836058658,119.910290599,9.90576805939,0.02
 11/20  10:00:00,228.547852106,29.2297731516,31.4468708684,12.2993055246,37.1018798503,116.476155989,121.638970906,111.713202847,9.90576805939,0.02
 11/20  11:00:00,233.360414227,29.4422742179,39.6046343006,9.85614687679,37.1018798503,116.476155989,123.93326965,105.393229779,9.90576805939,8.63427181244
 11/20  12:00:00,240.173440129,29.6300565803,48.7000059324,7.49025992974,37.1018798503,116.476155989,110.644233354,100.718465295,9.90576805939,0.02
 11/20  13:00:00,230.683682033,29.6993345193,50.7122475122,5.59103095501,37.1018798503,104.434947198,116.886541759,98.3494994382,9.90576805939,8.6312742615
 11/20  14:00:00,242.153138397,29.9107460973,53.5434360017,3.93331286764,37.1018798503,116.476155989,104.825735575,94.8999675156,9.90576805939,0.02
 11/20  15:00:00,243.809903044,29.9997474312,56.0808605824,2.70369067129,37.1018798503,116.476155989,111.228118523,92.6880771712,9.90576805939,8.63427329218
 11/20  16:00:00,240.095574522,29.8410460118,52.5029565602,2.09677876071,37.1018798503,116.476155989,103.756094494,93.8303264345,9.90576805939,0.02
 11/20  17:00:00,235.223047209,29.6993325534,40.4692088986,2.05068525448,37.1018798503,116.476155989,114.076310731,95.5426523688,9.90576805939,8.62789030267
 11/20  18:00:00,233.487331425,29.6205965899,30.2701403504,2.22709508318,37.1018798503,116.476155989,106.418455222,96.492687163,9.90576805939,0.02
 11/20  19:00:00,145.841844159,27.5214829454,22.9836971809,0.0,24.7345865669,47.5788473902,78.6165518059,73.6436677762,4.9528840297,0.02
 11/20  20:00:00,146.37520102,27.8098130662,21.400185027,0.0,24.7345865669,47.5788473902,84.0992010024,79.1263169727,4.9528840297,0.02
 11/20  21:00:00,122.038883287,26.5123275223,20.2278223051,0.0,12.3672932834,38.6892022431,106.984423275,95.4038021789,2.97173041782,8.60889067861
 11/20  22:00:00,88.3530580318,15.3696484077,11.7701342002,0.0,12.3672932834,27.0668015668,66.345737956,63.3540075382,2.97173041782,0.02
 11/20  23:00:00,85.1458556703,22.9585966312,14.5517590732,0.0,4.12243109448,15.9888894789,95.2463937788,92.254663361,2.97173041782,0.02
 11/20  24:00:00,74.9661461962,17.6748850149,10.851989104,0.0,4.12243109448,15.9888894789,78.3568694601,75.3651390422,2.97173041782,0.02
 11/21  01:00:00,84.3782642908,23.0450956675,12.4635481318,0.21925996492,4.12243109448,15.9888894789,98.8078920901,95.8161616723,2.97173041782,0.02
 11/21  02:00:00,75.001380367,17.6748850149,9.48872475708,0.0,4.12243109448,15.9888894789,80.7256893132,77.7339588954,2.97173041782,0.02
 11/21  03:00:00,87.0947685013,23.3910918125,11.2264850762,0.919075217254,4.12243109448,15.9888894789,101.351950646,98.3602202284,2.97173041782,0.02
 11/21  04:00:00,76.4295200565,17.6748850149,8.72666675757,0.0,4.12243109448,15.9888894789,82.0707708988,79.079040481,2.97173041782,0.02
 11/21  05:00:00,116.65646819,28.4441393321,12.1587422769,1.81949423153,12.3672932834,24.9413748627,116.335845165,111.362961136,4.9528840297,0.02
 11/21  06:00:00,141.60157098,28.2832241612,15.5646085708,23.5562727479,12.3672932834,24.9413748627,184.074659547,179.101775517,4.9528840297,0.02
 11/21  07:00:00,196.246857969,29.2160844324,15.2619141611,21.0265641849,24.7345865669,70.7195625826,156.23192729,146.306159231,9.90576805939,0.02
 11/21  08:00:00,207.668024558,29.2982962196,15.9784019904,14.5576236205,37.1018798503,92.3937384068,134.050535159,124.1247671,9.90576805939,0.02
 11/21  09:00:00,214.266231175,29.3844343901,17.8493213712,10.9224887011,37.1018798503,104.434947198,123.103104691,113.177336631,9.90576805939,0.02
 11/21  10:00:00,225.189898099,29.4652278864,19.165753763,8.48052769375,37.1018798503,116.476155989,126.194400993,107.659253124,9.90576805939,8.62937980954
 11/21  11:00:00,227.012672845,29.5585589867,19.5466228017,7.54065924207,37.1018798503,116.476155989,113.174950253,103.249182193,9.90576805939,0.02
 11/21  12:00:00,228.089096209,29.7528529325,20.0857603954,6.45967246138,37.1018798503,116.476155989,117.483760593,98.942018083,9.90576805939,8.63597445078
 11/21  13:00:00,216.621341258,29.767556769,20.4685192729,5.52511253531,37.1018798503,104.434947198,107.728313508,97.8025454487,9.90576805939,0.02
 11/21  14:00:00,225.38429235,29.6932266508,20.9935636729,4.82808831057,37.1018798503,116.476155989,116.646301386,98.1044558292,9.90576805939,8.63607749695
 11/21  15:00:00,224.572857528,29.7537618196,21.3711746074,4.21584268913,37.1018798503,116.476155989,106.767400874,96.8416328148,9.90576805939,0.02
 11/21  16:00:00,223.509616368,29.8013951364,20.8453789377,3.89250494103,37.1018798503,116.476155989,113.929324197,95.3909491552,9.90576805939,8.63260698253
 11/21  17:00:00,229.573781663,29.7169813436,19.4028653884,4.13418979135,37.1018798503,116.476155989,106.153660197,96.2278921379,9.90576805939,0.02
 11/21  18:00:00,238.391479776,29.6703187334,18.092863475,4.5109742896,37.1018798503,116.476155989,107.12459041,97.1988223508,9.90576805939,0.02
 11/21  19:00:00,150.852422841,27.8098130662,15.1515921069,0.0,24.7345865669,47.5788473902,88.9213420128,75.3594179071,4.9528840297,8.60904007594
 11/21  20:00:00,150.695673914,28.2423082475,15.1842200242,0.0,24.7345865669,47.5788473902,85.8109479685,80.8380639388,4.9528840297,0.02
 11/21  21:00:00,129.314943705,26.9448227036,15.1224709886,0.0157534678728,12.3672932834,38.6892022431,99.1230816635,96.1313512457,2.97173041782,0.02
 11/21  22:00:00,105.156149706,21.4794382506,12.2249717764,0.150116932713,12.3672932834,27.0668015668,83.4270505383,80.4353201205,2.97173041782,0.02
 11/21  23:00:00,77.7956122749,17.6748850149,10.0808816901,0.0,4.12243109448,15.9888894789,76.0303410787,73.0386106608,2.97173041782,0.02
 11/21  24:00:00,90.5159668957,23.1748442219,11.9532502904,0.624106677486,4.12243109448,15.9888894789,97.4941574073,94.5024269894,2.97173041782,0.02
 11/22  01:00:00,78.530737888,18.3236277868,9.14268088303,0.606625303485,4.12243109448,15.9888894789,79.7409312959,76.7492008781,2.97173041782,0.02
 11/22  02:00:00,88.6799915289,22.5261014499,10.9886109404,0.578053495012,4.12243109448,15.9888894789,99.920573752,96.9288433342,2.97173041782,0.02
 11/22  03:00:00,80.3300719878,19.2318676676,8.03621151344,2.93712751529,4.12243109448,15.9888894789,81.8593359163,78.8676054985,2.97173041782,0.02
 11/22  04:00:00,93.85395824,24.2560821751,10.6944388086,5.78069240744,4.12243109448,15.9888894789,102.554673359,99.562942941,2.97173041782,0.02
 11/22  05:00:00,114.508074484,27.8098130662,13.1150723407,2.62148685815,12.3672932834,24.9413748627,115.563061582,110.590177552,4.9528840297,0.02
 11/22  06:00:00,140.694389541,28.2894331321,16.4974948203,24.9793097512,12.3672932834,24.9413748627,183.22978209,178.25689806,4.9528840297,0.02
 11/22  07:00:00,195.423126399,29.2098194283,17.2978913775,23.2406198701,24.7345865669,70.7195625826,149.332247657,139.406479598,9.90576805939,0.02
 11/22  08:00:00,204.743284082,29.3317713482,18.2322081089,15.9370659835,37.1018798503,92.3937384068,129.832214943,119.906446884,9.90576805939,0.02
 11/22  09:00:00,212.511393592,29.408095962,18.6209987569,13.332462019,37.1018798503,104.434947198,132.349481153,113.818893552,9.90576805939,8.62481954154
 11/22  10:00:00,221.551015804,29.4532907929,19.1533074118,12.1503666192,37.1018798503,116.476155989,120.933239926,111.007471867,9.90576805939,0.02
 11/22  11:00:00,219.170847861,29.4890566624,19.5468332355,10.958113263,37.1018798503,116.476155989,127.44307599,108.902910053,9.90576805939,8.63439787708
 11/22  12:00:00,216.365074776,29.5214034013,19.548008446,9.83471034114,37.1018798503,116.476155989,116.806295026,106.880526967,9.90576805939,0.02
 11/22  13:00:00,203.395322039,29.5458978122,19.5454035552,8.98439371701,37.1018798503,104.434947198,123.803823999,105.266817523,9.90576805939,8.63123841619
 11/22  14:00:00,213.736500369,29.5708475638,20.0778604472,8.28053484573,37.1018798503,116.476155989,113.728611376,103.802843317,9.90576805939,0.02
 11/22  15:00:00,213.894426034,29.5967056335,20.4675293302,7.74255695654,37.1018798503,116.476155989,121.187137628,102.646915108,9.90576805939,8.63445445998
 11/22  16:00:00,213.503281325,29.6194720044,20.470086955,7.28769249164,37.1018798503,116.476155989,111.53975568,101.613987621,9.90576805939,0.02
 11/22  17:00:00,220.518763436,29.634265123,20.467407448,7.04232317589,37.1018798503,116.476155989,119.340576862,100.806751095,9.90576805939,8.62805770763
 11/22  18:00:00,227.976765805,29.6442711812,19.9328379839,6.92671327533,37.1018798503,116.476155989,110.139317305,100.213549246,9.90576805939,0.02
 11/22  19:00:00,137.930936545,27.8098130662,16.4702886954,0.0,24.7345865669,47.5788473902,83.0435829887,78.070698959,4.9528840297,0.02
 11/22  20:00:00,138.464137365,28.2423082475,16.1212624028,0.0,24.7345865669,47.5788473902,88.1820842519,83.2092002222,4.9528840297,0.02
 11/22  21:00:00,117.060947411,26.9448227036,16.055408215,0.0498184096449,12.3672932834,38.6892022431,101.030100863,98.0383704455,2.97173041782,0.02
 11/22  22:00:00,94.2440929986,20.3938629152,12.4351894238,0.27346539792,12.3672932834,27.0668015668,80.9219964619,77.9302660441,2.97173041782,0.02
 11/22  23:00:00,69.9996880299,17.6748850149,11.0574654714,0.0,4.12243109448,15.9888894789,77.160331426,74.1686010082,2.97173041782,0.02
 11/22  24:00:00,82.1834650822,23.1315947037,14.377618041,0.923720647618,4.12243109448,15.9888894789,97.7997522299,94.8080218121,2.97173041782,0.02
 11/23  01:00:00,69.6602967287,17.9343821237,11.6846358292,0.254949675702,2.06121554724,15.9888894789,80.7916089388,77.7998785209,2.97173041782,0.02
 11/23  02:00:00,78.9210011973,22.9585966312,14.6706203873,1.39601621535,2.06121554724,15.9888894789,101.705692134,98.7139617157,2.97173041782,0.02
 11/23  03:00:00,69.2611412391,18.7561229681,11.6149181208,2.1373471195,2.06121554724,15.9888894789,91.4534977842,79.8799106411,2.97173041782,8.60185672522
 11/23  04:00:00,73.0890638619,22.0936062686,15.5079739134,0.0,2.06121554724,15.9888894789,103.993329815,101.001599397,2.97173041782,0.02
 11/23  05:00:00,68.4186750806,18.9723705588,13.3487517135,3.13083490527,2.06121554724,15.9888894789,84.5376095005,81.5458790827,2.97173041782,0.02
 11/23  06:00:00,77.5900145163,23.3910918125,17.4080929778,3.6127026217,2.06121554724,15.9888894789,105.704426637,102.712696219,2.97173041782,0.02
 11/23  07:00:00,68.9189941665,18.7561229681,14.2055391789,3.12647976349,2.06121554724,15.9888894789,85.3503411272,82.3586107094,2.97173041782,0.02
 11/23  08:00:00,64.8261931533,23.3910918125,16.4425712562,4.40597532394,2.06121554724,15.9888894789,106.809264705,103.817534287,2.97173041782,0.02
 11/23  09:00:00,88.8240101376,19.2318676676,10.4553752431,4.87097213992,4.12243109448,41.7362269337,83.6539393528,78.6810553231,4.9528840297,0.02
 11/23  10:00:00,103.834877905,24.0830841026,11.3518385297,7.11925051238,4.12243109448,41.7362269337,102.012203161,97.0393191315,4.9528840297,0.02
 11/23  11:00:00,93.0559342903,19.2318676676,8.95247331616,5.74821477867,4.12243109448,41.7362269337,82.6566395244,77.6837554947,4.9528840297,0.02
 11/23  12:00:00,107.441024096,24.1695831389,11.2405089712,8.26576607814,4.12243109448,41.7362269337,102.240934947,97.2680509169,4.9528840297,0.02
 11/23  13:00:00,95.0861672543,19.4048657401,8.52179693215,7.47614634608,4.12243109448,41.7362269337,83.2930839845,78.3201999548,4.9528840297,0.02
 11/23  14:00:00,110.00224426,24.2560821751,10.3863940253,10.1762599279,4.12243109448,41.7362269337,103.344155581,98.3712715516,4.9528840297,0.02
 11/23  15:00:00,99.0399867999,19.4048657401,7.84857792866,8.75524269018,4.12243109448,41.7362269337,84.0854214946,79.112537465,4.9528840297,0.02
 11/23  16:00:00,116.495882935,24.2560821751,9.0689283623,11.8623902017,4.12243109448,41.7362269337,104.23060893,99.2577249006,4.9528840297,0.02
 11/23  17:00:00,94.6380483221,19.4048657401,6.54245682651,10.3941285092,4.12243109448,24.8785346261,85.1103826862,80.1374986565,4.9528840297,0.02
 11/23  18:00:00,109.318849266,24.2560821751,7.89139880354,15.7272110396,2.06121554724,15.9888894789,109.089155833,106.097425415,2.97173041782,0.02
 11/23  19:00:00,95.2378693409,19.4048657401,5.83473968405,14.0821214459,2.06121554724,15.9888894789,89.5799206348,86.588190217,2.97173041782,0.02
 11/23  20:00:00,113.055515548,24.2560821751,6.44710362122,18.4506260255,2.06121554724,15.9888894789,111.867983228,108.87625281,2.97173041782,0.02
 11/23  21:00:00,99.4166908869,19.4048657401,4.44318947372,16.3346770921,2.06121554724,15.9888894789,90.5342573197,87.5425269019,2.97173041782,0.02
 11/23  22:00:00,117.352264426,24.2560821751,4.75619324827,20.8401722674,2.06121554724,15.9888894789,113.195412251,110.203681833,2.97173041782,0.02
 11/23  23:00:00,101.698222593,19.4048657401,3.46371313262,18.0794860147,2.06121554724,15.9888894789,91.6004297153,88.6086992975,2.97173041782,0.02
 11/23  24:00:00,120.60939564,24.2560821751,3.91410569616,22.9916446507,2.06121554724,15.9888894789,114.513969896,111.522239478,2.97173041782,0.02
 11/24  01:00:00,105.568563595,19.4048657401,2.79793118897,19.281930899,4.12243109448,15.9888894789,91.9029725706,88.9112421528,2.97173041782,0.02
 11/24  02:00:00,123.033175998,24.2560821751,3.55268815735,24.05527587,4.12243109448,15.9888894789,114.379014457,111.38728404,2.97173041782,0.02
 11/24  03:00:00,106.406452047,19.4048657401,2.79805584103,20.5216309503,4.12243109448,15.9888894789,92.3406338391,89.3489034213,2.97173041782,0.02
 11/24  04:00:00,125.211090722,24.2560821751,3.07512975873,26.1159313383,4.12243109448,15.9888894789,115.190498281,112.198767864,2.97173041782,0.02
 11/24  05:00:00,144.913920539,28.2423082475,2.73073825523,18.0395111738,12.3672932834,24.9413748627,131.519526766,126.546642736,4.9528840297,0.02
 11/24  06:00:00,197.254940475,28.6772584304,5.8427781571,66.2796134407,12.3672932834,24.9413748627,209.730794733,196.176076994,4.9528840297,8.60183370935
 11/24  07:00:00,242.633016535,29.1141644574,5.90089899761,54.182099566,24.7345865669,70.7195625826,206.308576392,196.382808333,9.90576805939,0.02
 11/24  08:00:00,246.104632732,29.153585549,6.11502062002,40.2602774521,37.1018798503,92.3937384068,187.352444785,177.426676725,9.90576805939,0.02
 11/24  09:00:00,248.260277067,29.166774778,7.0222880098,31.8623186857,37.1018798503,104.434947198,174.137757225,164.211989166,9.90576805939,0.02
 11/24  10:00:00,254.583774885,29.1753315708,8.34199133531,25.380105659,37.1018798503,116.476155989,161.814122378,151.888354319,9.90576805939,0.02
 11/24  11:00:00,251.145561684,29.1820131175,10.0973125578,20.8403190459,37.1018798503,116.476155989,158.470435001,139.929941579,9.90576805939,8.63472536236
 11/24  12:00:00,248.615415085,29.2089691947,11.5149367033,17.3069330587,37.1018798503,116.476155989,145.624228517,128.589411798,9.90576805939,7.12904866
 11/24  13:00:00,236.052465205,29.2760611008,12.5191831338,14.9173733336,37.1018798503,104.434947198,131.258858893,119.827665849,9.90576805939,1.52542498482
 11/24  14:00:00,245.320766486,29.3625335302,13.5201412483,13.0008794857,37.1018798503,116.476155989,121.663598252,111.737830193,9.90576805939,0.02
 11/24  15:00:00,244.724105449,29.3919966245,13.9354806972,11.3496076478,37.1018798503,116.476155989,125.227318173,106.686902323,9.90576805939,8.63464779012
 11/24  16:00:00,242.914275312,29.3387740345,13.9380507738,10.3641135002,37.1018798503,116.476155989,116.873482006,106.947713947,9.90576805939,0.02
 11/24  17:00:00,248.353621229,29.2913104545,12.7671642498,10.2795295677,37.1018798503,116.476155989,132.169725674,113.635690761,9.90576805939,8.6282668536
 11/24  18:00:00,254.571286704,29.2881395655,10.1785648916,10.967166713,37.1018798503,116.476155989,134.374310816,124.448542756,9.90576805939,0.02
 11/24  19:00:00,158.236511816,27.1610702943,5.58278336702,0.0537917670459,24.7345865669,47.5788473902,88.3402395199,83.3673554902,4.9528840297,0.02
 11/24  20:00:00,159.922093526,28.2423082475,5.78001621408,0.639847473354,24.7345865669,47.5788473902,91.0573883058,86.0845042761,4.9528840297,0.02
 11/24  21:00:00,137.970226204,26.5123275223,6.13783644274,0.0,12.3672932834,38.6892022431,112.826524602,101.245785058,2.97173041782,8.60900912656
 11/24  22:00:00,116.13112599,22.3343494892,5.76444008568,2.07759648046,12.3672932834,27.0668015668,89.4978071458,86.506076728,2.97173041782,0.02
 11/24  23:00:00,92.0610171159,19.4048657401,4.71943974584,5.89263462996,4.12243109448,15.9888894789,79.2492595612,76.2575291433,2.97173041782,0.02
 11/24  24:00:00,109.220420585,24.2560821751,6.14996031346,9.86460783622,4.12243109448,15.9888894789,101.097948874,98.1062184564,2.97173041782,0.02
 11/25  01:00:00,94.8742947595,19.4048657401,5.04660138289,9.46789327316,4.12243109448,15.9888894789,82.3218942044,79.3301637865,2.97173041782,0.02
 11/25  02:00:00,111.645626389,24.2560821751,6.90259020337,13.1559597203,4.12243109448,15.9888894789,103.613088091,100.621357674,2.97173041782,0.02
 11/25  03:00:00,97.1221590945,19.4048657401,5.60130770723,11.7893360677,4.12243109448,15.9888894789,83.5742350042,80.5825045863,2.97173041782,0.02
 11/25  04:00:00,114.629378169,24.2560821751,7.0863006068,15.3420550612,4.12243109448,15.9888894789,104.55117307,101.559442652,2.97173041782,0.02
 11/25  05:00:00,122.688086687,28.2423082475,8.07434399584,13.3973941017,4.12243109448,16.0517297156,124.711432024,121.719701607,2.97173041782,0.02
 11/25  06:00:00,126.647546656,28.6748034288,8.63643257881,17.0264432128,4.12243109448,16.0517297156,126.11616158,123.124431162,2.97173041782,0.02
 11/25  07:00:00,154.668926747,29.1072986101,9.05869871649,20.6160322856,4.12243109448,39.6058045677,130.064063864,127.072333446,2.97173041782,0.02
 11/25  08:00:00,221.531710786,29.1072986101,12.5982501167,62.3783692006,12.3672932834,65.3531420225,185.388185182,180.415301152,4.9528840297,0.02
 11/25  09:00:00,210.830131036,29.1072986101,13.4843823458,51.3609734366,12.3672932834,68.2430321324,178.82604639,173.853162361,4.9528840297,0.02
 11/25  10:00:00,228.998930355,29.108179639,15.0392070609,41.102050439,16.4897243779,93.1370602926,161.780481216,153.835866769,7.92461444751,0.02
 11/25  11:00:00,223.253242122,29.1093411611,16.1692967951,35.1069635491,16.4897243779,93.1370602926,158.963050889,142.424169806,7.92461444751,8.61426663507
 11/25  12:00:00,218.414506684,29.1107117004,16.6190769951,29.9445983649,16.4897243779,93.1370602926,143.409994451,135.465380003,7.92461444751,0.02
 11/25  13:00:00,207.659606134,29.1134083512,16.7695555388,27.9771299647,16.4897243779,83.9857416113,141.004692368,133.060077921,7.92461444751,0.02
 11/25  14:00:00,206.194367832,29.115293652,16.7775598903,26.4500782502,16.4897243779,83.9857416113,140.113862202,132.169247754,7.92461444751,0.02
 11/25  15:00:00,205.523849709,29.1166962842,16.780024898,25.7540304167,16.4897243779,83.9857416113,139.626668847,131.682054399,7.92461444751,0.02
 11/25  16:00:00,159.214314115,29.1072986101,13.0015497182,1.14171819107,12.3672932834,70.6512738906,88.8024738492,83.8295898195,4.9528840297,0.02
 11/25  17:00:00,166.574233617,29.1072986101,11.7071308924,3.41624391219,12.3672932834,70.6512738906,102.657953878,89.0938385136,4.9528840297,8.611231335
 11/25  18:00:00,162.891939992,29.1072986101,10.6851197116,5.6807319489,12.3672932834,58.1284167478,101.499280594,96.5263965647,4.9528840297,0.02
 11/25  19:00:00,122.042272742,26.5123275223,9.52309892859,0.0,12.3672932834,24.9413748627,105.868053009,100.89516898,4.9528840297,0.02
 11/25  20:00:00,121.830930836,26.5123275223,9.6599401138,0.0,12.3672932834,24.9413748627,109.75601389,104.78312986,4.9528840297,0.02
 11/25  21:00:00,115.536766318,28.5306383684,10.0718490451,8.68370799566,4.12243109448,16.0517297156,118.120920972,115.129190554,2.97173041782,0.02
 11/25  22:00:00,102.084148007,22.9398427431,8.32495340402,9.27261260352,4.12243109448,15.9888894789,98.5932379793,95.6015075615,2.97173041782,0.02
 11/25  23:00:00,96.7776100955,19.8373609214,6.61494586751,13.3358027029,4.12243109448,15.9888894789,84.1693245494,81.1775941316,2.97173041782,0.02
 11/25  24:00:00,106.823298376,23.8235869938,8.48784534162,11.5535442726,4.12243109448,15.9888894789,105.692145601,102.700415183,2.97173041782,0.02
 11/26  01:00:00,98.6018204509,19.8373609214,6.21226960061,16.5959427369,2.06121554724,15.9888894789,86.2324474631,83.2407170453,2.97173041782,0.02
 11/26  02:00:00,108.17628631,23.8235869938,7.10580439047,14.2661780512,2.06121554724,15.9888894789,108.820809136,105.829078718,2.97173041782,0.02
 11/26  03:00:00,101.895062157,19.8373609214,5.21172344658,19.5271334636,2.06121554724,15.9888894789,88.1177349851,85.1260045672,2.97173041782,0.02
 11/26  04:00:00,110.035264487,23.8235869938,6.22562591008,16.3914450391,2.06121554724,15.9888894789,110.600567089,107.608836671,2.97173041782,0.02
 11/26  05:00:00,104.358334184,19.8373609214,4.15360672225,22.4663493881,2.06121554724,15.9888894789,89.5124866024,86.5207561845,2.97173041782,0.02
 11/26  06:00:00,113.715435884,23.8235869938,4.04621246771,18.9970477868,2.06121554724,15.9888894789,112.372266738,109.38053632,2.97173041782,0.02
 11/26  07:00:00,108.923336876,19.8373609214,2.5013390877,25.7704176256,2.06121554724,15.9888894789,90.9370916881,87.9453612703,2.97173041782,0.02
 11/26  08:00:00,103.787316179,23.8235869938,3.76099181571,20.7666361089,2.06121554724,15.9888894789,113.597149297,110.605418879,2.97173041782,0.02
 11/26  09:00:00,115.157485129,19.8373609214,5.37268042442,19.9524039902,4.12243109448,41.7362269337,87.5506362257,82.577752196,4.9528840297,0.02
 11/26  10:00:00,117.577536052,23.8235869938,10.2081648552,12.7589761082,4.12243109448,41.7362269337,103.545635957,98.5727519269,4.9528840297,0.02
 11/26  11:00:00,106.745046609,19.8373609214,9.63898325314,13.5720991757,4.12243109448,41.7362269337,81.8156097783,76.8427257486,4.9528840297,0.02
 11/26  12:00:00,115.672568945,23.8235869938,13.8276174112,9.27435814682,4.12243109448,41.7362269337,98.359412504,93.3865284743,4.9528840297,0.02
 11/26  13:00:00,105.056451622,19.8373609214,11.4922013974,10.0430543996,4.12243109448,41.7362269337,79.2513118916,74.2784278619,4.9528840297,0.02
 11/26  14:00:00,113.234904843,23.8235869938,14.4812990478,7.57047574424,4.12243109448,41.7362269337,99.4721658387,94.499281809,4.9528840297,0.02
 11/26  15:00:00,101.892446962,19.8373609214,11.3678889464,8.94985456968,4.12243109448,41.7362269337,81.7992197028,76.8263356731,4.9528840297,0.02
 11/26  16:00:00,111.242410316,23.8235869938,13.9140810336,7.00920850024,4.12243109448,41.7362269337,109.404367939,95.8496203552,4.9528840297,8.60186355422
 11/26  17:00:00,91.1812990641,19.8373609214,10.4906281988,9.82331112731,4.12243109448,24.8785346261,82.981748517,78.0088644873,4.9528840297,0.02
 11/26  18:00:00,98.0392167385,23.8235869938,12.8581368192,10.9897343794,2.06121554724,15.9888894789,107.469311816,104.477581399,2.97173041782,0.02
 11/26  19:00:00,91.3458627993,19.8373609214,10.1887542492,14.9985995527,2.06121554724,15.9888894789,88.6639084989,85.6721780811,2.97173041782,0.02
 11/26  20:00:00,99.3392542947,23.8235869938,12.3780290673,12.9518571776,2.06121554724,15.9888894789,111.119800635,108.128070217,2.97173041782,0.02
 11/26  21:00:00,91.3216508586,19.8373609214,9.16992831075,17.5355754957,2.06121554724,15.9888894789,90.1539272683,87.1621968505,2.97173041782,0.02
 11/26  22:00:00,96.7629317951,23.8235869938,11.1745128351,14.8338803639,2.06121554724,15.9888894789,112.906800034,109.915069616,2.97173041782,0.02
 11/26  23:00:00,91.7746122794,19.8373609214,8.81430999663,19.5605181005,2.06121554724,15.9888894789,90.8939330332,87.9022026154,2.97173041782,0.02
 11/26  24:00:00,99.5586388117,23.8235869938,11.0866182151,16.1508051181,2.06121554724,15.9888894789,113.06248503,110.070754612,2.97173041782,0.02
 11/27  01:00:00,96.7840858536,19.8373609214,8.81580333464,20.1239023953,4.12243109448,15.9888894789,90.4879653822,87.4962349643,2.97173041782,0.02
 11/27  02:00:00,102.873186609,23.8235869938,11.093027502,16.2699690073,4.12243109448,15.9888894789,112.268541715,109.276811297,2.97173041782,0.02
 11/27  03:00:00,97.5394224439,19.8373609214,8.81382411634,20.9182889265,4.12243109448,15.9888894789,90.6474086326,87.6556782148,2.97173041782,0.02
 11/27  04:00:00,104.228425066,23.8235869938,10.1382170164,17.2084307249,4.12243109448,15.9888894789,112.816038564,109.824308146,2.97173041782,0.02
 11/27  05:00:00,133.063769408,28.6748034288,11.0583751947,17.3748874553,12.3672932834,24.9413748627,128.836176518,123.863292488,4.9528840297,0.02
 11/27  06:00:00,171.583070892,28.2423082475,14.278562725,51.3190761816,12.3672932834,24.9413748627,197.6658426,192.69295857,4.9528840297,0.02
 11/27  07:00:00,230.207087077,29.1073755605,14.0586696985,51.4295901615,24.7345865669,70.7195625826,175.920079128,165.994311068,9.90576805939,0.02
 11/27  08:00:00,234.627859294,29.1095728585,13.8991835918,35.9488464107,37.1018798503,92.3937384068,156.371891787,146.446123728,9.90576805939,0.02
 11/27  09:00:00,232.761531346,29.1164073953,14.4757126501,29.1596709551,37.1018798503,104.434947198,155.598990444,137.066782604,9.90576805939,8.62643978017
 11/27  10:00:00,234.140020925,29.1229541325,16.5191990985,23.07976923,37.1018798503,116.476155989,134.22554625,124.299778191,9.90576805939,0.02
 11/27  11:00:00,227.721448964,29.1278986597,18.7754737101,17.7320085571,37.1018798503,116.476155989,131.107562769,112.566728799,9.90576805939,8.63506591082
 11/27  12:00:00,225.438229797,29.1786348985,20.0798624378,14.1673568266,37.1018798503,116.476155989,116.264160054,106.338391994,9.90576805939,0.02
 11/27  13:00:00,215.604835713,29.3404067985,20.468357533,11.9990902493,37.1018798503,104.434947198,112.00815061,102.082382551,9.90576805939,0.02
 11/27  14:00:00,230.485983741,29.4419601595,20.4673938763,10.2171385553,37.1018798503,116.476155989,117.511432169,98.9687809349,9.90576805939,8.63688317494
 11/27  15:00:00,234.062127875,29.4492519066,19.937151552,8.7255436475,37.1018798503,116.476155989,115.345730052,96.8049647516,9.90576805939,8.63499724077
 11/27  16:00:00,233.429784101,29.3887621525,19.018655657,7.78228752285,37.1018798503,116.476155989,106.341201557,96.4154334974,9.90576805939,0.02
 11/27  17:00:00,236.954345489,29.2524486204,17.0044879071,7.84599456661,37.1018798503,116.476155989,109.568994588,99.6432265288,9.90576805939,0.02
