Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  18:00:00,244.686106194,29.2438755073,15.8298361736,8.04443278706,37.1018798503,116.476155989,122.529375202,104.004546278,9.90576805939,8.61906086423
 11/27  19:00:00,153.35671394,26.5123275223,12.0247911955,0.0,24.7345865669,47.5788473902,83.6857907436,78.7129067139,4.9528840297,0.02
 11/27  20:00:00,153.679859187,27.8098130662,10.6169189519,0.0132746518385,24.7345865669,47.5788473902,88.996875296,84.0239912663,4.9528840297,0.02
 11/27  21:00:00,133.233597146,26.5123275223,10.137860003,0.0,12.3672932834,38.6892022431,102.511966939,99.5202365209,2.97173041782,0.02
 11/27  22:00:00,109.234226989,21.2098620179,8.03791873687,0.0,12.3672932834,27.0668015668,88.1723352925,85.1806048746,2.97173041782,0.02
 11/27  23:00:00,80.526030151,17.6748850149,6.79222914377,0.0,4.12243109448,15.9888894789,78.3368471515,75.3451167337,2.97173041782,0.02
 11/27  24:00:00,94.9087937783,22.0936062686,9.06891480974,0.0,4.12243109448,15.9888894789,100.022689946,97.0309595281,2.97173041782,0.02
 11/28  01:00:00,89.2738722817,19.6211133307,7.03992461046,4.08035035295,4.12243109448,15.9888894789,80.919990838,77.9282604202,2.97173041782,0.02
 11/28  02:00:00,102.940261904,23.8235869938,8.86695515239,5.2739435596,4.12243109448,15.9888894789,101.260278852,98.2685484343,2.97173041782,0.02
 11/28  03:00:00,93.2974270269,19.8373609214,6.58965583004,8.34726885426,4.12243109448,15.9888894789,82.2283095148,79.2365790969,2.97173041782,0.02
 11/28  04:00:00,105.217162651,23.8235869938,7.49749227746,8.11955380627,4.12243109448,15.9888894789,103.604879665,100.613149247,2.97173041782,0.02
 11/28  05:00:00,134.207430682,28.6748034288,8.09178453622,8.68053149776,12.3672932834,24.9413748627,117.475736092,112.502852063,4.9528840297,0.02
 11/28  06:00:00,164.670901318,28.2495424198,11.6433740025,36.1704676988,12.3672932834,24.9413748627,186.367279199,181.39439517,4.9528840297,0.02
 11/28  07:00:00,218.691106742,29.1562773772,11.9116074713,33.3439799954,24.7345865669,70.7195625826,179.613446222,161.105804603,9.90576805939,8.60187356025
 11/28  08:00:00,228.000133102,29.1893363901,11.9125871506,23.9388482407,37.1018798503,92.3937384068,152.757396188,142.831628128,9.90576805939,0.02
 11/28  09:00:00,233.681350299,29.2090807832,11.326592766,21.5417270249,37.1018798503,104.434947198,148.187468071,138.261700012,9.90576805939,0.02
 11/28  10:00:00,243.586497022,29.2235857576,11.3191276523,19.9413975452,37.1018798503,116.476155989,145.490174014,135.564405954,9.90576805939,0.02
 11/28  11:00:00,241.342798776,29.2345951016,11.7874370439,18.5648951119,37.1018798503,116.476155989,149.787940101,131.247001232,9.90576805939,8.63517080889
 11/28  12:00:00,241.418008885,29.2512444299,11.9173352186,17.3323444275,37.1018798503,116.476155989,146.693374551,128.150803017,9.90576805939,8.63680347526
 11/28  13:00:00,230.469144668,29.2680860803,11.9234490405,16.3617861107,37.1018798503,104.434947198,135.868921239,125.94315318,9.90576805939,0.02
 11/28  14:00:00,239.952695004,29.2891812789,11.9142397399,15.5038597441,37.1018798503,116.476155989,139.477588299,123.880237113,9.90576805939,5.69158312603
 11/28  15:00:00,238.710216472,29.323617859,11.9245514939,13.779283885,37.1018798503,116.476155989,133.522806672,120.654011691,9.90576805939,2.96302692075
 11/28  16:00:00,237.459135298,29.3537420142,11.9261656116,12.5267265384,37.1018798503,116.476155989,127.783889342,117.858121283,9.90576805939,0.02
 11/28  17:00:00,245.13644881,29.3618096597,11.9207480125,12.9390682674,37.1018798503,116.476155989,136.306073122,117.771673623,9.90576805939,8.62863144014
 11/28  18:00:00,254.715558509,29.3699618906,10.749211413,13.3622785335,37.1018798503,116.476155989,130.976432043,121.050663984,9.90576805939,0.02
 11/28  19:00:00,157.996719379,27.5214829454,5.43603537824,0.159721687568,24.7345865669,47.5788473902,88.3903935008,83.4175094711,4.9528840297,0.02
 11/28  20:00:00,158.739932556,27.9539781267,3.64943636478,0.868471939596,24.7345865669,47.5788473902,91.7716450237,86.798760994,4.9528840297,0.02
 11/28  21:00:00,139.417340641,27.3773178849,3.74582010557,1.48907221492,12.3672932834,38.6892022431,113.16231331,101.581390304,2.97173041782,8.60919258854
 11/28  22:00:00,120.632915081,23.3723379244,3.72732511871,6.29755475968,12.3672932834,27.0668015668,89.8960995247,86.9043691069,2.97173041782,0.02
 11/28  23:00:00,93.5454403433,19.4048657401,2.75061372043,8.2504085635,4.12243109448,15.9888894789,79.7786650459,76.7869346281,2.97173041782,0.02
 11/28  24:00:00,111.638128849,24.2560821751,2.75499666679,13.0275815419,4.12243109448,15.9888894789,102.376445,99.3847145825,2.97173041782,0.02
 11/29  01:00:00,97.8350200596,19.4048657401,1.77930798113,11.8565651585,4.12243109448,15.9888894789,83.4224268178,80.4306964,2.97173041782,0.02
 11/29  02:00:00,116.195639108,24.2560821751,1.86338663564,16.9423630063,4.12243109448,15.9888894789,105.476902049,102.485171631,2.97173041782,0.02
 11/29  03:00:00,100.173256853,19.4048657401,1.08442078891,14.5266148208,4.12243109448,15.9888894789,85.7026038526,82.7108734348,2.97173041782,0.02
 11/29  04:00:00,118.863679228,24.2560821751,1.00365116983,20.0110035789,4.12243109448,15.9888894789,107.695575352,104.703844935,2.97173041782,0.02
 11/29  05:00:00,140.728025066,28.2423082475,0.0,14.1023655867,12.3672932834,24.9413748627,123.11876984,118.14588581,4.9528840297,0.02
 11/29  06:00:00,185.755890854,28.6874776347,3.14873009001,55.6439506731,12.3672932834,24.9413748627,189.837081528,184.864197498,4.9528840297,0.02
 11/29  07:00:00,232.633983953,29.1500467665,4.40102105305,45.3902297086,24.7345865669,70.7195625826,198.896497557,188.970729497,9.90576805939,0.02
 11/29  08:00:00,239.89414483,29.2002734489,5.81204942674,33.3414604683,37.1018798503,92.3937384068,177.825115006,167.899346946,9.90576805939,0.02
 11/29  09:00:00,240.907259128,29.221908754,7.91715134794,26.9100722179,37.1018798503,104.434947198,170.24921825,151.716835519,9.90576805939,8.62661467134
 11/29  10:00:00,247.822912172,29.234714593,11.2463447696,22.0952037682,37.1018798503,116.476155989,144.151152708,134.225384648,9.90576805939,0.02
 11/29  11:00:00,244.94918483,29.2667874785,14.0759193144,18.2853544355,37.1018798503,116.476155989,128.497583853,118.571815793,9.90576805939,0.02
 11/29  12:00:00,243.73093418,29.3229447131,16.5467828466,14.1751841933,37.1018798503,116.476155989,123.351970305,104.80926454,9.90576805939,8.6369377055
 11/29  13:00:00,231.685141605,29.3645131323,18.8001476,11.7113848426,37.1018798503,104.434947198,109.76704984,99.8412817806,9.90576805939,0.02
 11/29  14:00:00,240.13458374,29.4414176636,20.6213699706,9.82432590622,37.1018798503,116.476155989,115.204468538,96.6615920361,9.90576805939,8.63710844225
 11/29  15:00:00,239.125683555,29.451764846,21.3822355454,8.43791098977,37.1018798503,116.476155989,114.198154816,95.6572112313,9.90576805939,8.63517552557
 11/29  16:00:00,236.838222901,29.4678000062,21.3824492955,7.50515592179,37.1018798503,116.476155989,105.135672262,95.2099042025,9.90576805939,0.02
 11/29  17:00:00,241.6736639,29.4573182693,20.3232379237,7.30858612918,37.1018798503,116.476155989,106.299167944,96.3733998847,9.90576805939,0.02
 11/29  18:00:00,248.13151283,29.4596351758,18.4855173064,7.47543523173,37.1018798503,116.476155989,115.984300642,97.4593181604,9.90576805939,8.61921442265
 11/29  19:00:00,156.430923848,27.5214829454,14.0363770495,0.0,24.7345865669,47.5788473902,81.4689933839,76.4961093542,4.9528840297,0.02
 11/29  20:00:00,157.604090956,27.9539781267,14.4015447283,0.0373448725768,24.7345865669,47.5788473902,86.847224079,81.8743400493,4.9528840297,0.02
 11/29  21:00:00,135.994724349,27.3773178849,13.41852487,0.195920599042,12.3672932834,38.6892022431,100.04436946,97.0526390419,2.97173041782,0.02
 11/29  22:00:00,109.579537879,21.2098620179,10.1623566702,0.0,12.3672932834,27.0668015668,86.7525554931,83.7608250753,2.97173041782,0.02
 11/29  23:00:00,81.5526935102,17.6748850149,8.47019430889,0.0,4.12243109448,15.9888894789,77.0481781204,74.0564477025,2.97173041782,0.02
 11/29  24:00:00,97.086560002,23.1748442219,10.7611511034,1.65358519141,4.12243109448,15.9888894789,98.3962264084,95.4044959906,2.97173041782,0.02
 11/30  01:00:00,87.6271017205,19.4048657401,8.45422722442,4.17849935714,4.12243109448,15.9888894789,80.2871140069,77.2953835891,2.97173041782,0.02
 11/30  02:00:00,103.217503985,24.2560821751,10.191534918,7.28750295997,4.12243109448,15.9888894789,100.934434509,97.9427040911,2.97173041782,0.02
 11/30  03:00:00,89.5725037167,19.4048657401,7.33952059766,7.36942554674,4.12243109448,15.9888894789,82.1457247253,79.1539943075,2.97173041782,0.02
 11/30  04:00:00,105.269526421,24.2560821751,8.91440128801,10.8007265436,4.12243109448,15.9888894789,103.440370342,100.448639925,2.97173041782,0.02
 11/30  05:00:00,129.118687764,28.2423082475,10.1148962938,7.14614067283,12.3672932834,24.9413748627,116.521667161,111.548783131,4.9528840297,0.02
 11/30  06:00:00,169.160110712,28.693829293,13.6135921047,42.1410535446,12.3672932834,24.9413748627,183.951759653,178.978875624,4.9528840297,0.02
 11/30  07:00:00,216.443132917,29.1776124487,13.3184706496,31.389447324,24.7345865669,70.7195625826,172.23275591,153.725126387,9.90576805939,8.60186146422
 11/30  08:00:00,226.041513023,29.2424851448,14.0696995105,22.4623744244,37.1018798503,92.3937384068,142.331097069,132.40532901,9.90576805939,0.02
 11/30  09:00:00,225.694592616,29.2879189281,17.0752752143,16.587410863,37.1018798503,104.434947198,124.755225952,114.829457892,9.90576805939,0.02
 11/30  10:00:00,233.643928832,29.3766503731,20.2343109104,12.0038044787,37.1018798503,116.476155989,116.073652425,106.147884365,9.90576805939,0.02
 11/30  11:00:00,233.456386171,29.5235134123,22.4223909677,9.88743833726,37.1018798503,116.476155989,119.060179797,100.520494298,9.90576805939,8.63391743897
 11/30  12:00:00,232.490103219,29.786864864,24.4957483392,8.07421694117,37.1018798503,116.476155989,114.237461892,95.6946537984,9.90576805939,8.63704003391
 11/30  13:00:00,221.330673911,30.0448723948,26.8263250598,6.48308213505,37.1018798503,104.434947198,102.413687183,92.4879191239,9.90576805939,0.02
 11/30  14:00:00,231.669675873,30.2414690612,29.6266681014,5.04848295526,37.1018798503,116.476155989,108.583144594,90.0403421955,9.90576805939,8.63703433943
 11/30  15:00:00,232.774963043,30.3100920375,32.5541044399,3.96393878374,37.1018798503,116.476155989,98.3499183368,88.4241502774,9.90576805939,0.02
 11/30  16:00:00,229.467275342,30.2338411435,30.3656246815,3.32577275201,37.1018798503,116.476155989,99.8578156181,88.4306469106,9.90576805939,1.52140064806
 11/30  17:00:00,230.517009885,29.9527195675,24.700152265,3.08486950761,37.1018798503,116.476155989,108.420911331,91.3879169503,9.90576805939,7.12722632178
 11/30  18:00:00,239.255631689,29.7958069696,23.1727819748,3.11753745924,37.1018798503,116.476155989,103.031718282,93.1059502222,9.90576805939,0.02
 11/30  19:00:00,155.52125109,27.8098130662,19.1527789659,0.0,24.7345865669,47.5788473902,77.1533900185,72.1805059888,4.9528840297,0.02
 11/30  20:00:00,156.227925756,28.0981431871,16.3827837034,0.0,24.7345865669,47.5788473902,83.2018467802,78.2289627505,4.9528840297,0.02
 11/30  21:00:00,134.157778633,26.9448227036,14.579850807,0.0,12.3672932834,38.6892022431,105.831924133,94.2511763604,2.97173041782,8.6090173546
 11/30  22:00:00,109.370930738,21.4506052385,11.1683006583,0.0853498309263,12.3672932834,27.0668015668,82.8674501501,79.8757197323,2.97173041782,0.02
 11/30  23:00:00,83.4289748711,17.6748850149,8.93144569995,0.0,4.12243109448,15.9888894789,75.4062824541,72.4145520363,2.97173041782,0.02
 11/30  24:00:00,98.0478578407,22.3098538593,10.6397578764,0.0720102998717,4.12243109448,15.9888894789,96.8576044312,93.8658740134,2.97173041782,0.02
 12/01  01:00:00,85.8077528648,18.5398753775,7.77900984758,0.623539802364,4.12243109448,15.9888894789,78.9886782154,75.9969477976,2.97173041782,0.02
 12/01  02:00:00,100.678226879,23.21809374,9.17626296176,1.68553275249,4.12243109448,15.9888894789,100.026961203,97.0352307849,2.97173041782,0.02
 12/01  03:00:00,89.2205148122,19.2318676676,6.62172804919,3.49128107753,4.12243109448,15.9888894789,81.1100106015,78.1182801837,2.97173041782,0.02
 12/01  04:00:00,105.52643567,24.2560821751,7.62361073288,6.85476588911,4.12243109448,15.9888894789,102.343407375,99.3516769573,2.97173041782,0.02
 12/01  05:00:00,129.691488643,28.2423082475,8.12495121018,4.71396892597,12.3672932834,24.9413748627,115.709974593,110.737090563,4.9528840297,0.02
 12/01  06:00:00,165.493463866,28.7114082009,11.0229640251,36.134631305,12.3672932834,24.9413748627,183.196644634,178.223760604,4.9528840297,0.02
 12/01  07:00:00,213.750076489,29.1971609374,10.3180399241,27.1277248075,24.7345865669,70.7195625826,172.530082594,162.604314535,9.90576805939,0.02
 12/01  08:00:00,226.240596346,29.2810247632,10.49985659,19.8765222343,37.1018798503,92.3937384068,153.881960528,143.956192469,9.90576805939,0.02
 12/01  09:00:00,228.774337596,29.3629505111,12.6694770988,14.7472614306,37.1018798503,104.434947198,145.710144702,127.177592248,9.90576805939,8.62678439455
 12/01  10:00:00,238.867860382,29.4595562855,15.6008054224,10.9436988354,37.1018798503,116.476155989,118.98898234,109.063214281,9.90576805939,0.02
 12/01  11:00:00,242.017771385,29.590415843,18.4096048637,9.62709103145,37.1018798503,116.476155989,119.788460465,101.247297207,9.90576805939,8.63539519867
 12/01  12:00:00,244.779989501,29.8210227383,20.097568026,8.31509942831,37.1018798503,116.476155989,106.501881433,96.5761133736,9.90576805939,0.02
 12/01  13:00:00,233.888968203,30.0668864683,20.8458364635,7.12615289226,37.1018798503,104.434947198,111.824893877,93.287084501,9.90576805939,8.63204131706
 12/01  14:00:00,243.19474846,30.2295475621,21.270326054,5.96264649339,37.1018798503,116.476155989,101.027392223,91.1016241632,9.90576805939,0.02
 12/01  15:00:00,241.243314895,30.2560985724,21.3848559905,5.06725309197,37.1018798503,116.476155989,108.318714335,89.7775487062,9.90576805939,8.63539756946
 12/01  16:00:00,239.33113039,30.1369738741,20.8563309071,4.69710009324,37.1018798503,116.476155989,99.9777731055,90.0520050462,9.90576805939,0.02
 12/01  17:00:00,244.7785983,29.8414602024,19.4120372446,4.76430332775,37.1018798503,116.476155989,102.889638225,92.963870166,9.90576805939,0.02
 12/01  18:00:00,252.020268821,29.7078548958,17.5094327297,5.10517164461,37.1018798503,116.476155989,113.404174658,94.8791267053,9.90576805939,8.61927989351
 12/01  19:00:00,162.866203166,27.8098130662,12.4245358651,0.0,24.7345865669,47.5788473902,79.2461977715,74.2733137418,4.9528840297,0.02
 12/01  20:00:00,160.752825807,28.2423082475,10.079087932,0.0223182854118,24.7345865669,47.5788473902,85.5669336975,80.5940496678,4.9528840297,0.02
 12/01  21:00:00,138.364218677,26.9448227036,9.75297870457,0.0665623386361,12.3672932834,38.6892022431,99.1969407613,96.2052103435,2.97173041782,0.02
 12/01  22:00:00,115.727346692,22.2190174409,8.52277854414,0.313365264483,12.3672932834,27.0668015668,85.413937508,82.4222070902,2.97173041782,0.02
 12/01  23:00:00,86.4082738902,17.6748850149,7.1395548779,0.0,4.12243109448,15.9888894789,76.142721004,73.1509905862,2.97173041782,0.02
 12/01  24:00:00,102.664789799,23.1748442219,9.09242317311,1.31774013532,4.12243109448,15.9888894789,97.6473114286,94.6555810108,2.97173041782,0.02
 12/02  01:00:00,92.2236495384,19.4048657401,7.09176233047,3.5212732212,4.12243109448,15.9888894789,79.2046797606,76.2129493428,2.97173041782,0.02
 12/02  02:00:00,107.448581681,24.2560821751,9.00294020855,6.18703426816,4.12243109448,15.9888894789,100.213614268,97.2218838507,2.97173041782,0.02
 12/02  03:00:00,92.0002317897,19.4048657401,6.67443450455,6.11997064625,4.12243109448,15.9888894789,81.5299242577,78.5381938399,2.97173041782,0.02
 12/02  04:00:00,108.331988145,24.2560821751,8.08818149929,9.15487634616,4.12243109448,15.9888894789,102.679756303,99.6880258856,2.97173041782,0.02
 12/02  05:00:00,118.4100947,28.2423082475,9.69797946691,8.44703834118,4.12243109448,16.0517297156,121.936516238,118.94478582,2.97173041782,0.02
 12/02  06:00:00,120.959885198,28.6748034288,9.48352222962,11.7583129779,4.12243109448,16.0517297156,131.877216188,120.303609537,2.97173041782,8.60187623262
 12/02  07:00:00,147.358861145,29.1072986101,9.05772883255,15.2811456453,4.12243109448,39.6058045677,126.613232618,123.6215022,2.97173041782,0.02
 12/02  08:00:00,209.545956666,29.1072986101,12.594069859,51.2392164901,12.3672932834,65.3531420225,182.046813336,177.073929307,4.9528840297,0.02
 12/02  09:00:00,203.753134497,29.1072986101,13.4834024696,43.038220013,12.3672932834,68.2430321324,175.971963776,170.999079746,4.9528840297,0.02
 12/02  10:00:00,226.040136096,29.1282501433,13.9234752682,35.1597757465,16.4897243779,93.1370602926,163.240717628,155.29610318,7.92461444751,0.02
 12/02  11:00:00,223.867123658,29.1325206504,14.5016178886,32.8213780706,16.4897243779,93.1370602926,157.197165221,149.252550774,7.92461444751,0.02
 12/02  12:00:00,221.974581304,29.1335662108,14.9020268108,31.0998757567,16.4897243779,93.1370602926,153.190505763,145.245891315,7.92461444751,0.02
 12/02  13:00:00,212.579054907,29.1337170599,14.8978302602,29.8173096766,16.4897243779,83.9857416113,159.992541823,143.456077465,7.92461444751,8.61184991049
 12/02  14:00:00,212.22195116,29.1335733232,15.4605465636,28.1660438531,16.4897243779,83.9857416113,147.87517207,139.930557622,7.92461444751,0.02
 12/02  15:00:00,211.706952371,29.1333358603,15.8605907632,27.1199591429,16.4897243779,83.9857416113,144.775662911,136.831048464,7.92461444751,0.02
 12/02  16:00:00,166.046763299,29.1072986101,12.0210808377,2.3796120463,12.3672932834,70.6512738906,94.2486568828,89.2757728531,4.9528840297,0.02
 12/02  17:00:00,173.383570452,29.1072986101,11.3105028815,5.16916733384,12.3672932834,70.6512738906,97.2422703254,92.2693862957,4.9528840297,0.02
 12/02  18:00:00,168.189176941,29.1072986101,10.7071847448,6.94085035585,12.3672932834,58.1284167478,102.353203146,97.3803191162,4.9528840297,0.02
 12/02  19:00:00,125.310557299,26.5123275223,10.1140263175,0.0,12.3672932834,24.9413748627,106.570775314,101.597891284,4.9528840297,0.02
 12/02  20:00:00,130.637354888,27.8818955965,10.0851956611,3.9660652022,12.3672932834,24.9413748627,110.283940899,105.311056869,4.9528840297,0.02
 12/02  21:00:00,121.920784625,28.6748034288,10.0793097179,11.003887344,4.12243109448,16.0517297156,118.525943934,115.534213517,2.97173041782,0.02
 12/02  22:00:00,105.91366352,22.9398427431,8.26572528524,10.2262939987,4.12243109448,15.9888894789,107.000772962,95.4288690503,2.97173041782,8.60017349395
 12/02  23:00:00,98.9840974164,19.8373609214,6.99825650048,13.7802402601,4.12243109448,15.9888894789,84.4207278748,81.428997457,2.97173041782,0.02
 12/02  24:00:00,107.924058572,23.8235869938,8.8628987319,12.1718925235,4.12243109448,15.9888894789,106.203531137,103.211800719,2.97173041782,0.02
 12/03  01:00:00,98.3220549707,19.8373609214,7.06557694505,16.4068740924,2.06121554724,15.9888894789,86.6387060779,83.6469756601,2.97173041782,0.02
 12/03  02:00:00,106.893441766,23.8235869938,9.14028163771,14.2187336155,2.06121554724,15.9888894789,109.103727759,106.111997341,2.97173041782,0.02
 12/03  03:00:00,98.324288505,19.8373609214,7.18635467185,18.0508808616,2.06121554724,15.9888894789,88.2788966848,85.2871662669,2.97173041782,0.02
 12/03  04:00:00,106.640424713,23.8235869938,9.088868471,15.4140904999,2.06121554724,15.9888894789,110.665355884,107.673625466,2.97173041782,0.02
 12/03  05:00:00,98.7250266432,19.8373609214,7.34198089926,19.3066084854,2.06121554724,15.9888894789,89.4473759573,86.4556455394,2.97173041782,0.02
 12/03  06:00:00,106.153071888,23.8235869938,9.2310009532,16.3772698482,2.06121554724,15.9888894789,111.959727449,108.967997031,2.97173041782,0.02
 12/03  07:00:00,99.3833436392,19.8373609214,7.14100371315,20.7799551316,2.06121554724,15.9888894789,90.4768996444,87.4851692266,2.97173041782,0.02
 12/03  08:00:00,96.0089992359,23.8235869938,9.25595676359,17.5089694942,2.06121554724,15.9888894789,112.914769955,109.923039537,2.97173041782,0.02
 12/03  09:00:00,112.621026845,19.8373609214,7.86053175835,18.5337319787,4.12243109448,41.7362269337,88.4898541257,83.516970096,4.9528840297,0.02
 12/03  10:00:00,120.944011926,23.8235869938,10.3402872383,14.2375759335,4.12243109448,41.7362269337,107.30914958,102.33626555,4.9528840297,0.02
 12/03  11:00:00,110.750736178,19.8373609214,8.59164165148,16.0045427901,4.12243109448,41.7362269337,85.5622826154,80.5893985857,4.9528840297,0.02
 12/03  12:00:00,117.194282447,23.8235869938,11.2432106949,12.5393185326,4.12243109448,41.7362269337,105.495160196,100.522276166,4.9528840297,0.02
 12/03  13:00:00,107.072626399,19.8373609214,9.24819678614,14.3410025039,4.12243109448,41.7362269337,85.094228624,80.1213445943,4.9528840297,0.02
 12/03  14:00:00,113.140502325,23.8235869938,12.5474834791,9.26728578217,4.12243109448,41.7362269337,102.325727408,97.3528433779,4.9528840297,0.02
 12/03  15:00:00,103.072867418,19.8373609214,9.8600896113,10.4720337438,4.12243109448,41.7362269337,81.463464744,76.4905807143,4.9528840297,0.02
 12/03  16:00:00,113.362738772,23.8235869938,12.0769594693,8.85269566929,4.12243109448,41.7362269337,101.56692665,96.5940426205,4.9528840297,0.02
 12/03  17:00:00,95.53238429,19.8373609214,9.19943522641,12.586134606,4.12243109448,24.8785346261,84.3276568344,79.3547728047,4.9528840297,0.02
 12/03  18:00:00,103.099356221,23.8235869938,11.1832125639,13.1769589049,2.06121554724,15.9888894789,108.658492602,105.666762185,2.97173041782,0.02
 12/03  19:00:00,97.372106017,19.8373609214,8.84747025452,17.637102029,2.06121554724,15.9888894789,89.4526378261,86.4609074082,2.97173041782,0.02
 12/03  20:00:00,108.371161872,23.8235869938,11.121374888,15.1575399573,2.06121554724,15.9888894789,111.603311172,108.611580754,2.97173041782,0.02
 12/03  21:00:00,101.726859343,19.8373609214,8.47433176174,19.7940189375,2.06121554724,15.9888894789,90.3882817361,87.3965513182,2.97173041782,0.02
 12/03  22:00:00,111.278229093,23.8235869938,10.273489364,16.8347739865,2.06121554724,15.9888894789,112.769717552,109.777987135,2.97173041782,0.02
 12/03  23:00:00,103.58346904,19.8373609214,7.7987940008,21.55569409,2.06121554724,15.9888894789,91.2304928968,88.238762479,2.97173041782,0.02
 12/03  24:00:00,110.655219212,23.8235869938,9.41825864738,18.1868357656,2.06121554724,15.9888894789,113.863008479,110.871278061,2.97173041782,0.02
 12/04  01:00:00,104.901561003,19.8373609214,7.48444748333,22.0373397722,4.12243109448,15.9888894789,91.2206337222,88.2289033044,2.97173041782,0.02
 12/04  02:00:00,112.45533378,23.8235869938,9.41321265169,18.1706785298,4.12243109448,15.9888894789,121.678346814,110.105473398,2.97173041782,8.60114299734
 12/04  03:00:00,105.613281167,19.8373609214,7.47182080784,22.8079301554,4.12243109448,15.9888894789,91.283864572,88.2921341542,2.97173041782,0.02
 12/04  04:00:00,113.111672164,23.8235869938,9.40879026252,18.8047170454,4.12243109448,15.9888894789,113.522880791,110.531150373,2.97173041782,0.02
 12/04  05:00:00,138.687528425,28.6748034288,10.4753760835,18.7795662488,12.3672932834,24.9413748627,129.804440216,124.831556186,4.9528840297,0.02
 12/04  06:00:00,174.280446591,28.2423082475,13.6503149566,51.3367509553,12.3672932834,24.9413748627,199.268935637,194.296051608,4.9528840297,0.02
 12/04  07:00:00,234.200052804,29.1072986101,13.3184391254,52.8405048906,24.7345865669,70.7195625826,179.668372086,169.742604027,9.90576805939,0.02
 12/04  08:00:00,240.68836741,29.1099100687,13.4860738512,37.3927021735,37.1018798503,92.3937384068,159.546952048,149.621183989,9.90576805939,0.02
 12/04  09:00:00,240.750754898,29.1175232313,13.9062864793,31.9506827551,37.1018798503,104.434947198,150.594150812,140.668382752,9.90576805939,0.02
 12/04  10:00:00,248.557444477,29.1240555318,13.9082105242,28.2480333761,37.1018798503,116.476155989,155.036867194,136.500526813,9.90576805939,8.63057232149
 12/04  11:00:00,243.604663658,29.1305906349,13.908880956,25.3750504671,37.1018798503,116.476155989,143.359046145,133.433278086,9.90576805939,0.02
 12/04  12:00:00,238.599404538,29.1392591251,13.908390757,22.775952846,37.1018798503,116.476155989,149.269329416,130.725999229,9.90576805939,8.63756212778
 12/04  13:00:00,225.571796479,29.1466891195,14.4825387346,20.5472691448,37.1018798503,104.434947198,136.352545103,126.426777043,9.90576805939,0.02
 12/04  14:00:00,233.643090572,29.1539029381,14.3125761955,18.7265808226,37.1018798503,116.476155989,142.439266116,123.895867109,9.90576805939,8.63763094711
 12/04  15:00:00,233.357626735,29.1618835092,14.4858518124,17.5225348464,37.1018798503,116.476155989,132.081422177,122.155654118,9.90576805939,0.02
 12/04  16:00:00,232.890432256,29.1700949385,14.884376843,16.5507168022,37.1018798503,116.476155989,137.090634714,118.550845078,9.90576805939,8.63402157638
 12/04  17:00:00,238.838977198,29.1821868235,14.3188394621,15.9773943071,37.1018798503,116.476155989,128.763760657,118.837992598,9.90576805939,0.02
 12/04  18:00:00,245.993835543,29.1944607701,13.9060417904,15.5309184224,37.1018798503,116.476155989,129.33540057,119.40963251,9.90576805939,0.02
 12/04  19:00:00,148.135326711,26.5123275223,10.5747763991,0.0,24.7345865669,47.5788473902,99.0460652517,85.483825346,4.9528840297,8.609355876
 12/04  20:00:00,152.517173161,27.8098130662,10.1801328291,0.429510112705,24.7345865669,47.5788473902,93.4599980999,88.4871140702,4.9528840297,0.02
 12/04  21:00:00,131.713488917,26.5123275223,10.120602205,0.0,12.3672932834,38.6892022431,106.036214135,103.044483717,2.97173041782,0.02
 12/04  22:00:00,107.736296356,21.2098620179,8.47471771252,0.0,12.3672932834,27.0668015668,90.540688152,87.5489577342,2.97173041782,0.02
 12/04  23:00:00,83.6536090224,18.5398753775,7.03048295038,2.72646923875,4.12243109448,15.9888894789,80.0645230721,77.0727926543,2.97173041782,0.02
 12/04  24:00:00,100.474874935,23.8235869938,8.86963684394,6.69970729668,4.12243109448,15.9888894789,101.158230523,98.1665001047,2.97173041782,0.02
 12/05  01:00:00,91.9805597119,19.8373609214,6.82462108046,10.0215699337,4.12243109448,15.9888894789,82.1251869593,79.1334565415,2.97173041782,0.02
 12/05  02:00:00,102.262419509,23.8235869938,8.21979630077,9.2328541259,4.12243109448,15.9888894789,103.581805035,100.590074617,2.97173041782,0.02
 12/05  03:00:00,94.6695131927,19.8373609214,6.26405630037,12.9959065652,4.12243109448,15.9888894789,83.963135322,80.9714049041,2.97173041782,0.02
 12/05  04:00:00,104.165665736,23.8235869938,7.94548682493,11.2414136942,4.12243109448,15.9888894789,105.56815687,102.576426452,2.97173041782,0.02
 12/05  05:00:00,132.614307492,28.6748034288,9.66205590506,11.9200846762,12.3672932834,24.9413748627,119.428935386,114.456051356,4.9528840297,0.02
 12/05  06:00:00,162.330517583,28.2474340839,13.6390165909,39.8473093971,12.3672932834,24.9413748627,188.443556772,183.470672743,4.9528840297,0.02
 12/05  07:00:00,217.159543661,29.1446130797,13.8983829046,37.9179789049,24.7345865669,70.7195625826,166.636588549,156.710820489,9.90576805939,0.02
 12/05  08:00:00,226.122695963,29.1777368081,13.9020776418,26.5122104483,37.1018798503,92.3937384068,147.562974823,137.637206764,9.90576805939,0.02
 12/05  09:00:00,228.574781007,29.1967142649,13.9045075887,23.358121256,37.1018798503,104.434947198,149.93990297,131.407238582,9.90576805939,8.62689632864
 12/05  10:00:00,235.349603827,29.2129069045,14.4677673668,20.2171852247,37.1018798503,116.476155989,135.254317483,125.328549423,9.90576805939,0.02
 12/05  11:00:00,228.309210281,29.2297952798,15.4253250952,15.0013757897,37.1018798503,116.476155989,133.621639801,115.079921415,9.90576805939,8.63595032657
 12/05  12:00:00,226.510689394,29.3011175878,15.8229469809,12.1041069273,37.1018798503,116.476155989,115.405355892,105.479587832,9.90576805939,0.02
 12/05  13:00:00,214.177413903,29.3718067896,15.8294846634,10.5413380441,37.1018798503,104.434947198,119.388625957,100.850296553,9.90576805939,8.63256134545
 12/05  14:00:00,225.144101727,29.340523414,15.824436496,9.40526085523,37.1018798503,116.476155989,112.074208999,102.14844094,9.90576805939,0.02
 12/05  15:00:00,225.717558941,29.4237396229,15.8307431162,8.22685933559,37.1018798503,116.476155989,116.846286556,98.304620688,9.90576805939,8.63589780835
 12/05  16:00:00,224.496112123,29.4540590456,15.2785886694,7.5375009574,37.1018798503,116.476155989,107.086850237,97.1610821779,9.90576805939,0.02
 12/05  17:00:00,230.690339008,29.4106336129,14.3232632952,7.60039816681,37.1018798503,116.476155989,121.975980025,103.442708983,9.90576805939,8.62750298261
 12/05  18:00:00,240.01769586,29.4077864412,13.9114759973,7.83790450236,37.1018798503,116.476155989,117.087119562,107.161351503,9.90576805939,0.02
 12/05  19:00:00,151.92495048,27.6656480058,10.6012190079,0.0180492457485,24.7345865669,47.5788473902,83.8962325077,78.923348478,4.9528840297,0.02
 12/05  20:00:00,152.691020651,27.6656480058,9.62666502631,0.0908405609075,24.7345865669,47.5788473902,88.8117895968,83.8389055671,4.9528840297,0.02
 12/05  21:00:00,133.438938547,27.3773178849,9.14612123398,0.419579697657,12.3672932834,38.6892022431,102.197028446,99.2052980278,2.97173041782,0.02
 12/05  22:00:00,108.805005833,21.2098620179,7.73455375448,0.0,12.3672932834,27.0668015668,96.6991488379,85.1215653574,2.97173041782,8.60585306269
 12/05  23:00:00,84.7341991753,18.7993724863,6.09184446286,2.1024795334,4.12243109448,15.9888894789,78.265725347,75.2739949292,2.97173041782,0.02
 12/05  24:00:00,103.0987314,24.2560821751,7.38204124078,6.32809343866,4.12243109448,15.9888894789,99.9639420056,96.9722115878,2.97173041782,0.02
 12/06  01:00:00,90.3177925157,19.4048657401,5.39314449852,6.87124101751,4.12243109448,15.9888894789,81.5676137261,78.5758833083,2.97173041782,0.02
 12/06  02:00:00,107.241827797,24.2560821751,6.46179681105,10.638468676,4.12243109448,15.9888894789,102.981313025,99.9895826075,2.97173041782,0.02
 12/06  03:00:00,94.2816026897,19.4048657401,5.06445540846,9.75521830806,4.12243109448,15.9888894789,83.7879974821,80.7962670643,2.97173041782,0.02
 12/06  04:00:00,110.997850833,24.2560821751,6.24012846193,13.8868803742,4.12243109448,15.9888894789,105.494604449,102.502874031,2.97173041782,0.02
 12/06  05:00:00,132.648607662,28.2423082475,6.36085079098,9.51416207939,12.3672932834,24.9413748627,118.602495867,113.629611837,4.9528840297,0.02
 12/06  06:00:00,173.718566762,28.6902043633,8.99182091948,46.3515301892,12.3672932834,24.9413748627,186.306995381,181.334111351,4.9528840297,0.02
 12/06  07:00:00,221.669988182,29.1609474339,9.36864158667,36.2920139696,24.7345865669,70.7195625826,179.579778268,169.654010209,9.90576805939,0.02
 12/06  08:00:00,233.07807458,29.2155541851,10.4149154695,25.723711547,37.1018798503,92.3937384068,157.843306811,147.917538752,9.90576805939,0.02
 12/06  09:00:00,232.039234432,29.2359333384,12.0786861496,20.827011803,37.1018798503,104.434947198,144.134463794,134.208695734,9.90576805939,0.02
 12/06  10:00:00,239.554960452,29.2491111555,13.4902472723,18.6198540834,37.1018798503,116.476155989,143.80507877,125.269629434,9.90576805939,8.62968127719
 12/06  11:00:00,235.308050704,29.2604591135,13.9055455023,16.8210881677,37.1018798503,116.476155989,131.05206938,121.126301321,9.90576805939,0.02
 12/06  12:00:00,233.224228253,29.2766369031,13.90720648,15.4807683569,37.1018798503,116.476155989,137.766599279,119.223111818,9.90576805939,8.63771940128
 12/06  13:00:00,221.429891593,29.3008565048,13.9160567345,14.4206136791,37.1018798503,104.434947198,127.247183252,117.321415192,9.90576805939,0.02
 12/06  14:00:00,230.990476925,29.3362402838,13.9069385411,13.493167206,37.1018798503,116.476155989,133.649456696,115.105854911,9.90576805939,8.63783372556
 12/06  15:00:00,231.917075875,29.3679176736,13.9159392178,12.5885036203,37.1018798503,116.476155989,122.875952332,112.950184273,9.90576805939,0.02
 12/06  16:00:00,232.132480148,29.3992520066,13.9148258038,11.6786126366,37.1018798503,116.476155989,129.093040401,110.553050919,9.90576805939,8.6342214233
 12/06  17:00:00,238.979160761,29.4141349919,13.3274861601,11.6921043648,37.1018798503,116.476155989,121.331250342,111.405482283,9.90576805939,0.02
 12/06  18:00:00,246.940934187,29.4267351368,12.9128116679,11.7790396158,37.1018798503,116.476155989,131.353457675,112.82814045,9.90576805939,8.61954916502
 12/06  19:00:00,152.291386769,27.6656480058,9.59716516605,0.0505781763045,24.7345865669,47.5788473902,86.5954240036,81.6225399739,4.9528840297,0.02
 12/06  20:00:00,152.994700056,28.0981431871,9.21471735829,0.274830537474,24.7345865669,47.5788473902,90.6562795982,85.6833955685,4.9528840297,0.02
 12/06  21:00:00,133.062408308,26.9448227036,9.1499576889,0.46079448184,12.3672932834,38.6892022431,103.371155661,100.379425243,2.97173041782,0.02
 12/06  22:00:00,109.257120394,21.4261096085,7.73400750633,0.27082719085,12.3672932834,27.0668015668,88.7952776342,85.8035472164,2.97173041782,0.02
 12/06  23:00:00,88.354411841,19.693195861,6.09033464758,5.64102909297,4.12243109448,15.9888894789,78.7888371729,75.7971067551,2.97173041782,0.02
 12/06  24:00:00,100.990229826,23.8235869938,7.29224855117,6.78569868818,4.12243109448,15.9888894789,99.9408281834,96.9490977656,2.97173041782,0.02
 12/07  01:00:00,92.8721205199,19.8373609214,5.67506364215,10.2339310288,4.12243109448,15.9888894789,81.1631083586,78.1713779407,2.97173041782,0.02
 12/07  02:00:00,103.623076323,23.8235869938,7.21667767973,9.51187437703,4.12243109448,15.9888894789,102.574455512,99.5827250946,2.97173041782,0.02
 12/07  03:00:00,96.4653729745,19.8373609214,5.64129136953,13.0649672054,4.12243109448,15.9888894789,83.175572618,80.1838422002,2.97173041782,0.02
 12/07  04:00:00,107.51861722,23.8235869938,7.16028754028,11.6893203066,4.12243109448,15.9888894789,104.659002434,101.667272016,2.97173041782,0.02
 12/07  05:00:00,135.788224209,28.6748034288,8.09736452269,12.0618118025,12.3672932834,24.9413748627,118.211864204,113.238980174,4.9528840297,0.02
 12/07  06:00:00,163.77451428,28.2583247957,11.6333655182,37.058560998,12.3672932834,24.9413748627,186.429168746,181.456284716,4.9528840297,0.02
 12/07  07:00:00,221.096732637,29.1638611067,11.9027322172,36.541434637,24.7345865669,70.7195625826,170.788531971,160.862763912,9.90576805939,0.02
 12/07  08:00:00,230.897899653,29.226729316,11.9035605439,25.7247452127,37.1018798503,92.3937384068,160.118500099,141.603779207,9.90576805939,8.60895283331
 12/07  09:00:00,229.242718214,29.2459344048,12.4897997254,20.5089368435,37.1018798503,104.434947198,141.789571372,131.863803312,9.90576805939,0.02
 12/07  10:00:00,236.948978601,29.2590706846,13.4896807375,18.3547886033,37.1018798503,116.476155989,134.766191986,124.840423927,9.90576805939,0.02
 12/07  11:00:00,233.56753636,29.2772937223,14.4785735732,16.8259720085,37.1018798503,116.476155989,137.732963797,119.191002145,9.90576805939,8.63619359279
 12/07  12:00:00,229.48132914,29.3231249223,15.43760488,14.2353472742,37.1018798503,116.476155989,130.642977507,112.099335457,9.90576805939,8.63787399057
 12/07  13:00:00,214.500987746,29.3966125122,15.8240595512,10.8311293327,37.1018798503,104.434947198,113.654343478,103.728575419,9.90576805939,0.02
 12/07  14:00:00,224.987154576,29.4026409774,15.822197333,10.8019238585,37.1018798503,116.476155989,122.080010375,103.537895025,9.90576805939,8.63634729047
 12/07  15:00:00,225.040610948,29.429226239,16.3797102265,10.0134167548,37.1018798503,116.476155989,112.529458797,102.603690738,9.90576805939,0.02
 12/07  16:00:00,224.074433285,29.4752612808,16.7730710014,8.57540618814,37.1018798503,116.476155989,118.500338017,99.9602734564,9.90576805939,8.63429650105
 12/07  17:00:00,231.329402666,29.4779485902,16.223820221,9.10527164663,37.1018798503,116.476155989,110.422188393,100.496420333,9.90576805939,0.02
 12/07  18:00:00,239.538211615,29.4843285303,15.8280165591,9.57068762316,37.1018798503,116.476155989,110.843073784,100.917305724,9.90576805939,0.02
 12/07  19:00:00,145.105303279,27.6656480058,12.5955999791,0.00302211452253,24.7345865669,47.5788473902,84.3836559265,79.4107718969,4.9528840297,0.02
 12/07  20:00:00,144.166074699,28.0981431871,12.2062959121,0.112138268676,24.7345865669,47.5788473902,98.3456939697,84.783357696,4.9528840297,8.609452244
 12/07  21:00:00,122.969451053,26.9448227036,12.1375721869,0.202944061838,12.3672932834,38.6892022431,102.724685893,99.7329554748,2.97173041782,0.02
 12/07  22:00:00,100.943040672,21.6423571992,10.0861009896,0.374612887284,12.3672932834,27.0668015668,88.1620643343,85.1703339164,2.97173041782,0.02
 12/07  23:00:00,76.6416505644,18.5398753775,8.79366478891,1.32930577846,4.12243109448,15.9888894789,77.8295730287,74.8378426109,2.97173041782,0.02
 12/07  24:00:00,86.4865258396,22.3098538593,11.5961880538,0.365029087829,4.12243109448,15.9888894789,99.8632713394,96.8715409215,2.97173041782,0.02
 12/08  01:00:00,82.8429305312,19.8373609214,9.03225838861,6.0825370463,4.12243109448,15.9888894789,80.5799095102,77.5881790923,2.97173041782,0.02
 12/08  02:00:00,92.9936921733,23.8235869938,11.3907755216,6.04224721,4.12243109448,15.9888894789,101.138739044,98.1470086261,2.97173041782,0.02
 12/08  03:00:00,85.7560441403,19.8373609214,8.97523350039,8.91221769571,4.12243109448,15.9888894789,82.0266026447,79.0348722269,2.97173041782,0.02
 12/08  04:00:00,94.8446345942,23.8235869938,11.3336539793,7.96502397663,4.12243109448,15.9888894789,103.104416393,100.112685975,2.97173041782,0.02
 12/08  05:00:00,120.731251223,28.6748034288,13.0915639497,7.82974496678,12.3672932834,24.9413748627,116.599477999,111.626593969,4.9528840297,0.02
 12/08  06:00:00,148.424534348,28.2652417162,15.9504667159,31.2904692906,12.3672932834,24.9413748627,184.589059913,179.616175883,4.9528840297,0.02
 12/08  07:00:00,206.9551265,29.1782291619,15.2595125734,29.8813961047,24.7345865669,70.7195625826,157.459335864,147.533567805,9.90576805939,0.02
 12/08  08:00:00,219.875923171,29.2495200575,14.3066641699,20.8248061971,37.1018798503,92.3937384068,140.333801354,130.408033294,9.90576805939,0.02
 12/08  09:00:00,218.292310038,29.3081015375,15.0279877362,14.9306149635,37.1018798503,104.434947198,137.783330364,119.250208595,9.90576805939,8.62735370915
 12/08  10:00:00,222.198284948,29.4070766889,16.3604480295,11.0809419478,37.1018798503,116.476155989,116.762199478,106.836431419,9.90576805939,0.02
 12/08  11:00:00,217.535444135,29.5527087281,18.3857291929,9.42202774042,37.1018798503,116.476155989,120.608128299,102.066151382,9.90576805939,8.63620885772
 12/08  12:00:00,216.809488646,29.7191553743,20.082948432,7.91189164074,37.1018798503,116.476155989,108.890208997,98.9644409381,9.90576805939,0.02
 12/08  13:00:00,203.782031696,30.0238486158,20.991867299,6.5531211983,37.1018798503,104.434947198,113.678215398,95.139546733,9.90576805939,8.63290060551
 12/08  14:00:00,212.954470521,30.242898005,21.8940238938,5.29139720515,37.1018798503,116.476155989,102.392654011,92.4668859515,9.90576805939,0.02
 12/08  15:00:00,212.177827498,30.3099178487,21.747164964,4.30619836063,37.1018798503,116.476155989,109.403121085,90.8611443288,9.90576805939,8.6362086966
 12/08  16:00:00,212.254747354,30.1992121209,20.307245988,3.9064447124,37.1018798503,116.476155989,101.005355668,91.0795876091,9.90576805939,0.02
 12/08  17:00:00,220.052326649,29.8560633001,17.925727251,4.00388600111,37.1018798503,116.476155989,112.997752493,94.4624846865,9.90576805939,8.62949974726
 12/08  18:00:00,232.465301212,29.6926084163,16.2120340098,4.40234703941,37.1018798503,116.476155989,106.193197716,96.2674296566,9.90576805939,0.02
 12/08  19:00:00,145.202747322,27.8098130662,12.6009050042,0.0,24.7345865669,47.5788473902,80.1561356201,75.1832515904,4.9528840297,0.02
 12/08  20:00:00,145.376272431,28.0981431871,11.6285963711,0.0,24.7345865669,47.5788473902,86.2101909946,81.2373069649,4.9528840297,0.02
 12/08  21:00:00,125.740091252,26.9448227036,11.7315609662,0.0224276712594,12.3672932834,38.6892022431,99.7703897803,96.7786593625,2.97173041782,0.02
 12/08  22:00:00,103.296785594,21.5371042748,10.0265129101,0.285124420113,12.3672932834,27.0668015668,84.3885290063,81.3967985885,2.97173041782,0.02
 12/08  23:00:00,76.2221649836,17.6748850149,8.46892259128,0.0,4.12243109448,15.9888894789,76.7605723093,73.7688418915,2.97173041782,0.02
 12/08  24:00:00,86.2094464081,22.0936062686,10.7838577519,0.0,4.12243109448,15.9888894789,107.035712521,95.4621001253,2.97173041782,8.60188197736
 12/09  01:00:00,77.6894025908,18.9723705588,8.36864029686,1.34399037018,4.12243109448,15.9888894789,79.5048881227,76.5131577049,2.97173041782,0.02
 12/09  02:00:00,91.1225715481,23.3045927763,10.6914930338,2.22235976301,4.12243109448,15.9888894789,100.857184404,97.8654539865,2.97173041782,0.02
 12/09  03:00:00,81.7833831865,19.4048657401,8.0032413166,4.34867852052,4.12243109448,15.9888894789,81.8263657798,78.834635362,2.97173041782,0.02
 12/09  04:00:00,94.4060913947,24.2560821751,10.2183698466,6.89382474723,4.12243109448,15.9888894789,102.964446137,99.9727157195,2.97173041782,0.02
 12/09  05:00:00,101.004340593,28.2423082475,12.0906178994,6.57519345636,4.12243109448,16.0517297156,122.472277755,119.480547337,2.97173041782,0.02
 12/09  06:00:00,104.530727682,28.6748034288,12.0454045374,9.45883054206,4.12243109448,16.0517297156,123.742771845,120.751041427,2.97173041782,0.02
 12/09  07:00:00,132.346139682,29.1072986101,12.6332820184,12.5520549284,4.12243109448,39.6058045677,115.462681191,112.470950774,2.97173041782,0.02
 12/09  08:00:00,194.645046665,29.110349998,16.4567633947,46.9951074854,12.3672932834,65.3531420225,167.253500587,162.280616558,4.9528840297,0.02
 12/09  09:00:00,183.44754811,29.1103535161,16.9027764679,38.9550844256,12.3672932834,68.2430321324,162.606322478,157.633438448,4.9528840297,0.02
 12/09  10:00:00,201.507174047,29.135465004,17.4098310062,30.1896634108,16.4897243779,93.1370602926,149.448275283,141.503660836,7.92461444751,0.02
 12/09  11:00:00,197.431476312,29.1381429072,18.2256592092,28.129835078,16.4897243779,93.1370602926,144.368633438,136.42401899,7.92461444751,0.02
 12/09  12:00:00,194.799741786,29.1382890738,18.6197582571,26.3746045186,16.4897243779,93.1370602926,151.054293123,134.514870303,7.92461444751,8.61480837203
 12/09  13:00:00,184.465231459,29.1378302288,18.6124706593,25.0147790358,16.4897243779,83.9857416113,140.689203992,132.744589544,7.92461444751,0.02
 12/09  14:00:00,183.771237414,29.1372462938,18.6185749225,24.2847220682,16.4897243779,83.9857416113,139.660046538,131.71543209,7.92461444751,0.02
 12/09  15:00:00,184.748709993,29.1366199473,18.077569957,23.9288383077,16.4897243779,83.9857416113,138.700245297,130.755630849,7.92461444751,0.02
 12/09  16:00:00,143.257960948,29.1072986101,14.5331040426,1.54870010741,12.3672932834,70.6512738906,86.1442631441,81.1713791144,4.9528840297,0.02
 12/09  17:00:00,151.86119065,29.1072986101,14.2436894983,3.31968696709,12.3672932834,70.6512738906,86.7092624831,81.7363784534,4.9528840297,0.02
 12/09  18:00:00,148.458301634,29.1072986101,14.2326895396,4.79919316289,12.3672932834,58.1284167478,98.4350885517,84.8762898177,4.9528840297,8.6059147043
 12/09  19:00:00,107.451126765,26.5123275223,13.5073178192,0.0,12.3672932834,24.9413748627,105.359285961,100.386401932,4.9528840297,0.02
 12/09  20:00:00,106.89160976,26.5123275223,13.058555303,0.0,12.3672932834,24.9413748627,110.621309851,105.648425822,4.9528840297,0.02
 12/09  21:00:00,97.2792528858,27.5935654756,13.0613036408,3.61603155599,4.12243109448,16.0517297156,118.765795577,115.774065159,2.97173041782,0.02
 12/09  22:00:00,94.0257726844,23.3723379244,10.7748531171,9.21600116275,4.12243109448,15.9888894789,99.4006775113,96.4089470934,2.97173041782,0.02
 12/09  23:00:00,84.891592299,19.4048657401,8.71583354494,8.54042922268,4.12243109448,15.9888894789,85.1770230374,82.1852926196,2.97173041782,0.02
 12/09  24:00:00,99.7785086031,24.2560821751,10.1802145394,12.08051133,4.12243109448,15.9888894789,107.220456002,104.228725584,2.97173041782,0.02
 12/10  01:00:00,87.5795916401,19.4048657401,7.72168307815,10.9768336063,2.06121554724,15.9888894789,87.4840867962,84.4923563784,2.97173041782,0.02
 12/10  02:00:00,104.173256335,24.2560821751,9.73645821879,14.9823906607,2.06121554724,15.9888894789,109.778631301,106.786900883,2.97173041782,0.02
 12/10  03:00:00,90.1491245508,19.4048657401,7.6815907762,12.6014492875,2.06121554724,15.9888894789,88.9023005795,85.9105701617,2.97173041782,0.02
 12/10  04:00:00,105.515398903,24.2560821751,9.20703567624,16.994010173,2.06121554724,15.9888894789,111.373273958,108.38154354,2.97173041782,0.02
 12/10  05:00:00,91.7011535966,19.4048657401,6.98237662878,14.1175825943,2.06121554724,15.9888894789,90.1469581561,87.1552277383,2.97173041782,0.02
 12/10  06:00:00,110.008780908,24.2560821751,8.79811278408,18.6295275847,2.06121554724,15.9888894789,112.401791923,109.410061505,2.97173041782,0.02
 12/10  07:00:00,95.2945657071,19.4048657401,6.9520818622,15.231035676,2.06121554724,15.9888894789,90.726671488,87.7349410701,2.97173041782,0.02
 12/10  08:00:00,103.590475908,24.2560821751,8.28077947049,20.18810372,2.06121554724,15.9888894789,113.261825394,110.270094976,2.97173041782,0.02
 12/10  09:00:00,109.180919117,19.4048657401,6.075710431,14.5179782697,4.12243109448,41.7362269337,89.1884478072,84.2155637775,4.9528840297,0.02
 12/10  10:00:00,125.242948328,24.2560821751,7.24549775527,18.5194719543,4.12243109448,41.7362269337,108.631386665,103.658502635,4.9528840297,0.02
 12/10  11:00:00,109.168285869,19.4048657401,5.43004628684,14.9534439361,4.12243109448,41.7362269337,87.886560434,82.9136764043,4.9528840297,0.02
 12/10  12:00:00,126.356646307,24.2560821751,6.41070580698,19.3772411707,4.12243109448,41.7362269337,108.705395861,103.732511831,4.9528840297,0.02
 12/10  13:00:00,110.308970937,19.4048657401,4.8678564581,15.7128422175,4.12243109448,41.7362269337,88.1420561064,83.1691720767,4.9528840297,0.02
 12/10  14:00:00,127.59478602,24.2560821751,6.65527386542,19.8716699408,4.12243109448,41.7362269337,108.779452314,103.806568284,4.9528840297,0.02
 12/10  15:00:00,109.91588173,19.4048657401,5.53512812253,14.5365717248,4.12243109448,41.7362269337,86.7580783133,81.7851942836,4.9528840297,0.02
 12/10  16:00:00,126.533968456,24.2560821751,6.55869251581,17.8599068482,4.12243109448,41.7362269337,105.94384344,100.97095941,4.9528840297,0.02
 12/10  17:00:00,102.542204857,19.4048657401,4.17790128543,15.7069195842,4.12243109448,24.8785346261,87.3820875825,82.4092035528,4.9528840297,0.02
 12/10  18:00:00,120.910462154,24.2560821751,4.16733944184,24.3509540499,2.06121554724,15.9888894789,112.952645498,109.96091508,2.97173041782,0.02
 12/10  19:00:00,103.981822994,19.4048657401,2.7478589024,20.7735238638,2.06121554724,15.9888894789,92.8987533734,89.9070229556,2.97173041782,0.02
 12/10  20:00:00,124.275012055,24.2560821751,2.97757587173,27.9755575785,2.06121554724,15.9888894789,125.134976918,113.561362707,2.97173041782,8.60188379324
 12/10  21:00:00,106.444501589,19.4048657401,2.00905646536,23.1370455022,2.06121554724,15.9888894789,94.4267101165,91.4349796987,2.97173041782,0.02
 12/10  22:00:00,126.964106968,24.2560821751,2.16276963533,30.6638027243,2.06121554724,15.9888894789,117.981663619,114.989933201,2.97173041782,0.02
 12/10  23:00:00,108.40924694,19.4048657401,1.39742976509,24.9583400655,2.06121554724,15.9888894789,95.3352922108,92.343561793,2.97173041782,0.02
 12/10  24:00:00,129.340602965,24.2560821751,1.40588628461,32.8136801471,2.06121554724,15.9888894789,119.018606068,116.02687565,2.97173041782,0.02
 12/11  01:00:00,111.136542104,19.4048657401,0.837068423509,25.7818391297,4.12243109448,15.9888894789,95.0722821502,92.0805517324,2.97173041782,0.02
 12/11  02:00:00,131.797385305,24.2560821751,0.719249246835,33.4510172961,4.12243109448,15.9888894789,118.050825247,115.05909483,2.97173041782,0.02
 12/11  03:00:00,112.265580411,19.4048657401,0.158948693443,26.9249143551,4.12243109448,15.9888894789,95.0070402963,92.0153098785,2.97173041782,0.02
