Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  04:00:00,133.334198075,24.2560821751,0.0654118179997,34.9551388491,4.12243109448,15.9888894789,119.195257923,116.203527506,2.97173041782,0.02
 12/11  05:00:00,150.695504063,28.2423082475,0.0,23.8402060037,12.3672932834,24.9413748627,138.861856232,133.888972202,4.9528840297,0.02
 12/11  06:00:00,206.075481318,28.6748034288,2.5996387908,75.871575393,12.3672932834,24.9413748627,206.030482914,201.057598884,4.9528840297,0.02
 12/11  07:00:00,253.454546806,29.1072986101,2.53392557577,65.7898786218,24.7345865669,70.7195625826,221.808927559,211.8831595,9.90576805939,0.02
 12/11  08:00:00,259.802179086,29.1121171252,2.21310554307,50.3155062901,37.1018798503,92.3937384068,206.586578053,196.660809993,9.90576805939,0.02
 12/11  09:00:00,259.57041274,29.1208807185,2.53754851252,44.5844012,37.1018798503,104.434947198,198.195358557,188.269590498,9.90576805939,0.02
 12/11  10:00:00,266.82417907,29.1277148927,3.46867539381,39.9546634414,37.1018798503,116.476155989,198.67041929,180.13486224,9.90576805939,8.62978899104
 12/11  11:00:00,260.803947505,29.1369851753,5.10216797394,33.738545864,37.1018798503,116.476155989,178.594851878,168.669083819,9.90576805939,0.02
 12/11  12:00:00,254.449615181,29.1451881819,5.9341501112,26.7878600179,37.1018798503,116.476155989,176.130506091,157.586349071,9.90576805939,8.6383889601
 12/11  13:00:00,240.241278622,29.1522813907,6.5203897507,22.5770132246,37.1018798503,104.434947198,161.020258814,151.094490754,9.90576805939,0.02
 12/11  14:00:00,248.568043966,29.1588917891,6.92862699368,21.1123315348,37.1018798503,116.476155989,167.138541645,148.59428838,9.90576805939,8.63848520635
 12/11  15:00:00,246.25598796,29.1649695669,6.93206509009,18.0430941037,37.1018798503,116.476155989,163.916769711,145.374535426,9.90576805939,8.63646622529
 12/11  16:00:00,245.732682045,29.1763991863,6.34695364807,16.7959056895,37.1018798503,116.476155989,154.709497762,144.783729703,9.90576805939,0.02
 12/11  17:00:00,253.97662123,29.1896190995,4.76714548567,18.2518564785,37.1018798503,116.476155989,161.331936981,151.406168921,9.90576805939,0.02
 12/11  18:00:00,262.046357879,29.2012595763,3.34854590674,19.1650572625,37.1018798503,116.476155989,175.968159183,157.444236427,9.90576805939,8.6181546974
 12/11  19:00:00,159.71062291,26.5123275223,0.114694088868,0.0,24.7345865669,47.5788473902,101.920815106,96.9479310767,4.9528840297,0.02
 12/11  20:00:00,163.504900514,27.8098130662,0.0,1.81379793998,24.7345865669,47.5788473902,107.431402794,102.458518764,4.9528840297,0.02
 12/11  21:00:00,150.643380443,28.5666796335,0.0,8.29504200722,12.3672932834,38.6892022431,124.25787482,121.266144402,2.97173041782,0.02
 12/11  22:00:00,125.067751748,22.9398427431,0.0544573472498,9.61649780989,12.3672932834,27.0668015668,104.176454211,101.184723793,2.97173041782,0.02
 12/11  23:00:00,103.999985077,19.8373609214,0.0442275894217,16.3084077038,4.12243109448,15.9888894789,88.8180337877,85.8263033699,2.97173041782,0.02
 12/11  24:00:00,115.019824954,23.8235869938,0.105257123247,14.6125699939,4.12243109448,15.9888894789,110.49653993,107.504809512,2.97173041782,0.02
 12/12  01:00:00,108.168781984,19.8373609214,0.0627552175461,20.4654431104,4.12243109448,15.9888894789,87.7956171523,84.8038867345,2.97173041782,0.02
 12/12  02:00:00,117.608654291,23.8235869938,0.112706802155,17.2650282424,4.12243109448,15.9888894789,110.47212415,107.480393732,2.97173041782,0.02
 12/12  03:00:00,111.397034038,19.8373609214,0.0507265126146,23.7146992158,4.12243109448,15.9888894789,89.7635543632,86.7718239454,2.97173041782,0.02
 12/12  04:00:00,119.965855845,23.8235869938,0.057723578872,19.6935714087,4.12243109448,15.9888894789,123.498333065,111.92471381,2.97173041782,8.60188883713
 12/12  05:00:00,151.931568542,28.6748034288,0.0,22.2093736984,12.3672932834,24.9413748627,135.867805316,130.894921287,4.9528840297,0.02
 12/12  06:00:00,183.480521095,28.2454322873,1.74090476227,52.58748305,12.3672932834,24.9413748627,195.513918498,190.541034469,4.9528840297,0.02
 12/12  07:00:00,243.047614681,29.1260749444,1.92168930112,54.4702872262,24.7345865669,70.7195625826,211.171261618,201.245493558,9.90576805939,0.02
 12/12  08:00:00,250.104835458,29.1608754615,2.51245927714,39.6336126437,37.1018798503,92.3937384068,193.415879653,183.490111594,9.90576805939,0.02
 12/12  09:00:00,247.015651921,29.1751232196,2.9338628434,31.2655906473,37.1018798503,104.434947198,182.24300987,172.317241811,9.90576805939,0.02
 12/12  10:00:00,253.720392039,29.1903319797,3.51715706814,25.9716562776,37.1018798503,116.476155989,182.705553791,164.168462532,9.90576805939,8.63132319996
 12/12  11:00:00,251.872091787,29.2025685841,3.93315868985,24.3054394715,37.1018798503,116.476155989,170.301294016,160.375525957,9.90576805939,0.02
 12/12  12:00:00,250.944935152,29.2127399982,5.10051926608,22.3048553946,37.1018798503,116.476155989,173.728489387,155.184646845,9.90576805939,8.63807448202
 12/12  13:00:00,238.472616106,29.2219001118,5.93419742524,20.1718704038,37.1018798503,104.434947198,158.998373218,149.072605159,9.90576805939,0.02
 12/12  14:00:00,246.172200456,29.2329765108,6.50932718923,17.63657782,37.1018798503,116.476155989,162.601165813,144.056899493,9.90576805939,8.63849826116
 12/12  15:00:00,243.931028103,29.2431937743,6.92529212569,15.7984679528,37.1018798503,116.476155989,149.635488922,139.709720863,9.90576805939,0.02
 12/12  16:00:00,241.873875882,29.2600685953,6.34524338334,14.7524312453,37.1018798503,116.476155989,158.213260152,139.672645917,9.90576805939,8.63484617577
 12/12  17:00:00,250.21968887,29.2597275698,4.76791381163,15.9959355681,37.1018798503,116.476155989,156.174166072,146.248398013,9.90576805939,0.02
 12/12  18:00:00,259.598778751,29.2728152858,2.76727947089,17.1129859299,37.1018798503,116.476155989,163.941036959,154.0152689,9.90576805939,0.02
 12/12  19:00:00,161.464959783,27.3773178849,0.0646621022655,0.569333855979,24.7345865669,47.5788473902,110.58733826,97.0248751494,4.9528840297,8.60957908049
 12/12  20:00:00,164.458338925,28.2423082475,0.0,2.32964520171,24.7345865669,47.5788473902,108.438871542,103.465987513,4.9528840297,0.02
 12/12  21:00:00,148.803980756,28.2423082475,0.0,6.76781870802,12.3672932834,38.6892022431,125.330775021,122.339044603,2.97173041782,0.02
 12/12  22:00:00,128.025072665,23.3723379244,0.0340812734757,11.6081863167,12.3672932834,27.0668015668,104.99957508,102.007844662,2.97173041782,0.02
 12/12  23:00:00,100.548797493,19.4048657401,0.0179173320711,13.1073439424,4.12243109448,15.9888894789,91.8041624797,88.8124320619,2.97173041782,0.02
 12/12  24:00:00,118.433867378,24.2560821751,0.0855557619132,17.8315919426,4.12243109448,15.9888894789,112.138790515,109.147060098,2.97173041782,0.02
 12/13  01:00:00,102.586937064,19.4048657401,0.117137200687,16.2104764455,4.12243109448,15.9888894789,85.4639576286,82.4722272108,2.97173041782,0.02
 12/13  02:00:00,120.196764885,24.2560821751,0.2345078811,20.8067101161,4.12243109448,15.9888894789,107.366135616,104.374405198,2.97173041782,0.02
 12/13  03:00:00,104.705135017,19.4048657401,0.0563865368143,18.7715275799,4.12243109448,15.9888894789,89.1046443191,86.1129139013,2.97173041782,0.02
 12/13  04:00:00,122.896777425,24.2560821751,0.10202396337,23.7082505221,4.12243109448,15.9888894789,111.915166688,108.92343627,2.97173041782,0.02
 12/13  05:00:00,143.007362259,28.2423082475,0.388649120875,16.7656836713,12.3672932834,24.9413748627,123.61768358,118.64479955,4.9528840297,0.02
 12/13  06:00:00,191.224065463,28.6800574907,5.2747825814,61.4730974804,12.3672932834,24.9413748627,191.430199669,186.457315639,4.9528840297,0.02
 12/13  07:00:00,236.186357533,29.137795075,6.49374877097,49.4387341112,24.7345865669,70.7195625826,193.378745306,183.452977247,9.90576805939,0.02
 12/13  08:00:00,244.370353002,29.1854720894,7.50016448957,36.2028587276,37.1018798503,92.3937384068,172.621519174,162.695751114,9.90576805939,0.02
 12/13  09:00:00,243.695403646,29.2082066488,8.50084062252,30.1201978213,37.1018798503,104.434947198,169.882831959,151.350891675,9.90576805939,8.62617222436
 12/13  10:00:00,251.102745433,29.221817484,8.90661376888,26.7240078735,37.1018798503,116.476155989,155.230198474,145.304430414,9.90576805939,0.02
 12/13  11:00:00,246.957950256,29.2319416548,8.90965105297,24.723089583,37.1018798503,116.476155989,161.704440158,143.161862181,9.90576805939,8.63680991771
 12/13  12:00:00,245.150357441,29.2404077439,9.49750395712,22.6901695992,37.1018798503,116.476155989,149.073659379,139.14789132,9.90576805939,0.02
 12/13  13:00:00,233.189922191,29.2488007733,9.91854426811,21.1531661136,37.1018798503,104.434947198,153.887317563,135.348191211,9.90576805939,8.63335829275
 12/13  14:00:00,243.04225332,29.2581328287,10.4991978901,19.8451793242,37.1018798503,116.476155989,141.783982003,131.858213943,9.90576805939,0.02
 12/13  15:00:00,242.563570655,29.2656752144,10.9205502952,18.6695891809,37.1018798503,116.476155989,146.913093201,128.370626395,9.90576805939,8.63669874626
 12/13  16:00:00,241.629632769,29.2724838085,10.9283256677,17.6423320195,37.1018798503,116.476155989,136.774605122,126.848837063,9.90576805939,0.02
 12/13  17:00:00,247.756531111,29.2785466913,10.3371480069,17.1956376668,37.1018798503,116.476155989,146.048650273,127.512922833,9.90576805939,8.62995938018
 12/13  18:00:00,254.817703076,29.2868427704,9.32450796425,17.1043242973,37.1018798503,116.476155989,140.391640269,130.46587221,9.90576805939,0.02
 12/13  19:00:00,155.674353863,27.6656480058,6.17794769722,0.563087250667,24.7345865669,47.5788473902,90.8869148633,85.9140308336,4.9528840297,0.02
 12/13  20:00:00,157.480897797,27.8098130662,6.80533706194,1.16740959103,24.7345865669,47.5788473902,92.8148772601,87.8419932304,4.9528840297,0.02
 12/13  21:00:00,134.698563634,26.5123275223,6.56675821308,0.0,12.3672932834,38.6892022431,113.850931657,102.269640643,2.97173041782,8.60956059561
 12/13  22:00:00,118.952100723,23.3723379244,5.31944481211,7.13795610881,12.3672932834,27.0668015668,90.4771230692,87.4853926514,2.97173041782,0.02
 12/13  23:00:00,92.2323813577,19.4048657401,4.44081601209,8.69070711805,4.12243109448,15.9888894789,80.0889167419,77.0971863241,2.97173041782,0.02
 12/13  24:00:00,109.380114878,24.2560821751,5.6984650684,12.8619187195,4.12243109448,15.9888894789,102.124464553,99.1327341356,2.97173041782,0.02
 12/14  01:00:00,95.2016722167,19.4048657401,4.43793436679,11.3909968977,4.12243109448,15.9888894789,83.2254030485,80.2336726307,2.97173041782,0.02
 12/14  02:00:00,112.747241588,24.2560821751,5.18537249532,15.8405043938,4.12243109448,15.9888894789,105.015080806,102.023350388,2.97173041782,0.02
 12/14  03:00:00,97.2550155635,19.4048657401,4.10109178045,13.2730587264,4.12243109448,15.9888894789,85.2025481325,82.2108177147,2.97173041782,0.02
 12/14  04:00:00,114.167497209,24.2560821751,5.58670297406,17.7559426579,4.12243109448,15.9888894789,106.79463654,103.802906123,2.97173041782,0.02
 12/14  05:00:00,134.511504816,28.2423082475,5.52801159111,12.0462089975,12.3672932834,24.9413748627,119.91912656,114.946242531,4.9528840297,0.02
 12/14  06:00:00,178.297683111,28.6879619113,9.15875716452,51.7497986067,12.3672932834,24.9413748627,187.502745228,182.529861198,4.9528840297,0.02
 12/14  07:00:00,226.018936506,29.1520801971,9.90717405361,41.6332431811,24.7345865669,70.7195625826,179.08855233,169.162784271,9.90576805939,0.02
 12/14  08:00:00,236.546269245,29.2096046581,9.90917373993,30.2912226598,37.1018798503,92.3937384068,160.900095606,150.974327546,9.90576805939,0.02
 12/14  09:00:00,238.816917758,29.2307577648,10.4974523876,26.7408399174,37.1018798503,104.434947198,161.391808272,142.858236962,9.90576805939,8.62780325049
 12/14  10:00:00,246.664254115,29.2426765512,10.9129296859,23.7883854324,37.1018798503,116.476155989,146.919964749,136.994196689,9.90576805939,0.02
 12/14  11:00:00,244.468348485,29.252017467,11.4989875712,22.1262260452,37.1018798503,116.476155989,151.389767841,132.847195427,9.90576805939,8.63680435475
 12/14  12:00:00,243.18057735,29.2613272922,11.6831579088,20.5316446739,37.1018798503,116.476155989,139.446680523,129.520912464,9.90576805939,0.02
 12/14  13:00:00,230.63370044,29.268999649,11.1652394607,19.3382239248,37.1018798503,104.434947198,148.059879058,129.520776169,9.90576805939,8.63333482962
 12/14  14:00:00,239.889724222,29.2764783313,10.9105000072,18.2236797171,37.1018798503,116.476155989,138.890591061,128.964823001,9.90576805939,0.02
 12/14  15:00:00,238.942643648,29.2830959653,10.9182317841,16.9878105215,37.1018798503,116.476155989,145.738487751,127.195938402,9.90576805939,8.63678128943
 12/14  16:00:00,237.979625698,29.2962457657,10.9232693729,16.0128916105,37.1018798503,116.476155989,135.388620867,125.462852808,9.90576805939,0.02
 12/14  17:00:00,244.907866697,29.3173896167,10.9186638917,15.6696156448,37.1018798503,116.476155989,142.797824445,124.262070245,9.90576805939,8.62998614134
 12/14  18:00:00,252.889356253,29.3355347377,10.9123021171,15.5141721252,37.1018798503,116.476155989,133.37534904,123.44958098,9.90576805939,0.02
 12/14  19:00:00,154.759409618,27.5214829454,7.59298501052,0.277838272789,24.7345865669,47.5788473902,89.3563301083,84.3834460786,4.9528840297,0.02
 12/14  20:00:00,157.056028503,27.9539781267,7.21959044103,0.966906239031,24.7345865669,47.5788473902,92.3228806194,87.3499965897,4.9528840297,0.02
 12/14  21:00:00,137.78038361,27.3773178849,7.15217340835,1.56410629827,12.3672932834,38.6892022431,104.823269769,101.831539351,2.97173041782,0.02
 12/14  22:00:00,116.533645373,22.7956776826,6.06218105943,4.73398102007,12.3672932834,27.0668015668,89.6507363348,86.659005917,2.97173041782,0.02
 12/14  23:00:00,94.8212543726,19.8373609214,5.04849005705,10.157766274,4.12243109448,15.9888894789,79.015990892,76.0242604742,2.97173041782,0.02
 12/14  24:00:00,105.660232647,23.8235869938,6.45284634446,9.82690738272,4.12243109448,15.9888894789,109.6780672,98.1044393276,2.97173041782,8.60189745438
 12/15  01:00:00,96.9485357472,19.8373609214,5.2254381741,13.4328231008,4.12243109448,15.9888894789,82.1387978554,79.1470674376,2.97173041782,0.02
 12/15  02:00:00,107.557551709,23.8235869938,7.07243664106,11.9028516294,4.12243109448,15.9888894789,103.588362308,100.59663189,2.97173041782,0.02
 12/15  03:00:00,98.7378572558,19.8373609214,5.64172268817,15.465431164,4.12243109448,15.9888894789,83.8637207928,80.871990375,2.97173041782,0.02
 12/15  04:00:00,107.405263979,23.8235869938,7.14986766069,13.4327463274,4.12243109448,15.9888894789,105.473564404,102.481833986,2.97173041782,0.02
 12/15  05:00:00,136.64295578,28.6748034288,8.09838332545,13.8314069109,12.3672932834,24.9413748627,119.106447613,114.133563583,4.9528840297,0.02
 12/15  06:00:00,166.153783592,28.2557865008,11.0460884839,40.1349479784,12.3672932834,24.9413748627,187.413966572,182.441082542,4.9528840297,0.02
 12/15  07:00:00,225.153409551,29.1532685168,10.9050889586,40.5377826455,24.7345865669,70.7195625826,175.339079227,165.413311167,9.90576805939,0.02
 12/15  08:00:00,237.43924113,29.2144570178,10.9067152793,28.9109659098,37.1018798503,92.3937384068,156.715952256,146.790184196,9.90576805939,0.02
 12/15  09:00:00,234.243255547,29.2350366907,11.4873080373,24.3650353629,37.1018798503,104.434947198,147.928643621,138.002875562,9.90576805939,0.02
 12/15  10:00:00,241.364714792,29.246848471,13.0731712176,20.72682174,37.1018798503,116.476155989,146.504992958,127.967670431,9.90576805939,8.63155446737
 12/15  11:00:00,237.056332485,29.2572176558,14.4788918708,19.2340898174,37.1018798503,116.476155989,130.519525855,120.593757796,9.90576805939,0.02
 12/15  12:00:00,232.446749482,29.2674104637,15.988025131,16.7207757762,37.1018798503,116.476155989,131.403610101,112.859087536,9.90576805939,8.63875450541
 12/15  13:00:00,216.376374272,29.3028002379,16.7648551795,13.7344286389,37.1018798503,104.434947198,115.617193016,105.691424957,9.90576805939,0.02
 12/15  14:00:00,223.662642271,29.339815056,16.7625372969,11.8464155261,37.1018798503,116.476155989,122.036295534,103.491672287,9.90576805939,8.63885518703
 12/15  15:00:00,221.173303243,29.3920081337,16.216532735,9.74193412505,37.1018798503,116.476155989,110.376348783,100.450580724,9.90576805939,0.02
 12/15  16:00:00,220.851841277,29.4012849996,15.8193642608,9.85876881338,37.1018798503,116.476155989,119.927081292,101.386243715,9.90576805939,8.63506951702
 12/15  17:00:00,230.42105682,29.4117856928,15.8200105717,10.1513635438,37.1018798503,116.476155989,111.749090235,101.823322175,9.90576805939,0.02
 12/15  18:00:00,240.332302766,29.4285291639,15.826152546,10.2624069775,37.1018798503,116.476155989,119.796817027,101.270968195,9.90576805939,8.62008077227
 12/15  19:00:00,146.960493619,27.5214829454,12.5920695559,0.006416875142,24.7345865669,47.5788473902,84.3988128768,79.4259288471,4.9528840297,0.02
 12/15  20:00:00,145.494488265,27.9539781267,12.2094051629,0.131927441948,24.7345865669,47.5788473902,89.6978445631,84.7249605334,4.9528840297,0.02
 12/15  21:00:00,123.666384609,27.3773178849,12.1394664181,0.445715750857,12.3672932834,38.6892022431,102.68940052,99.6976701024,2.97173041782,0.02
 12/15  22:00:00,100.51448451,21.2098620179,10.1370199085,0.0,12.3672932834,27.0668015668,88.3544947991,85.3627643812,2.97173041782,0.02
 12/15  23:00:00,75.1233751992,17.6748850149,8.45199190933,0.0,4.12243109448,15.9888894789,78.216681058,75.2249506401,2.97173041782,0.02
 12/15  24:00:00,88.1077665639,23.1748442219,11.2074761582,2.17288650981,4.12243109448,15.9888894789,99.796752938,96.8050225202,2.97173041782,0.02
 12/16  01:00:00,80.6911431602,19.6211133307,8.6862035493,5.67965177841,4.12243109448,15.9888894789,81.0950981152,78.1033676974,2.97173041782,0.02
 12/16  02:00:00,93.5750062444,23.8235869938,10.0730509132,6.65159969981,4.12243109448,15.9888894789,101.513319815,98.5215893972,2.97173041782,0.02
 12/16  03:00:00,88.1381345079,19.8373609214,7.26278685582,9.98302846077,4.12243109448,15.9888894789,82.3973180285,79.4055876107,2.97173041782,0.02
 12/16  04:00:00,99.5824265253,23.8235869938,8.81739311718,9.06138912944,4.12243109448,15.9888894789,103.674642319,100.682911901,2.97173041782,0.02
 12/16  05:00:00,115.695338719,28.6748034288,9.50609155178,12.748229297,4.12243109448,16.0517297156,123.685192269,120.693461852,2.97173041782,0.02
 12/16  06:00:00,114.393494334,28.2423082475,9.05393742515,11.0861804727,4.12243109448,16.0517297156,125.142370616,122.150640198,2.97173041782,0.02
 12/16  07:00:00,146.202626603,29.1072986101,8.46383808456,17.7792903743,4.12243109448,39.6058045677,138.744589206,127.170975827,2.97173041782,8.60188296189
 12/16  08:00:00,214.886968649,29.1072986101,10.9999407989,55.4410568041,12.3672932834,65.3531420225,189.350140303,184.377256273,4.9528840297,0.02
 12/16  09:00:00,200.759523973,29.1072986101,10.8847112188,44.6140530148,12.3672932834,68.2430321324,185.442336451,180.469452421,4.9528840297,0.02
 12/16  10:00:00,221.364849143,29.1232999896,10.9000769871,36.2886467837,16.4897243779,93.1370602926,174.110652103,166.166037656,7.92461444751,0.02
 12/16  11:00:00,220.155918304,29.1285321025,10.9021727559,35.2689401933,16.4897243779,93.1370602926,170.873397291,162.928782843,7.92461444751,0.02
 12/16  12:00:00,219.182071164,29.1300632079,9.73104135915,34.4676976347,16.4897243779,93.1370602926,172.847445743,164.902831296,7.92461444751,0.02
 12/16  13:00:00,210.686308055,29.1305973918,8.90260275237,33.9409893308,16.4897243779,83.9857416113,183.988973211,167.452002749,7.92461444751,8.61235601437
 12/16  14:00:00,210.73149647,29.1307528556,8.91226211362,33.2202515548,16.4897243779,83.9857416113,174.229121176,166.284506728,7.92461444751,0.02
 12/16  15:00:00,208.908782113,29.1307707072,10.0872610486,31.159989613,16.4897243779,83.9857416113,168.396668154,160.452053706,7.92461444751,0.02
 12/16  16:00:00,160.67628479,29.1072986101,7.59178256998,3.03076163916,12.3672932834,70.6512738906,110.611941889,105.639057859,4.9528840297,0.02
 12/16  17:00:00,171.786661108,29.1072986101,7.30456635135,7.21649184188,12.3672932834,70.6512738906,112.544902974,107.572018944,4.9528840297,0.02
 12/16  18:00:00,169.322397545,29.1072986101,6.11648338572,9.9085554377,12.3672932834,58.1284167478,119.901684061,114.928800031,4.9528840297,0.02
 12/16  19:00:00,133.72089149,28.3288072838,5.11259261488,8.04871538379,12.3672932834,24.9413748627,110.41070184,105.437817811,4.9528840297,0.02
 12/16  20:00:00,134.295722344,28.2423082475,5.08707618879,8.71280097852,12.3672932834,24.9413748627,112.527570287,107.554686257,4.9528840297,0.02
 12/16  21:00:00,125.414408888,28.6748034288,4.49637511161,15.4983921872,4.12243109448,16.0517297156,120.995290444,118.003560026,2.97173041782,0.02
 12/16  22:00:00,109.060426172,22.9398427431,3.22632648537,13.9174249885,4.12243109448,15.9888894789,109.343140695,97.7704381024,2.97173041782,8.60097217464
 12/16  23:00:00,105.714881842,19.8373609214,2.44802223698,19.4850458913,4.12243109448,15.9888894789,86.2639626729,83.2722322551,2.97173041782,0.02
 12/16  24:00:00,114.916763888,23.8235869938,2.9864704339,16.3067324976,4.12243109448,15.9888894789,108.588510895,105.596780477,2.97173041782,0.02
 12/17  01:00:00,107.321216663,19.8373609214,1.89360558294,22.9201775919,2.06121554724,15.9888894789,88.540430041,85.5486996231,2.97173041782,0.02
 12/17  02:00:00,116.053621585,23.8235869938,2.08485086356,19.1557930321,2.06121554724,15.9888894789,111.739507426,108.747777009,2.97173041782,0.02
 12/17  03:00:00,110.193752969,19.8373609214,1.20423989392,26.1187141618,2.06121554724,15.9888894789,90.4622395332,87.4705091154,2.97173041782,0.02
 12/17  04:00:00,117.764893481,23.8235869938,0.72171784669,21.6966174156,2.06121554724,15.9888894789,113.769725789,110.777995371,2.97173041782,0.02
 12/17  05:00:00,112.891365428,19.8373609214,0.133926769523,29.0992865211,2.06121554724,15.9888894789,91.5334539531,88.5417235353,2.97173041782,0.02
 12/17  06:00:00,119.710975184,23.8235869938,0.24514084424,23.7403199266,2.06121554724,15.9888894789,114.854254499,111.862524081,2.97173041782,0.02
 12/17  07:00:00,115.15618805,19.8373609214,0.110107169796,31.3891213089,2.06121554724,15.9888894789,92.6128544452,89.6211240274,2.97173041782,0.02
 12/17  08:00:00,114.14363211,23.8235869938,1.2544465832,24.7459953287,2.06121554724,15.9888894789,116.09669138,113.104960962,2.97173041782,0.02
 12/17  09:00:00,123.483002479,19.8373609214,2.28747353918,24.9580064153,4.12243109448,41.7362269337,89.4239132636,84.4510292339,4.9528840297,0.02
 12/17  10:00:00,128.077444305,23.8235869938,4.25248129668,16.543426433,4.12243109448,41.7362269337,105.814948145,100.842064116,4.9528840297,0.02
 12/17  11:00:00,116.385415772,19.8373609214,4.30816610722,18.3417572241,4.12243109448,41.7362269337,83.3913164587,78.418432429,4.9528840297,0.02
 12/17  12:00:00,123.236515974,23.8235869938,7.2332761248,12.7923380663,4.12243109448,41.7362269337,100.948120241,95.9752362118,4.9528840297,0.02
 12/17  13:00:00,112.057881348,19.8373609214,6.61404013448,14.5721155844,4.12243109448,41.7362269337,81.7826308578,76.8097468281,4.9528840297,0.02
 12/17  14:00:00,119.412056557,23.8235869938,8.78170027491,10.6335446397,4.12243109448,41.7362269337,100.578377482,95.605493452,4.9528840297,0.02
 12/17  15:00:00,107.345449352,19.8373609214,7.02027138853,12.1511661412,4.12243109448,41.7362269337,81.3391683022,76.3662842725,4.9528840297,0.02
 12/17  16:00:00,115.871872373,23.8235869938,8.86320646116,9.79180725112,4.12243109448,41.7362269337,101.701389271,96.728505241,4.9528840297,0.02
 12/17  17:00:00,97.6776928316,19.8373609214,6.88577022197,13.5453271854,4.12243109448,24.8785346261,84.3990096224,79.4261255927,4.9528840297,0.02
 12/17  18:00:00,105.760400502,23.8235869938,8.67134831624,13.9358911512,2.06121554724,15.9888894789,108.797367345,105.805636927,2.97173041782,0.02
 12/17  19:00:00,98.4154880543,19.8373609214,6.82407081732,19.1772717631,2.06121554724,15.9888894789,89.7439451189,86.7522147011,2.97173041782,0.02
 12/17  20:00:00,106.999057238,23.8235869938,8.59974312452,16.3631295765,2.06121554724,15.9888894789,112.46395357,109.472223152,2.97173041782,0.02
 12/17  21:00:00,102.034104875,19.8373609214,6.81629620637,21.8715640991,2.06121554724,15.9888894789,91.0557764118,88.064045994,2.97173041782,0.02
 12/17  22:00:00,108.408906544,23.8235869938,8.5822726272,18.1145786596,2.06121554724,15.9888894789,113.725652195,110.733921777,2.97173041782,0.02
 12/17  23:00:00,103.15797191,19.8373609214,6.80578027483,23.8006367218,2.06121554724,15.9888894789,92.0023305285,89.0106001107,2.97173041782,0.02
 12/17  24:00:00,110.788495056,23.8235869938,8.56859868244,19.3152514985,2.06121554724,15.9888894789,114.500465156,111.508734738,2.97173041782,0.02
 12/18  01:00:00,106.230164231,19.8373609214,6.80559571003,24.1904411659,4.12243109448,15.9888894789,91.6884018503,88.6966714325,2.97173041782,0.02
 12/18  02:00:00,112.65085988,23.8235869938,8.57403282966,19.3449165136,4.12243109448,15.9888894789,122.37674389,110.804282009,2.97173041782,8.60073146335
 12/18  03:00:00,106.714136948,19.8373609214,6.44166679083,24.9858398647,4.12243109448,15.9888894789,91.8851939003,88.8934634825,2.97173041782,0.02
 12/18  04:00:00,112.883731572,23.8235869938,7.72942724674,20.2197007265,4.12243109448,15.9888894789,114.419494851,111.427764433,2.97173041782,0.02
 12/18  05:00:00,141.208973061,28.6748034288,9.05970481528,20.9532486301,12.3672932834,24.9413748627,130.65956722,125.68668319,4.9528840297,0.02
 12/18  06:00:00,178.072279353,28.2423082475,12.6447513914,54.8419576998,12.3672932834,24.9413748627,200.211816875,195.238932845,4.9528840297,0.02
 12/18  07:00:00,237.972509113,29.1073482775,12.3186169725,56.1827595132,24.7345865669,70.7195625826,184.065656599,174.139888539,9.90576805939,0.02
 12/18  08:00:00,248.015757658,29.1091449863,11.9080209573,40.2458054557,37.1018798503,92.3937384068,165.806524216,155.880756156,9.90576805939,0.02
 12/18  09:00:00,245.300395786,29.1156841414,11.325869086,34.4305367509,37.1018798503,104.434947198,160.272675302,150.346907242,9.90576805939,0.02
 12/18  10:00:00,253.111894928,29.1223666066,10.9073914732,30.0570706054,37.1018798503,116.476155989,166.033856475,147.496257453,9.90576805939,8.63183096247
 12/18  11:00:00,248.944197597,29.1274988709,11.5576675896,26.1848044498,37.1018798503,116.476155989,151.641381296,141.715613237,9.90576805939,0.02
 12/18  12:00:00,244.547722835,29.1351089609,12.5453579431,22.8998291406,37.1018798503,116.476155989,153.424040773,134.879137648,9.90576805939,8.63913506538
 12/18  13:00:00,231.039497437,29.1429256248,13.5054063984,21.0516212191,37.1018798503,104.434947198,139.423565952,129.497797893,9.90576805939,0.02
 12/18  14:00:00,236.506012245,29.1501581011,14.4812323175,19.1648403714,37.1018798503,116.476155989,142.480538544,123.935604013,9.90576805939,8.63916647115
 12/18  15:00:00,234.023958207,29.1580305338,14.8889147849,17.7859130397,37.1018798503,116.476155989,130.266638428,120.340870368,9.90576805939,0.02
 12/18  16:00:00,234.074980099,29.1656183999,14.3217502367,16.9589410316,37.1018798503,116.476155989,138.7088437,120.167678459,9.90576805939,8.6353971822
 12/18  17:00:00,242.317661038,29.1754791668,13.7322283558,16.6810618789,37.1018798503,116.476155989,131.197034134,121.271266075,9.90576805939,0.02
 12/18  18:00:00,251.353091247,29.1877768856,13.7825144356,16.227287747,37.1018798503,116.476155989,138.473464313,119.947420765,9.90576805939,8.62027548903
 12/18  19:00:00,151.358280222,26.5123275223,9.99470193315,0.0,24.7345865669,47.5788473902,90.5712862825,85.5984022528,4.9528840297,0.02
 12/18  20:00:00,153.038064676,27.8098130662,9.1789309944,0.648308489448,24.7345865669,47.5788473902,94.0958769103,89.1229928806,4.9528840297,0.02
 12/18  21:00:00,131.531181852,26.5123275223,9.06314945919,0.0,12.3672932834,38.6892022431,106.884337766,103.892607349,2.97173041782,0.02
 12/18  22:00:00,108.330487502,21.2098620179,7.63745959252,0.0,12.3672932834,27.0668015668,91.2496461061,88.2579156883,2.97173041782,0.02
 12/18  23:00:00,90.1109549764,19.6643628489,6.36136378829,7.36369466944,4.12243109448,15.9888894789,80.3680425659,77.3763121481,2.97173041782,0.02
 12/18  24:00:00,102.956499844,23.8235869938,8.06562222295,8.20390674743,4.12243109448,15.9888894789,101.935793323,98.9440629053,2.97173041782,0.02
 12/19  01:00:00,95.0581039477,19.8373609214,6.30126918704,12.0124898166,4.12243109448,15.9888894789,82.7689195652,79.7771891474,2.97173041782,0.02
 12/19  02:00:00,106.05920826,23.8235869938,7.52325133623,10.7227061274,4.12243109448,15.9888894789,104.284540316,101.292809898,2.97173041782,0.02
 12/19  03:00:00,99.067003191,19.8373609214,5.9601505595,14.7934366015,4.12243109448,15.9888894789,84.4241957511,81.4324653333,2.97173041782,0.02
 12/19  04:00:00,108.883900923,23.8235869938,7.94399873054,12.3403920535,4.12243109448,15.9888894789,105.834717769,102.842987351,2.97173041782,0.02
 12/19  05:00:00,137.936698516,28.6748034288,9.08871232104,13.3012516236,12.3672932834,24.9413748627,119.812669008,114.839784978,4.9528840297,0.02
 12/19  06:00:00,169.458064518,28.246569292,12.6402616998,41.8613652577,12.3672932834,24.9413748627,188.759727455,183.786843425,4.9528840297,0.02
 12/19  07:00:00,225.926124429,29.1366244927,12.9059042424,40.4852046618,24.7345865669,70.7195625826,178.813138687,160.305473764,9.90576805939,8.60189686364
 12/19  08:00:00,238.00969154,29.1702041661,11.7450116703,28.3433293274,37.1018798503,92.3937384068,154.740852196,144.815084136,9.90576805939,0.02
 12/19  09:00:00,235.545484495,29.1854940652,10.9148656732,23.0558732574,37.1018798503,104.434947198,150.740108403,140.814340344,9.90576805939,0.02
 12/19  10:00:00,243.261117459,29.2021246811,10.9130710715,19.2872707324,37.1018798503,116.476155989,153.696896406,135.159271703,9.90576805939,8.6318566429
 12/19  11:00:00,241.684514743,29.2153655421,11.4983699598,17.7276491805,37.1018798503,116.476155989,140.615778734,130.690010675,9.90576805939,0.02
 12/19  12:00:00,241.633830394,29.2261728514,11.9213047438,15.7279816924,37.1018798503,116.476155989,144.550590772,126.005689714,9.90576805939,8.63913299777
 12/19  13:00:00,231.220262509,29.2360887213,11.9272806129,14.3254288438,37.1018798503,104.434947198,133.598158003,123.672389944,9.90576805939,0.02
 12/19  14:00:00,242.198653977,29.2512212876,12.5107316506,13.5533152455,37.1018798503,116.476155989,138.993773961,120.448860791,9.90576805939,8.63914511014
 12/19  15:00:00,242.314182703,29.2767901635,12.9317072831,12.8377221882,37.1018798503,116.476155989,126.893954948,116.968186888,9.90576805939,0.02
 12/19  16:00:00,240.859504897,29.3074717301,12.3448366848,11.9040663799,37.1018798503,116.476155989,134.787182935,116.245908054,9.90576805939,8.63550682102
 12/19  17:00:00,247.581939159,29.3110850562,10.7572827987,12.9269866959,37.1018798503,116.476155989,131.904600935,121.978832875,9.90576805939,0.02
 12/19  18:00:00,256.010141344,29.3162626347,9.33801407487,13.7067070438,37.1018798503,116.476155989,137.684155822,127.758387763,9.90576805939,0.02
 12/19  19:00:00,159.389346361,27.6656480058,5.02430671363,0.231711650089,24.7345865669,47.5788473902,97.6957993719,84.1346664511,4.9528840297,8.60824889113
 12/19  20:00:00,160.505955105,27.8098130662,4.22695608683,0.788937882032,24.7345865669,47.5788473902,91.8389441547,86.8660601251,4.9528840297,0.02
 12/19  21:00:00,138.788329336,26.5123275223,4.14876655536,0.0,12.3672932834,38.6892022431,104.578340287,101.586609869,2.97173041782,0.02
 12/19  22:00:00,121.309769741,23.3723379244,2.80121032258,6.27246975691,12.3672932834,27.0668015668,90.3002262967,87.3084958788,2.97173041782,0.02
 12/19  23:00:00,94.6599639594,19.4048657401,0.724709271892,8.74662233751,4.12243109448,15.9888894789,80.373441463,77.3817110452,2.97173041782,0.02
 12/19  24:00:00,113.387441961,24.2560821751,0.203444807744,13.974061153,4.12243109448,15.9888894789,104.959277573,101.967547156,2.97173041782,0.02
 12/20  01:00:00,98.8567778195,19.4048657401,0.151505021975,12.6170395642,4.12243109448,15.9888894789,84.7120089867,81.7202785689,2.97173041782,0.02
 12/20  02:00:00,117.79245164,24.2560821751,0.637384216939,17.9155325655,4.12243109448,15.9888894789,106.017557892,103.025827474,2.97173041782,0.02
 12/20  03:00:00,101.941369998,19.4048657401,0.106341398829,15.3899956429,4.12243109448,15.9888894789,86.4519218537,83.4601914359,2.97173041782,0.02
 12/20  04:00:00,120.921309566,24.2560821751,0.112061087686,21.2540799539,4.12243109448,15.9888894789,110.958093514,107.966363096,2.97173041782,0.02
 12/20  05:00:00,140.795598607,28.2423082475,0.387733892041,14.5710435751,12.3672932834,24.9413748627,122.699489636,117.726605607,4.9528840297,0.02
 12/20  06:00:00,186.718946403,28.687365216,5.17381598704,56.346448727,12.3672932834,24.9413748627,189.480549182,184.507665153,4.9528840297,0.02
 12/20  07:00:00,233.552537413,29.149372698,5.91154272384,46.0335022272,24.7345865669,70.7195625826,194.082115513,184.156347453,9.90576805939,0.02
 12/20  08:00:00,245.922917044,29.2001620471,6.50064623937,34.13278787,37.1018798503,92.3937384068,175.512239543,165.586471483,9.90576805939,0.02
 12/20  09:00:00,246.095440913,29.2219038625,7.50501935195,30.4901329323,37.1018798503,104.434947198,173.989774371,155.457494514,9.90576805939,8.62651179739
 12/20  10:00:00,255.35469809,29.234408771,8.51159653651,27.2595491847,37.1018798503,116.476155989,157.660440721,147.734672662,9.90576805939,0.02
 12/20  11:00:00,250.937663519,29.2444446588,10.6790707164,22.0011849729,37.1018798503,116.476155989,152.961167317,134.417888237,9.90576805939,8.63751102074
 12/20  12:00:00,247.537795543,29.2769009843,12.5143841966,17.8463090925,37.1018798503,116.476155989,131.547123681,121.621355622,9.90576805939,0.02
 12/20  13:00:00,235.123134992,29.2857780394,13.5154091726,16.0053677448,37.1018798503,104.434947198,135.215016996,116.675184131,9.90576805939,8.63406480543
 12/20  14:00:00,241.424383226,29.3138332631,13.9296585729,13.5658503147,37.1018798503,116.476155989,122.306166668,112.380398608,9.90576805939,0.02
 12/20  15:00:00,238.131695986,29.3428410475,14.5044744441,11.5950098433,37.1018798503,116.476155989,126.404639816,107.861490577,9.90576805939,8.63738117952
 12/20  16:00:00,236.229189785,29.369075557,14.3420308248,10.6062098352,37.1018798503,116.476155989,124.146755066,105.605442393,9.90576805939,8.6355446133
 12/20  17:00:00,243.352062376,29.3765808578,13.9214456757,10.9155875525,37.1018798503,116.476155989,117.818422211,107.892654152,9.90576805939,0.02
 12/20  18:00:00,252.034512393,29.3848339731,13.9217939289,11.4282460772,37.1018798503,116.476155989,118.576094192,108.650326133,9.90576805939,0.02
 12/20  19:00:00,157.631923215,27.5214829454,10.6108890817,0.0604096661836,24.7345865669,47.5788473902,85.0229723324,80.0500883027,4.9528840297,0.02
 12/20  20:00:00,158.365187898,27.9539781267,10.2265879166,0.310278080259,24.7345865669,47.5788473902,98.2801124045,84.7174620547,4.9528840297,8.60976632015
 12/20  21:00:00,136.871089298,27.3773178849,10.1540389779,0.788448920307,12.3672932834,38.6892022431,102.779987387,99.788256969,2.97173041782,0.02
 12/20  22:00:00,109.836901387,21.2098620179,8.53821877611,0.0,12.3672932834,27.0668015668,88.5789589542,85.5872285363,2.97173041782,0.02
 12/20  23:00:00,88.5952878236,19.6643628489,7.42898214717,5.42946371123,4.12243109448,15.9888894789,78.168719202,75.1769887842,2.97173041782,0.02
 12/20  24:00:00,101.739876974,23.8235869938,10.2636493744,6.50690822739,4.12243109448,15.9888894789,99.2057018992,96.2139714814,2.97173041782,0.02
 12/21  01:00:00,93.3748690457,19.8373609214,8.33549343209,9.74156294263,4.12243109448,15.9888894789,80.5276096395,77.5358792217,2.97173041782,0.02
 12/21  02:00:00,103.064221492,23.8235869938,10.5483238481,8.81556697124,4.12243109448,15.9888894789,101.682209612,98.6904791939,2.97173041782,0.02
 12/21  03:00:00,93.3753138623,19.8373609214,8.6566099678,12.0934386317,4.12243109448,15.9888894789,82.4937076142,79.5019771964,2.97173041782,0.02
 12/21  04:00:00,101.797146234,23.8235869938,10.8483549891,10.3664492169,4.12243109448,15.9888894789,103.763259872,100.771529454,2.97173041782,0.02
 12/21  05:00:00,128.946223794,28.6748034288,12.0932973688,10.8521842359,12.3672932834,24.9413748627,117.520430675,112.547546645,4.9528840297,0.02
 12/21  06:00:00,157.770849171,28.2502609854,15.5738474198,36.7387064721,12.3672932834,24.9413748627,185.826801404,180.853917374,4.9528840297,0.02
 12/21  07:00:00,213.334824555,29.1673384618,15.8153714536,34.4771604203,24.7345865669,70.7195625826,156.99311079,147.067342731,9.90576805939,0.02
 12/21  08:00:00,227.298918323,29.223411865,16.3704686046,23.8531064272,37.1018798503,92.3937384068,134.94675762,125.020989561,9.90576805939,0.02
 12/21  09:00:00,223.60489944,29.2452091398,17.3073772245,18.2623097147,37.1018798503,104.434947198,132.9377404,114.403675098,9.90576805939,8.6282972422
 12/21  10:00:00,230.691874268,29.2971072996,18.2383731902,13.9537882335,37.1018798503,116.476155989,118.561732249,108.63596419,9.90576805939,0.02
 12/21  11:00:00,227.239184354,29.400398749,19.6975685436,11.1033098453,37.1018798503,116.476155989,121.522054921,102.978761421,9.90576805939,8.63752544079
 12/21  12:00:00,224.41999446,29.6355947025,21.5193179075,9.23716449126,37.1018798503,116.476155989,107.794682349,97.8689142892,9.90576805939,0.02
 12/21  13:00:00,211.726542329,29.8787287005,22.2736531713,7.69514842013,37.1018798503,104.434947198,112.909152265,94.3692892858,9.90576805939,8.63409492014
 12/21  14:00:00,221.183070057,30.0299490191,22.794189718,6.34873872939,37.1018798503,116.476155989,102.270784913,92.3450168538,9.90576805939,0.02
 12/21  15:00:00,218.533974364,30.0002658508,23.1714786215,5.12035529703,37.1018798503,116.476155989,110.458282569,91.9150339155,9.90576805939,8.63748059431
 12/21  16:00:00,216.287971648,29.8945393894,23.1681763234,4.45262680188,37.1018798503,116.476155989,102.486358802,92.5605907426,9.90576805939,0.02
 12/21  17:00:00,221.768547719,29.7015756675,21.5955444881,4.48759039228,37.1018798503,116.476155989,113.221239403,94.6848905781,9.90576805939,8.63058076592
 12/21  18:00:00,230.79009985,29.6008090702,19.9288688604,4.7194117793,37.1018798503,116.476155989,106.216447711,96.2906796515,9.90576805939,0.02
 12/21  19:00:00,144.506754332,27.6656480058,16.5031365577,0.0,24.7345865669,47.5788473902,79.9536562554,74.9807722257,4.9528840297,0.02
 12/21  20:00:00,144.237911892,28.0981431871,15.5750593824,0.0,24.7345865669,47.5788473902,85.5664059026,80.5935218729,4.9528840297,0.02
 12/21  21:00:00,122.479469615,26.9448227036,15.1082375567,0.00071419184099,12.3672932834,38.6892022431,107.729151768,96.1476554427,2.97173041782,8.60976590703
 12/21  22:00:00,99.2103218482,20.5423653578,12.2678207811,0.0,12.3672932834,27.0668015668,84.0369692222,81.0452388043,2.97173041782,0.02
 12/21  23:00:00,74.4172207331,18.5398753775,10.0868970137,0.228928484894,4.12243109448,15.9888894789,76.4932838142,73.5015533964,2.97173041782,0.02
 12/21  24:00:00,83.9570992052,22.0936062686,12.4412322448,0.0,4.12243109448,15.9888894789,98.1478710113,95.1561405935,2.97173041782,0.02
 12/22  01:00:00,74.9668321079,18.7993724863,9.63844555612,0.87510677827,4.12243109448,15.9888894789,79.9479893598,76.956258942,2.97173041782,0.02
 12/22  02:00:00,82.8042031313,22.0936062686,11.7460742327,0.0,4.12243109448,15.9888894789,101.012513519,98.0207831012,2.97173041782,0.02
 12/22  03:00:00,77.0743054643,19.1453686313,8.7019499265,2.37879079486,4.12243109448,15.9888894789,82.0618435117,79.0701130939,2.97173041782,0.02
 12/22  04:00:00,92.7300488008,24.2560821751,11.0564633962,5.49022746639,4.12243109448,15.9888894789,102.672212808,99.6804823899,2.97173041782,0.02
 12/22  05:00:00,113.705314912,27.5935654756,13.1211425679,1.97095435987,12.3672932834,24.9413748627,115.821913636,110.849029607,4.9528840297,0.02
 12/22  06:00:00,141.134084475,28.2889271378,16.4950789972,25.4218569625,12.3672932834,24.9413748627,183.39524982,178.42236579,4.9528840297,0.02
 12/22  07:00:00,197.08206406,29.2133532947,16.2068935746,24.1616565834,24.7345865669,70.7195625826,152.420564696,142.494796637,9.90576805939,0.02
 12/22  08:00:00,213.419047597,29.3256398865,15.8160003604,16.7029278422,37.1018798503,92.3937384068,132.880951929,122.95518387,9.90576805939,0.02
 12/22  09:00:00,212.765334274,29.4141961449,16.3675411849,12.433042943,37.1018798503,104.434947198,131.724579574,113.190466428,9.90576805939,8.6283450865
 12/22  10:00:00,220.938212478,29.4847093631,17.2987584492,10.0224564408,37.1018798503,116.476155989,118.205570742,108.279802682,9.90576805939,0.02
 12/22  11:00:00,219.375510938,29.5038547818,17.691166149,9.87449029519,37.1018798503,116.476155989,125.851618169,107.308304637,9.90576805939,8.63754547241
 12/22  12:00:00,217.846284563,29.5732692213,17.6905669826,8.09429640133,37.1018798503,116.476155989,113.497961828,103.572193768,9.90576805939,0.02
 12/22  13:00:00,206.754827507,29.5908751926,18.235867641,7.25775110266,37.1018798503,104.434947198,120.584012675,102.044060421,9.90576805939,8.63418419456
 12/22  14:00:00,216.963103335,29.6121055671,18.6204332861,6.52477409842,37.1018798503,116.476155989,110.913199938,100.987431878,9.90576805939,0.02
 12/22  15:00:00,216.923322134,29.6231750678,18.6210197181,6.2366111119,37.1018798503,116.476155989,119.382762057,100.839375032,9.90576805939,8.63761896582
 12/22  16:00:00,216.50565286,29.6346319109,18.0844186024,6.2994383996,37.1018798503,116.476155989,110.630314254,100.704546195,9.90576805939,0.02
 12/22  17:00:00,223.640388546,29.6395463247,17.6936038754,6.48920728157,37.1018798503,116.476155989,119.010127767,100.473739241,9.90576805939,8.630620466
 12/22  18:00:00,231.713878405,29.6389537324,17.1503248085,6.75827020362,37.1018798503,116.476155989,110.176133106,100.250365047,9.90576805939,0.02
 12/22  19:00:00,143.159710181,27.8098130662,13.2284828306,0.0,24.7345865669,47.5788473902,83.2531023005,78.2802182708,4.9528840297,0.02
 12/22  20:00:00,146.572047213,28.2423082475,12.3787304435,0.00844271281596,24.7345865669,47.5788473902,88.359410755,83.3865267253,4.9528840297,0.02
 12/22  21:00:00,126.340752125,26.9448227036,12.1501807319,0.0809497935726,12.3672932834,38.6892022431,101.440379006,98.4486485883,2.97173041782,0.02
 12/22  22:00:00,103.285983254,21.623603311,9.84634942093,0.723138724023,12.3672932834,27.0668015668,84.2844633752,81.2927329573,2.97173041782,0.02
 12/22  23:00:00,75.8055938375,17.6748850149,8.08524342839,0.0,4.12243109448,15.9888894789,77.6562321395,74.6645017217,2.97173041782,0.02
 12/22  24:00:00,90.7870129404,23.1748442219,9.89443719233,1.7688150709,4.12243109448,15.9888894789,108.028772136,96.4551385692,2.97173041782,8.60190314863
 12/23  01:00:00,81.7984154269,18.9723705588,7.73309470673,3.14759156589,4.12243109448,15.9888894789,80.1823940672,77.1906636494,2.97173041782,0.02
 12/23  02:00:00,95.5059762266,23.8235869938,9.76962046428,5.26762931276,4.12243109448,15.9888894789,101.178217218,98.1864867999,2.97173041782,0.02
 12/23  03:00:00,87.8601394703,19.8373609214,7.60707050157,8.1626657866,4.12243109448,15.9888894789,82.0414758331,79.0497454153,2.97173041782,0.02
 12/23  04:00:00,98.0582041391,23.8235869938,9.62909238239,7.63976683499,4.12243109448,15.9888894789,103.181405702,100.189675284,2.97173041782,0.02
 12/23  05:00:00,110.538216391,28.6748034288,10.4949794056,10.8129544086,4.12243109448,16.0517297156,123.044918127,120.05318771,2.97173041782,0.02
 12/23  06:00:00,109.196968793,28.2423082475,10.6321082905,9.60590945893,4.12243109448,16.0517297156,124.494857275,121.503126857,2.97173041782,0.02
 12/23  07:00:00,139.716761197,29.1072986101,11.0496015137,15.1882404397,4.12243109448,39.6058045677,121.139971652,118.148241234,2.97173041782,0.02
 12/23  08:00:00,204.622521458,29.1083661733,13.9954699232,51.0131393667,12.3672932834,65.3531420225,177.580913138,172.608029108,4.9528840297,0.02
 12/23  09:00:00,192.466963128,29.1085789036,13.879057431,42.7050785968,12.3672932834,68.2430321324,175.318986341,170.346102311,4.9528840297,0.02
 12/23  10:00:00,213.124236362,29.1323479104,14.4700472457,33.6906822285,16.4897243779,93.1370602926,161.828580749,153.883966302,7.92461444751,0.02
 12/23  11:00:00,212.761783363,29.1356863746,14.8835344728,31.3816100332,16.4897243779,93.1370602926,155.56847331,147.623858863,7.92461444751,0.02
 12/23  12:00:00,212.223917923,29.1363000433,14.8932775131,29.647345023,16.4897243779,93.1370602926,161.96799547,145.428144412,7.92461444751,8.61523661007
 12/23  13:00:00,201.968781501,29.1361681894,14.8865831303,28.2929964032,16.4897243779,83.9857416113,151.623174534,143.678560087,7.92461444751,0.02
 12/23  14:00:00,200.75453212,29.135746431,14.952312049,26.7978916057,16.4897243779,83.9857416113,149.87234709,141.927732642,7.92461444751,0.02
 12/23  15:00:00,197.388014071,29.1352751637,14.9360204102,23.4565914069,16.4897243779,83.9857416113,145.923197415,137.978582967,7.92461444751,0.02
 12/23  16:00:00,155.326229375,29.1072986101,11.0007247712,0.946497810255,12.3672932834,70.6512738906,92.4964885401,87.5236045104,4.9528840297,0.02
 12/23  17:00:00,165.093160395,29.1072986101,10.2950254299,3.21944217569,12.3672932834,70.6512738906,106.422912898,92.8579485447,4.9528840297,8.61208032374
 12/23  18:00:00,162.205572352,29.1072986101,10.2704234115,5.37421159992,12.3672932834,58.1284167478,102.601528263,97.6286442332,4.9528840297,0.02
 12/23  19:00:00,121.430067727,26.5123275223,10.111549685,0.0,12.3672932834,24.9413748627,105.744968383,100.772084353,4.9528840297,0.02
 12/23  20:00:00,125.380106127,27.8098130662,9.49456243984,3.47783866955,12.3672932834,24.9413748627,109.904075881,104.931191851,4.9528840297,0.02
 12/23  21:00:00,115.892177654,28.2423082475,9.07859474433,8.07180090609,4.12243109448,16.0517297156,118.400892478,115.40916206,2.97173041782,0.02
 12/23  22:00:00,106.943631888,23.3723379244,7.02248826298,12.0722028423,4.12243109448,15.9888894789,98.773167242,95.7814368242,2.97173041782,0.02
 12/23  23:00:00,95.9006072549,19.4048657401,5.60439828483,11.1127984328,4.12243109448,15.9888894789,84.1443711105,81.1526406927,2.97173041782,0.02
 12/23  24:00:00,113.253495687,24.2560821751,5.71169191664,15.1935912284,4.12243109448,15.9888894789,105.981779803,102.990049385,2.97173041782,0.02
 12/24  01:00:00,97.3528812991,19.4048657401,3.20602991922,14.5340451824,2.06121554724,15.9888894789,86.8997397819,83.9080093641,2.97173041782,0.02
 12/24  02:00:00,115.331074887,24.2560821751,3.72473577513,19.0370778625,2.06121554724,15.9888894789,109.823118266,106.831387848,2.97173041782,0.02
 12/24  03:00:00,100.342444961,19.4048657401,2.51347524062,17.1205285138,2.06121554724,15.9888894789,89.0050101992,86.0132797814,2.97173041782,0.02
 12/24  04:00:00,118.5157096,24.2560821751,2.8491393838,21.947613244,2.06121554724,15.9888894789,111.985890531,108.994160113,2.97173041782,0.02
 12/24  05:00:00,103.296306625,19.4048657401,2.19291717348,19.4597375737,2.06121554724,15.9888894789,90.603311372,87.6115809541,2.97173041782,0.02
 12/24  06:00:00,121.729491264,24.2560821751,2.81586849734,24.7110630933,2.06121554724,15.9888894789,113.602240995,110.610510578,2.97173041782,0.02
 12/24  07:00:00,105.080520171,19.4048657401,1.80958203874,21.6733745638,2.06121554724,15.9888894789,91.7713736234,88.7796432056,2.97173041782,0.02
 12/24  08:00:00,116.270945773,24.2560821751,2.42627928045,26.7158619568,2.06121554724,15.9888894789,114.799403738,111.80767332,2.97173041782,0.02
 12/24  09:00:00,115.033313115,19.4048657401,2.98808006423,16.9261483521,4.12243109448,41.7362269337,88.887128798,83.9142447683,4.9528840297,0.02
 12/24  10:00:00,129.577598141,24.2560821751,5.58570042974,17.3800220841,4.12243109448,41.7362269337,104.947479043,99.9745950135,4.9528840297,0.02
 12/24  11:00:00,110.455244064,19.4048657401,5.48261726802,12.2539403778,4.12243109448,41.7362269337,82.3107462806,77.3378622509,4.9528840297,0.02
 12/24  12:00:00,125.459195535,24.2560821751,8.26756779466,13.5218256899,4.12243109448,41.7362269337,98.9802465065,94.0073624768,4.9528840297,0.02
