Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  13:00:00,107.496145433,19.4048657401,7.27350846983,9.73552470691,4.12243109448,41.7362269337,79.0611568588,74.0882728291,4.9528840297,0.02
 12/24  14:00:00,121.460895521,24.2560821751,9.60991882151,11.1961737215,4.12243109448,41.7362269337,96.9090837318,91.9361997021,4.9528840297,0.02
 12/24  15:00:00,104.620640773,19.4048657401,7.93501436016,8.25399514763,4.12243109448,41.7362269337,78.4447374795,73.4718534498,4.9528840297,0.02
 12/24  16:00:00,119.711027064,24.2560821751,9.95531995923,10.0109159282,4.12243109448,41.7362269337,97.4608431187,92.487959089,4.9528840297,0.02
 12/24  17:00:00,94.3950507615,19.4048657401,7.22845158675,8.50329930312,4.12243109448,24.8785346261,90.6045905835,77.049809798,4.9528840297,8.60189675586
 12/24  18:00:00,110.291059751,24.2560821751,8.26397121037,14.8601291705,2.06121554724,15.9888894789,107.439528259,104.447797841,2.97173041782,0.02
 12/24  19:00:00,95.5985197574,19.4048657401,5.79786671267,13.8757609611,2.06121554724,15.9888894789,88.8507547347,85.8590243169,2.97173041782,0.02
 12/24  20:00:00,113.360403783,24.2560821751,6.91642120253,19.0293560784,2.06121554724,15.9888894789,111.557035815,108.565305397,2.97173041782,0.02
 12/24  21:00:00,99.0271857659,19.4048657401,4.38425593849,17.256463583,2.06121554724,15.9888894789,90.7491020438,87.757371626,2.97173041782,0.02
 12/24  22:00:00,118.605590947,24.2560821751,4.39425101751,23.0555090997,2.06121554724,15.9888894789,113.801627177,110.809896759,2.97173041782,0.02
 12/24  23:00:00,102.630032906,19.4048657401,3.45995988344,20.2186319177,2.06121554724,15.9888894789,92.2235107368,89.231780319,2.97173041782,0.02
 12/24  24:00:00,121.451670024,24.2560821751,4.38246602291,25.9769628384,2.06121554724,15.9888894789,115.315937593,112.324207176,2.97173041782,0.02
 12/25  01:00:00,105.459667873,19.4048657401,3.45653266327,22.4258949844,2.06121554724,15.9888894789,93.1992212103,90.2074907924,2.97173041782,0.02
 12/25  02:00:00,123.51472042,24.2560821751,4.36509849455,28.305588249,2.06121554724,15.9888894789,116.351933425,113.360203008,2.97173041782,0.02
 12/25  03:00:00,106.391955976,19.4048657401,3.08456953332,24.1965566137,2.06121554724,15.9888894789,94.0457012501,91.0539708323,2.97173041782,0.02
 12/25  04:00:00,125.8993666,24.2560821751,3.99363638047,30.2150546883,2.06121554724,15.9888894789,117.221406812,114.229676394,2.97173041782,0.02
 12/25  05:00:00,108.308762264,19.4048657401,3.44417406569,25.3162641751,2.06121554724,15.9888894789,94.5045021263,91.5127717085,2.97173041782,0.02
 12/25  06:00:00,127.896334653,24.2560821751,3.88096059426,31.5706310154,2.06121554724,15.9888894789,117.808556434,114.816826017,2.97173041782,0.02
 12/25  07:00:00,109.433546125,19.4048657401,2.77607693764,26.4985565984,2.06121554724,15.9888894789,95.1102077522,92.1184773344,2.97173041782,0.02
 12/25  08:00:00,121.765872442,24.2560821751,3.04137004625,32.5895178007,2.06121554724,15.9888894789,118.387927144,115.396196726,2.97173041782,0.02
 12/25  09:00:00,117.35877433,19.4048657401,3.62466338024,21.0535348392,4.12243109448,41.7362269337,91.6116788135,86.6387947838,4.9528840297,0.02
 12/25  10:00:00,130.191455707,24.2560821751,7.63863370504,21.5831492005,4.12243109448,41.7362269337,108.120277969,103.147393939,4.9528840297,0.02
 12/25  11:00:00,110.016148454,19.4048657401,7.58780544214,15.1036305621,4.12243109448,41.7362269337,84.8205743701,79.8476903404,4.9528840297,0.02
 12/25  12:00:00,126.10914052,24.2560821751,11.7702377719,16.6141955305,4.12243109448,41.7362269337,101.138923158,96.1660391282,4.9528840297,0.02
 12/25  13:00:00,110.659963693,19.4048657401,10.525247086,11.6543103585,4.12243109448,41.7362269337,80.2400879028,75.2672038731,4.9528840297,0.02
 12/25  14:00:00,127.54101595,24.2560821751,13.6396364903,13.0787352451,4.12243109448,41.7362269337,97.5671692888,92.5942852591,4.9528840297,0.02
 12/25  15:00:00,108.59462309,19.4048657401,10.8200296836,9.40333861463,4.12243109448,41.7362269337,78.9154459925,73.9425619628,4.9528840297,0.02
 12/25  16:00:00,123.130687717,24.2560821751,12.9607286439,11.2143828028,4.12243109448,41.7362269337,97.81290446,92.8400204303,4.9528840297,0.02
 12/25  17:00:00,96.346491855,19.4048657401,9.18316406093,9.11619888681,4.12243109448,24.8785346261,82.2230150089,77.2501309792,4.9528840297,0.02
 12/25  18:00:00,110.415695917,24.2560821751,10.74641212,14.9403428053,2.06121554724,15.9888894789,107.507339507,104.515609089,2.97173041782,0.02
 12/25  19:00:00,94.5288208288,19.4048657401,7.92741929164,13.6055094022,2.06121554724,15.9888894789,89.0035222295,86.0117918117,2.97173041782,0.02
 12/25  20:00:00,111.570501946,24.2560821751,9.1487364654,18.8489640951,2.06121554724,15.9888894789,120.442855995,108.869222807,2.97173041782,8.60190276996
 12/25  21:00:00,97.0630673694,19.4048657401,6.39652454831,16.9047253006,2.06121554724,15.9888894789,91.0314965004,88.0397660826,2.97173041782,0.02
 12/25  22:00:00,115.026239486,24.2560821751,7.04609306694,22.5405884377,2.06121554724,15.9888894789,113.895257931,110.903527514,2.97173041782,0.02
 12/25  23:00:00,99.7413566767,19.4048657401,5.80839837371,19.4188038519,2.06121554724,15.9888894789,92.277658093,89.2859276752,2.97173041782,0.02
 12/25  24:00:00,116.824156927,24.2560821751,7.68793670727,24.7883706606,2.06121554724,15.9888894789,115.033122363,112.041391946,2.97173041782,0.02
 12/26  01:00:00,102.020816928,19.4048657401,6.1155292348,20.1862065395,4.12243109448,15.9888894789,92.2294863536,89.2377559357,2.97173041782,0.02
 12/26  02:00:00,120.654351998,24.2560821751,6.75263298435,25.6957849385,4.12243109448,15.9888894789,114.51717571,111.525445292,2.97173041782,0.02
 12/26  03:00:00,105.15174317,19.4048657401,4.77969591735,21.7901164967,4.12243109448,15.9888894789,92.5765654085,89.5848349907,2.97173041782,0.02
 12/26  04:00:00,122.676849564,24.2560821751,6.9670313656,27.0251522834,4.12243109448,15.9888894789,115.018000792,112.026270374,2.97173041782,0.02
 12/26  05:00:00,139.35516647,28.2423082475,9.05144615008,17.5816862558,12.3672932834,24.9413748627,131.427194667,126.454310637,4.9528840297,0.02
 12/26  06:00:00,196.12283704,28.6748034288,12.6020520136,70.4690342377,12.3672932834,24.9413748627,200.614012825,195.641128796,4.9528840297,0.02
 12/26  07:00:00,239.955829729,29.1072986101,12.9058389211,56.9276710189,24.7345865669,70.7195625826,182.83610199,172.910333931,9.90576805939,0.02
 12/26  08:00:00,246.998496766,29.1073009214,12.9085332989,40.9475305356,37.1018798503,92.3937384068,162.818743145,152.892975085,9.90576805939,0.02
 12/26  09:00:00,239.690504303,29.1084601378,13.4939424425,32.6710115128,37.1018798503,104.434947198,152.499838854,142.574070795,9.90576805939,0.02
 12/26  10:00:00,244.564708043,29.1100766052,15.0284954902,27.1304410845,37.1018798503,116.476155989,150.424341645,131.887187977,9.90576805939,8.63138560844
 12/26  11:00:00,236.817048629,29.1137467702,16.3760436806,21.2926358957,37.1018798503,116.476155989,130.31616908,120.390401021,9.90576805939,0.02
 12/26  12:00:00,231.224199882,29.1395443505,18.3967006565,17.0979631195,37.1018798503,116.476155989,127.928685345,109.383002038,9.90576805939,8.63991524816
 12/26  13:00:00,217.164868328,29.3209788417,20.6166898721,14.0478656312,37.1018798503,104.434947198,121.91812989,103.377906668,9.90576805939,8.63445516254
 12/26  14:00:00,223.944308054,29.455333332,20.8409922472,11.7976715525,37.1018798503,116.476155989,110.0428512,100.117083141,9.90576805939,0.02
 12/26  15:00:00,222.060378917,29.4167902166,20.4625502648,9.93309771588,37.1018798503,116.476155989,117.483866389,98.9401352318,9.90576805939,8.63796309737
 12/26  16:00:00,220.798227727,29.2470656301,19.929628905,9.06525399179,37.1018798503,116.476155989,110.842871453,100.917103394,9.90576805939,0.02
 12/26  17:00:00,228.275984998,29.1959978433,18.4663893701,8.69709729541,37.1018798503,116.476155989,120.367787117,101.831099992,9.90576805939,8.63091906626
 12/26  18:00:00,235.872719808,29.2079425433,18.7787763704,8.39815630932,37.1018798503,116.476155989,112.073000822,102.147232762,9.90576805939,0.02
 12/26  19:00:00,142.557040483,26.5123275223,15.9187034863,0.0,24.7345865669,47.5788473902,84.2313534948,79.2584694651,4.9528840297,0.02
 12/26  20:00:00,144.795872683,26.9448227036,15.1464857393,0.0,24.7345865669,47.5788473902,89.4127721407,84.439888111,4.9528840297,0.02
 12/26  21:00:00,126.666956038,27.3773178849,15.0952095173,0.0404024193407,12.3672932834,38.6892022431,102.757178553,99.7654481351,2.97173041782,0.02
 12/26  22:00:00,101.649714007,20.3261177671,12.1916549959,0.0,12.3672932834,27.0668015668,86.0394047696,83.0476743517,2.97173041782,0.02
 12/26  23:00:00,76.19643587,17.6748850149,10.3994269186,0.0,4.12243109448,15.9888894789,86.7216784143,75.1480474031,2.97173041782,8.60190059333
 12/26  24:00:00,87.6769167051,22.0936062686,13.1732579169,0.0,4.12243109448,15.9888894789,99.7110554694,96.7193250516,2.97173041782,0.02
 12/27  01:00:00,77.6932333533,17.6748850149,10.4032238586,0.0,4.12243109448,15.9888894789,81.1562313322,78.1645009144,2.97173041782,0.02
 12/27  02:00:00,89.7934409323,22.0936062686,13.0537950792,0.0,4.12243109448,15.9888894789,101.669256707,98.6775262889,2.97173041782,0.02
 12/27  03:00:00,78.1707208243,17.6748850149,10.2455623456,0.0,4.12243109448,15.9888894789,81.661666066,78.6699356482,2.97173041782,0.02
 12/27  04:00:00,91.8519069295,22.7423490406,13.0957567837,1.04858668565,4.12243109448,15.9888894789,104.054154572,101.062424154,2.97173041782,0.02
 12/27  05:00:00,119.216732148,27.9539781267,15.0609067402,1.9428294843,12.3672932834,24.9413748627,116.254231575,111.281347545,4.9528840297,0.02
 12/27  06:00:00,150.521327484,28.704254082,18.3083956123,31.0602756166,12.3672932834,24.9413748627,184.190597507,179.217713477,4.9528840297,0.02
 12/27  07:00:00,198.344157658,29.175773463,18.6163344483,22.7254190639,24.7345865669,70.7195625826,150.534391399,140.608623339,9.90576805939,0.02
 12/27  08:00:00,216.243869557,29.2253592279,19.1646217182,15.9743271989,37.1018798503,92.3937384068,131.156950064,121.231182005,9.90576805939,0.02
 12/27  09:00:00,217.446340971,29.2762846529,19.5465769301,13.9654310147,37.1018798503,104.434947198,125.454669322,115.528901263,9.90576805939,0.02
 12/27  10:00:00,225.95931591,29.3114079993,20.0778388989,12.4865431076,37.1018798503,116.476155989,131.004896225,112.466595253,9.90576805939,8.63253291316
 12/27  11:00:00,223.476694612,29.3425571094,20.9909442307,11.1527996031,37.1018798503,116.476155989,120.073394709,110.147626649,9.90576805939,0.02
 12/27  12:00:00,220.47311501,29.3794533287,22.427500022,9.74477834382,37.1018798503,116.476155989,126.677444717,108.131767955,9.90576805939,8.63990870339
 12/27  13:00:00,204.249997848,29.4171127586,23.174572979,8.63054874004,37.1018798503,104.434947198,116.410468984,106.484700925,9.90576805939,0.02
 12/27  14:00:00,215.047621442,29.4669428841,23.8245455921,7.40289848313,37.1018798503,116.476155989,122.720360484,104.174498657,9.90576805939,8.6400937677
 12/27  15:00:00,214.776081244,29.5296307745,25.1211137061,5.7722792586,37.1018798503,116.476155989,119.377239388,100.833434973,9.90576805939,8.63803635555
 12/27  16:00:00,214.394682304,29.5507435419,25.2537118888,5.23744602953,37.1018798503,116.476155989,109.928787805,100.003019745,9.90576805939,0.02
 12/27  17:00:00,220.800310344,29.5661919309,24.7744346302,5.05995862894,37.1018798503,116.476155989,118.447396642,99.9112007074,9.90576805939,8.63042787513
 12/27  18:00:00,227.562207437,29.5840419991,24.7154477871,4.81675662362,37.1018798503,116.476155989,109.395246223,99.4694781638,9.90576805939,0.02
 12/27  19:00:00,136.420391826,27.6656480058,21.5746522795,0.0,24.7345865669,47.5788473902,82.031981452,77.0590974223,4.9528840297,0.02
 12/27  20:00:00,136.728440301,28.0981431871,21.4502006771,0.0,24.7345865669,47.5788473902,87.0704474985,82.0975634688,4.9528840297,0.02
 12/27  21:00:00,113.847587981,26.9448227036,20.9796016154,0.0,12.3672932834,38.6892022431,100.400271279,97.4085408613,2.97173041782,0.02
 12/27  22:00:00,84.6522448913,16.9886344667,13.2257066234,0.0480284056853,12.3672932834,27.0668015668,70.5163607139,67.5246302961,2.97173041782,0.02
 12/27  23:00:00,74.9910003409,22.0936062686,17.7317254533,0.0,4.12243109448,15.9888894789,96.0569650643,93.0652346465,2.97173041782,0.02
 12/27  24:00:00,68.7301677352,18.7561229681,14.4026570213,0.371385938446,4.12243109448,15.9888894789,78.9650243536,75.9732939357,2.97173041782,0.02
 12/28  01:00:00,74.6468634687,22.0936062686,17.4592962663,0.0,4.12243109448,15.9888894789,99.7132878072,96.7215573894,2.97173041782,0.02
 12/28  02:00:00,68.9757276894,18.8858715225,14.0792251779,0.808185206579,4.12243109448,15.9888894789,89.293798731,77.720156176,2.97173041782,8.6019121372
 12/28  03:00:00,76.7088256302,23.21809374,17.3665459092,1.04284063816,4.12243109448,15.9888894789,101.479435762,98.4877053445,2.97173041782,0.02
 12/28  04:00:00,66.8444143903,17.6748850149,13.8405629557,0.0,4.12243109448,15.9888894789,82.3157311978,79.32400078,2.97173041782,0.02
 12/28  05:00:00,101.533731963,28.4441393321,19.3717735359,1.54342947284,12.3672932834,24.9413748627,115.358907277,110.386023247,4.9528840297,0.02
 12/28  06:00:00,123.15513745,28.2898683727,22.0351507534,20.6557287743,12.3672932834,24.9413748627,182.696936497,177.724052468,4.9528840297,0.02
 12/28  07:00:00,178.976972941,29.2273579924,21.7356882032,17.6798255739,24.7345865669,70.7195625826,148.408842127,138.483074067,9.90576805939,0.02
 12/28  08:00:00,199.555082804,29.383158467,20.8339018484,12.0232963311,37.1018798503,92.3937384068,129.31935971,119.39359165,9.90576805939,0.02
 12/28  09:00:00,201.013031564,29.4871193295,20.984715986,8.230483319,37.1018798503,104.434947198,121.618259531,111.692491472,9.90576805939,0.02
 12/28  10:00:00,211.700221101,29.6205581975,21.7093703027,6.01791194634,37.1018798503,116.476155989,123.853816614,105.315471139,9.90576805939,8.63257741548
 12/28  11:00:00,212.649330349,29.891455588,23.0457750008,5.35907846306,37.1018798503,116.476155989,110.129726906,100.203958847,9.90576805939,0.02
 12/28  12:00:00,211.879339984,30.2359907808,22.7954739129,4.49461608314,37.1018798503,116.476155989,114.368228478,95.8224512337,9.90576805939,8.64000918515
 12/28  13:00:00,199.739089954,30.5280977262,23.420714672,3.47883946014,37.1018798503,104.434947198,102.605166665,92.6793986051,9.90576805939,0.02
 12/28  14:00:00,212.659190763,30.722921398,25.029407751,2.55361205593,37.1018798503,116.476155989,108.785904801,90.2400221635,9.90576805939,8.64011457782
 12/28  15:00:00,212.819931952,30.6809492902,24.1237944206,2.09052732458,37.1018798503,116.476155989,99.1899717303,89.2642036709,9.90576805939,0.02
 12/28  16:00:00,216.014169348,30.3591122466,22.6506099943,2.0394798634,37.1018798503,116.476155989,109.506196925,90.9641798205,9.90576805939,8.636249045
 12/28  17:00:00,223.743982493,30.1068309152,21.7512633228,2.10797391484,37.1018798503,116.476155989,102.935166886,93.0093988264,9.90576805939,0.02
 12/28  18:00:00,231.04081,29.9270709798,20.8437292619,2.40279763351,37.1018798503,116.476155989,113.109678909,94.5832451042,9.90576805939,8.62066574575
 12/28  19:00:00,146.865013804,27.8098130662,16.888398207,0.0,24.7345865669,47.5788473902,78.3319328787,73.359048849,4.9528840297,0.02
 12/28  20:00:00,147.943819907,28.2423082475,15.5792415244,0.0,24.7345865669,47.5788473902,84.2042131478,79.2313291181,4.9528840297,0.02
 12/28  21:00:00,127.244835855,26.9448227036,14.5641729683,0.0,12.3672932834,38.6892022431,98.0516187535,95.0598883357,2.97173041782,0.02
 12/28  22:00:00,103.945177828,21.4506052385,11.10145297,0.0456788060889,12.3672932834,27.0668015668,83.356564513,80.3648340951,2.97173041782,0.02
 12/28  23:00:00,76.5178913369,17.6748850149,8.7786186866,0.0,4.12243109448,15.9888894789,76.081334175,73.0896037572,2.97173041782,0.02
 12/28  24:00:00,90.9955167133,23.3045927763,10.7987991625,0.467623445456,4.12243109448,15.9888894789,97.7109536253,94.7192232075,2.97173041782,0.02
 12/29  01:00:00,79.4736246538,18.3236277868,8.52075084797,0.454218123133,4.12243109448,15.9888894789,79.7470425351,76.7553121173,2.97173041782,0.02
 12/29  02:00:00,90.494582518,22.5261014499,10.6642124302,0.472061741776,4.12243109448,15.9888894789,99.8302530524,96.8385226345,2.97173041782,0.02
 12/29  03:00:00,82.5426084928,19.3183667038,8.39967839947,2.5918314592,4.12243109448,15.9888894789,81.6113383071,78.6196078893,2.97173041782,0.02
 12/29  04:00:00,97.0845771451,24.2560821751,10.1129983391,5.47482847567,4.12243109448,15.9888894789,110.927932458,99.3542888206,2.97173041782,8.60191322002
 12/29  05:00:00,121.07535669,28.2423082475,10.5222278715,3.76408564314,12.3672932834,24.9413748627,115.701707837,110.728823808,4.9528840297,0.02
 12/29  06:00:00,156.153063118,28.7171955102,13.6033346437,32.7900461418,12.3672932834,24.9413748627,183.291121755,178.318237725,4.9528840297,0.02
 12/29  07:00:00,205.607413551,29.2025525736,13.3093253499,24.1994983543,24.7345865669,70.7195625826,162.401836669,152.47606861,9.90576805939,0.02
 12/29  08:00:00,223.403924335,29.3079227145,12.9009889518,17.9726265017,37.1018798503,92.3937384068,144.297706943,134.371938883,9.90576805939,0.02
 12/29  09:00:00,224.473803138,29.3699802936,13.4890578594,15.7241283039,37.1018798503,104.434947198,135.378700368,125.452932309,9.90576805939,0.02
 12/29  10:00:00,231.424220816,29.4643837107,14.4780098794,11.7334823462,37.1018798503,116.476155989,132.545231015,114.006822431,9.90576805939,8.63264052456
 12/29  11:00:00,227.354436256,29.5439866437,14.8754533507,9.98302646621,37.1018798503,116.476155989,115.697206388,105.771438329,9.90576805939,0.02
 12/29  12:00:00,229.542010926,29.5267125556,14.8835234993,9.95242081971,37.1018798503,116.476155989,124.470962878,105.925059777,9.90576805939,8.64013504155
 12/29  13:00:00,219.914838765,29.5367590618,14.3262548229,9.657425098,37.1018798503,104.434947198,117.072391,107.14662294,9.90576805939,0.02
 12/29  14:00:00,230.0137006,29.5587330903,14.4866323192,9.08208289873,37.1018798503,116.476155989,124.163223588,105.617275425,9.90576805939,8.64018010375
 12/29  15:00:00,230.153191998,29.5656270327,14.3302103487,9.06794224127,37.1018798503,116.476155989,114.730677283,104.804909223,9.90576805939,0.02
 12/29  16:00:00,231.074663814,29.5784925346,13.9193903067,8.9057099637,37.1018798503,116.476155989,123.828468272,105.286338687,9.90576805939,8.63636152617
 12/29  17:00:00,239.564962624,29.5819221671,13.92370726,9.0578830447,37.1018798503,116.476155989,114.580346648,104.654578588,9.90576805939,0.02
 12/29  18:00:00,249.07214472,29.5785465147,13.3443824694,9.42269798397,37.1018798503,116.476155989,124.945843614,106.419417496,9.90576805939,8.62065805855
 12/29  19:00:00,156.780792379,27.8098130662,9.5980240988,0.0234779969433,24.7345865669,47.5788473902,84.705099964,79.7322159343,4.9528840297,0.02
 12/29  20:00:00,157.453487275,28.2423082475,9.22607295697,0.202184306004,24.7345865669,47.5788473902,89.2141864925,84.2413024628,4.9528840297,0.02
 12/29  21:00:00,136.091390461,26.9448227036,7.98975082106,0.29573872185,12.3672932834,38.6892022431,102.283777713,99.2920472954,2.97173041782,0.02
 12/29  22:00:00,113.38967038,22.5073475618,6.05558216571,1.69927359948,12.3672932834,27.0668015668,87.6955333224,84.7038029046,2.97173041782,0.02
 12/29  23:00:00,87.3852244594,19.0588695951,5.09766048499,3.45169297627,4.12243109448,15.9888894789,78.2075749563,75.2158445385,2.97173041782,0.02
 12/29  24:00:00,104.814839301,24.2560821751,6.07597653891,7.70300632525,4.12243109448,15.9888894789,100.175870955,97.1841405372,2.97173041782,0.02
 12/30  01:00:00,92.5931387782,19.4048657401,4.03714086567,8.08143034751,4.12243109448,15.9888894789,81.767377612,78.7756471942,2.97173041782,0.02
 12/30  02:00:00,110.605558937,24.2560821751,4.79631406784,12.0086459498,4.12243109448,15.9888894789,103.286555053,100.294824635,2.97173041782,0.02
 12/30  03:00:00,96.3932866274,19.4048657401,3.68249802176,11.2407428689,4.12243109448,15.9888894789,83.8819449103,80.8902144925,2.97173041782,0.02
 12/30  04:00:00,113.446472889,24.2560821751,4.24871173813,15.3701686095,4.12243109448,15.9888894789,105.636701254,102.644970836,2.97173041782,0.02
 12/30  05:00:00,123.010333204,28.2423082475,4.10702415976,13.9517626395,4.12243109448,16.0517297156,125.449672695,122.457942278,2.97173041782,0.02
 12/30  06:00:00,128.286612436,28.6748034288,4.06715871372,18.0617218295,4.12243109448,16.0517297156,135.21402049,123.640380174,2.97173041782,8.60190989864
 12/30  07:00:00,156.389469901,29.1072986101,4.0623113788,22.1419103774,4.12243109448,39.6058045677,146.022524265,143.030793847,2.97173041782,0.02
 12/30  08:00:00,224.982141699,29.1072986101,8.17646884404,61.4017912905,12.3672932834,65.3531420225,202.154897946,197.182013916,4.9528840297,0.02
 12/30  09:00:00,203.874671796,29.1072986101,11.2250914371,47.4801127148,12.3672932834,68.2430321324,186.330509763,181.357625733,4.9528840297,0.02
 12/30  10:00:00,213.979670129,29.1160791236,14.0572188424,34.277280483,16.4897243779,93.1370602926,160.961437941,153.016823494,7.92461444751,0.02
 12/30  11:00:00,205.795012485,29.1224732936,16.519263444,28.7889896833,16.4897243779,93.1370602926,144.756315504,136.811701057,7.92461444751,0.02
 12/30  12:00:00,202.084125049,29.1288728236,18.7677738739,24.0094051821,16.4897243779,93.1370602926,134.24137339,126.296758943,7.92461444751,0.02
 12/30  13:00:00,191.962116855,29.1543921111,20.6045427623,20.6896242509,16.4897243779,83.9857416113,138.951050665,122.415515504,7.92461444751,8.6109207137
 12/30  14:00:00,189.24138825,29.1890361939,22.4201579803,18.0618110068,16.4897243779,83.9857416113,128.082990303,120.138375856,7.92461444751,0.02
 12/30  15:00:00,186.797317537,29.1835999543,23.8157806751,15.7085256505,16.4897243779,83.9857416113,126.781961851,118.837347404,7.92461444751,0.02
 12/30  16:00:00,151.12017411,29.1072986101,20.6517671822,0.138740507256,12.3672932834,70.6512738906,68.8614172761,63.8885332464,4.9528840297,0.02
 12/30  17:00:00,156.533899409,29.1072986101,18.2797409798,0.709872904187,12.3672932834,70.6512738906,70.8645721938,65.8916881641,4.9528840297,0.02
 12/30  18:00:00,152.402748628,29.1072986101,15.9996412232,1.56553826749,12.3672932834,58.1284167478,77.3300248688,72.3571408391,4.9528840297,0.02
 12/30  19:00:00,115.131975002,26.5123275223,14.5177803136,0.0,12.3672932834,24.9413748627,108.606705482,95.0519112707,4.9528840297,8.60191018123
 12/30  20:00:00,114.561762317,26.5123275223,14.0813439498,0.0,12.3672932834,24.9413748627,106.612222178,101.639338148,4.9528840297,0.02
 12/30  21:00:00,100.204818125,26.5123275223,14.6405888736,0.0,4.12243109448,16.0517297156,115.233575232,112.241844814,2.97173041782,0.02
 12/30  22:00:00,88.9993033369,21.2098620179,12.3934624538,0.0,4.12243109448,15.9888894789,97.3162201296,94.3244897117,2.97173041782,0.02
 12/30  23:00:00,85.9911773524,19.4048657401,10.4032338876,4.10496077094,4.12243109448,15.9888894789,83.5244649976,80.5327345798,2.97173041782,0.02
 12/30  24:00:00,102.08304678,24.2560821751,14.0222500767,6.88716319731,4.12243109448,15.9888894789,104.445458345,101.453727928,2.97173041782,0.02
 12/31  01:00:00,87.5985757656,19.4048657401,11.2448724659,6.87731422667,2.06121554724,15.9888894789,84.8983166936,81.9065862758,2.97173041782,0.02
 12/31  02:00:00,102.881511619,24.2560821751,13.3981096567,10.0419663363,2.06121554724,15.9888894789,107.203202759,104.211472341,2.97173041782,0.02
 12/31  03:00:00,88.0662919306,19.4048657401,9.23447443187,9.3247045895,2.06121554724,15.9888894789,86.8642132748,83.872482857,2.97173041782,0.02
 12/31  04:00:00,102.658776102,24.2560821751,10.3830023611,12.9682754994,2.06121554724,15.9888894789,108.18977904,105.198048623,2.97173041782,0.02
 12/31  05:00:00,89.8923202355,19.4048657401,7.84388909429,11.5808049307,2.06121554724,15.9888894789,87.6584567163,84.6667262984,2.97173041782,0.02
 12/31  06:00:00,108.293956452,24.2560821751,9.04167586779,15.5259407032,2.06121554724,15.9888894789,109.774465002,106.782734584,2.97173041782,0.02
 12/31  07:00:00,94.7917417635,19.4048657401,6.4899818506,13.8089009926,2.06121554724,15.9888894789,88.8882453115,85.8965148937,2.97173041782,0.02
 12/31  08:00:00,104.577817856,24.2560821751,7.81460161979,17.4339205779,2.06121554724,15.9888894789,111.056130985,108.064400567,2.97173041782,0.02
 12/31  09:00:00,107.873796861,19.4048657401,6.64579523191,10.5748365617,4.12243109448,41.7362269337,86.2805058848,81.3076218551,4.9528840297,0.02
 12/31  10:00:00,123.74477248,24.2560821751,8.84013057254,10.7121927112,4.12243109448,41.7362269337,101.981139479,97.0082554489,4.9528840297,0.02
 12/31  11:00:00,107.51436496,19.4048657401,6.91871471287,8.08153977406,4.12243109448,41.7362269337,80.0938160813,75.1209320516,4.9528840297,0.02
 12/31  12:00:00,122.597711026,24.2560821751,9.2684890565,9.29647826275,4.12243109448,41.7362269337,96.5930021951,91.6201181654,4.9528840297,0.02
 12/31  13:00:00,106.087334943,19.4048657401,7.95076929935,6.94940233084,4.12243109448,41.7362269337,77.2176113569,72.2447273272,4.9528840297,0.02
 12/31  14:00:00,122.794377407,24.2560821751,10.5854127675,8.20797633014,4.12243109448,41.7362269337,95.3189258714,90.3460418417,4.9528840297,0.02
 12/31  15:00:00,104.435131593,19.4048657401,8.26871898073,6.00558835513,4.12243109448,41.7362269337,76.861219501,71.8883354713,4.9528840297,0.02
 12/31  16:00:00,119.785188661,24.2560821751,10.4925779858,7.33081463634,4.12243109448,41.7362269337,95.4487483529,90.4758643232,4.9528840297,0.02
 12/31  17:00:00,90.7277946571,19.3183667038,7.55793939769,5.77952104286,4.12243109448,24.8785346261,80.5556551634,75.5827711337,4.9528840297,0.02
 12/31  18:00:00,107.554014655,24.2560821751,8.75503851845,10.7445007189,2.06121554724,15.9888894789,105.72345422,102.731723803,2.97173041782,0.02
 12/31  19:00:00,92.7694977911,19.4048657401,6.47740688928,10.3605860684,2.06121554724,15.9888894789,87.6172673004,84.6255368826,2.97173041782,0.02
 12/31  20:00:00,109.868454076,24.2560821751,7.2899774683,15.1659435891,2.06121554724,15.9888894789,110.231792972,107.240062554,2.97173041782,0.02
 12/31  21:00:00,95.4128143525,19.4048657401,5.47514468676,13.8569065644,2.06121554724,15.9888894789,89.762959141,86.7712287232,2.97173041782,0.02
 12/31  22:00:00,112.695175333,24.2560821751,6.43271368475,18.9362978608,2.06121554724,15.9888894789,112.389840061,109.398109643,2.97173041782,0.02
 12/31  23:00:00,97.5408159838,19.4048657401,4.79814570106,16.7466283311,2.06121554724,15.9888894789,99.7666131585,88.192967957,2.97173041782,8.60191478373
 12/31  24:00:00,115.4572626,24.2560821751,6.52856514981,21.6544763095,2.06121554724,15.9888894789,113.760128558,110.768398141,2.97173041782,0.02
 01/01  01:00:00,100.159025014,19.4048657401,4.37345826619,19.0912541949,2.06121554724,15.9888894789,92.2242925117,89.2325620939,2.97173041782,0.02
 01/01  02:00:00,118.165172015,24.2560821751,4.84149195803,24.520483495,2.06121554724,15.9888894789,115.496751094,112.505020677,2.97173041782,0.02
 01/01  03:00:00,101.248116414,19.4048657401,4.83649797004,20.5945741111,2.06121554724,15.9888894789,93.2165450655,90.2248146476,2.97173041782,0.02
 01/01  04:00:00,117.166859964,24.2560821751,7.33394848655,25.4588392104,2.06121554724,15.9888894789,116.064882624,113.073152206,2.97173041782,0.02
 01/01  05:00:00,99.4566213835,19.4048657401,6.10948202808,21.2908133183,2.06121554724,15.9888894789,93.7111578399,90.7194274221,2.97173041782,0.02
 01/01  06:00:00,115.578628581,24.2560821751,8.6363478945,26.1066705261,2.06121554724,15.9888894789,116.528624286,113.536893869,2.97173041782,0.02
 01/01  07:00:00,99.2052244411,19.4048657401,7.81005690685,21.2144343101,2.06121554724,15.9888894789,93.7508662117,90.7591357939,2.97173041782,0.02
 01/01  08:00:00,108.083727729,24.2560821751,10.197824482,25.6871761384,2.06121554724,15.9888894789,116.265040288,113.27330987,2.97173041782,0.02
 01/01  09:00:00,108.624725886,19.4048657401,8.55336255972,16.6982969736,4.12243109448,41.7362269337,90.5660009198,85.5931168901,4.9528840297,0.02
 01/01  10:00:00,125.094704047,24.2560821751,11.64231885,20.4455183929,4.12243109448,41.7362269337,110.120560086,105.147676056,4.9528840297,0.02
 01/01  11:00:00,108.365987695,19.4048657401,9.49944339562,15.8922298216,4.12243109448,41.7362269337,88.8701816404,83.8972976107,4.9528840297,0.02
 01/01  12:00:00,121.755483918,24.2560821751,12.4400482442,16.374120573,4.12243109448,41.7362269337,105.866687773,100.893803744,4.9528840297,0.02
 01/01  13:00:00,105.516175976,19.4048657401,10.1552413956,12.282275537,4.12243109448,41.7362269337,85.3136701776,80.3407861479,4.9528840297,0.02
 01/01  14:00:00,117.886855998,24.2560821751,12.7974239959,13.2221946595,4.12243109448,41.7362269337,103.041115107,98.0682310771,4.9528840297,0.02
 01/01  15:00:00,101.216446851,19.4048657401,10.1610899564,9.58955185351,4.12243109448,41.7362269337,82.9384063691,77.9655223394,4.9528840297,0.02
 01/01  16:00:00,113.809804235,24.2560821751,12.8021438263,11.5015483555,4.12243109448,41.7362269337,101.774465862,96.8015818327,4.9528840297,0.02
 01/01  17:00:00,87.5114936403,19.4048657401,10.1921063262,9.85939970092,4.12243109448,24.8785346261,84.2086249301,79.2357409004,4.9528840297,0.02
 01/01  18:00:00,104.008798436,24.2560821751,12.3601130139,16.8435747369,2.06121554724,15.9888894789,109.675650751,106.683920333,2.97173041782,0.02
 01/01  19:00:00,89.481917823,19.4048657401,9.10267105085,14.9747634734,2.06121554724,15.9888894789,90.4552282812,87.4634978634,2.97173041782,0.02
 01/01  20:00:00,102.290508291,24.2560821751,11.510313886,19.8337261474,2.06121554724,15.9888894789,113.322314504,110.330584086,2.97173041782,0.02
 01/01  21:00:00,87.2151725156,19.4048657401,9.44523847334,16.8822177003,2.06121554724,15.9888894789,92.0174033801,89.0256729623,2.97173041782,0.02
 01/01  22:00:00,102.007203651,24.2560821751,11.8636194369,21.7991243391,2.06121554724,15.9888894789,114.742266048,111.750535631,2.97173041782,0.02
 01/01  23:00:00,88.595431688,19.4048657401,9.44355943152,18.2804506267,2.06121554724,15.9888894789,92.7950424981,89.8033120803,2.97173041782,0.02
 01/01  24:00:00,104.901921592,24.2560821751,11.8535494517,23.0774779581,2.06121554724,15.9888894789,115.261621991,112.269891573,2.97173041782,0.02
